Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.0,3.55,2.5,30.5,11.8,0.0
2016,1,1,8,0,350.0,30.0,3.6,3.0,61.0,24.33,14.49
2016,1,1,8,15,447.5,38.5,3.65,3.5,100.5,30.23,21.53
2016,1,1,8,30,545.0,47.0,3.7,4.0,140.0,35.98,27.27
2016,1,1,8,45,603.5,53.0,3.75,4.5,181.0,39.34,30.62
2016,1,1,9,0,662.0,59.0,3.8,5.0,222.0,42.68,33.81
2016,1,1,9,15,700.5,63.0,3.8,5.5,260.5,44.32,35.33
2016,1,1,9,30,739.0,67.0,3.8,6.0,299.0,75.25,44.24
2016,1,1,9,45,766.5,70.0,3.8,6.5,333.0,116.77,65.88
2016,1,1,10,0,794.0,73.0,3.8,7.0,367.0,159.97,97.18
2016,1,1,10,15,811.5,75.0,3.75,7.0,395.5,201.96,132.76
2016,1,1,10,30,829.0,77.0,3.7,7.0,424.0,244.18,170.99
2016,1,1,10,45,840.5,79.0,3.65,7.5,445.5,284.87,208.79
2016,1,1,11,0,852.0,81.0,3.6,8.0,467.0,324.83,245.98
2016,1,1,11,15,859.5,82.0,3.5,8.0,481.5,361.59,280.66
2016,1,1,11,30,867.0,83.0,3.4,8.0,496.0,396.9,313.58
2016,1,1,11,45,869.5,83.5,3.3,8.5,503.0,428.11,341.98
2016,1,1,12,0,872.0,84.0,3.2,9.0,510.0,457.2,367.92
2016,1,1,12,15,872.0,84.0,3.1,9.0,509.5,482.42,390.79
2016,1,1,12,30,872.0,84.0,3.0,9.0,509.0,505.13,411.14
2016,1,1,12,45,872.0,82.5,2.9,9.0,501.5,523.7,427.78
2016,1,1,13,0,872.0,81.0,2.8,9.0,494.0,539.56,441.91
2016,1,1,13,15,864.0,79.5,2.65,9.0,478.5,548.41,450.06
2016,1,1,13,30,856.0,78.0,2.5,9.0,463.0,554.23,455.56
2016,1,1,13,45,844.5,76.5,2.45,9.0,440.5,555.15,457.33
2016,1,1,14,0,833.0,75.0,2.4,9.0,418.0,553.09,456.56
2016,1,1,14,15,814.5,72.5,2.35,9.0,389.0,543.16,449.38
2016,1,1,14,30,796.0,70.0,2.3,9.0,360.0,530.44,439.74
2016,1,1,14,45,769.5,67.0,2.25,9.0,325.5,510.17,423.73
2016,1,1,15,0,743.0,64.0,2.2,9.0,291.0,487.59,405.37
2016,1,1,15,15,703.0,60.0,2.15,8.5,252.0,454.72,378.75
2016,1,1,15,30,663.0,56.0,2.1,8.0,213.0,424.02,352.77
2016,1,1,15,45,601.5,50.0,2.05,8.0,172.0,376.51,311.39
2016,1,1,16,0,540.0,44.0,2.0,8.0,131.0,329.46,268.99
2016,1,1,16,15,438.5,35.5,2.05,7.5,92.0,262.7,208.95
2016,1,1,16,30,337.0,27.0,2.1,7.0,53.0,197.89,132.94
2016,1,1,16,45,168.5,13.5,2.15,7.0,26.5,79.68,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.7,4.5,18.5,13.77,0.0
2016,1,2,8,0,60.0,31.0,3.8,5.0,37.0,26.6,16.17
2016,1,2,8,15,87.5,48.0,3.8,5.0,61.0,40.2,30.27
2016,1,2,8,30,115.0,65.0,3.8,5.0,85.0,53.45,42.99
2016,1,2,8,45,131.5,82.0,3.85,5.5,110.5,66.36,55.13
2016,1,2,9,0,148.0,99.0,3.9,6.0,136.0,78.93,66.78
2016,1,2,9,15,158.0,115.0,3.85,6.5,159.5,90.51,77.31
2016,1,2,9,30,168.0,131.0,3.8,7.0,183.0,109.2,86.11
2016,1,2,9,45,182.5,142.5,3.8,7.5,205.5,130.46,100.56
2016,1,2,10,0,197.0,154.0,3.8,8.0,228.0,152.81,117.61
2016,1,2,10,15,304.5,151.5,3.85,8.0,275.0,178.47,134.66
2016,1,2,10,30,412.0,149.0,3.9,8.0,322.0,213.61,161.17
2016,1,2,10,45,607.0,111.0,4.0,8.5,379.5,251.43,188.23
2016,1,2,11,0,802.0,73.0,4.1,9.0,437.0,302.6,228.65
2016,1,2,11,15,406.0,122.0,4.2,9.5,307.0,245.69,194.19
2016,1,2,11,30,10.0,171.0,4.3,10.0,177.0,160.89,131.27
2016,1,2,11,45,32.0,189.0,4.4,10.5,205.5,187.62,153.28
2016,1,2,12,0,54.0,207.0,4.5,11.0,234.0,216.17,176.67
2016,1,2,12,15,38.5,197.5,4.55,11.0,217.0,203.58,166.43
2016,1,2,12,30,23.0,188.0,4.6,11.0,200.0,187.09,152.87
2016,1,2,12,45,11.5,172.0,4.65,11.5,178.0,167.43,136.31
2016,1,2,13,0,0.0,156.0,4.7,12.0,156.0,147.0,119.03
2016,1,2,13,15,39.5,175.5,4.7,12.0,193.5,192.12,157.26
2016,1,2,13,30,79.0,195.0,4.7,12.0,231.0,236.08,194.29
2016,1,2,13,45,39.5,163.5,4.7,12.0,181.5,184.0,150.84
2016,1,2,14,0,0.0,132.0,4.7,12.0,132.0,126.07,101.94
2016,1,2,14,15,0.0,102.5,4.6,12.0,102.5,97.01,77.51
2016,1,2,14,30,0.0,73.0,4.5,12.0,73.0,68.04,52.93
2016,1,2,14,45,0.0,66.0,4.4,12.0,66.0,61.4,47.31
2016,1,2,15,0,0.0,59.0,4.3,12.0,59.0,54.86,41.73
2016,1,2,15,15,0.0,51.0,4.05,11.5,51.0,47.4,35.37
2016,1,2,15,30,0.0,43.0,3.8,11.0,43.0,39.94,28.92
2016,1,2,15,45,0.0,34.5,3.55,10.5,34.5,32.03,21.98
2016,1,2,16,0,0.0,26.0,3.3,10.0,26.0,24.12,14.99
2016,1,2,16,15,0.0,18.5,3.35,9.5,18.5,17.15,8.72
2016,1,2,16,30,0.0,11.0,3.4,9.0,11.0,10.19,1.81
2016,1,2,16,45,0.0,5.5,3.45,9.0,5.5,5.24,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,7.5,10.5,9.73,0.0
2016,1,3,8,0,0.0,21.0,4.1,8.0,21.0,19.49,10.16
2016,1,3,8,15,0.0,35.0,4.0,8.0,35.0,32.18,22.82
2016,1,3,8,30,0.0,49.0,3.9,8.0,49.0,44.5,34.46
2016,1,3,8,45,0.0,63.5,3.8,8.5,63.5,57.06,46.13
2016,1,3,9,0,0.0,78.0,3.7,9.0,78.0,69.47,57.5
2016,1,3,9,15,0.0,91.5,3.6,9.0,91.5,80.97,68.0
2016,1,3,9,30,0.0,105.0,3.5,9.0,105.0,92.87,75.07
2016,1,3,9,45,0.0,116.5,3.4,9.5,116.5,103.59,84.05
2016,1,3,10,0,0.0,128.0,3.3,10.0,128.0,114.34,92.94
2016,1,3,10,15,5.0,140.0,3.35,10.0,142.5,126.39,102.82
2016,1,3,10,30,10.0,152.0,3.4,10.0,157.0,138.95,113.11
2016,1,3,10,45,28.5,170.0,3.5,10.5,183.0,158.51,128.62
2016,1,3,11,0,47.0,188.0,3.6,11.0,209.0,182.14,147.62
2016,1,3,11,15,88.5,201.5,3.8,11.0,243.0,211.25,171.07
2016,1,3,11,30,130.0,215.0,4.0,11.0,277.0,243.96,197.82
2016,1,3,11,45,74.5,200.5,4.2,11.0,236.5,214.83,174.96
2016,1,3,12,0,19.0,186.0,4.4,11.0,196.0,180.61,147.22
2016,1,3,12,15,58.5,202.5,4.4,11.0,231.5,217.31,177.8
2016,1,3,12,30,98.0,219.0,4.4,11.0,267.0,255.25,209.34
2016,1,3,12,45,235.0,203.0,4.4,11.0,316.0,320.24,263.58
2016,1,3,13,0,372.0,187.0,4.4,11.0,365.0,382.25,315.33
2016,1,3,13,15,393.5,176.5,4.05,11.0,359.5,397.21,327.78
2016,1,3,13,30,415.0,166.0,3.7,11.0,354.0,406.1,335.58
2016,1,3,13,45,368.5,165.0,3.35,11.5,326.0,379.25,313.46
2016,1,3,14,0,322.0,164.0,3.0,12.0,298.0,357.25,295.09
2016,1,3,14,15,211.0,159.5,2.65,12.0,245.0,286.87,237.21
2016,1,3,14,30,100.0,155.0,2.3,12.0,192.0,223.1,183.85
2016,1,3,14,45,91.5,141.5,2.0,12.0,173.0,198.39,163.56
2016,1,3,15,0,83.0,128.0,1.7,12.0,154.0,180.73,148.77
2016,1,3,15,15,76.0,112.0,1.55,11.5,133.5,160.6,132.03
2016,1,3,15,30,69.0,96.0,1.4,11.0,113.0,140.25,114.76
2016,1,3,15,45,54.5,79.0,1.3,11.0,90.5,114.62,92.45
2016,1,3,16,0,40.0,62.0,1.2,11.0,68.0,89.01,69.9
2016,1,3,16,15,20.0,45.0,1.3,10.5,48.0,60.77,45.02
2016,1,3,16,30,0.0,28.0,1.4,10.0,28.0,28.84,15.85
2016,1,3,16,45,0.0,14.0,1.5,10.0,14.0,13.0,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,184.5,13.5,5.05,10.5,29.5,10.46,0.0
2016,1,4,8,0,369.0,27.0,5.1,11.0,59.0,21.49,11.57
2016,1,4,8,15,461.0,34.0,5.15,11.0,97.5,26.13,17.22
2016,1,4,8,30,553.0,41.0,5.2,11.0,136.0,33.54,24.28
2016,1,4,8,45,612.0,45.5,5.3,11.5,176.0,36.05,26.77
2016,1,4,9,0,671.0,50.0,5.4,12.0,216.0,38.63,29.18
2016,1,4,9,15,706.5,53.5,5.5,12.0,253.0,40.29,30.76
2016,1,4,9,30,742.0,57.0,5.6,12.0,290.0,65.37,35.24
2016,1,4,9,45,519.5,101.0,5.7,12.5,273.0,117.89,75.17
2016,1,4,10,0,297.0,145.0,5.8,13.0,256.0,155.17,113.22
2016,1,4,10,15,512.0,113.0,5.9,13.0,321.0,179.43,124.32
2016,1,4,10,30,727.0,81.0,6.0,13.0,386.0,225.54,156.46
2016,1,4,10,45,599.5,118.5,6.15,13.5,378.5,256.08,189.62
2016,1,4,11,0,472.0,156.0,6.3,14.0,371.0,276.95,213.29
2016,1,4,11,15,308.0,186.0,6.4,14.0,328.0,269.96,213.6
2016,1,4,11,30,144.0,216.0,6.5,14.0,285.0,249.92,201.17
2016,1,4,11,45,325.5,190.5,6.6,14.0,350.0,307.87,247.62
2016,1,4,12,0,507.0,165.0,6.7,14.0,415.0,376.67,303.89
2016,1,4,12,15,282.0,187.5,6.75,14.0,326.5,309.82,251.88
2016,1,4,12,30,57.0,210.0,6.8,14.0,238.0,227.02,184.5
2016,1,4,12,45,28.5,179.5,6.9,14.0,193.5,186.17,150.96
2016,1,4,13,0,0.0,149.0,7.0,14.0,149.0,140.19,112.64
2016,1,4,13,15,3.5,154.5,7.0,13.5,156.5,147.97,119.53
2016,1,4,13,30,7.0,160.0,7.0,13.0,164.0,156.11,126.75
2016,1,4,13,45,3.5,104.5,7.0,13.0,106.5,100.1,79.71
2016,1,4,14,0,0.0,49.0,7.0,13.0,49.0,45.54,33.38
2016,1,4,14,15,2.5,90.5,6.75,13.0,91.5,86.4,68.33
2016,1,4,14,30,5.0,132.0,6.5,13.0,134.0,131.06,106.31
2016,1,4,14,45,2.5,120.0,6.3,13.0,121.0,118.49,95.71
2016,1,4,15,0,0.0,108.0,6.1,13.0,108.0,105.92,85.07
2016,1,4,15,15,0.0,93.5,5.95,12.5,93.5,91.92,73.28
2016,1,4,15,30,0.0,79.0,5.8,12.0,79.0,77.8,61.22
2016,1,4,15,45,0.0,64.0,5.7,12.0,64.0,62.95,48.25
2016,1,4,16,0,0.0,49.0,5.6,12.0,49.0,47.86,34.97
2016,1,4,16,15,0.0,35.0,5.55,12.0,35.0,33.63,22.33
2016,1,4,16,30,0.0,21.0,5.5,12.0,21.0,19.49,9.02
2016,1,4,16,45,0.0,10.5,5.5,12.0,10.5,9.73,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,10.5,13.5,12.53,0.0
2016,1,5,8,0,0.0,27.0,4.7,11.0,27.0,24.7,14.15
2016,1,5,8,15,6.0,44.0,4.8,11.0,45.0,39.37,28.78
2016,1,5,8,30,12.0,61.0,4.9,11.0,63.0,53.83,42.3
2016,1,5,8,45,19.0,77.0,5.0,11.0,81.0,65.28,53.01
2016,1,5,9,0,26.0,93.0,5.1,11.0,99.0,77.87,64.58
2016,1,5,9,15,30.5,108.0,5.1,11.0,116.5,89.53,75.16
2016,1,5,9,30,35.0,123.0,5.1,11.0,134.0,103.39,82.79
2016,1,5,9,45,37.5,136.0,5.1,11.5,149.0,117.78,94.07
2016,1,5,10,0,40.0,149.0,5.1,12.0,164.0,132.41,105.82
2016,1,5,10,15,20.0,114.5,5.15,12.0,122.0,105.78,84.06
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,74.39,58.17
2016,1,5,10,45,0.0,44.5,5.3,12.0,44.5,41.35,29.89
2016,1,5,11,0,0.0,9.0,5.4,12.0,9.0,8.35,1.53
2016,1,5,11,15,2.0,86.0,5.5,11.5,87.0,80.69,63.44
2016,1,5,11,30,4.0,163.0,5.6,11.0,165.0,151.51,123.35
2016,1,5,11,45,2.0,85.5,5.7,11.0,86.5,80.42,63.19
2016,1,5,12,0,0.0,8.0,5.8,11.0,8.0,7.42,0.73
2016,1,5,12,15,46.5,114.0,5.8,11.0,137.0,128.55,104.09
2016,1,5,12,30,93.0,220.0,5.8,11.0,266.0,253.83,208.86
2016,1,5,12,45,52.5,197.5,5.8,11.0,223.5,215.72,177.21
2016,1,5,13,0,12.0,175.0,5.8,11.0,181.0,171.49,140.19
2016,1,5,13,15,6.0,108.0,5.7,11.0,111.0,104.3,83.66
2016,1,5,13,30,0.0,41.0,5.6,11.0,41.0,38.09,27.17
2016,1,5,13,45,0.0,23.5,5.55,11.0,23.5,21.81,13.19
2016,1,5,14,0,0.0,6.0,5.5,11.0,6.0,5.56,0.0
2016,1,5,14,15,120.5,79.0,5.45,11.0,124.0,154.68,128.94
2016,1,5,14,30,241.0,152.0,5.4,11.0,242.0,306.05,257.04
2016,1,5,14,45,227.5,140.5,5.4,11.0,219.5,287.75,241.63
2016,1,5,15,0,214.0,129.0,5.4,11.0,197.0,268.77,225.72
2016,1,5,15,15,403.5,96.0,5.15,11.0,203.5,340.56,286.77
2016,1,5,15,30,593.0,63.0,4.9,11.0,210.0,400.68,335.72
2016,1,5,15,45,527.0,57.5,4.7,11.0,170.5,352.33,292.96
2016,1,5,16,0,461.0,52.0,4.5,11.0,131.0,304.51,249.87
2016,1,5,16,15,362.0,42.5,4.25,10.5,93.5,238.57,191.08
2016,1,5,16,30,263.0,33.0,4.0,10.0,56.0,176.42,127.85
2016,1,5,16,45,131.5,16.5,3.75,10.0,28.0,85.24,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,6.45,11.0,2.0,1.85,0.0
2016,1,6,8,0,0.0,4.0,6.3,11.0,4.0,3.7,0.0
2016,1,6,8,15,0.0,7.5,6.3,11.0,7.5,6.94,0.42
2016,1,6,8,30,0.0,11.0,6.3,11.0,11.0,10.18,3.44
2016,1,6,8,45,0.0,14.0,6.3,11.0,14.0,12.97,6.04
2016,1,6,9,0,0.0,17.0,6.3,11.0,17.0,15.75,8.62
2016,1,6,9,15,0.0,20.5,6.35,11.0,20.5,19.0,11.6
2016,1,6,9,30,0.0,24.0,6.4,11.0,24.0,22.26,13.68
2016,1,6,9,45,0.0,26.5,6.5,11.0,26.5,24.58,15.69
2016,1,6,10,0,0.0,29.0,6.6,11.0,29.0,26.91,17.68
2016,1,6,10,15,0.0,70.5,6.7,11.0,70.5,65.6,50.98
2016,1,6,10,30,0.0,112.0,6.8,11.0,112.0,102.67,82.58
2016,1,6,10,45,12.5,145.0,6.95,11.0,151.0,135.11,109.57
2016,1,6,11,0,25.0,178.0,7.1,11.0,190.0,168.75,137.55
2016,1,6,11,15,194.0,185.0,7.0,11.0,279.0,231.79,186.91
2016,1,6,11,30,363.0,192.0,6.9,11.0,368.0,309.44,249.68
2016,1,6,11,45,427.0,181.5,6.85,11.0,391.0,341.92,277.44
2016,1,6,12,0,491.0,171.0,6.8,11.0,414.0,375.96,306.8
2016,1,6,12,15,290.5,195.5,6.65,11.0,340.0,321.57,264.26
2016,1,6,12,30,90.0,220.0,6.5,11.0,266.0,252.41,207.61
2016,1,6,12,45,112.0,219.0,6.35,11.0,274.5,266.56,219.86
2016,1,6,13,0,134.0,218.0,6.2,11.0,283.0,285.97,236.41
2016,1,6,13,15,79.5,198.0,6.15,11.0,236.5,236.22,195.09
2016,1,6,13,30,25.0,178.0,6.1,11.0,190.0,183.79,150.99
2016,1,6,13,45,267.0,155.5,6.05,11.0,269.5,314.12,263.07
2016,1,6,14,0,509.0,133.0,6.0,11.0,349.0,437.4,367.12
2016,1,6,14,15,294.5,145.0,5.9,11.0,268.0,325.66,273.42
2016,1,6,14,30,80.0,157.0,5.8,11.0,187.0,206.84,171.98
2016,1,6,14,45,72.0,144.0,5.75,11.0,169.5,190.33,158.29
2016,1,6,15,0,64.0,131.0,5.7,11.0,152.0,173.67,144.19
2016,1,6,15,15,57.0,115.0,5.55,10.5,132.0,153.77,127.38
2016,1,6,15,30,50.0,99.0,5.4,10.0,112.0,133.7,110.13
2016,1,6,15,45,38.5,81.5,5.25,10.0,90.5,109.2,88.58
2016,1,6,16,0,27.0,64.0,5.1,10.0,69.0,84.59,66.74
2016,1,6,16,15,13.5,47.0,5.05,9.5,49.5,59.58,44.52
2016,1,6,16,30,0.0,30.0,5.0,9.0,30.0,30.71,18.39
2016,1,6,16,45,0.0,15.0,4.95,9.0,15.0,13.93,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,17.5,2.15,8.5,27.0,13.82,0.0
2016,1,7,8,0,203.0,35.0,2.2,9.0,54.0,27.54,16.66
2016,1,7,8,15,299.5,47.0,2.3,9.0,90.5,36.37,26.44
2016,1,7,8,30,396.0,59.0,2.4,9.0,127.0,44.95,34.75
2016,1,7,8,45,485.5,63.0,2.5,9.5,168.0,47.99,37.8
2016,1,7,9,0,575.0,67.0,2.6,10.0,209.0,49.24,39.06
2016,1,7,9,15,616.5,72.0,2.6,10.0,246.5,51.4,41.1
2016,1,7,9,30,658.0,77.0,2.6,10.0,284.0,74.86,45.68
2016,1,7,9,45,717.5,73.0,2.6,10.5,322.0,110.02,61.23
2016,1,7,10,0,777.0,69.0,2.6,11.0,360.0,153.13,90.6
2016,1,7,10,15,794.5,71.0,2.55,11.0,388.5,194.71,125.17
2016,1,7,10,30,812.0,73.0,2.5,11.0,417.0,236.57,162.37
2016,1,7,10,45,823.5,75.0,2.5,11.0,438.5,276.96,199.57
2016,1,7,11,0,835.0,77.0,2.5,11.0,460.0,316.68,236.35
2016,1,7,11,15,842.5,77.5,2.5,11.0,475.5,352.79,269.98
2016,1,7,11,30,850.0,78.0,2.5,11.0,491.0,387.5,301.95
2016,1,7,11,45,854.0,78.5,2.5,11.0,498.5,419.22,330.97
2016,1,7,12,0,858.0,79.0,2.5,11.0,506.0,448.97,357.81
2016,1,7,12,15,858.0,79.0,2.55,11.0,506.0,474.29,380.76
2016,1,7,12,30,858.0,79.0,2.6,11.0,506.0,497.15,401.33
2016,1,7,12,45,857.5,77.5,2.7,11.0,499.5,515.67,418.27
2016,1,7,13,0,857.0,76.0,2.8,11.0,493.0,531.49,432.82
2016,1,7,13,15,850.0,75.5,2.85,11.0,478.5,542.16,442.93
2016,1,7,13,30,843.0,75.0,2.9,11.0,464.0,549.9,450.54
2016,1,7,13,45,833.0,73.0,2.95,11.0,442.5,551.41,453.12
2016,1,7,14,0,823.0,71.0,3.0,11.0,421.0,549.99,453.22
2016,1,7,14,15,806.5,69.0,2.9,11.0,393.0,542.03,447.53
2016,1,7,14,30,790.0,67.0,2.8,11.0,365.0,531.32,439.42
2016,1,7,14,45,768.5,63.5,2.75,11.0,332.0,513.5,425.53
2016,1,7,15,0,747.0,60.0,2.7,11.0,299.0,493.31,409.31
2016,1,7,15,15,711.5,56.5,2.5,10.5,261.5,463.43,385.02
2016,1,7,15,30,676.0,53.0,2.3,10.0,224.0,432.01,358.61
2016,1,7,15,45,625.0,47.5,2.1,10.0,184.0,389.28,321.39
2016,1,7,16,0,574.0,42.0,1.9,10.0,144.0,346.34,282.75
2016,1,7,16,15,485.5,35.0,1.85,9.5,104.5,289.4,231.87
2016,1,7,16,30,397.0,28.0,1.8,9.0,65.0,231.96,172.96
2016,1,7,16,45,198.5,14.0,1.75,9.0,32.5,113.17,0.0
2016,1,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.5,1.4,7.5,11.5,10.66,0.0
2016,1,8,8,0,0.0,23.0,1.5,8.0,23.0,21.36,11.77
2016,1,8,8,15,0.0,38.5,1.6,8.0,38.5,35.05,25.43
2016,1,8,8,30,0.0,54.0,1.7,8.0,54.0,48.5,38.1
2016,1,8,8,45,0.0,70.5,1.8,8.0,70.5,62.53,51.19
2016,1,8,9,0,0.0,87.0,1.9,8.0,87.0,76.38,63.97
2016,1,8,9,15,3.5,101.0,1.85,8.0,102.0,88.2,74.76
2016,1,8,9,30,7.0,115.0,1.8,8.0,117.0,100.78,81.94
2016,1,8,9,45,9.0,126.0,1.75,8.5,129.5,111.83,90.95
2016,1,8,10,0,11.0,137.0,1.7,9.0,142.0,123.02,100.01
2016,1,8,10,15,92.5,160.5,1.65,9.0,200.0,154.73,123.03
2016,1,8,10,30,174.0,184.0,1.6,9.0,258.0,195.02,153.6
2016,1,8,10,45,89.0,171.0,1.6,9.5,209.0,174.77,140.06
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,145.26,117.95
2016,1,8,11,15,2.0,134.0,1.65,10.0,135.0,124.15,100.31
2016,1,8,11,30,0.0,110.0,1.7,10.0,110.0,102.06,81.71
2016,1,8,11,45,30.5,162.0,1.75,10.5,177.5,162.48,131.86
2016,1,8,12,0,61.0,214.0,1.8,11.0,245.0,225.57,183.24
2016,1,8,12,15,118.5,220.0,1.85,11.0,279.5,263.76,214.29
2016,1,8,12,30,176.0,226.0,1.9,11.0,314.0,302.93,246.3
2016,1,8,12,45,171.0,224.5,2.0,11.0,309.0,305.72,249.07
2016,1,8,13,0,166.0,223.0,2.1,11.0,304.0,307.8,251.38
2016,1,8,13,15,234.0,207.5,2.1,11.0,318.0,334.11,273.72
2016,1,8,13,30,302.0,192.0,2.1,11.0,332.0,367.14,301.32
2016,1,8,13,45,184.5,186.5,2.15,11.0,271.0,295.2,242.95
2016,1,8,14,0,67.0,181.0,2.2,11.0,210.0,220.35,181.06
2016,1,8,14,15,33.5,120.5,2.2,11.0,135.0,138.32,112.92
2016,1,8,14,30,0.0,60.0,2.2,11.0,60.0,55.79,42.55
2016,1,8,14,45,0.0,54.5,2.25,11.0,54.5,50.66,38.25
2016,1,8,15,0,0.0,49.0,2.3,11.0,49.0,45.53,33.86
2016,1,8,15,15,0.0,42.5,2.15,10.5,42.5,39.47,28.69
2016,1,8,15,30,0.0,36.0,2.0,10.0,36.0,33.42,23.46
2016,1,8,15,45,0.0,29.5,1.9,10.0,29.5,27.37,18.11
2016,1,8,16,0,0.0,23.0,1.8,10.0,23.0,21.32,12.72
2016,1,8,16,15,0.0,16.5,1.85,10.0,16.5,15.29,7.31
2016,1,8,16,30,0.0,10.0,1.9,10.0,10.0,9.26,1.75
2016,1,8,16,45,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,5.6,9.5,12.0,11.13,0.0
2016,1,9,8,0,0.0,24.0,5.7,10.0,24.0,22.25,12.36
2016,1,9,8,15,0.0,39.5,5.7,10.0,39.5,35.87,25.87
2016,1,9,8,30,0.0,55.0,5.7,10.0,55.0,49.29,38.46
2016,1,9,8,45,0.0,71.5,5.7,10.0,71.5,63.32,51.48
2016,1,9,9,0,0.0,88.0,5.7,10.0,88.0,77.16,64.21
2016,1,9,9,15,5.0,102.0,5.55,10.0,104.0,88.98,74.97
2016,1,9,9,30,10.0,116.0,5.4,10.0,120.0,101.66,82.15
2016,1,9,9,45,10.5,127.0,5.25,10.5,131.0,112.76,91.21
2016,1,9,10,0,11.0,138.0,5.1,11.0,142.0,123.85,100.25
2016,1,9,10,15,107.0,160.5,4.85,11.0,205.5,154.58,121.85
2016,1,9,10,30,203.0,183.0,4.6,11.0,269.0,200.53,156.83
2016,1,9,10,45,156.5,193.5,4.4,11.0,262.0,208.83,166.15
2016,1,9,11,0,110.0,204.0,4.2,11.0,255.0,214.13,172.5
2016,1,9,11,15,60.5,189.5,3.9,11.0,218.0,191.78,155.4
2016,1,9,11,30,11.0,175.0,3.6,11.0,181.0,164.85,133.92
2016,1,9,11,45,53.5,199.5,3.3,11.0,226.5,205.64,167.35
2016,1,9,12,0,96.0,224.0,3.0,11.0,272.0,249.84,203.43
2016,1,9,12,15,56.0,205.5,2.75,11.0,233.5,219.01,178.35
2016,1,9,12,30,16.0,187.0,2.5,11.0,195.0,182.71,148.51
2016,1,9,12,45,16.0,184.5,2.25,11.0,192.5,181.51,147.62
2016,1,9,13,0,16.0,182.0,2.0,11.0,190.0,180.26,146.63
2016,1,9,13,15,15.5,177.0,1.8,11.0,184.5,176.27,143.41
2016,1,9,13,30,15.0,172.0,1.6,11.0,179.0,172.21,140.15
2016,1,9,13,45,16.5,167.0,1.4,11.0,174.5,169.26,137.84
2016,1,9,14,0,18.0,162.0,1.2,11.0,170.0,166.35,135.57
2016,1,9,14,15,46.0,161.0,1.05,11.0,179.5,189.2,155.04
2016,1,9,14,30,74.0,160.0,0.9,11.0,189.0,206.73,169.88
2016,1,9,14,45,70.0,147.0,0.75,11.5,172.5,192.48,157.77
2016,1,9,15,0,66.0,134.0,0.6,12.0,156.0,178.02,145.55
2016,1,9,15,15,59.5,118.0,0.55,11.5,136.0,158.35,129.47
2016,1,9,15,30,53.0,102.0,0.5,11.0,116.0,138.5,112.92
2016,1,9,15,45,43.5,85.0,0.45,11.0,95.0,115.63,93.27
2016,1,9,16,0,34.0,68.0,0.4,11.0,74.0,92.65,73.23
2016,1,9,16,15,18.0,51.0,0.45,11.0,54.0,66.43,50.22
2016,1,9,16,30,2.0,34.0,0.5,11.0,34.0,36.28,23.47
2016,1,9,16,45,1.0,17.0,0.6,11.0,17.0,16.2,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,156.5,15.5,3.4,8.5,29.5,12.24,0.0
2016,1,10,8,0,313.0,31.0,3.6,9.0,59.0,25.22,14.91
2016,1,10,8,15,407.5,40.0,3.7,9.0,97.5,31.48,22.16
2016,1,10,8,30,502.0,49.0,3.8,9.0,136.0,37.58,28.16
2016,1,10,8,45,565.5,54.5,3.9,9.5,177.0,40.38,30.95
2016,1,10,9,0,629.0,60.0,4.0,10.0,218.0,43.22,33.62
2016,1,10,9,15,667.5,64.5,4.0,10.0,256.0,45.18,35.47
2016,1,10,9,30,706.0,69.0,4.0,10.0,294.0,69.92,40.28
2016,1,10,9,45,739.0,70.5,4.0,10.5,329.0,113.86,63.61
2016,1,10,10,0,772.0,72.0,4.0,11.0,364.0,155.69,93.07
2016,1,10,10,15,595.5,112.0,3.85,11.0,347.5,193.85,133.35
2016,1,10,10,30,419.0,152.0,3.7,11.0,331.0,217.71,162.43
2016,1,10,10,45,313.0,177.5,3.6,11.5,315.5,234.35,181.52
2016,1,10,11,0,207.0,203.0,3.5,12.0,300.0,241.13,191.22
2016,1,10,11,15,181.5,212.0,3.3,12.0,298.5,251.15,200.92
2016,1,10,11,30,156.0,221.0,3.1,12.0,297.0,259.05,208.48
2016,1,10,11,45,275.5,208.0,2.95,12.5,345.5,304.83,244.64
2016,1,10,12,0,395.0,195.0,2.8,13.0,394.0,356.16,285.49
2016,1,10,12,15,267.5,212.0,2.75,13.0,346.5,327.61,264.11
2016,1,10,12,30,140.0,229.0,2.7,13.0,299.0,288.69,233.54
2016,1,10,12,45,81.5,209.5,2.65,13.0,250.5,242.11,196.25
2016,1,10,13,0,23.0,190.0,2.6,13.0,202.0,191.67,155.0
2016,1,10,13,15,24.0,186.0,2.55,13.0,198.0,189.67,153.66
2016,1,10,13,30,25.0,182.0,2.5,13.0,194.0,187.67,152.21
2016,1,10,13,45,12.5,158.5,2.5,13.0,164.5,158.41,128.1
2016,1,10,14,0,0.0,135.0,2.5,13.0,135.0,128.65,103.38
2016,1,10,14,15,0.0,108.5,2.45,13.0,108.5,102.71,81.83
2016,1,10,14,30,0.0,82.0,2.4,13.0,82.0,76.75,60.04
2016,1,10,14,45,0.0,75.0,2.4,13.0,75.0,70.09,54.49
2016,1,10,15,0,0.0,68.0,2.4,13.0,68.0,63.42,48.87
2016,1,10,15,15,0.0,59.5,2.3,12.5,59.5,55.33,42.05
2016,1,10,15,30,0.0,51.0,2.2,12.0,51.0,47.4,35.28
2016,1,10,15,45,0.0,42.0,2.15,11.5,42.0,39.01,28.01
2016,1,10,16,0,0.0,33.0,2.1,11.0,33.0,30.63,20.65
2016,1,10,16,15,0.0,24.0,2.15,10.5,24.0,22.26,13.23
2016,1,10,16,30,0.0,15.0,2.2,10.0,15.0,13.9,5.64
2016,1,10,16,45,0.0,7.5,2.3,10.0,7.5,6.94,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,16.0,3.1,10.0,20.0,13.48,0.0
2016,1,11,8,0,91.0,32.0,3.1,10.0,40.0,26.27,15.76
2016,1,11,8,15,123.0,48.5,3.15,10.0,66.0,39.03,28.7
2016,1,11,8,30,155.0,65.0,3.2,10.0,92.0,51.42,40.4
2016,1,11,8,45,173.0,81.5,3.25,10.5,119.0,63.42,51.49
2016,1,11,9,0,191.0,98.0,3.3,11.0,146.0,75.06,62.08
2016,1,11,9,15,202.0,113.5,3.25,11.0,172.0,85.66,71.68
2016,1,11,9,30,213.0,129.0,3.2,11.0,198.0,105.05,80.37
2016,1,11,9,45,222.5,142.5,3.15,11.0,221.0,129.87,97.11
2016,1,11,10,0,232.0,156.0,3.1,11.0,244.0,155.5,116.85
2016,1,11,10,15,176.0,171.5,3.0,11.0,241.0,174.92,135.57
2016,1,11,10,30,120.0,187.0,2.9,11.0,238.0,186.05,147.54
2016,1,11,10,45,61.0,172.5,2.85,11.5,198.5,169.02,135.56
2016,1,11,11,0,2.0,158.0,2.8,12.0,159.0,144.71,116.9
2016,1,11,11,15,1.0,156.0,2.75,12.0,156.5,143.46,115.8
2016,1,11,11,30,0.0,154.0,2.7,12.0,154.0,141.95,114.46
2016,1,11,11,45,4.0,165.5,2.65,12.5,167.5,154.56,124.59
2016,1,11,12,0,8.0,177.0,2.6,13.0,181.0,167.59,135.02
2016,1,11,12,15,30.0,195.5,2.55,13.0,211.0,197.71,159.73
2016,1,11,12,30,52.0,214.0,2.5,13.0,241.0,228.46,184.88
2016,1,11,12,45,27.0,188.5,2.45,13.5,202.5,194.05,156.5
2016,1,11,13,0,2.0,163.0,2.4,14.0,164.0,154.52,123.8
2016,1,11,13,15,38.0,183.5,2.35,14.0,201.5,199.2,161.05
2016,1,11,13,30,74.0,204.0,2.3,14.0,239.0,242.67,196.88
2016,1,11,13,45,83.0,196.0,2.25,14.0,234.0,242.46,197.01
2016,1,11,14,0,92.0,188.0,2.2,14.0,229.0,242.11,197.19
2016,1,11,14,15,431.5,129.0,2.1,14.0,299.0,397.37,326.2
2016,1,11,14,30,771.0,70.0,2.0,14.0,369.0,530.5,432.53
2016,1,11,14,45,749.0,66.5,1.95,14.0,336.5,512.61,417.88
2016,1,11,15,0,727.0,63.0,1.9,14.0,304.0,492.37,402.07
2016,1,11,15,15,692.5,59.5,1.75,13.5,267.0,463.17,379.0
2016,1,11,15,30,658.0,56.0,1.6,13.0,230.0,432.41,353.91
2016,1,11,15,45,606.0,51.0,1.45,13.0,190.0,393.07,320.32
2016,1,11,16,0,554.0,46.0,1.3,13.0,150.0,350.93,283.43
