Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,471.0,38.5,1.25,12.5,111.0,291.65,232.29
2016,1,11,16,30,388.0,31.0,1.2,12.0,72.0,235.32,179.4
2016,1,11,16,45,247.0,20.5,1.2,12.0,42.0,147.12,62.27
2016,1,11,17,0,106.0,10.0,1.2,12.0,12.0,51.03,0.0
2016,1,11,17,15,53.0,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,14.0,3.65,8.5,30.5,10.84,0.0
2016,1,12,8,0,362.0,28.0,3.6,9.0,61.0,22.27,12.63
2016,1,12,8,15,453.0,36.0,3.5,9.0,100.5,27.75,18.89
2016,1,12,8,30,544.0,44.0,3.4,9.0,140.0,33.07,24.14
2016,1,12,8,45,601.0,49.5,3.35,9.5,180.5,36.07,27.07
2016,1,12,9,0,658.0,55.0,3.3,10.0,221.0,42.83,33.28
2016,1,12,9,15,499.0,86.5,3.15,10.0,224.0,63.32,51.88
2016,1,12,9,30,340.0,118.0,3.0,10.0,227.0,97.25,71.26
2016,1,12,9,45,355.0,128.5,2.95,10.5,253.5,126.52,89.22
2016,1,12,10,0,370.0,139.0,2.9,11.0,280.0,156.94,111.87
2016,1,12,10,15,454.0,134.0,2.95,11.5,320.5,187.58,133.83
2016,1,12,10,30,538.0,129.0,3.0,12.0,361.0,224.68,162.86
2016,1,12,10,45,454.5,155.5,3.05,12.5,358.0,251.42,190.08
2016,1,12,11,0,371.0,182.0,3.1,13.0,355.0,271.71,210.97
2016,1,12,11,15,458.5,168.5,3.1,13.0,390.0,306.47,239.4
2016,1,12,11,30,546.0,155.0,3.1,13.0,425.0,346.63,272.72
2016,1,12,11,45,503.0,169.0,3.15,13.0,421.0,363.43,288.98
2016,1,12,12,0,460.0,183.0,3.2,13.0,417.0,376.52,301.66
2016,1,12,12,15,434.0,189.0,3.2,13.0,410.5,386.54,311.29
2016,1,12,12,30,408.0,195.0,3.2,13.0,404.0,394.07,318.59
2016,1,12,12,45,299.5,209.5,3.25,13.5,361.5,361.38,292.83
2016,1,12,13,0,191.0,224.0,3.3,14.0,319.0,322.7,261.64
2016,1,12,13,15,238.5,212.0,3.3,14.0,327.5,347.91,282.96
2016,1,12,13,30,286.0,200.0,3.3,14.0,336.0,368.4,300.39
2016,1,12,13,45,258.5,193.5,3.35,14.0,312.5,352.07,287.76
2016,1,12,14,0,231.0,187.0,3.4,14.0,289.0,334.37,273.98
2016,1,12,14,15,115.5,160.5,3.45,14.0,212.0,235.49,193.0
2016,1,12,14,30,0.0,134.0,3.5,14.0,135.0,129.53,104.01
2016,1,12,14,45,0.0,122.0,3.6,14.0,122.5,118.29,94.89
2016,1,12,15,0,0.0,110.0,3.7,14.0,110.0,107.02,85.53
2016,1,12,15,15,0.0,96.5,3.75,13.5,96.5,94.07,74.79
2016,1,12,15,30,0.0,83.0,3.8,13.0,83.0,81.04,63.82
2016,1,12,15,45,0.0,68.5,3.9,13.0,68.5,66.78,51.5
2016,1,12,16,0,0.0,54.0,4.0,13.0,54.0,52.34,38.9
2016,1,12,16,15,0.0,40.0,4.1,12.5,40.0,38.24,26.56
2016,1,12,16,30,0.0,26.0,4.2,12.0,26.0,24.14,14.02
2016,1,12,16,45,0.0,15.0,4.3,12.0,15.0,13.91,1.85
2016,1,12,17,0,0.0,4.0,4.4,12.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,4.5,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,143.0,16.5,5.6,12.5,30.0,13.1,0.0
2016,1,13,8,0,286.0,33.0,5.8,13.0,60.0,27.04,16.28
2016,1,13,8,15,384.5,42.5,5.9,13.0,98.5,33.68,23.69
2016,1,13,8,30,483.0,52.0,6.0,13.0,137.0,40.14,29.95
2016,1,13,8,45,543.0,58.5,6.15,13.0,177.5,43.67,33.43
2016,1,13,9,0,603.0,65.0,6.3,13.0,218.0,47.2,36.76
2016,1,13,9,15,643.5,70.0,6.4,13.0,257.0,49.41,38.8
2016,1,13,9,30,684.0,75.0,6.5,13.0,296.0,74.86,43.97
2016,1,13,9,45,701.5,81.0,6.65,13.5,329.0,116.6,66.46
2016,1,13,10,0,719.0,87.0,6.8,14.0,362.0,159.28,97.53
2016,1,13,10,15,739.0,89.5,6.9,14.0,391.0,200.13,131.51
2016,1,13,10,30,759.0,92.0,7.0,14.0,420.0,241.62,168.37
2016,1,13,10,45,572.0,136.0,7.1,14.0,390.5,265.61,198.48
2016,1,13,11,0,385.0,180.0,7.2,14.0,361.0,274.57,214.04
2016,1,13,11,15,425.0,178.0,7.2,14.0,384.0,304.04,239.61
2016,1,13,11,30,465.0,176.0,7.2,14.0,407.0,336.0,267.36
2016,1,13,11,45,465.0,179.5,7.25,14.0,413.5,358.24,287.66
2016,1,13,12,0,465.0,183.0,7.3,14.0,420.0,379.34,306.74
2016,1,13,12,15,297.0,207.5,7.25,13.5,359.5,338.06,275.54
2016,1,13,12,30,129.0,232.0,7.2,13.0,299.0,286.64,234.39
2016,1,13,12,45,64.5,167.0,7.2,13.0,200.5,192.34,156.79
2016,1,13,13,0,0.0,102.0,7.2,13.0,102.0,95.21,75.15
2016,1,13,13,15,179.0,145.5,7.15,13.0,231.0,247.92,205.09
2016,1,13,13,30,358.0,189.0,7.1,13.0,360.0,397.66,329.92
2016,1,13,13,45,568.5,139.0,7.05,13.0,397.0,478.36,398.33
2016,1,13,14,0,779.0,89.0,7.0,13.0,434.0,554.29,462.52
2016,1,13,14,15,761.5,87.0,6.7,12.5,406.0,547.84,458.31
2016,1,13,14,30,744.0,85.0,6.4,12.0,378.0,537.32,450.79
2016,1,13,14,45,725.5,80.0,6.15,12.0,346.0,520.31,437.02
2016,1,13,15,0,707.0,75.0,5.9,12.0,314.0,500.94,420.96
2016,1,13,15,15,670.5,71.0,5.5,11.5,276.0,470.65,395.87
2016,1,13,15,30,634.0,67.0,5.1,11.0,238.0,438.93,368.86
2016,1,13,15,45,595.0,59.5,4.75,11.0,199.0,400.8,335.12
2016,1,13,16,0,556.0,52.0,4.4,11.0,160.0,362.12,299.82
2016,1,13,16,15,469.0,44.0,4.2,10.5,119.5,299.73,244.51
2016,1,13,16,30,382.0,36.0,4.0,10.0,79.0,240.14,188.6
2016,1,13,16,45,237.5,24.5,3.8,10.0,47.0,150.69,83.03
2016,1,13,17,0,93.0,13.0,3.6,10.0,15.0,49.31,0.0
2016,1,13,17,15,46.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,37.0,16.5,2.75,9.5,20.0,14.63,0.0
2016,1,14,8,0,74.0,33.0,2.9,10.0,40.0,27.03,16.64
2016,1,14,8,15,97.0,50.5,3.1,10.0,64.5,42.17,31.52
2016,1,14,8,30,120.0,68.0,3.3,10.0,89.0,55.76,44.31
2016,1,14,8,45,133.0,85.0,3.5,10.5,114.0,68.65,56.2
2016,1,14,9,0,146.0,102.0,3.7,11.0,139.0,81.2,67.59
2016,1,14,9,15,153.0,118.5,3.85,11.0,163.0,93.08,78.32
2016,1,14,9,30,160.0,135.0,4.0,11.0,187.0,112.05,87.32
2016,1,14,9,45,165.0,149.0,4.2,11.0,207.5,134.13,102.96
2016,1,14,10,0,170.0,163.0,4.4,11.0,228.0,156.59,120.66
2016,1,14,10,15,192.0,174.5,4.55,11.0,253.5,180.51,139.83
2016,1,14,10,30,214.0,186.0,4.7,11.0,279.0,206.16,161.1
2016,1,14,10,45,199.0,198.0,4.85,11.5,288.0,224.23,177.38
2016,1,14,11,0,184.0,210.0,5.0,12.0,297.0,240.87,192.26
2016,1,14,11,15,127.0,213.5,5.2,12.0,274.5,234.78,189.36
2016,1,14,11,30,70.0,217.0,5.4,12.0,252.0,223.78,181.7
2016,1,14,11,45,68.5,220.5,5.65,12.0,255.5,230.84,187.9
2016,1,14,12,0,67.0,224.0,5.9,12.0,259.0,237.64,193.83
2016,1,14,12,15,42.0,208.5,6.1,12.0,230.5,215.52,175.83
2016,1,14,12,30,17.0,193.0,6.3,12.0,202.0,188.85,153.81
2016,1,14,12,45,28.0,199.5,6.5,12.0,214.5,205.24,167.69
2016,1,14,13,0,39.0,206.0,6.7,12.0,227.0,219.84,180.11
2016,1,14,13,15,19.5,156.5,6.75,12.0,167.0,158.37,128.86
2016,1,14,13,30,0.0,107.0,6.8,12.0,107.0,100.21,79.79
2016,1,14,13,45,0.0,94.5,6.85,12.0,94.5,88.33,69.85
2016,1,14,14,0,0.0,82.0,6.9,12.0,82.0,76.4,59.8
2016,1,14,14,15,0.0,99.0,6.75,11.5,99.0,93.13,74.29
2016,1,14,14,30,0.0,116.0,6.6,11.0,116.0,110.73,89.57
2016,1,14,14,45,0.0,105.0,6.5,11.0,105.0,100.3,80.78
2016,1,14,15,0,0.0,94.0,6.4,11.0,94.0,89.81,71.9
2016,1,14,15,15,0.0,82.5,6.3,11.0,82.5,78.76,62.46
2016,1,14,15,30,0.0,71.0,6.2,11.0,71.0,67.65,52.86
2016,1,14,15,45,0.0,58.5,6.15,11.0,58.5,55.39,42.18
2016,1,14,16,0,0.0,46.0,6.1,11.0,46.0,43.03,31.31
2016,1,14,16,15,0.0,34.0,6.1,11.0,34.0,31.58,21.16
2016,1,14,16,30,0.0,22.0,6.1,11.0,22.0,20.41,11.18
2016,1,14,16,45,0.0,13.0,6.2,11.0,13.0,12.05,2.06
2016,1,14,17,0,0.0,4.0,6.3,11.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.35,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,16.0,0.4,10.5,31.0,12.57,0.0
2016,1,15,8,0,316.0,32.0,0.4,11.0,62.0,25.93,15.84
2016,1,15,8,15,409.0,40.5,0.55,11.0,100.5,31.67,22.3
2016,1,15,8,30,502.0,49.0,0.7,11.0,139.0,37.27,27.78
2016,1,15,8,45,560.0,55.5,0.9,11.0,179.5,40.92,31.34
2016,1,15,9,0,618.0,62.0,1.1,11.0,220.0,44.53,34.74
2016,1,15,9,15,656.5,66.0,1.3,11.0,258.5,46.01,36.12
2016,1,15,9,30,695.0,70.0,1.5,11.0,297.0,72.07,41.16
2016,1,15,9,45,690.0,75.5,1.7,11.5,321.0,112.14,63.2
2016,1,15,10,0,685.0,81.0,1.9,12.0,345.0,151.01,92.28
2016,1,15,10,15,641.0,99.5,1.95,12.0,361.5,192.92,129.79
2016,1,15,10,30,597.0,118.0,2.0,12.0,378.0,230.5,165.1
2016,1,15,10,45,599.0,124.5,2.15,12.0,397.0,264.94,196.51
2016,1,15,11,0,601.0,131.0,2.3,12.0,416.0,298.54,227.25
2016,1,15,11,15,571.0,145.0,2.25,12.0,423.5,325.52,252.78
2016,1,15,11,30,541.0,159.0,2.2,12.0,431.0,350.51,275.93
2016,1,15,11,45,433.5,187.0,2.2,12.5,407.5,353.53,281.1
2016,1,15,12,0,326.0,215.0,2.2,13.0,384.0,347.01,277.58
2016,1,15,12,15,261.0,224.5,2.15,13.0,360.0,338.15,271.73
2016,1,15,12,30,196.0,234.0,2.1,13.0,336.0,321.91,259.48
2016,1,15,12,45,514.0,160.5,2.05,13.0,422.0,430.0,347.15
2016,1,15,13,0,832.0,87.0,2.0,13.0,508.0,541.39,435.52
2016,1,15,13,15,824.0,86.0,1.9,13.0,493.5,551.34,443.52
2016,1,15,13,30,816.0,85.0,1.8,13.0,479.0,558.37,449.76
2016,1,15,13,45,810.0,81.5,1.75,13.0,458.5,560.95,452.74
2016,1,15,14,0,804.0,78.0,1.7,13.0,438.0,560.63,453.36
2016,1,15,14,15,786.0,76.0,1.6,13.0,410.0,552.15,447.25
2016,1,15,14,30,768.0,74.0,1.5,13.0,382.0,540.91,438.87
2016,1,15,14,45,747.0,70.5,1.45,13.0,349.0,523.67,425.92
2016,1,15,15,0,726.0,67.0,1.4,13.0,316.0,504.04,410.79
2016,1,15,15,15,691.0,63.0,1.3,13.0,278.5,473.86,386.69
2016,1,15,15,30,656.0,59.0,1.2,13.0,241.0,444.98,362.9
2016,1,15,15,45,604.0,54.0,1.1,13.0,201.0,402.41,327.49
2016,1,15,16,0,552.0,49.0,1.0,13.0,161.0,359.82,290.95
2016,1,15,16,15,472.0,42.0,1.0,12.5,121.0,301.7,241.58
2016,1,15,16,30,392.0,35.0,1.0,12.0,81.0,246.16,191.61
2016,1,15,16,45,255.0,24.0,1.05,12.0,49.0,161.62,100.84
2016,1,15,17,0,118.0,13.0,1.1,12.0,17.0,59.91,0.0
2016,1,15,17,15,59.0,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.5,4.35,12.0,30.0,13.76,0.0
2016,1,16,8,0,260.0,35.0,4.4,12.0,60.0,27.42,16.98
2016,1,16,8,15,353.0,45.0,4.35,12.0,98.0,35.81,25.74
2016,1,16,8,30,446.0,55.0,4.3,12.0,136.0,42.62,32.33
2016,1,16,8,45,516.5,60.5,4.3,12.5,177.0,45.14,34.85
2016,1,16,9,0,587.0,66.0,4.3,13.0,218.0,47.75,37.28
2016,1,16,9,15,372.5,102.0,4.2,13.0,204.0,73.38,60.24
2016,1,16,9,30,158.0,138.0,4.1,13.0,190.0,114.41,88.58
2016,1,16,9,45,162.0,151.5,4.0,13.5,210.0,136.07,103.63
2016,1,16,10,0,166.0,165.0,3.9,14.0,230.0,157.99,120.53
2016,1,16,10,15,87.0,160.5,3.8,14.0,195.0,154.68,121.19
2016,1,16,10,30,8.0,156.0,3.7,14.0,160.0,142.24,114.08
2016,1,16,10,45,4.0,117.0,3.65,14.5,119.0,108.69,85.99
2016,1,16,11,0,0.0,78.0,3.6,15.0,78.0,72.62,55.73
2016,1,16,11,15,0.0,117.5,3.55,15.0,117.5,108.71,85.82
2016,1,16,11,30,0.0,157.0,3.5,15.0,157.0,144.69,115.47
2016,1,16,11,45,27.5,189.0,3.5,15.0,203.5,185.93,148.96
2016,1,16,12,0,55.0,221.0,3.5,15.0,250.0,229.79,184.49
2016,1,16,12,15,27.5,189.5,3.5,15.0,204.0,191.02,153.11
2016,1,16,12,30,0.0,158.0,3.5,15.0,158.0,147.55,117.56
2016,1,16,12,45,0.0,156.5,3.5,15.0,156.5,146.6,116.87
2016,1,16,13,0,0.0,155.0,3.5,15.0,155.0,145.64,116.15
2016,1,16,13,15,0.0,121.5,3.4,15.0,121.5,113.89,89.99
2016,1,16,13,30,0.0,88.0,3.3,15.0,88.0,82.03,63.56
2016,1,16,13,45,0.0,100.5,3.2,15.0,100.5,94.09,73.76
2016,1,16,14,0,0.0,113.0,3.1,15.0,113.0,106.51,84.21
2016,1,16,14,15,73.0,143.5,3.0,15.0,173.5,185.75,151.3
2016,1,16,14,30,146.0,174.0,2.9,15.0,234.0,271.98,222.73
2016,1,16,14,45,138.0,161.0,2.8,15.0,213.5,255.52,209.29
2016,1,16,15,0,130.0,148.0,2.7,15.0,193.0,238.6,195.62
2016,1,16,15,15,122.5,131.5,2.55,14.5,170.0,217.31,178.49
2016,1,16,15,30,115.0,115.0,2.4,14.0,147.0,195.57,160.62
2016,1,16,15,45,102.0,97.5,2.3,14.0,122.5,169.21,138.18
2016,1,16,16,0,89.0,80.0,2.2,14.0,98.0,142.68,115.19
2016,1,16,16,15,69.0,62.0,2.15,13.5,74.0,111.85,88.37
2016,1,16,16,30,49.0,44.0,2.1,13.0,50.0,81.0,61.0
2016,1,16,16,45,24.5,27.5,2.1,13.0,30.5,42.73,24.27
2016,1,16,17,0,0.0,11.0,2.1,13.0,11.0,10.48,0.0
2016,1,16,17,15,0.0,5.5,2.15,13.0,5.5,5.24,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,5.65,13.0,13.5,12.52,0.0
2016,1,17,8,0,0.0,27.0,5.7,13.0,27.0,24.89,14.9
2016,1,17,8,15,0.0,43.5,5.7,13.0,43.5,39.28,28.67
2016,1,17,8,30,0.0,60.0,5.7,13.0,60.0,53.46,41.79
2016,1,17,8,45,2.5,76.5,5.75,13.5,77.5,67.47,54.54
2016,1,17,9,0,5.0,93.0,5.8,14.0,95.0,81.31,66.95
2016,1,17,9,15,10.0,108.0,5.8,14.0,111.0,93.88,78.19
2016,1,17,9,30,15.0,123.0,5.8,14.0,127.0,107.69,85.85
2016,1,17,9,45,18.0,135.5,5.8,14.0,142.0,120.53,96.2
2016,1,17,10,0,21.0,148.0,5.8,14.0,157.0,133.62,106.83
2016,1,17,10,15,10.5,116.5,5.75,14.0,121.0,108.02,85.65
2016,1,17,10,30,0.0,85.0,5.7,14.0,85.0,78.96,61.5
2016,1,17,10,45,0.0,71.0,5.7,14.0,71.0,66.07,50.53
2016,1,17,11,0,0.0,57.0,5.7,14.0,57.0,53.01,39.42
2016,1,17,11,15,1.0,112.0,5.7,14.0,112.5,104.09,82.35
2016,1,17,11,30,2.0,167.0,5.7,14.0,168.0,154.45,124.19
2016,1,17,11,45,1.0,159.5,5.75,14.0,160.0,147.92,118.67
2016,1,17,12,0,0.0,152.0,5.8,14.0,152.0,141.11,112.99
2016,1,17,12,15,0.0,156.0,5.85,14.0,156.0,145.23,116.4
2016,1,17,12,30,0.0,160.0,5.9,14.0,160.0,149.42,119.88
2016,1,17,12,45,4.0,169.5,5.95,14.0,171.5,160.99,129.55
2016,1,17,13,0,8.0,179.0,6.0,14.0,183.0,172.98,139.59
2016,1,17,13,15,4.0,169.0,6.0,14.0,171.5,161.94,130.5
2016,1,17,13,30,0.0,159.0,6.0,14.0,160.0,150.65,121.21
2016,1,17,13,45,0.0,110.0,6.0,14.0,110.5,103.26,81.76
2016,1,17,14,0,0.0,61.0,6.0,14.0,61.0,56.74,42.65
2016,1,17,14,15,0.0,58.5,5.95,14.0,58.5,54.4,40.75
2016,1,17,14,30,0.0,56.0,5.9,14.0,56.0,52.06,38.83
2016,1,17,14,45,0.0,51.0,5.85,14.0,51.0,47.4,34.92
2016,1,17,15,0,0.0,46.0,5.8,14.0,46.0,42.73,30.99
2016,1,17,15,15,0.0,41.0,5.65,13.5,41.0,38.07,27.09
2016,1,17,15,30,0.0,36.0,5.5,13.0,36.0,33.41,23.14
2016,1,17,15,45,0.0,30.0,5.4,13.0,30.0,27.83,18.29
2016,1,17,16,0,0.0,24.0,5.3,13.0,24.0,22.25,13.4
2016,1,17,16,15,0.0,18.0,5.25,13.0,18.0,16.68,8.48
2016,1,17,16,30,0.0,12.0,5.2,13.0,12.0,11.11,3.55
2016,1,17,16,45,0.0,7.5,5.2,13.0,7.5,6.94,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.5,2.5,11.5,34.5,11.12,0.0
2016,1,18,8,0,408.0,29.0,2.7,12.0,69.0,22.92,13.45
2016,1,18,8,15,496.0,36.0,2.65,12.0,109.5,27.46,18.5
2016,1,18,8,30,584.0,43.0,2.6,12.0,150.0,34.88,25.52
2016,1,18,8,45,641.0,47.5,2.6,12.5,192.5,37.32,27.89
2016,1,18,9,0,698.0,52.0,2.6,13.0,235.0,39.8,30.18
2016,1,18,9,15,732.5,55.5,2.6,13.0,274.5,41.38,31.65
2016,1,18,9,30,767.0,59.0,2.6,13.0,314.0,71.55,37.63
2016,1,18,9,45,785.5,63.0,2.6,13.5,348.5,115.66,61.45
2016,1,18,10,0,804.0,67.0,2.6,14.0,383.0,160.65,94.35
2016,1,18,10,15,519.5,128.0,2.7,14.0,338.0,197.11,137.71
2016,1,18,10,30,235.0,189.0,2.8,14.0,293.0,212.15,162.88
2016,1,18,10,45,238.5,199.5,2.95,14.5,309.5,235.46,182.67
2016,1,18,11,0,242.0,210.0,3.1,15.0,326.0,258.78,202.4
2016,1,18,11,15,239.0,218.5,3.2,15.0,336.5,278.44,219.53
2016,1,18,11,30,236.0,227.0,3.3,15.0,347.0,296.44,235.15
2016,1,18,11,45,231.5,231.5,3.4,15.0,351.5,309.64,246.8
2016,1,18,12,0,227.0,236.0,3.5,15.0,356.0,322.01,257.63
2016,1,18,12,15,228.0,236.0,3.5,15.0,356.5,332.01,266.39
2016,1,18,12,30,229.0,236.0,3.5,15.0,357.0,341.37,274.57
2016,1,18,12,45,228.0,233.5,3.5,15.0,352.5,346.63,279.45
2016,1,18,13,0,227.0,231.0,3.5,15.0,348.0,351.1,283.66
2016,1,18,13,15,297.0,213.0,3.5,15.0,362.0,384.23,311.3
2016,1,18,13,30,367.0,195.0,3.5,15.0,376.0,412.89,335.4
2016,1,18,13,45,293.5,197.0,3.5,15.0,337.5,379.23,308.64
2016,1,18,14,0,220.0,199.0,3.5,15.0,299.0,336.42,274.4
2016,1,18,14,15,230.0,185.0,3.4,14.5,284.5,338.58,277.4
2016,1,18,14,30,240.0,171.0,3.3,14.0,270.0,332.41,273.58
2016,1,18,14,45,173.0,159.5,3.25,14.0,228.0,274.62,226.3
2016,1,18,15,0,106.0,148.0,3.2,14.0,186.0,224.95,185.01
2016,1,18,15,15,99.0,132.5,2.95,14.0,164.5,205.32,168.86
2016,1,18,15,30,92.0,117.0,2.7,14.0,143.0,185.37,152.12
2016,1,18,15,45,81.5,99.5,2.45,14.0,120.0,160.67,131.08
2016,1,18,16,0,71.0,82.0,2.2,14.0,97.0,135.78,109.52
2016,1,18,16,15,56.5,64.0,2.2,13.5,74.0,100.56,79.21
2016,1,18,16,30,42.0,46.0,2.2,13.0,51.0,72.81,54.71
2016,1,18,16,45,21.0,29.5,2.2,13.0,32.0,44.01,27.1
2016,1,18,17,0,0.0,13.0,2.2,13.0,13.0,12.06,0.0
2016,1,18,17,15,0.0,6.5,2.2,13.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.7,13.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,8.8,13.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,1.5,8.95,13.0,1.5,1.39,0.0
2016,1,19,8,30,0.0,2.0,9.1,13.0,2.0,1.85,0.0
2016,1,19,8,45,0.0,3.0,9.25,13.5,3.0,2.78,0.0
2016,1,19,9,0,0.0,4.0,9.4,14.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,9.25,14.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,9.1,14.0,5.0,4.63,0.0
2016,1,19,9,45,38.5,85.5,9.0,14.5,101.0,80.1,61.13
2016,1,19,10,0,77.0,166.0,8.9,15.0,197.0,151.08,118.7
2016,1,19,10,15,38.5,128.5,8.6,15.0,144.0,121.08,95.14
2016,1,19,10,30,0.0,91.0,8.3,15.0,91.0,84.34,65.79
2016,1,19,10,45,0.0,104.5,8.05,15.0,104.5,96.59,75.98
2016,1,19,11,0,0.0,118.0,7.8,15.0,118.0,108.92,86.18
2016,1,19,11,15,6.5,152.5,7.65,15.0,156.0,142.38,113.84
2016,1,19,11,30,13.0,187.0,7.5,15.0,194.0,176.59,141.98
2016,1,19,11,45,15.0,192.0,7.4,15.0,200.0,183.26,147.4
2016,1,19,12,0,17.0,197.0,7.3,15.0,206.0,190.05,152.99
2016,1,19,12,15,65.0,219.0,7.05,15.0,253.5,236.54,191.26
2016,1,19,12,30,113.0,241.0,6.8,15.0,301.0,285.21,231.27
2016,1,19,12,45,156.5,238.0,6.55,15.0,320.0,314.03,255.23
2016,1,19,13,0,200.0,235.0,6.3,15.0,339.0,340.89,277.7
2016,1,19,13,15,148.0,228.0,6.3,15.0,303.5,311.14,253.63
2016,1,19,13,30,96.0,221.0,6.3,15.0,268.0,273.29,222.7
2016,1,19,13,45,183.5,208.0,6.35,15.0,294.0,320.68,263.1
2016,1,19,14,0,271.0,195.0,6.4,15.0,320.0,369.9,304.77
2016,1,19,14,15,340.5,171.5,6.35,14.5,319.0,389.75,323.04
2016,1,19,14,30,410.0,148.0,6.3,14.0,318.0,416.6,346.94
2016,1,19,14,45,379.0,139.5,6.25,14.0,286.5,390.52,325.81
2016,1,19,15,0,348.0,131.0,6.2,14.0,255.0,354.24,296.21
2016,1,19,15,15,314.0,123.0,5.95,13.5,226.0,325.25,272.42
2016,1,19,15,30,280.0,115.0,5.7,13.0,197.0,296.26,248.11
2016,1,19,15,45,259.5,99.0,5.5,13.0,166.0,264.75,220.97
2016,1,19,16,0,239.0,83.0,5.3,13.0,135.0,232.94,192.93
2016,1,19,16,15,200.0,66.5,4.9,12.5,103.5,191.12,156.04
2016,1,19,16,30,161.0,50.0,4.5,12.0,72.0,150.33,119.2
2016,1,19,16,45,80.5,34.5,4.15,12.0,45.5,94.15,65.82
2016,1,19,17,0,0.0,19.0,3.8,12.0,19.0,19.86,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.0,9.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,1.45,10.0,17.5,15.79,0.0
2016,1,20,8,0,5.0,34.0,1.6,10.0,35.0,30.65,20.31
2016,1,20,8,15,18.0,51.5,1.75,10.0,55.0,44.61,33.89
2016,1,20,8,30,31.0,69.0,1.9,10.0,75.0,58.75,47.13
2016,1,20,8,45,39.0,86.5,2.05,10.5,96.0,72.6,59.82
2016,1,20,9,0,47.0,104.0,2.2,11.0,117.0,86.14,72.02
2016,1,20,9,15,52.5,119.5,2.25,11.0,136.0,98.08,82.74
2016,1,20,9,30,58.0,135.0,2.3,11.0,155.0,113.95,90.86
2016,1,20,9,45,206.0,142.0,2.4,11.5,222.0,130.27,97.39
2016,1,20,10,0,354.0,149.0,2.5,12.0,289.0,169.1,122.07
2016,1,20,10,15,199.0,166.0,2.45,12.0,246.0,177.18,135.78
2016,1,20,10,30,44.0,183.0,2.4,12.0,203.0,169.83,136.22
2016,1,20,10,45,207.0,187.0,2.35,12.5,287.5,219.49,171.89
2016,1,20,11,0,370.0,191.0,2.3,13.0,372.0,283.27,220.26
2016,1,20,11,15,467.5,174.0,2.15,13.0,410.0,319.85,249.55
2016,1,20,11,30,565.0,157.0,2.0,13.0,448.0,362.7,284.42
2016,1,20,11,45,542.0,167.5,1.95,13.5,450.5,385.14,303.95
2016,1,20,12,0,519.0,178.0,1.9,14.0,453.0,404.95,320.8
2016,1,20,12,15,593.0,155.0,1.75,14.0,470.0,439.3,348.81
2016,1,20,12,30,667.0,132.0,1.6,14.0,487.0,472.95,376.05
2016,1,20,12,45,586.5,155.0,1.45,14.5,464.5,471.31,374.49
2016,1,20,13,0,506.0,178.0,1.3,15.0,442.0,462.07,366.88
2016,1,20,13,15,688.5,125.0,1.25,15.0,475.0,526.33,418.0
2016,1,20,13,30,871.0,72.0,1.2,15.0,508.0,584.26,463.37
2016,1,20,13,45,698.0,109.5,1.15,15.0,449.5,537.24,427.14
2016,1,20,14,0,525.0,147.0,1.1,15.0,391.0,477.72,381.69
2016,1,20,14,15,553.0,131.0,1.1,15.0,374.5,481.75,386.53
2016,1,20,14,30,581.0,115.0,1.1,15.0,358.0,487.67,392.08
2016,1,20,14,45,493.5,119.0,1.1,15.0,314.0,436.71,352.9
2016,1,20,15,0,406.0,123.0,1.1,15.0,270.0,389.37,316.06
2016,1,20,15,15,390.0,112.0,1.1,14.5,240.5,366.3,298.91
2016,1,20,15,30,374.0,101.0,1.1,14.0,211.0,342.12,280.1
2016,1,20,15,45,348.5,88.0,1.1,14.0,178.5,309.48,253.28
2016,1,20,16,0,323.0,75.0,1.1,14.0,146.0,276.47,225.32
2016,1,20,16,15,289.0,60.0,1.05,13.5,113.0,236.6,191.09
2016,1,20,16,30,255.0,45.0,1.0,13.0,80.0,197.29,155.98
2016,1,20,16,45,127.5,33.5,1.0,13.0,51.0,112.81,80.63
2016,1,20,17,0,0.0,22.0,1.0,13.0,22.0,24.27,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,4.35,10.5,34.5,12.76,0.0
2016,1,21,8,0,352.0,33.0,4.4,11.0,69.0,26.41,16.7
2016,1,21,8,15,439.0,41.0,4.3,11.0,109.0,31.64,22.33
2016,1,21,8,30,526.0,49.0,4.2,11.0,149.0,36.76,27.33
2016,1,21,8,45,586.0,54.0,4.15,11.5,190.5,39.14,29.66
2016,1,21,9,0,646.0,59.0,4.1,12.0,232.0,41.56,31.89
2016,1,21,9,15,682.0,63.0,3.95,12.5,271.0,47.42,37.13
2016,1,21,9,30,718.0,67.0,3.8,13.0,310.0,79.28,44.01
2016,1,21,9,45,744.0,69.5,3.7,13.5,345.0,120.69,66.79
2016,1,21,10,0,770.0,72.0,3.6,14.0,380.0,163.78,98.49
2016,1,21,10,15,667.5,101.5,3.65,14.5,383.0,204.59,137.77
2016,1,21,10,30,565.0,131.0,3.7,15.0,386.0,238.69,172.26
2016,1,21,10,45,628.0,121.0,3.8,15.5,417.5,275.0,202.75
2016,1,21,11,0,691.0,111.0,3.9,16.0,449.0,314.26,236.2
2016,1,21,11,15,666.0,122.5,4.0,16.0,458.0,345.64,265.58
2016,1,21,11,30,641.0,134.0,4.1,16.0,467.0,373.9,291.72
2016,1,21,11,45,631.0,141.0,4.2,16.0,473.0,401.21,316.34
2016,1,21,12,0,621.0,148.0,4.3,16.0,479.0,426.37,338.75
2016,1,21,12,15,490.0,184.0,4.3,16.0,445.5,416.28,332.76
2016,1,21,12,30,359.0,220.0,4.3,16.0,412.0,396.87,318.43
2016,1,21,12,45,249.0,230.0,4.35,16.0,363.0,360.07,289.81
2016,1,21,13,0,139.0,240.0,4.4,16.0,314.0,313.28,252.37
2016,1,21,13,15,286.5,213.0,4.4,15.5,359.5,380.47,308.8
2016,1,21,13,30,434.0,186.0,4.4,15.0,405.0,451.78,368.06
2016,1,21,13,45,308.5,196.5,4.45,15.0,349.0,389.77,318.23
2016,1,21,14,0,183.0,207.0,4.5,15.0,293.0,324.52,265.11
2016,1,21,14,15,254.0,186.5,4.55,15.0,298.0,356.28,292.55
2016,1,21,14,30,325.0,166.0,4.6,15.0,303.0,379.46,312.83
2016,1,21,14,45,246.0,159.5,4.7,15.0,258.5,327.43,270.3
2016,1,21,15,0,167.0,153.0,4.8,15.0,214.0,267.02,220.42
2016,1,21,15,15,158.0,137.5,4.8,14.5,190.0,245.63,203.38
2016,1,21,15,30,149.0,122.0,4.8,14.0,166.0,223.78,185.49
2016,1,21,15,45,137.5,104.5,4.85,14.0,140.5,197.6,163.22
2016,1,21,16,0,126.0,87.0,4.9,14.0,115.0,171.1,140.2
2016,1,21,16,15,107.0,69.0,4.9,14.0,89.0,139.84,112.65
2016,1,21,16,30,88.0,51.0,4.9,14.0,63.0,108.57,84.65
2016,1,21,16,45,44.0,34.5,4.95,14.0,40.5,68.3,47.62
2016,1,21,17,0,0.0,18.0,5.0,14.0,18.0,17.65,0.0
2016,1,21,17,15,0.0,9.0,5.05,13.5,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
