Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,913.0,74.0,6.6,10.5,537.5,340.94,256.93
2016,2,1,11,0,918.0,77.0,6.5,11.0,562.0,385.03,298.18
2016,2,1,11,15,924.0,78.0,6.4,11.0,579.5,426.16,336.78
2016,2,1,11,30,930.0,79.0,6.3,11.0,597.0,465.6,373.24
2016,2,1,11,45,928.5,81.5,6.2,11.0,606.0,501.22,405.85
2016,2,1,12,0,927.0,84.0,6.1,11.0,615.0,534.36,435.7
2016,2,1,12,15,927.0,84.0,6.0,11.0,617.0,563.25,461.52
2016,2,1,12,30,927.0,84.0,5.9,11.0,619.0,589.45,484.66
2016,2,1,12,45,924.5,83.5,5.8,11.5,613.0,610.97,502.71
2016,2,1,13,0,922.0,83.0,5.7,12.0,607.0,629.49,517.97
2016,2,1,13,15,916.0,82.5,5.7,12.0,592.5,642.88,530.13
2016,2,1,13,30,910.0,82.0,5.7,12.0,578.0,653.09,539.62
2016,2,1,13,45,903.5,80.0,5.7,12.0,557.0,658.2,545.01
2016,2,1,14,0,897.0,78.0,5.7,12.0,536.0,660.1,547.78
2016,2,1,14,15,883.5,76.0,5.65,11.5,507.0,657.89,547.94
2016,2,1,14,30,870.0,74.0,5.6,11.0,478.0,649.34,543.06
2016,2,1,14,45,853.5,71.0,5.6,11.0,443.5,634.71,532.33
2016,2,1,15,0,837.0,68.0,5.6,11.0,409.0,617.23,519.07
2016,2,1,15,15,810.0,65.0,5.35,10.5,369.0,590.59,498.3
2016,2,1,15,30,783.0,62.0,5.1,10.0,329.0,561.76,475.2
2016,2,1,15,45,745.5,58.0,4.95,10.0,285.0,523.67,443.2
2016,2,1,16,0,708.0,54.0,4.8,10.0,241.0,484.37,409.22
2016,2,1,16,15,649.5,48.5,4.65,9.5,195.5,431.02,363.07
2016,2,1,16,30,591.0,43.0,4.5,9.0,150.0,378.23,315.62
2016,2,1,16,45,495.0,35.0,4.4,9.0,106.5,310.72,253.36
2016,2,1,17,0,399.0,27.0,4.3,9.0,63.0,243.74,180.97
2016,2,1,17,15,199.5,13.5,4.3,8.5,31.5,116.44,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,8.0,10.5,10.01,0.0
2016,2,2,7,30,0.0,21.0,3.6,8.0,21.0,18.56,0.0
2016,2,2,7,45,171.0,33.5,3.65,8.5,56.0,26.3,15.51
2016,2,2,8,0,342.0,46.0,3.7,9.0,91.0,37.19,27.19
2016,2,2,8,15,425.0,55.0,3.65,9.0,133.5,42.77,32.86
2016,2,2,8,30,508.0,64.0,3.6,9.0,176.0,48.24,38.17
2016,2,2,8,45,569.5,69.5,3.6,9.0,220.5,50.48,40.38
2016,2,2,9,0,631.0,75.0,3.6,9.0,265.0,52.78,42.53
2016,2,2,9,15,668.0,79.5,3.5,9.0,306.5,63.06,42.89
2016,2,2,9,30,705.0,84.0,3.4,9.0,348.0,105.58,60.77
2016,2,2,9,45,741.0,85.0,3.3,9.5,387.0,148.26,88.86
2016,2,2,10,0,777.0,86.0,3.2,10.0,426.0,197.53,128.23
2016,2,2,10,15,795.5,88.0,3.05,10.0,457.5,242.01,167.53
2016,2,2,10,30,814.0,90.0,2.9,10.0,489.0,287.0,208.52
2016,2,2,10,45,407.0,124.5,2.8,10.0,324.0,229.84,177.43
2016,2,2,11,0,0.0,159.0,2.7,10.0,159.0,145.71,117.95
2016,2,2,11,15,0.0,100.5,2.65,10.0,100.5,93.45,74.11
2016,2,2,11,30,0.0,42.0,2.6,10.0,42.0,39.06,27.89
2016,2,2,11,45,0.0,34.0,2.6,10.5,34.0,31.61,21.47
2016,2,2,12,0,0.0,26.0,2.6,11.0,26.0,24.17,15.05
2016,2,2,12,15,0.0,66.0,2.7,11.0,66.0,61.45,46.77
2016,2,2,12,30,0.0,106.0,2.8,11.0,106.0,98.82,78.25
2016,2,2,12,45,0.0,105.5,2.95,11.0,105.5,98.4,77.88
2016,2,2,13,0,0.0,105.0,3.1,11.0,105.0,97.98,77.57
2016,2,2,13,15,0.0,102.5,3.15,11.0,102.5,95.67,75.69
2016,2,2,13,30,0.0,100.0,3.2,11.0,100.0,93.35,73.81
2016,2,2,13,45,441.0,88.5,3.25,11.5,315.5,383.04,320.56
2016,2,2,14,0,882.0,77.0,3.3,12.0,531.0,652.85,535.46
2016,2,2,14,15,869.0,75.5,3.3,12.0,503.0,651.44,533.58
2016,2,2,14,30,856.0,74.0,3.3,12.0,475.0,643.75,528.65
2016,2,2,14,45,837.5,71.5,3.3,12.0,440.5,628.42,517.7
2016,2,2,15,0,819.0,69.0,3.3,12.0,406.0,610.32,504.39
2016,2,2,15,15,792.5,66.0,3.2,11.5,366.5,584.08,484.92
2016,2,2,15,30,766.0,63.0,3.1,11.0,327.0,555.69,463.19
2016,2,2,15,45,722.5,60.0,3.05,11.0,283.0,515.34,430.43
2016,2,2,16,0,679.0,57.0,3.0,11.0,239.0,473.99,395.84
2016,2,2,16,15,620.0,51.5,2.95,10.5,194.0,424.65,354.03
2016,2,2,16,30,561.0,46.0,2.9,10.0,149.0,372.94,308.57
2016,2,2,16,45,461.0,37.5,2.85,9.5,106.0,298.78,242.78
2016,2,2,17,0,361.0,29.0,2.8,9.0,63.0,229.74,172.98
2016,2,2,17,15,180.5,14.5,2.85,8.5,31.5,111.19,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,2.8,6.0,12.5,11.91,0.0
2016,2,3,7,30,0.0,25.0,2.9,6.0,25.0,21.59,0.0
2016,2,3,7,45,214.0,32.5,3.05,6.5,62.0,25.45,15.31
2016,2,3,8,0,428.0,40.0,3.2,7.0,99.0,31.3,22.26
2016,2,3,8,15,504.5,48.0,3.2,7.0,142.5,36.27,27.3
2016,2,3,8,30,581.0,56.0,3.2,7.0,186.0,41.11,32.01
2016,2,3,8,45,628.5,61.5,3.25,7.5,230.0,43.68,34.44
2016,2,3,9,0,676.0,67.0,3.3,8.0,274.0,46.22,36.73
2016,2,3,9,15,710.0,71.5,3.3,8.5,315.5,59.23,37.83
2016,2,3,9,30,744.0,76.0,3.3,9.0,357.0,108.17,61.0
2016,2,3,9,45,483.5,132.0,3.3,9.5,322.0,158.13,108.49
2016,2,3,10,0,223.0,188.0,3.3,10.0,287.0,192.92,148.7
2016,2,3,10,15,519.0,139.0,3.2,10.0,389.5,224.54,164.1
2016,2,3,10,30,815.0,90.0,3.1,10.0,492.0,289.71,211.18
2016,2,3,10,45,824.0,92.5,3.05,10.5,516.5,332.7,250.61
2016,2,3,11,0,833.0,95.0,3.0,11.0,541.0,374.92,288.87
2016,2,3,11,15,770.0,112.5,3.0,11.0,535.0,399.85,314.12
2016,2,3,11,30,707.0,130.0,3.0,11.0,529.0,421.16,335.23
2016,2,3,11,45,387.0,193.5,3.0,11.5,413.0,359.24,289.26
2016,2,3,12,0,67.0,257.0,3.0,12.0,297.0,271.28,218.91
2016,2,3,12,15,34.0,215.5,3.0,12.0,236.0,219.87,177.61
2016,2,3,12,30,1.0,174.0,3.0,12.0,175.0,162.98,130.91
2016,2,3,12,45,123.0,217.5,3.05,12.0,289.0,281.81,229.68
2016,2,3,13,0,245.0,261.0,3.1,12.0,403.0,401.9,326.9
2016,2,3,13,15,183.5,257.5,3.1,12.0,362.5,368.6,299.8
2016,2,3,13,30,122.0,254.0,3.1,12.0,322.0,332.76,270.85
2016,2,3,13,45,193.0,240.0,3.15,12.0,342.5,367.96,301.03
2016,2,3,14,0,264.0,226.0,3.2,12.0,363.0,411.23,337.22
2016,2,3,14,15,299.5,207.5,3.15,12.0,355.5,418.99,344.59
2016,2,3,14,30,335.0,189.0,3.1,12.0,348.0,425.32,350.98
2016,2,3,14,45,407.0,161.5,3.1,12.0,340.5,452.74,374.69
2016,2,3,15,0,479.0,134.0,3.1,12.0,333.0,468.53,389.07
2016,2,3,15,15,446.0,128.0,3.05,11.5,299.5,439.2,366.28
2016,2,3,15,30,413.0,122.0,3.0,11.0,266.0,409.02,342.51
2016,2,3,15,45,386.0,109.0,3.0,11.0,229.5,373.84,313.71
2016,2,3,16,0,359.0,96.0,3.0,11.0,193.0,338.14,283.73
2016,2,3,16,15,322.5,81.0,2.95,10.5,156.5,294.58,246.69
2016,2,3,16,30,286.0,66.0,2.9,10.0,120.0,251.61,208.94
2016,2,3,16,45,226.5,50.5,2.9,10.0,85.5,197.54,160.36
2016,2,3,17,0,167.0,35.0,2.9,10.0,51.0,146.57,110.55
2016,2,3,17,15,83.5,17.5,2.9,10.0,25.5,72.1,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.5,3.6,7.0,13.5,12.87,0.0
2016,2,4,7,30,0.0,27.0,3.7,7.0,27.0,23.15,0.0
2016,2,4,7,45,225.0,33.5,3.8,7.5,65.0,26.21,16.14
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,31.15,22.08
2016,2,4,8,15,525.0,47.5,3.85,8.0,147.0,35.69,26.68
2016,2,4,8,30,600.0,55.0,3.8,8.0,191.0,40.12,30.99
2016,2,4,8,45,646.5,60.5,3.75,8.5,235.0,42.73,33.44
2016,2,4,9,0,693.0,66.0,3.7,9.0,279.0,45.31,35.75
2016,2,4,9,15,725.5,70.0,3.7,9.0,321.0,64.9,41.01
2016,2,4,9,30,758.0,74.0,3.7,9.0,363.0,109.49,61.01
2016,2,4,9,45,778.0,77.5,3.7,9.5,399.5,154.77,92.46
2016,2,4,10,0,798.0,81.0,3.7,10.0,436.0,201.19,130.67
2016,2,4,10,15,814.5,83.5,3.65,10.0,467.5,246.88,171.53
2016,2,4,10,30,831.0,86.0,3.6,10.0,499.0,292.87,213.81
2016,2,4,10,45,842.5,87.5,3.6,10.5,524.0,336.48,254.0
2016,2,4,11,0,854.0,89.0,3.6,11.0,549.0,379.47,293.12
2016,2,4,11,15,861.5,90.0,3.5,11.0,567.0,419.58,329.68
2016,2,4,11,30,869.0,91.0,3.4,11.0,585.0,458.31,364.31
2016,2,4,11,45,873.0,91.5,3.35,11.5,595.5,493.35,394.63
2016,2,4,12,0,877.0,92.0,3.3,12.0,606.0,526.39,422.56
2016,2,4,12,15,774.5,121.0,3.15,12.0,576.0,528.58,425.99
2016,2,4,12,30,672.0,150.0,3.0,12.0,546.0,524.35,423.63
2016,2,4,12,45,775.0,120.5,2.9,12.5,573.0,573.61,463.1
2016,2,4,13,0,878.0,91.0,2.8,13.0,600.0,623.38,502.17
2016,2,4,13,15,739.5,126.0,2.65,13.0,548.0,593.06,478.24
2016,2,4,13,30,601.0,161.0,2.5,13.0,496.0,555.4,448.61
2016,2,4,13,45,571.0,163.5,2.45,13.0,473.0,545.01,441.5
2016,2,4,14,0,541.0,166.0,2.4,13.0,450.0,535.71,434.82
2016,2,4,14,15,495.0,167.0,2.3,13.0,416.5,512.25,416.8
2016,2,4,14,30,449.0,168.0,2.2,13.0,383.0,486.83,397.15
2016,2,4,14,45,486.5,147.0,2.15,13.0,365.0,489.96,401.15
2016,2,4,15,0,524.0,126.0,2.1,13.0,347.0,490.22,402.62
2016,2,4,15,15,496.0,120.5,2.05,12.5,313.5,463.93,382.81
2016,2,4,15,30,468.0,115.0,2.0,12.0,280.0,436.54,361.8
2016,2,4,15,45,449.0,101.5,2.0,12.0,243.5,404.35,336.12
2016,2,4,16,0,430.0,88.0,2.0,12.0,207.0,371.1,308.77
2016,2,4,16,15,483.5,69.0,2.0,11.5,180.0,373.65,310.28
2016,2,4,16,30,537.0,50.0,2.0,11.0,153.0,369.4,304.33
2016,2,4,16,45,446.5,41.0,2.05,11.0,110.5,299.19,242.33
2016,2,4,17,0,356.0,32.0,2.1,11.0,68.0,233.38,178.69
2016,2,4,17,15,178.0,16.0,2.2,10.5,34.0,115.34,17.61
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,9.5,3.15,6.5,14.5,9.05,0.0
2016,2,5,7,30,192.0,19.0,3.2,7.0,29.0,15.48,0.0
2016,2,5,7,45,318.0,31.0,3.3,7.5,67.5,24.84,15.25
2016,2,5,8,0,444.0,43.0,3.4,8.0,106.0,33.76,24.46
2016,2,5,8,15,520.5,51.0,3.35,8.5,151.5,38.62,29.3
2016,2,5,8,30,597.0,59.0,3.3,9.0,197.0,43.36,33.82
2016,2,5,8,45,644.5,65.0,3.3,9.5,242.0,46.24,36.49
2016,2,5,9,0,692.0,71.0,3.3,10.0,287.0,49.08,39.02
2016,2,5,9,15,726.0,75.0,3.25,10.5,329.5,66.27,40.53
2016,2,5,9,30,760.0,79.0,3.2,11.0,372.0,116.13,65.5
2016,2,5,9,45,789.5,81.0,3.15,11.5,411.0,161.51,96.72
2016,2,5,10,0,819.0,83.0,3.1,12.0,450.0,208.98,135.24
2016,2,5,10,15,835.5,85.0,2.85,12.0,482.5,255.35,176.35
2016,2,5,10,30,852.0,87.0,2.6,12.0,515.0,301.99,218.64
2016,2,5,10,45,862.5,89.0,2.4,12.5,540.0,346.79,259.06
2016,2,5,11,0,873.0,91.0,2.2,13.0,565.0,390.84,298.05
2016,2,5,11,15,879.5,92.5,2.0,13.0,583.0,431.9,334.25
2016,2,5,11,30,886.0,94.0,1.8,13.0,601.0,471.47,368.19
2016,2,5,11,45,752.0,131.0,1.6,13.5,566.5,475.98,373.88
2016,2,5,12,0,618.0,168.0,1.4,14.0,532.0,471.85,371.56
2016,2,5,12,15,669.5,152.0,1.2,14.0,548.0,505.93,398.52
2016,2,5,12,30,721.0,136.0,1.0,14.0,564.0,540.4,424.81
2016,2,5,12,45,799.0,117.5,0.8,14.5,587.5,587.4,458.73
2016,2,5,13,0,877.0,99.0,0.6,15.0,611.0,634.43,491.27
2016,2,5,13,15,732.5,132.5,0.8,15.0,554.0,598.33,466.95
2016,2,5,13,30,588.0,166.0,1.0,15.0,497.0,554.6,436.61
2016,2,5,13,45,558.5,169.0,1.25,15.0,474.0,545.01,432.42
2016,2,5,14,0,529.0,172.0,1.5,15.0,451.0,536.43,428.08
2016,2,5,14,15,684.0,127.5,1.6,15.0,469.0,599.9,479.41
2016,2,5,14,30,839.0,83.0,1.7,15.0,487.0,653.13,522.26
2016,2,5,14,45,825.5,79.5,1.85,15.0,453.5,639.9,513.85
2016,2,5,15,0,812.0,76.0,2.0,15.0,420.0,623.83,503.57
2016,2,5,15,15,787.0,73.0,1.9,14.5,380.5,598.35,485.26
2016,2,5,15,30,762.0,70.0,1.8,14.0,341.0,570.65,464.79
2016,2,5,15,45,721.5,66.5,1.75,14.0,297.0,531.01,433.81
2016,2,5,16,0,681.0,63.0,1.7,14.0,253.0,494.06,403.89
2016,2,5,16,15,624.0,57.0,1.7,13.5,207.5,441.1,361.09
2016,2,5,16,30,567.0,51.0,1.7,13.0,162.0,388.87,317.02
2016,2,5,16,45,464.0,42.5,1.7,12.5,117.0,311.61,250.91
2016,2,5,17,0,361.0,34.0,1.7,12.0,72.0,239.25,183.94
2016,2,5,17,15,180.5,17.0,1.75,11.5,36.0,119.48,35.28
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,9.5,3.55,7.5,15.5,9.05,0.0
2016,2,6,7,30,227.0,19.0,3.7,8.0,31.0,15.35,0.0
2016,2,6,7,45,345.5,30.0,3.85,8.5,70.0,23.74,14.44
2016,2,6,8,0,464.0,41.0,4.0,9.0,109.0,31.73,22.6
2016,2,6,8,15,536.5,48.5,3.9,9.0,153.5,36.24,27.12
2016,2,6,8,30,609.0,56.0,3.8,9.0,198.0,40.64,31.36
2016,2,6,8,45,660.0,60.0,3.7,9.5,243.5,42.02,32.67
2016,2,6,9,0,711.0,64.0,3.6,10.0,289.0,47.8,37.85
2016,2,6,9,15,742.0,67.5,3.5,10.5,330.5,67.29,39.82
2016,2,6,9,30,773.0,71.0,3.4,11.0,372.0,112.49,61.32
2016,2,6,9,45,797.0,73.5,3.35,11.5,409.5,158.4,93.67
2016,2,6,10,0,821.0,76.0,3.3,12.0,447.0,205.81,132.74
2016,2,6,10,15,836.0,78.0,3.1,12.5,478.5,251.99,173.7
2016,2,6,10,30,851.0,80.0,2.9,13.0,510.0,298.29,215.51
2016,2,6,10,45,863.5,80.5,2.75,13.5,535.5,342.33,255.39
2016,2,6,11,0,876.0,81.0,2.6,14.0,561.0,388.66,296.29
2016,2,6,11,15,882.0,82.0,2.5,14.0,578.5,428.59,331.96
2016,2,6,11,30,888.0,83.0,2.4,14.0,596.0,466.93,365.5
2016,2,6,11,45,742.5,130.0,2.35,14.5,563.5,473.31,373.17
2016,2,6,12,0,597.0,177.0,2.3,15.0,531.0,472.0,373.41
2016,2,6,12,15,601.5,176.0,2.4,15.0,534.0,495.07,393.2
2016,2,6,12,30,606.0,175.0,2.5,15.0,537.0,516.61,411.41
2016,2,6,12,45,597.0,176.0,2.6,15.0,530.5,530.54,423.54
2016,2,6,13,0,588.0,177.0,2.7,15.0,524.0,539.27,431.63
2016,2,6,13,15,733.5,130.0,2.7,15.0,552.5,599.3,480.17
2016,2,6,13,30,879.0,83.0,2.7,15.0,581.0,651.98,522.75
2016,2,6,13,45,871.5,81.5,2.75,15.5,560.0,656.7,526.42
2016,2,6,14,0,864.0,80.0,2.8,16.0,539.0,658.31,528.01
2016,2,6,14,15,771.0,95.5,2.8,16.0,489.5,623.15,501.56
2016,2,6,14,30,678.0,111.0,2.8,16.0,440.0,583.91,471.82
2016,2,6,14,45,621.5,116.0,2.8,16.0,401.5,552.89,448.55
2016,2,6,15,0,565.0,121.0,2.8,16.0,363.0,519.83,423.27
2016,2,6,15,15,544.5,113.5,2.65,15.5,329.0,495.06,405.04
2016,2,6,15,30,524.0,106.0,2.5,15.0,295.0,464.75,382.06
2016,2,6,15,45,606.0,81.5,2.35,15.0,273.5,484.57,398.21
2016,2,6,16,0,688.0,57.0,2.2,15.0,252.0,490.45,402.33
2016,2,6,16,15,633.5,52.0,2.15,14.5,207.0,439.19,360.3
2016,2,6,16,30,579.0,47.0,2.1,14.0,162.0,392.73,320.52
2016,2,6,16,45,492.0,39.0,2.05,13.5,118.5,323.62,260.79
2016,2,6,17,0,405.0,31.0,2.0,13.0,75.0,258.68,200.09
2016,2,6,17,15,202.5,15.5,1.95,12.5,37.5,128.69,52.12
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,3.2,9.5,18.0,8.58,0.0
2016,2,7,7,30,311.0,18.0,3.4,10.0,36.0,15.59,0.0
2016,2,7,7,45,434.0,26.5,3.6,10.5,77.0,22.28,13.23
2016,2,7,8,0,557.0,35.0,3.8,11.0,118.0,28.73,19.8
2016,2,7,8,15,624.5,40.5,3.9,11.0,164.5,32.11,23.22
2016,2,7,8,30,692.0,46.0,4.0,11.0,211.0,35.47,26.45
2016,2,7,8,45,736.0,49.5,4.15,11.5,256.5,37.03,27.89
2016,2,7,9,0,780.0,53.0,4.3,12.0,302.0,38.62,29.27
2016,2,7,9,15,809.0,56.0,4.2,12.5,345.0,61.96,32.34
2016,2,7,9,30,838.0,59.0,4.1,13.0,388.0,115.42,60.28
2016,2,7,9,45,852.0,63.0,4.05,13.5,425.5,164.32,95.43
2016,2,7,10,0,866.0,67.0,4.0,14.0,463.0,213.59,136.55
2016,2,7,10,15,881.0,68.5,3.8,14.0,495.0,261.12,179.06
2016,2,7,10,30,896.0,70.0,3.6,14.0,527.0,308.61,222.45
2016,2,7,10,45,905.5,72.0,3.45,14.5,552.5,354.51,264.15
2016,2,7,11,0,915.0,74.0,3.3,15.0,578.0,399.45,304.27
2016,2,7,11,15,921.5,74.5,3.2,15.0,596.5,440.64,341.18
2016,2,7,11,30,928.0,75.0,3.1,15.0,615.0,480.18,375.89
2016,2,7,11,45,931.5,75.5,3.05,15.5,625.5,516.45,406.57
2016,2,7,12,0,935.0,76.0,3.0,16.0,636.0,550.51,434.68
2016,2,7,12,15,935.5,76.0,2.95,16.0,638.0,580.1,459.51
2016,2,7,12,30,936.0,76.0,2.9,16.0,640.0,607.0,481.79
2016,2,7,12,45,936.5,75.0,2.9,16.5,635.0,630.07,500.04
2016,2,7,13,0,937.0,74.0,2.9,17.0,630.0,650.21,515.75
2016,2,7,13,15,932.0,73.5,2.9,17.0,616.0,664.44,527.75
2016,2,7,13,30,927.0,73.0,2.9,17.0,602.0,675.44,537.23
2016,2,7,13,45,918.5,72.0,2.95,17.5,580.5,680.39,541.32
2016,2,7,14,0,910.0,71.0,3.0,18.0,559.0,682.06,542.92
2016,2,7,14,15,898.5,69.5,2.95,18.0,531.0,677.95,540.77
2016,2,7,14,30,887.0,68.0,2.9,18.0,503.0,670.69,536.21
2016,2,7,14,45,870.5,66.0,2.9,18.0,468.0,656.51,526.59
2016,2,7,15,0,854.0,64.0,2.9,18.0,433.0,639.5,514.67
2016,2,7,15,15,830.0,61.5,2.7,17.5,393.0,618.9,499.76
2016,2,7,15,30,806.0,59.0,2.5,17.0,353.0,591.66,479.48
2016,2,7,15,45,772.5,55.5,2.35,16.5,309.0,555.33,451.79
2016,2,7,16,0,739.0,52.0,2.2,16.0,265.0,517.62,422.07
2016,2,7,16,15,688.0,47.5,2.15,15.5,219.0,467.68,381.77
2016,2,7,16,30,637.0,43.0,2.1,15.0,173.0,417.96,339.84
2016,2,7,16,45,553.0,36.5,2.05,15.0,128.0,349.59,280.52
2016,2,7,17,0,469.0,30.0,2.0,15.0,83.0,284.45,219.84
2016,2,7,17,15,234.5,15.0,2.0,14.5,41.5,143.89,70.11
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,4.5,10.5,18.0,10.01,0.0
2016,2,8,7,30,251.0,21.0,4.6,11.0,36.0,17.01,1.39
2016,2,8,7,45,371.5,31.5,4.75,11.5,76.5,24.83,15.46
2016,2,8,8,0,492.0,42.0,4.9,12.0,117.0,32.32,22.9
2016,2,8,8,15,565.0,49.0,4.8,12.5,163.5,36.37,26.87
2016,2,8,8,30,638.0,56.0,4.7,13.0,210.0,40.34,30.59
2016,2,8,8,45,682.0,61.0,4.6,13.5,255.5,42.53,32.58
2016,2,8,9,0,726.0,66.0,4.5,14.0,301.0,49.19,38.47
2016,2,8,9,15,757.5,69.5,4.35,14.5,344.0,73.94,41.89
2016,2,8,9,30,789.0,73.0,4.2,15.0,387.0,120.29,65.2
2016,2,8,9,45,821.5,73.0,4.05,15.5,427.0,166.31,97.58
2016,2,8,10,0,854.0,73.0,3.9,16.0,467.0,214.6,137.0
2016,2,8,10,15,869.0,75.0,3.8,16.0,499.0,262.54,179.62
2016,2,8,10,30,884.0,77.0,3.7,16.0,531.0,314.46,226.24
2016,2,8,10,45,895.0,78.0,3.6,16.5,557.0,359.64,266.95
2016,2,8,11,0,906.0,79.0,3.5,17.0,583.0,403.97,306.24
2016,2,8,11,15,912.5,80.0,3.4,17.5,601.0,445.43,342.37
2016,2,8,11,30,919.0,81.0,3.3,18.0,619.0,485.26,376.22
2016,2,8,11,45,923.0,81.0,3.2,18.5,629.5,521.15,406.1
2016,2,8,12,0,927.0,81.0,3.1,19.0,640.0,554.85,433.45
2016,2,8,12,15,927.5,81.0,3.0,19.0,642.5,584.34,457.74
2016,2,8,12,30,928.0,81.0,2.9,19.0,645.0,611.15,479.47
2016,2,8,12,45,929.5,79.5,2.8,19.0,639.5,634.25,498.03
2016,2,8,13,0,931.0,78.0,2.7,19.0,634.0,654.46,514.12
2016,2,8,13,15,926.5,77.5,2.65,19.0,620.5,668.98,525.94
2016,2,8,13,30,922.0,77.0,2.6,19.0,607.0,680.3,535.27
2016,2,8,13,45,913.0,76.0,2.55,19.5,585.5,684.93,538.57
2016,2,8,14,0,904.0,75.0,2.5,20.0,564.0,686.28,539.42
2016,2,8,14,15,892.5,73.5,2.4,20.0,535.5,682.19,537.0
2016,2,8,14,30,881.0,72.0,2.3,20.0,507.0,674.96,532.24
2016,2,8,14,45,863.5,70.0,2.25,20.0,472.5,660.16,522.08
2016,2,8,15,0,846.0,68.0,2.2,20.0,438.0,646.92,512.81
2016,2,8,15,15,822.5,65.5,2.05,19.5,397.5,622.32,495.41
2016,2,8,15,30,799.0,63.0,1.9,19.0,357.0,595.4,475.88
2016,2,8,15,45,764.0,59.5,1.75,18.5,313.0,558.12,447.89
2016,2,8,16,0,729.0,56.0,1.6,18.0,269.0,519.5,417.96
2016,2,8,16,15,677.0,51.0,1.6,17.5,222.5,468.34,377.77
2016,2,8,16,30,625.0,46.0,1.6,17.0,176.0,417.4,335.9
2016,2,8,16,45,540.0,39.0,1.65,17.0,130.5,347.79,276.85
2016,2,8,17,0,455.0,32.0,1.7,17.0,85.0,287.41,221.33
2016,2,8,17,15,297.5,21.5,1.7,16.5,49.0,184.1,101.44
2016,2,8,17,30,140.0,11.0,1.7,16.0,13.0,69.44,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,10.5,19.5,10.48,0.0
2016,2,9,7,30,284.0,22.0,3.4,11.0,39.0,17.84,3.47
2016,2,9,7,45,402.5,31.5,3.6,11.5,81.0,24.69,15.48
2016,2,9,8,0,521.0,41.0,3.8,12.0,123.0,31.27,22.03
2016,2,9,8,15,591.5,48.0,3.85,12.5,170.0,35.38,26.03
2016,2,9,8,30,662.0,55.0,3.9,13.0,217.0,43.21,33.18
2016,2,9,8,45,708.0,59.5,3.95,13.5,263.5,45.27,35.04
2016,2,9,9,0,754.0,64.0,4.0,14.0,310.0,47.36,36.83
2016,2,9,9,15,784.5,67.0,3.75,14.0,353.5,75.17,41.11
2016,2,9,9,30,815.0,70.0,3.5,14.0,397.0,122.55,65.76
2016,2,9,9,45,748.0,86.5,3.25,14.5,408.5,170.6,104.61
2016,2,9,10,0,681.0,103.0,3.0,15.0,420.0,206.92,138.39
2016,2,9,10,15,714.0,102.5,2.7,15.5,454.5,249.52,174.86
2016,2,9,10,30,747.0,102.0,2.4,16.0,489.0,294.08,213.48
2016,2,9,10,45,675.0,131.5,2.15,16.5,494.0,332.55,249.3
2016,2,9,11,0,603.0,161.0,1.9,17.0,499.0,364.34,278.03
2016,2,9,11,15,639.5,155.0,1.75,17.5,523.5,401.57,308.52
2016,2,9,11,30,676.0,149.0,1.6,18.0,548.0,440.09,339.33
2016,2,9,11,45,659.0,158.0,1.45,18.5,552.5,467.72,361.23
2016,2,9,12,0,642.0,167.0,1.3,19.0,557.0,492.65,380.26
2016,2,9,12,15,784.5,126.5,1.2,19.0,604.5,554.16,427.35
2016,2,9,12,30,927.0,86.0,1.1,19.0,652.0,619.26,476.03
2016,2,9,12,45,758.5,134.0,1.05,19.0,595.0,592.59,456.07
2016,2,9,13,0,590.0,182.0,1.0,19.0,538.0,552.65,426.61
2016,2,9,13,15,533.0,198.0,1.05,19.0,514.0,546.6,423.23
2016,2,9,13,30,476.0,214.0,1.1,19.0,490.0,537.19,416.81
2016,2,9,13,45,457.0,209.5,1.2,19.0,467.0,529.18,412.39
2016,2,9,14,0,438.0,205.0,1.3,19.0,444.0,519.04,406.25
2016,2,9,14,15,343.5,210.5,1.35,18.5,392.0,458.62,361.89
2016,2,9,14,30,249.0,216.0,1.4,18.0,340.0,405.27,321.84
2016,2,9,14,45,256.5,199.5,1.5,18.0,319.5,395.04,315.63
2016,2,9,15,0,264.0,183.0,1.6,18.0,299.0,383.45,307.94
2016,2,9,15,15,320.0,157.5,1.5,17.5,286.0,391.46,316.28
2016,2,9,15,30,376.0,132.0,1.4,17.0,273.0,406.93,329.85
2016,2,9,15,45,352.0,120.0,1.35,17.0,239.0,374.78,304.45
2016,2,9,16,0,328.0,108.0,1.3,17.0,205.0,342.15,278.34
2016,2,9,16,15,301.0,92.5,1.25,16.5,170.0,303.42,247.11
2016,2,9,16,30,274.0,77.0,1.2,16.0,135.0,264.85,214.89
2016,2,9,16,45,235.0,59.5,1.15,15.5,100.5,217.93,174.68
2016,2,9,17,0,196.0,42.0,1.1,15.0,66.0,172.43,133.79
2016,2,9,17,15,98.0,26.5,1.1,15.0,38.5,90.51,52.36
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,127.5,11.5,2.0,11.0,20.0,10.96,0.0
2016,2,10,7,30,255.0,23.0,2.0,11.0,40.0,18.62,5.31
2016,2,10,7,45,367.5,34.0,2.0,11.5,81.0,26.81,17.44
2016,2,10,8,0,480.0,45.0,2.0,12.0,122.0,34.64,25.08
2016,2,10,8,15,549.5,52.5,2.0,12.0,168.5,39.0,29.37
2016,2,10,8,30,619.0,60.0,2.0,12.0,215.0,43.26,33.4
2016,2,10,8,45,662.5,66.0,2.0,12.5,260.5,46.1,35.96
2016,2,10,9,0,706.0,72.0,2.0,13.0,306.0,48.88,38.37
2016,2,10,9,15,725.0,71.5,1.85,13.0,339.5,79.24,44.85
2016,2,10,9,30,744.0,71.0,1.7,13.0,373.0,119.75,65.92
2016,2,10,9,45,782.5,77.5,1.6,13.5,420.5,170.19,102.8
2016,2,10,10,0,821.0,84.0,1.5,14.0,468.0,223.68,146.4
2016,2,10,10,15,836.0,86.0,1.5,14.0,500.5,270.38,187.74
2016,2,10,10,30,851.0,88.0,1.5,14.0,533.0,317.22,229.77
2016,2,10,10,45,861.0,90.0,1.55,14.5,558.0,362.3,269.87
2016,2,10,11,0,871.0,92.0,1.6,15.0,583.0,406.6,308.57
2016,2,10,11,15,878.0,93.0,1.65,15.0,601.5,447.75,344.58
2016,2,10,11,30,885.0,94.0,1.7,15.0,620.0,487.42,378.66
2016,2,10,11,45,812.0,115.0,1.8,15.5,604.0,505.72,395.32
2016,2,10,12,0,739.0,136.0,1.9,16.0,588.0,516.12,405.12
2016,2,10,12,15,817.0,115.0,1.9,16.0,616.5,564.64,443.95
2016,2,10,12,30,895.0,94.0,1.9,16.0,645.0,612.54,481.72
2016,2,10,12,45,894.5,93.0,1.95,16.5,640.0,634.47,498.71
2016,2,10,13,0,894.0,92.0,2.0,17.0,635.0,653.55,513.5
2016,2,10,13,15,730.5,137.0,2.0,17.0,574.5,616.65,485.6
2016,2,10,13,30,567.0,182.0,2.0,17.0,514.0,566.09,447.31
2016,2,10,13,45,594.0,166.5,2.0,17.5,503.0,581.21,459.55
2016,2,10,14,0,621.0,151.0,2.0,18.0,492.0,591.16,467.49
2016,2,10,14,15,620.5,142.0,1.95,18.0,468.5,586.91,465.16
2016,2,10,14,30,620.0,133.0,1.9,18.0,445.0,580.16,461.02
2016,2,10,14,45,514.0,147.0,1.9,18.0,394.0,520.58,415.9
2016,2,10,15,0,408.0,161.0,1.9,18.0,343.0,465.19,373.28
2016,2,10,15,15,299.5,159.0,1.8,17.5,286.0,380.98,308.13
2016,2,10,15,30,191.0,157.0,1.7,17.0,229.0,299.22,243.15
2016,2,10,15,45,176.5,140.0,1.6,16.5,200.5,270.73,221.08
2016,2,10,16,0,162.0,123.0,1.5,16.0,172.0,242.04,198.07
2016,2,10,16,15,147.5,103.5,1.5,15.5,142.5,209.96,171.78
2016,2,10,16,30,133.0,84.0,1.5,15.0,113.0,177.74,144.6
2016,2,10,16,45,111.5,64.5,1.55,15.0,84.5,141.7,113.2
2016,2,10,17,0,90.0,45.0,1.6,15.0,56.0,105.76,81.07
2016,2,10,17,15,45.0,27.5,1.6,14.5,33.0,60.46,35.67
2016,2,10,17,30,0.0,10.0,1.6,14.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,77.5,12.5,1.85,11.5,17.5,11.91,0.0
2016,2,11,7,30,155.0,25.0,1.9,12.0,35.0,19.65,7.06
2016,2,11,7,45,217.0,41.0,1.95,12.5,68.5,31.76,21.71
2016,2,11,8,0,279.0,57.0,2.0,13.0,102.0,43.41,32.73
2016,2,11,8,15,317.5,72.0,1.8,13.0,139.5,53.79,42.42
2016,2,11,8,30,356.0,87.0,1.6,13.0,177.0,63.78,51.58
2016,2,11,8,45,386.5,98.5,1.45,13.5,213.0,70.74,57.75
2016,2,11,9,0,417.0,110.0,1.3,14.0,249.0,77.45,63.54
2016,2,11,9,15,407.5,128.0,1.1,14.0,279.0,108.37,76.0
2016,2,11,9,30,398.0,146.0,0.9,14.0,309.0,145.87,100.86
2016,2,11,9,45,493.5,139.0,0.75,14.5,359.5,177.85,120.84
2016,2,11,10,0,589.0,132.0,0.6,15.0,410.0,218.61,150.45
2016,2,11,10,15,580.5,144.5,0.6,15.0,434.5,258.6,185.38
2016,2,11,10,30,572.0,157.0,0.6,15.0,459.0,296.19,218.45
2016,2,11,10,45,361.5,210.5,0.6,15.5,404.5,302.39,230.34
2016,2,11,11,0,151.0,264.0,0.6,16.0,350.0,288.99,224.26
2016,2,11,11,15,238.0,262.0,0.6,16.0,402.5,333.37,258.35
2016,2,11,11,30,325.0,260.0,0.6,16.0,455.0,383.71,296.81
2016,2,11,11,45,319.5,268.0,0.6,16.0,462.0,403.94,312.69
2016,2,11,12,0,314.0,276.0,0.6,16.0,469.0,423.17,327.78
2016,2,11,12,15,404.5,250.5,0.6,16.0,500.5,463.09,358.88
2016,2,11,12,30,495.0,225.0,0.6,16.0,532.0,509.92,394.76
2016,2,11,12,45,406.0,247.0,0.65,16.5,497.5,489.05,378.79
2016,2,11,13,0,317.0,269.0,0.7,17.0,463.0,467.59,362.47
2016,2,11,13,15,432.0,230.0,0.65,17.0,488.5,518.13,401.87
2016,2,11,13,30,547.0,191.0,0.6,17.0,514.0,564.61,437.28
2016,2,11,13,45,593.0,168.5,0.6,17.5,507.5,585.16,452.42
2016,2,11,14,0,639.0,146.0,0.6,18.0,501.0,600.85,464.4
2016,2,11,14,15,583.5,154.5,0.65,18.0,466.0,577.47,448.18
2016,2,11,14,30,528.0,163.0,0.7,18.0,431.0,548.32,427.99
2016,2,11,14,45,484.0,160.0,0.8,18.0,393.0,516.84,406.46
2016,2,11,15,0,440.0,157.0,0.9,18.0,355.0,483.98,383.32
2016,2,11,15,15,405.0,152.0,0.95,17.5,322.0,453.92,362.24
2016,2,11,15,30,370.0,147.0,1.0,17.0,289.0,413.27,332.6
2016,2,11,15,45,350.5,131.5,1.1,17.0,253.0,380.02,307.74
2016,2,11,16,0,331.0,116.0,1.2,17.0,217.0,346.13,281.47
2016,2,11,16,15,298.0,99.5,1.3,16.5,179.0,302.63,246.93
2016,2,11,16,30,265.0,83.0,1.4,16.0,141.0,259.66,211.51
2016,2,11,16,45,216.5,65.5,1.5,15.5,105.0,207.88,167.53
2016,2,11,17,0,168.0,48.0,1.6,15.0,69.0,158.17,123.78
2016,2,11,17,15,84.0,30.0,1.65,14.5,40.5,91.72,59.51
2016,2,11,17,30,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,1.8,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
