Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,127.0,13.0,1.65,11.5,22.5,12.39,0.0
2016,2,12,7,30,254.0,26.0,1.7,12.0,45.0,21.18,9.07
2016,2,12,7,45,364.5,37.0,1.8,12.5,86.5,29.23,19.65
2016,2,12,8,0,475.0,48.0,1.9,13.0,128.0,36.95,27.09
2016,2,12,8,15,386.5,71.0,1.8,13.0,149.5,53.01,41.76
2016,2,12,8,30,298.0,94.0,1.7,13.0,171.0,72.52,59.37
2016,2,12,8,45,329.5,106.5,1.65,13.0,206.5,76.4,62.89
2016,2,12,9,0,361.0,119.0,1.6,13.0,242.0,83.69,69.31
2016,2,12,9,15,356.5,137.0,1.55,13.0,271.5,114.36,82.09
2016,2,12,9,30,352.0,155.0,1.5,13.0,301.0,154.61,110.35
2016,2,12,9,45,476.0,142.5,1.5,13.5,358.5,179.85,124.1
2016,2,12,10,0,600.0,130.0,1.5,14.0,416.0,221.16,153.69
2016,2,12,10,15,640.5,127.5,1.6,14.0,451.5,260.63,187.38
2016,2,12,10,30,681.0,125.0,1.7,14.0,487.0,302.99,224.2
2016,2,12,10,45,760.5,112.5,1.8,14.5,534.5,352.13,265.29
2016,2,12,11,0,840.0,100.0,1.9,15.0,582.0,408.86,312.28
2016,2,12,11,15,846.5,101.5,1.95,15.0,600.0,449.26,347.55
2016,2,12,11,30,853.0,103.0,2.0,15.0,618.0,488.25,381.02
2016,2,12,11,45,853.0,105.0,2.15,15.0,627.0,522.9,410.83
2016,2,12,12,0,853.0,107.0,2.3,15.0,636.0,555.35,438.4
2016,2,12,12,15,625.5,182.0,2.35,15.0,571.0,528.55,418.58
2016,2,12,12,30,398.0,257.0,2.4,15.0,506.0,482.06,382.54
2016,2,12,12,45,329.0,269.5,2.5,15.0,474.0,465.88,370.76
2016,2,12,13,0,260.0,282.0,2.6,15.0,442.0,445.97,355.48
2016,2,12,13,15,429.5,228.5,2.65,15.0,486.0,516.94,413.71
2016,2,12,13,30,599.0,175.0,2.7,15.0,530.0,588.34,471.33
2016,2,12,13,45,392.0,215.5,2.75,15.0,445.0,497.68,399.79
2016,2,12,14,0,185.0,256.0,2.8,15.0,360.0,390.7,314.31
2016,2,12,14,15,272.5,230.0,2.8,15.0,374.5,435.51,352.27
2016,2,12,14,30,360.0,204.0,2.8,15.0,389.0,470.77,382.05
2016,2,12,14,45,378.0,186.0,2.8,15.0,368.0,465.45,379.05
2016,2,12,15,0,396.0,168.0,2.8,15.0,347.0,468.32,382.41
2016,2,12,15,15,387.5,153.0,2.65,14.5,315.5,445.16,365.35
2016,2,12,15,30,379.0,138.0,2.5,14.0,284.0,420.46,346.86
2016,2,12,15,45,347.0,127.0,2.45,14.0,248.5,384.07,317.77
2016,2,12,16,0,315.0,116.0,2.4,14.0,213.0,337.42,279.98
2016,2,12,16,15,286.0,99.5,2.45,14.0,177.0,296.44,246.0
2016,2,12,16,30,257.0,83.0,2.5,14.0,141.0,255.81,211.28
2016,2,12,16,45,212.0,66.0,2.55,14.0,106.0,206.55,168.31
2016,2,12,17,0,167.0,49.0,2.6,14.0,71.0,159.25,125.88
2016,2,12,17,15,83.5,32.0,2.65,13.5,43.0,95.88,65.0
2016,2,12,17,30,0.0,15.0,2.7,13.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,2.75,13.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.5,3.8,10.0,26.0,11.91,0.0
2016,2,13,7,30,346.0,25.0,3.8,10.0,52.0,20.07,9.15
2016,2,13,7,45,458.5,33.5,3.85,10.5,96.0,25.89,16.98
2016,2,13,8,0,571.0,42.0,3.9,11.0,140.0,34.48,25.14
2016,2,13,8,15,635.0,48.0,3.75,11.5,188.0,38.06,28.63
2016,2,13,8,30,699.0,54.0,3.6,12.0,236.0,41.6,31.92
2016,2,13,8,45,418.5,98.0,3.45,12.5,212.5,70.09,57.43
2016,2,13,9,0,138.0,142.0,3.3,13.0,189.0,109.53,92.23
2016,2,13,9,15,489.0,104.5,3.15,13.0,303.5,97.87,63.9
2016,2,13,9,30,840.0,67.0,3.0,13.0,418.0,133.83,72.5
2016,2,13,9,45,866.0,67.5,2.9,13.5,458.0,187.87,114.03
2016,2,13,10,0,892.0,68.0,2.8,14.0,498.0,238.0,156.57
2016,2,13,10,15,906.0,69.5,2.65,14.5,531.0,287.18,200.55
2016,2,13,10,30,920.0,71.0,2.5,15.0,564.0,336.19,244.56
2016,2,13,10,45,931.5,71.5,2.45,15.5,590.5,383.05,286.44
2016,2,13,11,0,943.0,72.0,2.4,16.0,617.0,429.01,326.64
2016,2,13,11,15,949.0,73.0,2.45,16.0,636.0,472.0,364.43
2016,2,13,11,30,955.0,74.0,2.5,16.0,655.0,513.24,399.97
2016,2,13,11,45,960.0,73.5,2.6,16.5,666.0,550.61,431.15
2016,2,13,12,0,965.0,73.0,2.7,17.0,677.0,585.74,459.86
2016,2,13,12,15,966.0,73.5,2.8,17.0,679.5,617.21,486.09
2016,2,13,12,30,967.0,74.0,2.9,17.0,682.0,645.93,509.82
2016,2,13,12,45,958.5,76.5,3.0,17.0,675.0,668.03,528.22
2016,2,13,13,0,950.0,79.0,3.1,17.0,668.0,686.81,543.94
2016,2,13,13,15,944.5,78.5,3.35,17.0,654.0,701.06,556.86
2016,2,13,13,30,939.0,78.0,3.6,17.0,640.0,711.99,567.2
2016,2,13,13,45,929.0,78.0,3.9,17.0,617.5,717.12,573.14
2016,2,13,14,0,919.0,78.0,4.2,17.0,595.0,718.91,576.27
2016,2,13,14,15,907.0,76.5,4.5,16.5,565.5,714.38,576.3
2016,2,13,14,30,895.0,75.0,4.8,16.0,536.0,706.62,573.97
2016,2,13,14,45,876.5,73.5,5.1,16.0,500.0,691.32,564.69
2016,2,13,15,0,858.0,72.0,5.4,16.0,464.0,677.75,556.58
2016,2,13,15,15,835.0,69.0,5.3,15.5,423.0,652.26,538.39
2016,2,13,15,30,812.0,66.0,5.2,15.0,382.0,624.37,517.74
2016,2,13,15,45,774.0,63.5,5.1,15.0,336.5,585.35,486.65
2016,2,13,16,0,736.0,61.0,5.0,15.0,291.0,545.02,453.72
2016,2,13,16,15,685.5,56.0,4.8,14.5,243.0,493.39,411.22
2016,2,13,16,30,635.0,51.0,4.6,14.0,195.0,441.84,367.21
2016,2,13,16,45,549.5,44.5,4.45,13.5,148.0,375.18,309.01
2016,2,13,17,0,464.0,38.0,4.3,13.0,101.0,308.06,248.25
2016,2,13,17,15,322.5,27.0,4.25,12.5,62.0,213.99,155.27
2016,2,13,17,30,181.0,16.0,4.2,12.0,23.0,94.78,0.0
2016,2,13,17,45,90.5,8.0,4.2,12.0,11.5,7.63,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.5,12.5,4.45,11.0,26.5,11.91,0.0
2016,2,14,7,30,349.0,25.0,4.5,11.0,53.0,19.89,9.55
2016,2,14,7,45,451.5,33.5,4.55,11.5,96.5,25.71,16.8
2016,2,14,8,0,554.0,42.0,4.6,12.0,140.0,31.32,22.25
2016,2,14,8,15,615.0,47.5,4.5,12.5,186.5,37.36,27.9
2016,2,14,8,30,676.0,53.0,4.4,13.0,233.0,40.47,30.77
2016,2,14,8,45,716.5,57.0,4.3,13.5,278.5,42.2,32.3
2016,2,14,9,0,757.0,61.0,4.2,14.0,324.0,43.95,33.77
2016,2,14,9,15,668.0,88.0,4.15,14.5,341.5,94.92,55.03
2016,2,14,9,30,579.0,115.0,4.1,15.0,359.0,145.08,92.01
2016,2,14,9,45,409.0,162.5,4.05,15.5,342.5,188.89,134.11
2016,2,14,10,0,239.0,210.0,4.0,16.0,326.0,219.16,166.4
2016,2,14,10,15,467.0,167.0,4.0,16.0,412.5,254.52,188.66
2016,2,14,10,30,695.0,124.0,4.0,16.0,499.0,311.57,231.53
2016,2,14,10,45,786.0,103.5,4.05,16.5,546.5,361.93,273.76
2016,2,14,11,0,877.0,83.0,4.1,17.0,594.0,417.24,320.08
2016,2,14,11,15,884.0,84.0,4.1,17.0,612.0,458.23,356.3
2016,2,14,11,30,891.0,85.0,4.1,17.0,630.0,497.69,390.57
2016,2,14,11,45,668.0,165.5,4.15,17.5,578.5,492.51,388.36
2016,2,14,12,0,445.0,246.0,4.2,18.0,527.0,471.72,372.25
2016,2,14,12,15,673.0,166.5,4.2,18.0,592.0,545.99,432.66
2016,2,14,12,30,901.0,87.0,4.2,18.0,657.0,624.05,495.68
2016,2,14,12,45,902.5,85.5,4.2,18.0,653.0,646.83,514.24
2016,2,14,13,0,904.0,84.0,4.2,18.0,649.0,666.78,530.71
2016,2,14,13,15,900.5,83.5,4.25,18.0,636.0,681.6,543.22
2016,2,14,13,30,897.0,83.0,4.3,18.0,623.0,693.31,553.43
2016,2,14,13,45,886.5,83.5,4.4,18.5,602.0,698.22,557.58
2016,2,14,14,0,876.0,84.0,4.5,19.0,581.0,699.94,559.0
2016,2,14,14,15,732.5,117.5,4.55,18.5,519.5,648.96,521.08
2016,2,14,14,30,589.0,151.0,4.6,18.0,458.0,588.6,475.15
2016,2,14,14,45,579.5,141.5,4.65,18.0,427.0,572.92,464.52
2016,2,14,15,0,570.0,132.0,4.7,18.0,396.0,554.93,451.75
2016,2,14,15,15,567.0,119.5,4.75,17.5,362.5,535.93,438.95
2016,2,14,15,30,564.0,107.0,4.8,17.0,329.0,514.64,423.98
2016,2,14,15,45,526.5,101.5,4.85,17.0,290.0,476.61,393.91
2016,2,14,16,0,489.0,96.0,4.9,17.0,251.0,434.59,360.0
2016,2,14,16,15,452.0,84.5,4.85,16.5,210.0,389.9,323.53
2016,2,14,16,30,415.0,73.0,4.8,16.0,169.0,345.57,286.05
2016,2,14,16,45,360.5,59.5,4.75,15.5,129.0,289.92,237.81
2016,2,14,17,0,306.0,46.0,4.7,15.0,89.0,236.68,189.9
2016,2,14,17,15,153.0,33.5,4.75,14.5,55.0,141.37,102.62
2016,2,14,17,30,0.0,21.0,4.8,14.0,21.0,23.45,0.0
2016,2,14,17,45,0.0,10.5,4.9,14.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,13.5,30.5,11.91,0.0
2016,2,15,7,30,422.0,25.0,2.7,14.0,61.0,21.58,11.19
2016,2,15,7,45,523.0,32.0,2.75,14.5,106.5,26.49,17.32
2016,2,15,8,0,624.0,39.0,2.8,15.0,152.0,31.31,22.01
2016,2,15,8,15,682.0,44.0,2.8,15.0,200.0,34.16,24.79
2016,2,15,8,30,740.0,49.0,2.8,15.0,248.0,36.98,27.43
2016,2,15,8,45,777.5,52.5,2.8,15.5,295.5,38.47,28.72
2016,2,15,9,0,815.0,56.0,2.8,16.0,343.0,39.98,29.97
2016,2,15,9,15,840.5,58.5,2.85,16.0,386.5,93.44,47.14
2016,2,15,9,30,866.0,61.0,2.9,16.0,430.0,143.49,77.8
2016,2,15,9,45,884.0,63.0,2.95,16.5,468.5,193.62,116.79
2016,2,15,10,0,902.0,65.0,3.0,17.0,507.0,244.42,160.3
2016,2,15,10,15,914.5,66.0,3.0,17.0,539.5,293.41,204.44
2016,2,15,10,30,927.0,67.0,3.0,17.0,572.0,342.05,248.61
2016,2,15,10,45,935.0,68.5,3.05,17.5,598.0,389.01,290.59
2016,2,15,11,0,943.0,70.0,3.1,18.0,624.0,434.8,330.72
2016,2,15,11,15,948.5,70.5,3.1,18.0,642.0,477.21,367.83
2016,2,15,11,30,954.0,71.0,3.1,18.0,660.0,517.81,402.65
2016,2,15,11,45,956.5,71.5,3.15,18.5,670.0,554.91,433.3
2016,2,15,12,0,959.0,72.0,3.2,19.0,680.0,589.63,461.36
2016,2,15,12,15,959.5,72.0,3.25,19.0,682.5,620.19,486.59
2016,2,15,12,30,960.0,72.0,3.3,19.0,685.0,647.97,509.3
2016,2,15,12,45,796.0,125.5,3.35,19.0,631.0,626.37,493.07
2016,2,15,13,0,632.0,179.0,3.4,19.0,577.0,594.9,468.91
2016,2,15,13,15,634.5,172.5,3.4,19.0,565.0,605.09,477.94
2016,2,15,13,30,637.0,166.0,3.4,19.0,553.0,612.98,484.96
2016,2,15,13,45,776.5,121.0,3.45,19.0,576.5,671.84,532.2
2016,2,15,14,0,916.0,76.0,3.5,19.0,600.0,722.57,572.03
2016,2,15,14,15,905.0,74.5,3.45,19.0,571.0,718.57,569.46
2016,2,15,14,30,894.0,73.0,3.4,19.0,542.0,711.34,564.99
2016,2,15,14,45,876.0,72.0,3.4,19.0,506.5,696.75,555.36
2016,2,15,15,0,858.0,71.0,3.4,19.0,471.0,683.96,547.14
2016,2,15,15,15,836.5,68.5,3.2,18.5,430.5,659.84,530.62
2016,2,15,15,30,815.0,66.0,3.0,18.0,390.0,633.28,511.62
2016,2,15,15,45,783.0,62.5,2.85,18.0,345.0,596.53,483.42
2016,2,15,16,0,751.0,59.0,2.7,18.0,300.0,558.27,453.33
2016,2,15,16,15,704.5,54.5,2.55,17.5,252.5,508.87,414.36
2016,2,15,16,30,658.0,50.0,2.4,17.0,205.0,459.38,373.73
2016,2,15,16,45,586.0,43.5,2.3,16.5,157.5,393.93,318.71
2016,2,15,17,0,514.0,37.0,2.2,16.0,110.0,336.35,267.36
2016,2,15,17,15,382.0,27.0,2.1,16.0,69.5,245.01,181.18
2016,2,15,17,30,250.0,17.0,2.0,16.0,29.0,148.57,0.0
2016,2,15,17,45,125.0,8.5,1.9,16.0,14.5,59.55,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,2.3,12.5,31.0,10.13,0.0
2016,2,16,7,30,401.0,26.0,2.4,13.0,62.0,22.4,12.32
2016,2,16,7,45,499.5,34.5,2.5,13.5,107.5,28.73,19.42
2016,2,16,8,0,598.0,43.0,2.6,14.0,153.0,34.87,25.29
2016,2,16,8,15,656.5,48.5,2.5,14.0,201.0,37.98,28.33
2016,2,16,8,30,715.0,54.0,2.4,14.0,249.0,41.07,31.21
2016,2,16,8,45,753.0,58.0,2.3,14.5,296.0,42.78,32.7
2016,2,16,9,0,791.0,62.0,2.2,15.0,343.0,47.16,36.48
2016,2,16,9,15,817.0,64.5,2.15,15.5,386.5,94.32,47.57
2016,2,16,9,30,843.0,67.0,2.1,16.0,430.0,143.59,78.44
2016,2,16,9,45,863.5,68.5,2.1,16.5,469.0,198.24,121.33
2016,2,16,10,0,884.0,70.0,2.1,17.0,508.0,248.36,164.06
2016,2,16,10,15,897.0,72.0,2.15,17.0,541.0,297.66,208.16
2016,2,16,10,30,910.0,74.0,2.2,17.0,574.0,346.71,252.25
2016,2,16,10,45,827.5,100.5,2.25,17.5,571.0,380.17,284.86
2016,2,16,11,0,745.0,127.0,2.3,18.0,568.0,406.58,310.24
2016,2,16,11,15,841.0,102.5,2.35,18.0,614.5,461.61,355.45
2016,2,16,11,30,937.0,78.0,2.4,18.0,661.0,520.38,403.16
2016,2,16,11,45,939.0,79.0,2.45,18.5,671.0,557.24,433.14
2016,2,16,12,0,941.0,80.0,2.5,19.0,681.0,591.76,460.69
2016,2,16,12,15,941.5,80.0,2.5,19.0,683.5,621.95,485.11
2016,2,16,12,30,942.0,80.0,2.5,19.0,686.0,649.39,507.07
2016,2,16,12,45,803.5,125.5,2.55,19.5,639.0,634.54,495.28
2016,2,16,13,0,665.0,171.0,2.6,20.0,592.0,611.18,476.89
2016,2,16,13,15,668.0,164.5,2.6,20.0,580.0,622.19,486.4
2016,2,16,13,30,671.0,158.0,2.6,20.0,568.0,630.8,493.85
2016,2,16,13,45,668.0,152.0,2.6,20.0,549.0,633.3,496.75
2016,2,16,14,0,665.0,146.0,2.6,20.0,530.0,633.18,497.74
2016,2,16,14,15,780.0,109.0,2.55,20.0,538.0,677.17,532.8
2016,2,16,14,30,895.0,72.0,2.5,20.0,546.0,714.77,561.21
2016,2,16,14,45,880.0,70.0,2.45,20.0,511.0,700.97,551.74
2016,2,16,15,0,865.0,68.0,2.4,20.0,476.0,684.25,540.56
2016,2,16,15,15,843.5,66.0,2.2,20.0,435.0,660.37,523.28
2016,2,16,15,30,822.0,64.0,2.0,20.0,394.0,639.01,507.58
2016,2,16,15,45,790.0,61.0,1.85,20.0,348.5,602.58,480.05
2016,2,16,16,0,758.0,58.0,1.7,20.0,303.0,564.64,450.76
2016,2,16,16,15,712.5,53.5,1.55,19.5,255.5,515.48,412.79
2016,2,16,16,30,667.0,49.0,1.4,19.0,208.0,466.2,373.22
2016,2,16,16,45,590.5,43.0,1.3,18.5,160.5,398.32,317.61
2016,2,16,17,0,514.0,37.0,1.2,18.0,113.0,338.32,265.62
2016,2,16,17,15,257.0,34.0,1.15,17.5,72.0,192.81,142.47
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,41.56,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,10.66,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,21.36,11.63
2016,2,17,7,45,0.0,40.0,7.65,15.0,40.0,36.52,26.05
2016,2,17,8,0,0.0,57.0,7.7,15.0,57.0,51.34,39.66
2016,2,17,8,15,0.0,76.0,7.6,15.0,76.0,67.54,54.37
2016,2,17,8,30,0.0,95.0,7.5,15.0,95.0,83.52,68.72
2016,2,17,8,45,3.5,112.0,7.45,15.5,113.5,97.83,81.24
2016,2,17,9,0,7.0,129.0,7.4,16.0,132.0,112.18,93.58
2016,2,17,9,15,232.0,138.0,7.55,16.0,239.0,120.24,87.97
2016,2,17,9,30,457.0,147.0,7.7,16.0,346.0,162.81,111.19
2016,2,17,9,45,229.5,155.0,7.85,16.0,255.0,163.23,121.07
2016,2,17,10,0,2.0,163.0,8.0,16.0,164.0,147.06,117.29
2016,2,17,10,15,19.0,194.0,8.05,16.0,205.0,178.88,142.73
2016,2,17,10,30,36.0,225.0,8.1,16.0,246.0,208.54,166.46
2016,2,17,10,45,19.5,203.5,8.15,16.0,215.5,191.58,152.86
2016,2,17,11,0,3.0,182.0,8.2,16.0,185.0,167.98,133.64
2016,2,17,11,15,267.0,198.0,8.1,16.0,366.0,296.18,236.96
2016,2,17,11,30,531.0,214.0,8.0,16.0,547.0,450.32,361.13
2016,2,17,11,45,532.0,218.0,7.95,16.0,556.0,477.69,384.52
2016,2,17,12,0,533.0,222.0,7.9,16.0,565.0,503.8,406.76
2016,2,17,12,15,289.0,250.0,7.9,16.0,436.0,406.54,328.71
2016,2,17,12,30,45.0,278.0,7.9,16.0,307.0,290.31,232.68
2016,2,17,12,45,43.0,273.5,7.95,16.0,301.5,288.28,231.33
2016,2,17,13,0,41.0,269.0,8.0,16.0,296.0,285.91,229.61
2016,2,17,13,15,20.5,141.0,8.05,16.0,154.5,148.87,118.24
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,12.08,4.46
2016,2,17,13,45,0.0,66.0,8.15,16.0,66.0,61.46,45.75
2016,2,17,14,0,0.0,119.0,8.2,16.0,119.0,111.63,87.48
2016,2,17,14,15,0.0,121.0,8.2,15.5,121.0,113.76,89.55
2016,2,17,14,30,0.0,123.0,8.2,15.0,123.0,116.0,91.77
2016,2,17,14,45,0.0,70.5,8.25,15.0,70.5,65.62,49.77
2016,2,17,15,0,0.0,18.0,8.3,15.0,18.0,16.71,8.53
2016,2,17,15,15,0.0,16.0,8.3,15.0,16.0,14.84,6.98
2016,2,17,15,30,0.0,14.0,8.3,15.0,14.0,12.98,5.42
2016,2,17,15,45,0.0,12.5,8.35,15.0,12.5,11.59,4.25
2016,2,17,16,0,0.0,11.0,8.4,15.0,11.0,10.19,3.07
2016,2,17,16,15,0.0,9.0,8.45,14.5,9.0,8.34,1.49
2016,2,17,16,30,0.0,7.0,8.5,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.5,8.55,14.0,5.5,5.09,0.0
2016,2,17,17,0,0.0,4.0,8.6,14.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,8.6,14.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,8.6,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,8.6,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,20.5,6.0,11.0,29.0,17.05,0.0
2016,2,18,7,30,167.0,41.0,6.1,11.0,58.0,33.16,21.96
2016,2,18,7,45,270.5,55.5,6.25,11.5,100.0,42.77,32.02
2016,2,18,8,0,374.0,70.0,6.4,12.0,142.0,52.93,41.62
2016,2,18,8,15,444.0,80.0,6.35,12.0,189.0,59.19,47.58
2016,2,18,8,30,514.0,90.0,6.3,12.0,236.0,65.24,53.17
2016,2,18,8,45,564.0,97.0,6.3,12.5,282.0,69.6,56.98
2016,2,18,9,0,614.0,104.0,6.3,13.0,328.0,79.78,57.37
2016,2,18,9,15,648.0,109.0,6.2,13.0,371.0,120.89,74.52
2016,2,18,9,30,682.0,114.0,6.1,13.0,414.0,165.31,104.4
2016,2,18,9,45,357.0,157.5,6.1,13.0,315.5,182.88,133.15
2016,2,18,10,0,32.0,201.0,6.1,13.0,217.0,179.89,144.56
2016,2,18,10,15,402.0,163.5,6.05,13.0,387.5,242.02,184.34
2016,2,18,10,30,772.0,126.0,6.0,13.0,558.0,348.87,265.35
2016,2,18,10,45,785.0,128.0,6.0,13.5,583.5,393.07,305.09
2016,2,18,11,0,798.0,130.0,6.0,14.0,609.0,436.91,343.91
2016,2,18,11,15,805.5,131.0,5.95,14.0,627.5,476.83,379.48
2016,2,18,11,30,813.0,132.0,5.9,14.0,646.0,517.43,414.81
2016,2,18,11,45,817.5,133.0,5.85,14.0,656.0,552.59,445.2
2016,2,18,12,0,822.0,134.0,5.8,14.0,666.0,585.91,473.57
2016,2,18,12,15,703.0,170.0,5.7,14.0,626.5,578.57,468.49
2016,2,18,12,30,584.0,206.0,5.6,14.0,587.0,561.3,454.97
2016,2,18,12,45,610.5,195.0,5.6,14.0,590.0,588.09,477.51
2016,2,18,13,0,637.0,184.0,5.6,14.0,593.0,611.63,497.34
2016,2,18,13,15,625.0,186.0,5.5,14.0,580.5,620.68,504.91
2016,2,18,13,30,613.0,188.0,5.4,14.0,568.0,627.12,510.42
2016,2,18,13,45,524.0,207.0,5.35,14.0,524.0,591.76,482.35
2016,2,18,14,0,435.0,226.0,5.3,14.0,480.0,556.3,453.89
2016,2,18,14,15,498.5,195.0,5.2,13.5,473.0,574.5,471.37
2016,2,18,14,30,562.0,164.0,5.1,13.0,466.0,589.83,486.47
2016,2,18,14,45,670.0,130.0,5.0,13.0,467.5,635.15,524.55
2016,2,18,15,0,778.0,96.0,4.9,13.0,469.0,667.8,552.54
2016,2,18,15,15,753.0,92.5,4.75,13.0,428.5,643.85,533.78
2016,2,18,15,30,728.0,89.0,4.6,13.0,388.0,614.98,511.25
2016,2,18,15,45,699.5,83.0,4.5,13.0,344.0,578.97,482.89
2016,2,18,16,0,671.0,77.0,4.4,13.0,300.0,541.53,452.71
2016,2,18,16,15,621.0,71.0,4.1,12.5,253.0,489.73,410.18
2016,2,18,16,30,571.0,65.0,3.8,12.0,206.0,438.24,366.78
2016,2,18,16,45,498.0,56.5,3.55,12.0,159.5,371.73,308.95
2016,2,18,17,0,425.0,48.0,3.3,12.0,113.0,307.94,251.6
2016,2,18,17,15,300.0,35.5,3.15,11.5,73.0,218.06,169.82
2016,2,18,17,30,175.0,23.0,3.0,11.0,33.0,126.98,36.57
2016,2,18,17,45,87.5,11.5,2.95,11.0,16.5,47.86,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.0,33.5,12.95,0.0
2016,2,19,7,30,338.0,33.0,6.1,11.0,67.0,26.49,16.67
2016,2,19,7,45,427.0,43.0,6.4,11.5,111.0,33.3,23.76
2016,2,19,8,0,516.0,53.0,6.7,12.0,155.0,39.84,30.0
2016,2,19,8,15,576.5,60.0,6.85,12.0,202.0,43.49,33.53
2016,2,19,8,30,637.0,67.0,7.0,12.0,249.0,47.06,36.84
2016,2,19,8,45,670.0,73.0,7.2,12.5,294.0,49.64,39.08
2016,2,19,9,0,703.0,79.0,7.4,13.0,339.0,63.57,40.72
2016,2,19,9,15,696.0,86.5,7.45,13.0,369.5,108.62,61.65
2016,2,19,9,30,689.0,94.0,7.5,13.0,400.0,152.56,93.3
2016,2,19,9,45,487.5,155.0,7.55,13.5,381.0,205.15,146.04
2016,2,19,10,0,286.0,216.0,7.6,14.0,362.0,239.99,184.23
2016,2,19,10,15,342.5,219.5,7.5,14.0,405.0,276.23,213.82
2016,2,19,10,30,399.0,223.0,7.4,14.0,448.0,317.14,247.95
2016,2,19,10,45,293.5,253.5,7.35,14.0,423.0,325.79,258.95
2016,2,19,11,0,188.0,284.0,7.3,14.0,398.0,326.86,262.2
2016,2,19,11,15,164.5,293.0,7.1,13.5,395.0,335.71,270.59
2016,2,19,11,30,141.0,302.0,6.9,13.0,392.0,342.44,276.92
2016,2,19,11,45,191.5,304.0,6.75,13.0,428.5,379.7,307.54
2016,2,19,12,0,242.0,306.0,6.6,13.0,465.0,419.88,340.53
2016,2,19,12,15,294.0,297.0,6.35,13.0,490.0,456.04,370.3
2016,2,19,12,30,346.0,288.0,6.1,13.0,515.0,492.05,399.91
2016,2,19,12,45,232.5,297.5,5.9,13.0,449.5,437.13,355.14
2016,2,19,13,0,119.0,307.0,5.7,13.0,384.0,380.38,308.2
2016,2,19,13,15,88.0,290.0,5.4,13.0,346.5,342.24,277.43
2016,2,19,13,30,57.0,273.0,5.1,13.0,309.0,307.67,249.21
2016,2,19,13,45,38.5,247.0,4.85,13.0,271.0,271.15,219.61
2016,2,19,14,0,20.0,221.0,4.6,13.0,233.0,226.25,182.97
2016,2,19,14,15,19.0,211.5,4.35,12.5,222.5,217.35,176.32
2016,2,19,14,30,18.0,202.0,4.1,12.0,212.0,208.39,169.54
2016,2,19,14,45,9.0,173.5,3.95,12.0,178.5,173.93,141.17
2016,2,19,15,0,0.0,145.0,3.8,12.0,145.0,139.31,112.43
2016,2,19,15,15,54.5,161.0,3.75,12.0,183.5,203.64,167.99
2016,2,19,15,30,109.0,177.0,3.7,12.0,222.0,272.48,226.34
2016,2,19,15,45,99.0,159.5,3.7,12.0,197.0,237.59,197.61
2016,2,19,16,0,89.0,142.0,3.7,12.0,172.0,212.62,176.93
2016,2,19,16,15,80.0,121.0,3.65,11.5,145.0,183.71,152.86
2016,2,19,16,30,71.0,100.0,3.6,11.0,118.0,154.64,128.08
2016,2,19,16,45,55.0,79.0,3.55,11.0,91.5,121.41,98.9
2016,2,19,17,0,39.0,58.0,3.5,11.0,65.0,88.22,69.42
2016,2,19,17,15,19.5,38.5,3.45,10.5,42.0,55.34,39.81
2016,2,19,17,30,0.0,19.0,3.4,10.0,19.0,18.09,2.43
2016,2,19,17,45,0.0,9.5,3.4,10.0,9.5,9.05,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,115.0,19.0,3.6,7.0,31.0,14.9,0.0
2016,2,20,7,30,230.0,38.0,3.6,7.0,62.0,29.6,19.91
2016,2,20,7,45,294.0,53.5,3.6,7.5,101.5,40.92,31.09
2016,2,20,8,0,358.0,69.0,3.6,8.0,141.0,51.8,41.39
2016,2,20,8,15,401.5,82.0,3.45,8.5,183.0,60.28,49.3
2016,2,20,8,30,445.0,95.0,3.3,9.0,225.0,68.43,56.7
2016,2,20,8,45,491.0,100.0,3.15,9.5,265.5,70.43,58.37
2016,2,20,9,0,537.0,105.0,3.0,10.0,306.0,83.73,58.92
2016,2,20,9,15,617.0,99.0,2.85,10.0,356.0,115.53,70.35
2016,2,20,9,30,697.0,93.0,2.7,10.0,406.0,155.63,96.03
2016,2,20,9,45,720.5,96.5,2.55,10.5,444.5,200.91,133.28
2016,2,20,10,0,744.0,100.0,2.4,11.0,483.0,247.77,174.23
2016,2,20,10,15,738.5,110.5,2.25,11.0,510.5,293.85,216.53
2016,2,20,10,30,733.0,121.0,2.1,11.0,538.0,338.54,257.21
2016,2,20,10,45,692.0,142.5,1.95,11.5,550.0,378.29,292.98
2016,2,20,11,0,651.0,164.0,1.8,12.0,562.0,413.65,323.7
2016,2,20,11,15,652.0,170.0,1.65,12.0,578.5,449.7,354.02
2016,2,20,11,30,653.0,176.0,1.5,12.0,595.0,484.47,382.41
2016,2,20,11,45,522.5,226.0,1.4,12.5,564.5,487.14,384.41
2016,2,20,12,0,392.0,276.0,1.3,13.0,534.0,479.5,377.63
2016,2,20,12,15,408.5,272.5,1.3,13.0,542.0,502.14,395.89
2016,2,20,12,30,425.0,269.0,1.3,13.0,550.0,528.04,416.13
2016,2,20,12,45,543.5,223.5,1.35,13.0,580.0,575.82,454.58
2016,2,20,13,0,662.0,178.0,1.4,13.0,610.0,628.2,496.06
2016,2,20,13,15,658.0,176.0,1.5,13.0,597.5,639.06,505.31
2016,2,20,13,30,654.0,174.0,1.6,13.0,585.0,647.43,513.07
2016,2,20,13,45,772.5,132.5,1.7,13.5,603.0,698.76,553.49
2016,2,20,14,0,891.0,91.0,1.8,14.0,621.0,741.36,585.73
2016,2,20,14,15,880.5,89.5,1.9,14.0,592.0,741.86,587.42
2016,2,20,14,30,870.0,88.0,2.0,14.0,563.0,735.19,584.42
2016,2,20,14,45,858.5,84.5,2.15,14.0,528.5,722.4,577.39
2016,2,20,15,0,847.0,81.0,2.3,14.0,494.0,706.59,568.07
2016,2,20,15,15,825.5,78.0,2.4,13.5,453.0,681.48,552.39
2016,2,20,15,30,804.0,75.0,2.5,13.0,412.0,653.92,534.55
2016,2,20,15,45,777.0,70.5,2.6,13.0,366.5,618.72,508.77
2016,2,20,16,0,750.0,66.0,2.7,13.0,321.0,581.78,480.68
2016,2,20,16,15,706.0,61.0,2.65,12.5,273.0,532.2,441.79
2016,2,20,16,30,662.0,56.0,2.6,12.0,225.0,482.35,401.1
2016,2,20,16,45,594.0,49.0,2.55,11.5,176.0,421.45,349.42
2016,2,20,17,0,526.0,42.0,2.5,11.0,127.0,359.0,294.25
2016,2,20,17,15,407.0,32.0,2.5,11.0,84.0,270.62,213.92
2016,2,20,17,30,288.0,22.0,2.5,11.0,41.0,182.64,89.93
2016,2,20,17,45,144.0,11.0,2.55,11.0,20.5,72.19,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,216.0,16.5,3.2,8.5,40.0,12.7,0.53
2016,2,21,7,30,432.0,33.0,3.3,9.0,80.0,26.1,16.91
2016,2,21,7,45,526.0,41.0,3.45,9.5,128.0,31.17,22.22
2016,2,21,8,0,620.0,49.0,3.6,10.0,176.0,36.09,26.97
2016,2,21,8,15,675.5,54.5,3.6,10.5,226.0,42.44,32.86
2016,2,21,8,30,731.0,60.0,3.6,11.0,276.0,45.33,35.47
2016,2,21,8,45,771.0,63.5,3.6,11.5,325.0,46.45,36.39
2016,2,21,9,0,811.0,67.0,3.6,12.0,374.0,67.26,38.37
2016,2,21,9,15,836.0,70.0,3.55,12.0,419.0,116.57,61.66
2016,2,21,9,30,861.0,73.0,3.5,12.0,464.0,167.91,98.26
2016,2,21,9,45,880.5,75.0,3.5,12.5,504.0,224.4,145.33
2016,2,21,10,0,900.0,77.0,3.5,13.0,544.0,276.27,191.27
2016,2,21,10,15,913.0,78.5,3.45,13.0,577.5,326.48,237.33
2016,2,21,10,30,926.0,80.0,3.4,13.0,611.0,376.4,282.99
2016,2,21,10,45,935.0,81.0,3.4,13.5,637.0,423.87,325.54
2016,2,21,11,0,944.0,82.0,3.4,14.0,663.0,470.23,366.13
2016,2,21,11,15,949.5,83.0,3.4,14.0,682.0,513.67,404.09
2016,2,21,11,30,955.0,84.0,3.4,14.0,701.0,555.29,439.71
2016,2,21,11,45,957.5,84.5,3.4,14.0,711.0,592.85,471.41
2016,2,21,12,0,960.0,85.0,3.4,14.0,721.0,628.01,500.59
2016,2,21,12,15,960.5,85.0,3.5,14.0,723.5,658.95,526.35
2016,2,21,12,30,961.0,85.0,3.6,14.0,726.0,687.07,549.59
2016,2,21,12,45,819.0,129.5,3.7,14.5,672.5,666.53,533.11
2016,2,21,13,0,677.0,174.0,3.8,15.0,619.0,637.34,509.71
2016,2,21,13,15,677.5,169.0,3.9,15.0,606.5,648.49,519.78
2016,2,21,13,30,678.0,164.0,4.0,15.0,594.0,657.15,527.7
2016,2,21,13,45,725.5,141.0,4.15,15.0,587.5,677.9,545.86
2016,2,21,14,0,773.0,118.0,4.3,15.0,581.0,693.73,560.57
2016,2,21,14,15,773.5,110.5,4.45,15.0,555.0,691.57,560.7
2016,2,21,14,30,774.0,103.0,4.6,15.0,529.0,686.39,558.48
2016,2,21,14,45,700.5,114.5,4.75,15.0,481.5,648.96,530.75
2016,2,21,15,0,627.0,126.0,4.9,15.0,434.0,607.22,498.92
2016,2,21,15,15,636.0,112.0,4.95,14.5,402.0,593.96,491.17
2016,2,21,15,30,645.0,98.0,5.0,14.0,370.0,577.75,480.69
2016,2,21,15,45,700.5,82.5,5.05,13.5,348.5,587.97,491.28
2016,2,21,16,0,756.0,67.0,5.1,13.0,327.0,590.03,494.84
2016,2,21,16,15,710.5,62.0,4.95,12.5,278.0,539.15,453.53
2016,2,21,16,30,665.0,57.0,4.8,12.0,229.0,492.15,413.97
2016,2,21,16,45,594.5,50.5,4.65,12.0,179.5,425.98,356.32
2016,2,21,17,0,524.0,44.0,4.5,12.0,130.0,362.4,298.85
2016,2,21,17,15,404.0,34.0,4.4,11.5,86.5,272.98,217.79
2016,2,21,17,30,284.0,24.0,4.3,11.0,43.0,185.25,103.59
2016,2,21,17,45,142.0,12.0,4.25,11.0,21.5,72.77,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
