Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,16.0,2.95,9.5,43.0,12.15,1.46
2016,2,22,7,30,465.0,32.0,3.0,10.0,86.0,24.99,16.01
2016,2,22,7,45,551.0,39.5,3.1,10.5,133.5,32.43,23.3
2016,2,22,8,0,637.0,47.0,3.2,11.0,181.0,37.44,28.11
2016,2,22,8,15,690.5,52.0,3.15,11.0,231.0,40.0,30.61
2016,2,22,8,30,744.0,57.0,3.1,11.0,281.0,42.56,32.98
2016,2,22,8,45,779.0,61.0,3.05,11.5,329.5,44.2,34.37
2016,2,22,9,0,814.0,65.0,3.0,12.0,378.0,69.08,37.89
2016,2,22,9,15,838.5,68.0,3.0,12.5,422.5,118.65,62.38
2016,2,22,9,30,863.0,71.0,3.0,13.0,467.0,170.17,99.52
2016,2,22,9,45,880.0,73.5,3.0,13.5,506.5,226.87,146.96
2016,2,22,10,0,897.0,76.0,3.0,14.0,546.0,278.62,192.78
2016,2,22,10,15,910.0,77.5,2.95,14.0,579.5,328.75,238.49
2016,2,22,10,30,923.0,79.0,2.9,14.0,613.0,378.6,283.73
2016,2,22,10,45,930.5,81.0,2.9,14.5,639.0,426.3,326.07
2016,2,22,11,0,938.0,83.0,2.9,15.0,665.0,472.8,366.32
2016,2,22,11,15,944.5,84.0,2.9,15.0,684.0,516.51,404.05
2016,2,22,11,30,951.0,85.0,2.9,15.0,703.0,558.5,439.51
2016,2,22,11,45,953.0,86.0,2.95,15.5,713.5,596.16,470.16
2016,2,22,12,0,955.0,87.0,3.0,16.0,724.0,631.42,498.23
2016,2,22,12,15,956.0,87.0,3.05,16.0,726.5,662.55,523.58
2016,2,22,12,30,957.0,87.0,3.1,16.0,729.0,690.9,546.47
2016,2,22,12,45,895.5,102.0,3.2,16.5,698.5,690.72,546.52
2016,2,22,13,0,834.0,117.0,3.3,17.0,668.0,687.8,544.31
2016,2,22,13,15,801.0,125.0,3.35,17.0,646.0,690.68,547.4
2016,2,22,13,30,768.0,133.0,3.4,17.0,624.0,691.55,548.79
2016,2,22,13,45,718.5,144.0,3.45,17.0,591.0,679.38,540.24
2016,2,22,14,0,669.0,155.0,3.5,17.0,558.0,663.74,529.05
2016,2,22,14,15,716.0,131.0,3.45,17.0,544.5,678.02,541.78
2016,2,22,14,30,763.0,107.0,3.4,17.0,531.0,686.22,549.54
2016,2,22,14,45,820.5,93.5,3.4,17.0,523.0,712.69,570.39
2016,2,22,15,0,878.0,80.0,3.4,17.0,515.0,735.06,588.14
2016,2,22,15,15,858.0,77.0,3.2,16.5,473.5,710.44,571.25
2016,2,22,15,30,838.0,74.0,3.0,16.0,432.0,683.23,552.54
2016,2,22,15,45,807.5,71.0,2.9,16.0,385.0,646.55,525.67
2016,2,22,16,0,777.0,68.0,2.8,16.0,338.0,608.17,496.15
2016,2,22,16,15,733.5,63.0,2.65,15.0,288.5,557.83,457.99
2016,2,22,16,30,690.0,58.0,2.5,14.0,239.0,507.1,417.9
2016,2,22,16,45,620.0,51.5,2.45,13.5,188.5,444.3,365.56
2016,2,22,17,0,550.0,45.0,2.4,13.0,138.0,379.83,309.6
2016,2,22,17,15,432.0,35.0,2.35,13.0,93.0,289.97,229.58
2016,2,22,17,30,314.0,25.0,2.3,13.0,48.0,202.97,122.5
2016,2,22,17,45,157.0,12.5,2.25,13.0,24.0,80.26,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,2,23,7,15,226.0,24.5,2.15,11.0,51.5,19.86,7.38
2016,2,23,7,30,452.0,36.0,2.3,11.0,90.0,28.48,19.08
2016,2,23,7,45,543.0,44.0,2.5,11.5,139.0,33.42,24.13
2016,2,23,8,0,634.0,52.0,2.7,12.0,188.0,38.24,28.73
2016,2,23,8,15,689.0,57.5,2.85,12.0,239.5,44.74,34.75
2016,2,23,8,30,744.0,63.0,3.0,12.0,291.0,47.53,37.31
2016,2,23,8,45,783.5,66.5,3.15,12.0,340.5,48.56,38.2
2016,2,23,9,0,823.0,70.0,3.3,12.0,390.0,76.87,42.45
2016,2,23,9,15,667.0,108.5,3.25,12.5,387.0,135.38,82.62
2016,2,23,9,30,511.0,147.0,3.2,13.0,384.0,182.28,125.07
2016,2,23,9,45,712.0,113.5,3.15,13.5,473.5,222.48,150.57
2016,2,23,10,0,913.0,80.0,3.1,14.0,563.0,289.73,201.69
2016,2,23,10,15,925.5,82.0,2.9,14.0,597.0,341.08,248.28
2016,2,23,10,30,938.0,84.0,2.7,14.0,631.0,392.07,294.17
2016,2,23,10,45,947.0,85.5,2.5,14.5,657.5,440.72,336.64
2016,2,23,11,0,956.0,87.0,2.3,15.0,684.0,488.24,376.83
2016,2,23,11,15,961.5,87.5,2.15,15.5,703.0,531.88,412.81
2016,2,23,11,30,967.0,88.0,2.0,16.0,722.0,573.65,446.07
2016,2,23,11,45,967.5,89.5,1.9,16.5,732.0,611.62,475.54
2016,2,23,12,0,968.0,91.0,1.8,17.0,742.0,647.05,502.15
2016,2,23,12,15,968.0,91.5,1.7,17.0,743.5,678.53,526.06
2016,2,23,12,30,968.0,92.0,1.6,17.0,745.0,707.15,547.31
2016,2,23,12,45,963.5,92.5,1.55,17.5,738.0,729.86,563.24
2016,2,23,13,0,959.0,93.0,1.5,18.0,731.0,749.31,576.55
2016,2,23,13,15,954.0,92.0,1.45,18.0,716.5,763.57,586.45
2016,2,23,13,30,949.0,91.0,1.4,18.0,702.0,774.43,593.87
2016,2,23,13,45,939.5,90.5,1.35,18.0,678.5,779.2,597.18
2016,2,23,14,0,930.0,90.0,1.3,18.0,655.0,780.53,598.3
2016,2,23,14,15,919.0,88.5,1.35,18.0,625.0,776.3,596.87
2016,2,23,14,30,908.0,87.0,1.4,18.0,595.0,768.76,593.31
2016,2,23,14,45,891.0,85.0,1.45,18.0,558.0,758.0,587.58
2016,2,23,15,0,874.0,83.0,1.5,18.0,521.0,739.5,576.42
2016,2,23,15,15,852.5,80.0,1.5,17.5,478.5,713.76,560.64
2016,2,23,15,30,831.0,77.0,1.5,17.0,436.0,685.46,542.82
2016,2,23,15,45,796.0,74.5,1.5,17.0,388.0,646.24,515.49
2016,2,23,16,0,761.0,72.0,1.5,17.0,340.0,605.47,485.57
2016,2,23,16,15,716.0,67.0,1.5,16.5,290.0,558.2,450.44
2016,2,23,16,30,671.0,62.0,1.5,16.0,240.0,507.43,411.16
2016,2,23,16,45,591.0,55.5,1.55,15.5,189.0,434.84,353.02
2016,2,23,17,0,511.0,49.0,1.6,15.0,138.0,365.24,294.62
2016,2,23,17,15,395.0,38.0,1.65,14.5,93.0,275.93,217.44
2016,2,23,17,30,279.0,27.0,1.7,14.0,48.0,190.82,121.67
2016,2,23,17,45,139.5,13.5,1.75,14.0,24.0,74.07,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,2,24,7,15,182.0,26.0,1.3,10.0,48.5,20.4,8.93
2016,2,24,7,30,364.0,39.0,1.4,10.0,84.0,30.97,21.48
2016,2,24,7,45,456.0,48.0,1.55,10.5,131.0,36.64,27.17
2016,2,24,8,0,548.0,57.0,1.7,11.0,178.0,42.13,32.4
2016,2,24,8,15,604.0,63.5,1.65,11.5,226.5,45.24,35.31
2016,2,24,8,30,660.0,70.0,1.6,12.0,275.0,48.28,38.01
2016,2,24,8,45,702.0,74.0,1.6,12.5,323.0,49.27,38.77
2016,2,24,9,0,744.0,78.0,1.6,13.0,371.0,84.02,48.4
2016,2,24,9,15,770.5,81.5,1.5,13.5,415.0,130.77,73.54
2016,2,24,9,30,797.0,85.0,1.4,14.0,459.0,179.82,109.53
2016,2,24,9,45,818.0,87.5,1.3,14.5,498.0,228.97,150.36
2016,2,24,10,0,839.0,90.0,1.2,15.0,537.0,279.32,193.95
2016,2,24,10,15,852.0,92.0,1.15,15.0,569.5,327.82,237.06
2016,2,24,10,30,865.0,94.0,1.1,15.0,602.0,376.23,279.57
2016,2,24,10,45,874.0,95.5,1.05,15.5,627.5,422.32,318.83
2016,2,24,11,0,883.0,97.0,1.0,16.0,653.0,470.14,358.06
2016,2,24,11,15,888.5,98.0,0.95,16.0,671.5,511.44,391.93
2016,2,24,11,30,894.0,99.0,0.9,16.0,690.0,551.06,423.56
2016,2,24,11,45,896.0,100.0,0.9,16.5,699.5,586.93,451.13
2016,2,24,12,0,898.0,101.0,0.9,17.0,709.0,620.53,476.31
2016,2,24,12,15,898.5,101.5,1.0,17.0,711.0,650.35,500.11
2016,2,24,12,30,899.0,102.0,1.1,17.0,713.0,677.54,521.73
2016,2,24,12,45,899.0,100.5,1.2,17.5,707.5,699.69,538.6
2016,2,24,13,0,899.0,99.0,1.3,18.0,702.0,718.92,553.24
2016,2,24,13,15,894.0,98.0,1.4,18.0,687.5,732.17,564.12
2016,2,24,13,30,889.0,97.0,1.5,18.0,673.0,742.23,572.53
2016,2,24,13,45,881.0,96.0,1.65,18.0,651.0,746.93,577.76
2016,2,24,14,0,873.0,95.0,1.8,18.0,629.0,752.59,583.81
2016,2,24,14,15,862.0,93.0,1.85,18.0,600.0,747.92,581.79
2016,2,24,14,30,851.0,91.0,1.9,18.0,571.0,740.07,577.71
2016,2,24,14,45,834.0,89.0,1.95,18.0,535.0,724.74,568.35
2016,2,24,15,0,817.0,87.0,2.0,18.0,499.0,706.54,556.97
2016,2,24,15,15,795.0,84.0,2.0,17.5,458.0,680.92,540.79
2016,2,24,15,30,773.0,81.0,2.0,17.0,417.0,652.94,522.66
2016,2,24,15,45,742.0,77.0,2.05,17.0,371.5,615.51,496.12
2016,2,24,16,0,711.0,73.0,2.1,17.0,326.0,580.02,469.77
2016,2,24,16,15,667.0,67.5,2.05,16.5,278.0,530.3,431.99
2016,2,24,16,30,623.0,62.0,2.0,16.0,230.0,480.61,392.79
2016,2,24,16,45,556.5,54.5,1.95,15.5,182.0,415.76,339.8
2016,2,24,17,0,490.0,47.0,1.9,15.0,134.0,353.35,286.55
2016,2,24,17,15,383.0,36.5,1.9,14.5,90.5,269.62,213.7
2016,2,24,17,30,276.0,26.0,1.9,14.0,47.0,191.14,127.81
2016,2,24,17,45,138.0,13.0,1.95,13.5,23.5,73.41,0.0
2016,2,24,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.2,11.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.2,12.0,14.0,11.44,0.0
2016,2,25,7,15,200.0,27.5,0.25,12.0,49.5,21.56,10.58
2016,2,25,7,30,327.0,43.0,0.3,12.0,85.0,34.51,24.54
2016,2,25,7,45,407.5,54.5,0.35,12.5,130.5,42.29,32.06
2016,2,25,8,0,488.0,66.0,0.4,13.0,176.0,49.73,38.99
2016,2,25,8,15,544.5,74.0,0.45,13.0,223.5,53.74,42.73
2016,2,25,8,30,601.0,82.0,0.5,13.0,271.0,57.62,46.22
2016,2,25,8,45,639.5,88.0,0.55,13.5,317.5,59.71,47.92
2016,2,25,9,0,678.0,94.0,0.6,14.0,364.0,91.94,54.97
2016,2,25,9,15,705.5,98.0,0.65,14.5,406.5,136.35,79.79
2016,2,25,9,30,733.0,102.0,0.7,15.0,449.0,183.22,114.27
2016,2,25,9,45,758.5,104.0,0.75,15.5,488.0,230.28,152.91
2016,2,25,10,0,784.0,106.0,0.8,16.0,527.0,283.2,197.8
2016,2,25,10,15,800.0,104.0,0.8,16.0,556.0,326.62,236.13
2016,2,25,10,30,816.0,102.0,0.8,16.0,585.0,370.29,274.36
2016,2,25,10,45,733.5,137.5,0.8,16.5,586.0,405.62,306.0
2016,2,25,11,0,651.0,173.0,0.8,17.0,587.0,436.33,332.21
2016,2,25,11,15,641.5,183.0,0.75,17.5,600.5,471.21,359.56
2016,2,25,11,30,632.0,193.0,0.7,18.0,614.0,504.07,384.39
2016,2,25,11,45,631.5,198.0,0.65,18.5,623.5,535.22,407.23
2016,2,25,12,0,631.0,203.0,0.6,19.0,633.0,564.76,428.23
2016,2,25,12,15,631.0,203.5,0.45,19.0,635.0,588.69,444.54
2016,2,25,12,30,631.0,204.0,0.3,19.0,637.0,610.73,459.02
2016,2,25,12,45,640.0,198.0,0.2,19.0,633.5,630.54,472.46
2016,2,25,13,0,649.0,192.0,0.1,19.0,630.0,648.48,484.58
2016,2,25,13,15,760.0,147.5,0.2,19.0,650.5,697.3,521.68
2016,2,25,13,30,871.0,103.0,0.3,19.0,671.0,743.1,555.63
2016,2,25,13,45,860.5,103.0,0.4,19.5,649.0,747.35,558.99
2016,2,25,14,0,850.0,103.0,0.5,20.0,627.0,748.36,560.93
2016,2,25,14,15,839.0,101.0,0.7,19.5,598.5,743.64,562.74
2016,2,25,14,30,828.0,99.0,0.9,19.0,570.0,735.79,562.28
2016,2,25,14,45,807.5,98.0,1.1,19.0,534.0,719.04,554.29
2016,2,25,15,0,787.0,97.0,1.3,19.0,498.0,699.52,544.01
2016,2,25,15,15,765.0,93.5,1.55,18.5,457.5,673.55,530.06
2016,2,25,15,30,743.0,90.0,1.8,18.0,417.0,648.62,516.13
2016,2,25,15,45,712.0,85.5,2.05,18.0,372.0,611.34,490.62
2016,2,25,16,0,681.0,81.0,2.3,18.0,327.0,572.72,463.0
2016,2,25,16,15,636.5,75.0,2.25,17.0,279.0,522.56,425.74
2016,2,25,16,30,592.0,69.0,2.2,16.0,231.0,472.44,386.97
2016,2,25,16,45,535.5,59.5,2.15,15.5,184.0,411.63,337.21
2016,2,25,17,0,479.0,50.0,2.1,15.0,137.0,352.66,286.78
2016,2,25,17,15,374.5,39.0,2.0,14.5,93.5,269.49,214.39
2016,2,25,17,30,270.0,28.0,1.9,14.0,50.0,192.81,133.57
2016,2,25,17,45,135.0,14.0,1.85,14.0,25.0,73.5,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,12.0,12.0,11.44,0.0
2016,2,26,7,15,57.5,30.5,1.4,12.0,38.0,26.11,14.72
2016,2,26,7,30,115.0,49.0,1.5,12.0,64.0,39.39,28.81
2016,2,26,7,45,144.5,69.5,1.65,12.5,97.0,54.69,43.0
2016,2,26,8,0,174.0,90.0,1.8,13.0,130.0,69.44,56.46
2016,2,26,8,15,193.5,110.0,1.85,13.0,164.5,83.29,68.97
2016,2,26,8,30,213.0,130.0,1.9,13.0,199.0,96.62,80.79
2016,2,26,8,45,232.5,146.5,1.95,13.5,232.0,107.16,89.78
2016,2,26,9,0,252.0,163.0,2.0,14.0,265.0,132.98,99.79
2016,2,26,9,15,292.0,176.5,2.0,14.0,307.0,164.45,120.23
2016,2,26,9,30,332.0,190.0,2.0,14.0,349.0,200.0,146.52
2016,2,26,9,45,291.5,214.5,2.05,14.5,362.5,231.39,174.06
2016,2,26,10,0,251.0,239.0,2.1,15.0,376.0,258.92,198.5
2016,2,26,10,15,385.5,220.5,2.05,15.0,444.5,301.69,230.4
2016,2,26,10,30,520.0,202.0,2.0,15.0,513.0,352.52,270.1
2016,2,26,10,45,535.5,206.0,2.0,15.5,537.5,389.6,300.95
2016,2,26,11,0,551.0,210.0,2.0,16.0,562.0,427.06,331.55
2016,2,26,11,15,542.0,220.0,2.0,16.0,574.5,458.24,357.41
2016,2,26,11,30,533.0,230.0,2.0,16.0,587.0,487.7,381.35
2016,2,26,11,45,584.5,216.0,2.05,16.0,613.0,527.15,413.0
2016,2,26,12,0,636.0,202.0,2.1,16.0,639.0,569.75,446.68
2016,2,26,12,15,573.0,225.5,2.15,16.0,620.0,574.64,450.78
2016,2,26,12,30,510.0,249.0,2.2,16.0,601.0,576.37,452.33
2016,2,26,12,45,538.5,236.0,2.3,16.0,605.0,599.97,471.71
2016,2,26,13,0,567.0,223.0,2.4,16.0,609.0,622.62,490.21
2016,2,26,13,15,578.0,213.5,2.45,16.0,600.0,635.11,500.72
2016,2,26,13,30,589.0,204.0,2.5,16.0,591.0,645.62,509.86
2016,2,26,13,45,559.0,207.0,2.65,16.0,564.5,636.92,504.46
2016,2,26,14,0,529.0,210.0,2.8,16.0,538.0,625.7,497.19
2016,2,26,14,15,673.0,155.5,2.85,16.0,553.5,685.33,545.8
2016,2,26,14,30,817.0,101.0,2.9,16.0,569.0,733.51,583.77
2016,2,26,14,45,805.5,96.0,2.95,16.0,534.0,718.89,574.07
2016,2,26,15,0,794.0,91.0,3.0,16.0,499.0,701.35,562.69
2016,2,26,15,15,449.0,141.0,3.05,15.5,368.0,499.71,407.55
2016,2,26,15,30,104.0,191.0,3.1,15.0,237.0,276.84,225.81
2016,2,26,15,45,399.0,133.0,3.15,15.0,282.5,447.48,370.2
2016,2,26,16,0,694.0,75.0,3.2,15.0,328.0,576.91,476.05
2016,2,26,16,15,650.5,70.0,3.1,14.5,280.5,528.11,437.09
2016,2,26,16,30,607.0,65.0,3.0,14.0,233.0,479.34,397.83
2016,2,26,16,45,542.5,57.5,2.9,13.5,185.5,415.51,344.77
2016,2,26,17,0,478.0,50.0,2.8,13.0,138.0,354.0,291.51
2016,2,26,17,15,372.5,39.5,2.55,12.5,95.0,270.47,217.98
2016,2,26,17,30,267.0,29.0,2.3,12.0,52.0,194.22,139.53
2016,2,26,17,45,133.5,14.5,2.05,12.0,26.0,73.77,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,20.97,0.0
2016,2,27,7,15,223.5,30.5,2.1,11.0,61.5,23.85,13.56
2016,2,27,7,30,447.0,39.0,2.2,11.0,101.0,30.28,21.03
2016,2,27,7,45,531.0,46.0,2.3,11.5,149.5,34.25,25.04
2016,2,27,8,0,615.0,53.0,2.4,12.0,198.0,38.14,28.74
2016,2,27,8,15,665.5,58.5,2.35,12.0,247.0,44.61,34.68
2016,2,27,8,30,716.0,64.0,2.3,12.0,296.0,47.36,37.16
2016,2,27,8,45,751.0,67.5,2.3,12.5,344.0,48.36,37.92
2016,2,27,9,0,786.0,71.0,2.3,13.0,392.0,90.1,47.89
2016,2,27,9,15,809.5,74.5,2.25,13.5,436.0,139.22,77.48
2016,2,27,9,30,833.0,78.0,2.2,14.0,480.0,190.24,116.88
2016,2,27,9,45,848.5,81.0,2.15,14.5,518.5,240.83,160.28
2016,2,27,10,0,864.0,84.0,2.1,15.0,557.0,292.01,205.62
2016,2,27,10,15,876.5,85.5,2.05,15.0,590.0,345.75,253.5
2016,2,27,10,30,889.0,87.0,2.0,15.0,623.0,394.36,296.73
2016,2,27,10,45,896.5,89.0,1.95,15.0,648.5,440.9,337.5
2016,2,27,11,0,904.0,91.0,1.9,15.0,674.0,486.29,376.28
2016,2,27,11,15,909.5,92.0,1.9,15.0,692.0,528.45,411.77
2016,2,27,11,30,915.0,93.0,1.9,15.0,710.0,568.88,445.03
2016,2,27,11,45,749.0,157.5,1.95,15.5,667.5,569.39,445.85
2016,2,27,12,0,583.0,222.0,2.0,16.0,625.0,558.29,436.93
2016,2,27,12,15,585.5,221.5,2.05,16.0,627.0,581.41,455.67
2016,2,27,12,30,588.0,221.0,2.1,16.0,629.0,602.87,472.72
2016,2,27,12,45,492.5,255.0,2.2,16.0,595.0,589.84,462.71
2016,2,27,13,0,397.0,289.0,2.3,16.0,561.0,566.09,444.62
2016,2,27,13,15,395.5,283.5,2.35,16.0,550.0,570.92,449.36
2016,2,27,13,30,394.0,278.0,2.4,16.0,539.0,574.18,452.74
2016,2,27,13,45,519.5,226.0,2.45,16.0,558.0,629.95,497.91
2016,2,27,14,0,645.0,174.0,2.5,16.0,577.0,681.04,539.09
2016,2,27,14,15,649.0,161.5,2.5,16.0,551.0,676.75,536.91
2016,2,27,14,30,653.0,149.0,2.5,16.0,525.0,669.66,533.12
2016,2,27,14,45,577.5,161.0,2.5,16.0,479.0,621.99,497.61
2016,2,27,15,0,502.0,173.0,2.5,16.0,433.0,578.62,464.93
2016,2,27,15,15,649.0,126.5,2.5,15.5,435.0,636.43,513.6
2016,2,27,15,30,796.0,80.0,2.5,15.0,437.0,678.11,548.17
2016,2,27,15,45,772.0,75.5,2.5,15.0,391.5,644.09,523.51
2016,2,27,16,0,748.0,71.0,2.5,15.0,346.0,608.23,497.17
2016,2,27,16,15,706.5,66.0,2.45,14.5,297.0,558.8,459.57
2016,2,27,16,30,665.0,61.0,2.4,14.0,248.0,513.06,423.34
2016,2,27,16,45,608.0,54.0,2.35,13.5,199.0,452.35,373.55
2016,2,27,17,0,551.0,47.0,2.3,13.0,150.0,393.42,322.92
2016,2,27,17,15,445.0,37.5,2.4,12.5,104.5,307.9,248.51
2016,2,27,17,30,339.0,28.0,2.5,12.0,59.0,229.64,169.02
2016,2,27,17,45,169.5,14.0,2.6,12.0,29.5,108.65,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,2.75,10.5,3.5,3.34,0.0
2016,2,28,7,0,0.0,7.0,2.8,11.0,7.0,6.48,0.0
2016,2,28,7,15,0.0,18.5,2.85,11.0,18.5,17.16,8.47
2016,2,28,7,30,0.0,30.0,2.9,11.0,30.0,27.85,18.96
2016,2,28,7,45,0.0,44.5,3.0,11.5,44.5,41.24,31.31
2016,2,28,8,0,0.0,59.0,3.1,12.0,59.0,54.15,43.11
2016,2,28,8,15,0.0,73.5,3.05,12.0,73.5,66.93,54.7
2016,2,28,8,30,0.0,88.0,3.0,12.0,88.0,79.59,65.99
2016,2,28,8,45,0.0,102.0,2.95,12.5,102.0,91.72,76.51
2016,2,28,9,0,0.0,116.0,2.9,13.0,116.0,104.31,83.23
2016,2,28,9,15,20.5,156.5,2.8,13.0,167.0,140.43,112.29
2016,2,28,9,30,41.0,197.0,2.7,13.0,218.0,172.53,137.51
2016,2,28,9,45,164.0,218.0,2.65,13.5,308.0,215.09,166.98
2016,2,28,10,0,287.0,239.0,2.6,14.0,398.0,271.13,208.5
2016,2,28,10,15,332.0,244.5,2.55,14.0,438.5,307.97,238.28
2016,2,28,10,30,377.0,250.0,2.5,14.0,479.0,348.52,271.33
2016,2,28,10,45,439.0,241.5,2.5,14.5,518.5,385.73,301.25
2016,2,28,11,0,501.0,233.0,2.5,15.0,558.0,429.78,336.48
2016,2,28,11,15,533.5,227.5,2.55,15.0,582.5,465.88,366.23
2016,2,28,11,30,566.0,222.0,2.6,15.0,607.0,503.1,396.58
2016,2,28,11,45,555.5,230.0,2.65,15.5,612.0,529.16,417.03
2016,2,28,12,0,545.0,238.0,2.7,16.0,617.0,553.19,435.52
2016,2,28,12,15,370.0,288.0,2.75,16.0,546.0,508.1,400.37
2016,2,28,12,30,195.0,338.0,2.8,16.0,475.0,451.72,355.59
2016,2,28,12,45,290.0,316.0,2.9,16.0,517.5,508.82,401.68
2016,2,28,13,0,385.0,294.0,3.0,16.0,560.0,564.53,446.01
2016,2,28,13,15,377.5,292.5,3.05,16.0,548.5,568.92,449.72
2016,2,28,13,30,370.0,291.0,3.1,16.0,537.0,571.76,452.56
2016,2,28,13,45,415.0,265.5,3.15,16.0,533.5,587.08,466.22
2016,2,28,14,0,460.0,240.0,3.2,16.0,530.0,609.97,485.35
2016,2,28,14,15,535.0,202.0,3.2,15.5,524.0,632.34,505.83
2016,2,28,14,30,610.0,164.0,3.2,15.0,518.0,656.06,527.33
2016,2,28,14,45,326.0,188.5,3.25,15.0,376.5,454.71,369.53
2016,2,28,15,0,42.0,213.0,3.3,15.0,235.0,251.26,202.52
2016,2,28,15,15,90.0,204.5,3.3,15.0,247.0,279.94,228.16
2016,2,28,15,30,138.0,196.0,3.3,15.0,259.0,318.1,260.57
2016,2,28,15,45,178.0,173.5,3.3,15.0,245.5,321.23,264.67
2016,2,28,16,0,218.0,151.0,3.3,15.0,232.0,332.63,275.19
2016,2,28,16,15,194.5,134.0,3.3,14.5,199.0,284.82,236.66
2016,2,28,16,30,171.0,117.0,3.3,14.0,166.0,248.45,206.65
2016,2,28,16,45,151.0,96.0,3.3,13.5,133.0,209.37,173.6
2016,2,28,17,0,131.0,75.0,3.3,13.0,100.0,170.61,139.89
2016,2,28,17,15,95.5,54.5,3.3,12.5,69.5,124.64,99.17
2016,2,28,17,30,60.0,34.0,3.3,12.0,39.0,79.54,56.7
2016,2,28,17,45,30.0,17.0,3.3,12.0,19.5,36.73,0.0
2016,2,28,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,9.5,13.5,8.58,0.0
2016,2,29,7,0,189.0,18.0,2.4,10.0,27.0,14.36,0.0
2016,2,29,7,15,321.5,30.0,2.45,10.5,68.0,23.55,14.32
2016,2,29,7,30,454.0,42.0,2.5,11.0,109.0,32.27,22.99
2016,2,29,7,45,541.5,48.5,2.6,11.5,158.5,35.73,26.46
2016,2,29,8,0,629.0,55.0,2.7,12.0,208.0,39.15,29.69
2016,2,29,8,15,677.5,60.0,2.7,12.5,258.0,45.24,35.18
2016,2,29,8,30,726.0,65.0,2.7,13.0,308.0,47.53,37.14
2016,2,29,8,45,759.0,69.0,2.7,13.5,356.5,54.59,43.28
2016,2,29,9,0,792.0,73.0,2.7,14.0,405.0,102.81,54.37
2016,2,29,9,15,815.0,76.5,2.65,14.5,449.0,152.6,87.0
2016,2,29,9,30,838.0,80.0,2.6,15.0,493.0,204.23,128.18
2016,2,29,9,45,848.5,84.5,2.55,15.5,530.5,255.53,172.89
2016,2,29,10,0,859.0,89.0,2.5,16.0,568.0,306.94,218.65
2016,2,29,10,15,871.0,91.0,2.4,16.0,600.5,356.57,263.14
2016,2,29,10,30,883.0,93.0,2.3,16.0,633.0,409.78,309.61
2016,2,29,10,45,893.0,93.5,2.25,16.5,659.0,455.98,349.11
2016,2,29,11,0,903.0,94.0,2.2,17.0,685.0,501.2,386.69
2016,2,29,11,15,909.0,95.0,2.1,17.0,703.5,543.7,421.65
2016,2,29,11,30,915.0,96.0,2.0,17.0,722.0,584.49,454.32
2016,2,29,11,45,923.0,94.0,1.95,17.0,733.0,621.73,483.79
2016,2,29,12,0,931.0,92.0,1.9,17.0,744.0,656.94,511.09
2016,2,29,12,15,932.0,92.0,1.9,17.0,746.5,687.42,534.65
2016,2,29,12,30,933.0,92.0,1.9,17.0,749.0,715.16,555.88
2016,2,29,12,45,776.0,150.0,1.9,17.5,693.5,692.18,536.86
2016,2,29,13,0,619.0,208.0,1.9,18.0,638.0,658.2,509.85
2016,2,29,13,15,616.0,205.0,1.85,18.0,625.5,668.17,517.9
2016,2,29,13,30,613.0,202.0,1.8,18.0,613.0,675.74,523.81
2016,2,29,13,45,610.5,194.5,1.8,18.5,593.0,676.77,524.53
2016,2,29,14,0,608.0,187.0,1.8,19.0,573.0,675.26,523.52
2016,2,29,14,15,746.5,136.5,1.75,19.0,588.5,733.24,568.07
2016,2,29,14,30,885.0,86.0,1.7,19.0,604.0,777.91,599.61
2016,2,29,14,45,862.5,86.5,1.65,19.0,566.0,765.39,591.14
2016,2,29,15,0,840.0,87.0,1.6,19.0,528.0,745.07,577.82
2016,2,29,15,15,819.5,84.0,1.5,19.0,486.5,719.52,560.39
2016,2,29,15,30,799.0,81.0,1.4,19.0,445.0,691.5,541.14
2016,2,29,15,45,766.5,78.0,1.3,19.0,398.0,652.72,513.92
2016,2,29,16,0,734.0,75.0,1.2,19.0,351.0,612.43,485.16
2016,2,29,16,15,693.0,70.0,1.1,18.5,302.0,566.74,451.58
2016,2,29,16,30,652.0,65.0,1.0,18.0,253.0,517.58,414.28
2016,2,29,16,45,582.5,59.0,0.95,18.0,203.0,450.08,360.92
2016,2,29,17,0,513.0,53.0,0.9,18.0,153.0,385.06,307.46
2016,2,29,17,15,412.0,42.5,0.85,17.5,107.5,300.92,237.41
2016,2,29,17,30,311.0,32.0,0.8,17.0,62.0,223.47,166.7
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.0,109.27,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,110.5,10.0,2.15,11.5,15.5,9.53,0.0
2016,3,1,7,0,221.0,20.0,2.3,12.0,31.0,16.09,0.19
2016,3,1,7,15,352.5,31.0,2.35,12.5,73.5,24.28,14.99
2016,3,1,7,30,484.0,42.0,2.4,13.0,116.0,32.06,22.66
2016,3,1,7,45,564.0,49.0,2.5,13.5,166.5,35.97,26.48
2016,3,1,8,0,644.0,56.0,2.6,14.0,217.0,39.77,30.01
2016,3,1,8,15,691.5,61.5,2.5,14.0,267.0,46.35,35.95
2016,3,1,8,30,739.0,67.0,2.4,14.0,317.0,49.01,38.3
2016,3,1,8,45,722.5,74.5,2.35,14.5,349.0,62.03,40.56
2016,3,1,9,0,706.0,82.0,2.3,15.0,381.0,103.15,56.37
2016,3,1,9,15,662.5,105.5,2.35,15.0,409.0,156.44,96.36
2016,3,1,9,30,619.0,129.0,2.4,15.0,437.0,205.55,138.64
2016,3,1,9,45,670.0,125.0,2.45,15.5,482.0,248.51,174.12
2016,3,1,10,0,721.0,121.0,2.5,16.0,527.0,295.91,214.44
2016,3,1,10,15,818.5,102.0,2.5,16.0,587.5,353.13,262.28
2016,3,1,10,30,916.0,83.0,2.5,16.0,648.0,417.63,316.1
2016,3,1,10,45,926.0,83.5,2.55,16.5,674.5,465.21,357.0
2016,3,1,11,0,936.0,84.0,2.6,17.0,701.0,511.74,396.03
2016,3,1,11,15,941.5,84.5,2.55,17.0,719.5,554.75,431.81
2016,3,1,11,30,947.0,85.0,2.5,17.0,738.0,595.92,465.25
2016,3,1,11,45,952.5,84.5,2.5,17.0,749.0,634.12,495.89
2016,3,1,12,0,958.0,84.0,2.5,17.0,760.0,670.08,524.24
2016,3,1,12,15,958.5,84.0,2.5,17.0,762.0,700.92,548.3
2016,3,1,12,30,959.0,84.0,2.5,17.0,764.0,728.9,569.93
2016,3,1,12,45,957.5,84.0,2.5,17.0,758.0,752.55,587.27
2016,3,1,13,0,956.0,84.0,2.5,17.0,752.0,773.05,602.0
2016,3,1,13,15,951.5,83.0,2.5,17.0,737.0,787.08,612.24
2016,3,1,13,30,947.0,82.0,2.5,17.0,722.0,797.73,620.23
2016,3,1,13,45,941.0,81.0,2.55,17.0,699.5,803.84,625.53
2016,3,1,14,0,935.0,80.0,2.6,17.0,677.0,806.52,628.58
2016,3,1,14,15,924.0,78.5,2.6,16.5,646.5,801.43,627.11
2016,3,1,14,30,913.0,77.0,2.6,16.0,616.0,793.0,623.42
2016,3,1,14,45,899.5,75.0,2.6,16.0,579.0,778.85,614.58
2016,3,1,15,0,886.0,73.0,2.6,16.0,542.0,761.64,603.61
2016,3,1,15,15,866.0,70.5,2.55,16.0,499.5,736.1,586.25
2016,3,1,15,30,846.0,68.0,2.5,16.0,457.0,708.05,566.99
2016,3,1,15,45,818.0,65.5,2.5,16.0,410.0,677.57,545.98
2016,3,1,16,0,790.0,63.0,2.5,16.0,363.0,639.85,519.09
2016,3,1,16,15,751.0,59.0,2.3,15.5,313.0,591.51,483.25
2016,3,1,16,30,712.0,55.0,2.1,15.0,263.0,542.69,444.93
2016,3,1,16,45,650.0,50.0,1.95,14.5,212.5,478.48,393.07
2016,3,1,17,0,588.0,45.0,1.8,14.0,162.0,416.03,340.46
2016,3,1,17,15,490.0,37.0,1.7,13.5,115.0,337.99,273.01
2016,3,1,17,30,392.0,29.0,1.6,13.0,68.0,262.16,201.59
2016,3,1,17,45,196.0,14.5,1.55,13.0,34.0,127.4,16.4
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,119.0,10.0,2.05,12.0,17.0,9.53,0.0
2016,3,2,7,0,238.0,20.0,2.2,12.0,34.0,15.9,2.41
2016,3,2,7,15,363.5,30.5,2.3,12.5,76.0,23.6,14.58
2016,3,2,7,30,489.0,41.0,2.4,13.0,118.0,30.94,21.72
2016,3,2,7,45,275.5,70.0,2.5,13.5,116.5,52.08,40.83
2016,3,2,8,0,62.0,99.0,2.6,14.0,115.0,82.55,68.02
2016,3,2,8,15,71.0,119.5,2.5,14.0,141.5,98.29,81.99
2016,3,2,8,30,80.0,140.0,2.4,14.0,168.0,113.68,95.41
2016,3,2,8,45,212.5,151.0,2.3,14.5,239.0,114.6,88.66
2016,3,2,9,0,345.0,162.0,2.2,15.0,310.0,147.84,105.8
2016,3,2,9,15,588.0,121.0,2.2,15.0,404.0,162.7,104.49
2016,3,2,9,30,831.0,80.0,2.2,15.0,498.0,210.85,134.18
2016,3,2,9,45,692.0,128.5,2.25,15.5,494.5,259.69,182.48
2016,3,2,10,0,553.0,177.0,2.3,16.0,491.0,298.83,221.59
2016,3,2,10,15,719.5,133.5,2.35,16.0,566.0,347.59,260.22
2016,3,2,10,30,886.0,90.0,2.4,16.0,641.0,416.71,316.17
2016,3,2,10,45,824.5,116.5,2.5,16.5,645.5,452.75,348.53
2016,3,2,11,0,763.0,143.0,2.6,17.0,650.0,483.44,375.3
2016,3,2,11,15,652.5,190.0,2.7,17.0,632.0,504.34,393.75
2016,3,2,11,30,542.0,237.0,2.8,17.0,614.0,514.43,402.72
2016,3,2,11,45,486.0,265.0,2.95,17.0,606.0,531.17,416.39
2016,3,2,12,0,430.0,293.0,3.1,17.0,598.0,543.33,426.0
2016,3,2,12,15,439.5,289.5,3.2,17.0,602.0,564.67,443.22
2016,3,2,12,30,449.0,286.0,3.3,17.0,606.0,585.09,459.61
2016,3,2,12,45,390.5,301.0,3.4,17.0,578.0,570.04,448.29
2016,3,2,13,0,332.0,316.0,3.5,17.0,550.0,555.57,437.23
2016,3,2,13,15,316.5,320.0,3.5,16.5,539.0,558.83,440.83
2016,3,2,13,30,301.0,324.0,3.5,16.0,528.0,560.67,443.26
2016,3,2,13,45,165.5,290.5,3.5,16.0,402.5,422.49,336.23
2016,3,2,14,0,30.0,257.0,3.5,16.0,277.0,279.02,221.58
2016,3,2,14,15,65.0,264.0,3.45,16.0,304.0,316.29,252.86
2016,3,2,14,30,100.0,271.0,3.4,16.0,331.0,354.25,284.04
2016,3,2,14,45,210.5,246.5,3.4,16.0,362.0,425.56,343.44
2016,3,2,15,0,321.0,222.0,3.4,16.0,393.0,495.32,400.7
2016,3,2,15,15,185.0,206.0,3.35,15.5,302.5,364.27,296.56
2016,3,2,15,30,49.0,190.0,3.3,15.0,212.0,236.0,191.52
2016,3,2,15,45,91.5,175.5,3.3,15.0,212.5,252.66,207.18
2016,3,2,16,0,134.0,161.0,3.3,15.0,213.0,278.1,229.35
2016,3,2,16,15,119.0,142.0,3.15,14.5,183.5,246.03,203.38
2016,3,2,16,30,104.0,123.0,3.0,14.0,154.0,214.2,177.18
2016,3,2,16,45,94.0,101.0,2.95,14.0,125.0,181.61,149.58
2016,3,2,17,0,84.0,79.0,2.9,14.0,96.0,148.78,121.11
2016,3,2,17,15,60.5,57.5,2.8,13.5,68.0,108.88,86.16
2016,3,2,17,30,37.0,36.0,2.7,13.0,40.0,68.92,50.3
2016,3,2,17,45,18.5,18.0,2.6,13.0,20.0,27.63,3.07
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,12.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,18.51,5.57
