Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,27.0,39.5,2.3,13.0,44.0,34.84,24.31
2016,3,3,7,30,54.0,59.0,2.4,13.0,68.0,49.07,37.75
2016,3,3,7,45,70.0,80.5,2.5,13.5,96.0,65.46,52.71
2016,3,3,8,0,86.0,102.0,2.6,14.0,124.0,81.34,66.96
2016,3,3,8,15,97.0,123.0,2.5,14.0,153.0,96.41,80.33
2016,3,3,8,30,108.0,144.0,2.4,14.0,182.0,111.0,93.04
2016,3,3,8,45,54.0,125.0,2.3,14.0,144.0,107.22,84.5
2016,3,3,9,0,0.0,106.0,2.2,14.0,106.0,96.68,76.32
2016,3,3,9,15,0.0,96.5,2.1,14.0,96.5,89.15,69.81
2016,3,3,9,30,0.0,87.0,2.0,14.0,87.0,81.02,62.83
2016,3,3,9,45,9.0,149.0,1.95,14.5,154.5,137.6,109.01
2016,3,3,10,0,18.0,211.0,1.9,15.0,222.0,194.0,153.96
2016,3,3,10,15,17.5,219.0,1.9,15.0,230.0,203.0,160.84
2016,3,3,10,30,17.0,227.0,1.9,15.0,238.0,211.86,167.73
2016,3,3,10,45,37.5,261.0,1.95,15.0,286.0,248.55,196.57
2016,3,3,11,0,58.0,295.0,2.0,15.0,334.0,291.29,229.99
2016,3,3,11,15,83.5,314.0,2.2,15.0,372.0,326.1,257.31
2016,3,3,11,30,109.0,333.0,2.4,15.0,410.0,363.19,286.47
2016,3,3,11,45,110.5,336.5,2.6,15.0,415.5,374.45,295.51
2016,3,3,12,0,112.0,340.0,2.8,15.0,421.0,385.52,304.52
2016,3,3,12,15,77.0,323.0,2.7,15.0,378.5,353.52,279.3
2016,3,3,12,30,42.0,306.0,2.6,15.0,336.0,318.64,251.69
2016,3,3,12,45,84.0,324.0,2.55,15.0,383.5,369.21,292.08
2016,3,3,13,0,126.0,342.0,2.5,15.0,431.0,427.97,337.98
2016,3,3,13,15,127.0,334.0,2.4,15.0,422.5,427.24,337.39
2016,3,3,13,30,128.0,326.0,2.3,15.0,414.0,425.89,336.67
2016,3,3,13,45,72.5,280.5,2.25,15.0,330.5,333.25,264.57
2016,3,3,14,0,17.0,235.0,2.2,15.0,247.0,238.28,189.08
2016,3,3,14,15,19.0,230.5,2.1,15.0,243.0,236.64,188.41
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,235.07,187.54
2016,3,3,14,45,73.5,234.5,1.95,15.0,275.0,296.7,238.52
2016,3,3,15,0,126.0,243.0,1.9,15.0,311.0,360.36,290.1
2016,3,3,15,15,63.0,184.5,1.9,15.0,218.5,237.44,191.77
2016,3,3,15,30,0.0,126.0,1.9,15.0,126.0,120.58,95.42
2016,3,3,15,45,15.0,137.5,1.9,15.0,143.5,144.9,116.53
2016,3,3,16,0,30.0,149.0,1.9,15.0,161.0,179.84,145.97
2016,3,3,16,15,24.0,130.0,1.75,14.5,138.5,147.32,119.34
2016,3,3,16,30,18.0,111.0,1.6,14.0,116.0,124.31,100.33
2016,3,3,16,45,10.0,91.0,1.5,14.0,94.0,98.95,78.74
2016,3,3,17,0,2.0,71.0,1.4,14.0,72.0,73.73,56.97
2016,3,3,17,15,1.0,51.0,1.3,13.5,51.5,52.37,38.45
2016,3,3,17,30,0.0,31.0,1.2,13.0,31.0,30.09,18.88
2016,3,3,17,45,0.0,15.5,1.2,13.0,15.5,14.38,0.44
2016,3,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,12.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,1.9,13.0,19.0,17.64,6.32
2016,3,4,7,15,5.5,38.5,2.05,13.0,39.5,34.83,24.46
2016,3,4,7,30,11.0,58.0,2.2,13.0,60.0,51.62,40.08
2016,3,4,7,45,20.5,78.5,2.35,13.5,84.0,66.84,53.98
2016,3,4,8,0,30.0,99.0,2.5,14.0,108.0,82.95,68.4
2016,3,4,8,15,37.5,119.0,2.65,14.0,132.0,98.36,82.05
2016,3,4,8,30,45.0,139.0,2.8,14.0,156.0,113.43,95.18
2016,3,4,8,45,22.5,127.5,2.95,14.5,136.0,108.63,85.96
2016,3,4,9,0,0.0,116.0,3.1,15.0,116.0,105.08,83.05
2016,3,4,9,15,0.0,127.0,3.3,15.0,127.0,115.22,91.25
2016,3,4,9,30,0.0,138.0,3.5,15.0,138.0,125.37,99.4
2016,3,4,9,45,15.0,183.5,3.7,15.5,192.0,168.23,133.53
2016,3,4,10,0,30.0,229.0,3.9,16.0,246.0,207.19,164.14
2016,3,4,10,15,15.0,189.0,3.9,16.0,197.5,176.76,139.73
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,137.24,107.75
2016,3,4,10,45,0.0,150.5,3.95,16.0,150.5,138.94,109.02
2016,3,4,11,0,0.0,152.0,4.0,16.0,152.0,140.61,110.23
2016,3,4,11,15,0.0,85.5,4.0,15.5,85.5,79.74,60.53
2016,3,4,11,30,0.0,19.0,4.0,15.0,19.0,17.68,9.13
2016,3,4,11,45,2.5,107.0,4.05,15.0,108.5,101.24,78.38
2016,3,4,12,0,5.0,195.0,4.1,15.0,198.0,184.52,146.01
2016,3,4,12,15,5.5,200.5,4.2,15.0,204.5,190.57,150.77
2016,3,4,12,30,6.0,206.0,4.3,15.0,211.0,196.7,155.75
2016,3,4,12,45,20.5,250.5,4.4,15.0,265.5,249.76,198.68
2016,3,4,13,0,35.0,295.0,4.5,15.0,320.0,310.13,246.94
2016,3,4,13,15,35.5,288.5,4.45,15.0,313.5,307.16,244.67
2016,3,4,13,30,36.0,282.0,4.4,15.0,307.0,303.99,242.44
2016,3,4,13,45,37.0,276.0,4.35,15.0,301.0,301.55,240.83
2016,3,4,14,0,38.0,270.0,4.3,15.0,295.0,298.99,239.18
2016,3,4,14,15,27.5,245.0,4.1,15.0,263.0,267.11,213.79
2016,3,4,14,30,17.0,220.0,3.9,15.0,231.0,225.79,180.73
2016,3,4,14,45,38.5,226.0,3.75,15.0,247.5,260.31,209.66
2016,3,4,15,0,60.0,232.0,3.6,15.0,264.0,286.55,231.71
2016,3,4,15,15,30.0,125.5,3.55,14.5,141.5,147.8,119.06
2016,3,4,15,30,0.0,19.0,3.5,14.0,19.0,17.64,9.38
2016,3,4,15,45,0.0,26.5,3.5,14.0,26.5,24.6,15.4
2016,3,4,16,0,0.0,34.0,3.5,14.0,34.0,31.57,21.41
2016,3,4,16,15,0.0,29.5,3.6,14.0,29.5,27.37,17.87
2016,3,4,16,30,0.0,25.0,3.7,14.0,25.0,23.19,14.3
2016,3,4,16,45,0.0,20.0,3.8,14.0,20.0,18.54,10.28
2016,3,4,17,0,0.0,15.0,3.9,14.0,15.0,13.89,6.23
2016,3,4,17,15,0.0,10.5,4.05,14.0,10.5,9.72,2.55
2016,3,4,17,30,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,4,17,45,0.0,3.0,4.35,14.0,3.0,2.77,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,13.5,7.5,7.15,0.0
2016,3,5,7,0,0.0,15.0,6.0,14.0,15.0,13.91,4.44
2016,3,5,7,15,0.0,31.0,6.25,14.0,31.0,28.8,19.23
2016,3,5,7,30,0.0,47.0,6.5,14.0,47.0,43.05,32.39
2016,3,5,7,45,0.0,64.5,6.75,14.5,64.5,58.33,46.27
2016,3,5,8,0,0.0,82.0,7.0,15.0,82.0,73.43,59.78
2016,3,5,8,15,0.0,100.5,7.0,15.0,100.5,89.14,73.72
2016,3,5,8,30,0.0,119.0,7.0,15.0,119.0,104.67,87.3
2016,3,5,8,45,0.0,92.5,7.0,15.0,92.5,84.77,66.31
2016,3,5,9,0,0.0,66.0,7.0,15.0,66.0,61.4,46.44
2016,3,5,9,15,0.0,64.0,7.0,15.0,64.0,59.54,44.74
2016,3,5,9,30,0.0,62.0,7.0,15.0,62.0,57.69,43.05
2016,3,5,9,45,0.0,92.5,7.05,15.5,92.5,86.1,66.56
2016,3,5,10,0,0.0,123.0,7.1,16.0,123.0,113.49,88.93
2016,3,5,10,15,4.0,164.5,7.3,16.0,167.5,151.85,120.18
2016,3,5,10,30,8.0,206.0,7.5,16.0,212.0,190.58,151.51
2016,3,5,10,45,4.0,163.0,7.75,16.5,166.0,151.94,119.64
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,111.53,86.35
2016,3,5,11,15,4.0,168.5,8.1,17.0,172.0,158.01,124.17
2016,3,5,11,30,8.0,217.0,8.2,17.0,224.0,204.95,162.04
2016,3,5,11,45,4.0,165.0,8.3,17.0,168.5,155.75,122.15
2016,3,5,12,0,0.0,113.0,8.4,17.0,113.0,105.39,81.08
2016,3,5,12,15,76.0,235.0,8.5,16.5,290.0,271.29,217.34
2016,3,5,12,30,152.0,357.0,8.6,16.0,467.0,447.16,358.72
2016,3,5,12,45,80.0,285.0,8.7,16.0,343.0,329.41,264.27
2016,3,5,13,0,8.0,213.0,8.8,16.0,219.0,206.19,163.68
2016,3,5,13,15,7.5,209.0,9.25,16.0,214.5,202.71,161.11
2016,3,5,13,30,7.0,205.0,9.7,16.0,210.0,199.18,158.43
2016,3,5,13,45,3.5,139.0,10.15,16.0,141.5,133.26,104.72
2016,3,5,14,0,0.0,73.0,10.6,16.0,73.0,68.03,50.96
2016,3,5,14,15,0.0,64.5,11.15,15.5,64.5,60.07,44.54
2016,3,5,14,30,0.0,56.0,11.7,15.0,56.0,52.13,38.08
2016,3,5,14,45,0.0,40.5,12.3,15.0,40.5,37.67,26.04
2016,3,5,15,0,0.0,25.0,12.9,15.0,25.0,23.23,13.95
2016,3,5,15,15,0.0,32.0,13.1,15.0,32.0,29.73,19.49
2016,3,5,15,30,0.0,39.0,13.3,15.0,39.0,36.24,25.07
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,20.88,12.11
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,13.6,15.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,16.5,4.8,11.5,21.5,15.73,0.0
2016,3,6,7,0,127.0,33.0,4.8,12.0,43.0,26.98,15.08
2016,3,6,7,15,242.0,49.0,4.95,12.0,85.5,37.86,27.41
2016,3,6,7,30,357.0,65.0,5.1,12.0,128.0,49.29,38.28
2016,3,6,7,45,433.5,76.0,5.25,12.5,177.5,56.34,44.91
2016,3,6,8,0,510.0,87.0,5.4,13.0,227.0,64.58,52.36
2016,3,6,8,15,562.5,94.5,5.45,13.0,276.5,67.38,54.88
2016,3,6,8,30,615.0,102.0,5.5,13.0,326.0,70.15,57.26
2016,3,6,8,45,650.0,108.5,5.6,13.0,374.0,97.97,62.49
2016,3,6,9,0,685.0,115.0,5.7,13.0,422.0,144.03,88.34
2016,3,6,9,15,711.5,119.5,5.65,13.0,466.0,190.78,123.39
2016,3,6,9,30,738.0,124.0,5.6,13.0,510.0,239.93,164.98
2016,3,6,9,45,758.0,127.0,5.6,13.0,548.5,288.35,208.41
2016,3,6,10,0,778.0,130.0,5.6,13.0,587.0,337.98,253.49
2016,3,6,10,15,653.5,173.5,5.5,13.0,572.0,372.63,288.83
2016,3,6,10,30,529.0,217.0,5.4,13.0,557.0,394.17,311.28
2016,3,6,10,45,423.5,262.5,5.35,13.5,541.0,414.18,329.64
2016,3,6,11,0,318.0,308.0,5.3,14.0,525.0,426.19,339.93
2016,3,6,11,15,384.5,295.5,5.35,14.0,565.0,468.28,374.55
2016,3,6,11,30,451.0,283.0,5.4,14.0,605.0,514.54,412.4
2016,3,6,11,45,502.5,267.0,5.45,14.0,630.0,552.57,443.77
2016,3,6,12,0,554.0,251.0,5.5,14.0,655.0,592.22,476.32
2016,3,6,12,15,320.5,298.5,5.65,14.0,532.5,499.66,402.14
2016,3,6,12,30,87.0,346.0,5.8,14.0,410.0,388.59,310.99
2016,3,6,12,45,78.5,339.0,5.95,14.0,396.5,381.07,305.51
2016,3,6,13,0,70.0,332.0,6.1,14.0,383.0,372.72,299.11
2016,3,6,13,15,69.0,325.5,6.25,14.0,375.0,369.82,297.25
2016,3,6,13,30,68.0,319.0,6.4,14.0,367.0,366.57,295.12
2016,3,6,13,45,176.0,310.0,6.55,14.0,427.5,453.85,368.07
2016,3,6,14,0,284.0,301.0,6.7,14.0,488.0,543.84,442.24
2016,3,6,14,15,237.5,292.5,6.8,13.5,444.5,493.58,403.18
2016,3,6,14,30,191.0,284.0,6.9,13.0,401.0,451.76,370.45
2016,3,6,14,45,103.0,241.5,7.05,13.0,304.0,328.07,269.56
2016,3,6,15,0,15.0,199.0,7.2,13.0,207.0,205.38,166.93
2016,3,6,15,15,7.5,172.0,7.3,13.0,176.0,172.76,140.17
2016,3,6,15,30,0.0,145.0,7.4,13.0,145.0,140.11,113.02
2016,3,6,15,45,0.0,121.5,7.5,13.0,121.5,116.72,93.68
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,93.23,74.05
2016,3,6,16,15,0.0,84.5,7.65,12.5,84.5,80.09,63.16
2016,3,6,16,30,0.0,71.0,7.7,12.0,71.0,66.89,52.05
2016,3,6,16,45,0.0,57.0,7.8,12.0,57.0,53.09,40.15
2016,3,6,17,0,0.0,43.0,7.9,12.0,43.0,39.95,28.68
2016,3,6,17,15,0.0,31.0,7.95,12.0,31.0,28.77,18.81
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,17.62,8.92
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,8.8,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,4.8,9.0,7.0,6.67,0.0
2016,3,7,7,0,0.0,14.0,5.0,9.0,14.0,12.97,4.79
2016,3,7,7,15,0.0,26.5,5.2,9.0,26.5,24.59,16.15
2016,3,7,7,30,0.0,39.0,5.4,9.0,39.0,36.23,27.06
2016,3,7,7,45,0.0,53.0,5.65,9.5,53.0,49.11,38.95
2016,3,7,8,0,0.0,67.0,5.9,10.0,67.0,61.58,50.29
2016,3,7,8,15,0.0,81.0,5.95,10.0,81.0,73.93,61.44
2016,3,7,8,30,0.0,95.0,6.0,10.0,95.0,86.16,72.32
2016,3,7,8,45,397.0,88.5,6.05,10.0,268.5,77.5,50.79
2016,3,7,9,0,794.0,82.0,6.1,10.0,442.0,136.67,77.99
2016,3,7,9,15,816.0,85.0,6.1,10.0,486.0,186.93,116.98
2016,3,7,9,30,838.0,88.0,6.1,10.0,530.0,238.91,162.45
2016,3,7,9,45,419.0,50.0,6.1,10.5,271.0,146.09,104.31
2016,3,7,10,0,0.0,12.0,6.1,11.0,12.0,11.15,3.86
2016,3,7,10,15,47.0,156.0,6.2,11.0,186.5,157.31,126.24
2016,3,7,10,30,94.0,300.0,6.3,11.0,361.0,300.0,242.87
2016,3,7,10,45,166.0,313.5,6.4,11.0,426.0,348.36,281.87
2016,3,7,11,0,238.0,327.0,6.5,11.0,491.0,406.49,329.27
2016,3,7,11,15,184.0,338.0,6.65,11.0,466.5,401.36,325.59
2016,3,7,11,30,130.0,349.0,6.8,11.0,442.0,391.74,317.84
2016,3,7,11,45,193.0,350.5,6.95,11.5,491.0,440.45,357.48
2016,3,7,12,0,256.0,352.0,7.1,12.0,540.0,494.93,401.49
2016,3,7,12,15,374.5,314.5,7.25,12.0,590.5,552.39,449.94
2016,3,7,12,30,493.0,277.0,7.4,12.0,641.0,618.4,505.1
2016,3,7,12,45,461.0,288.5,7.6,12.0,626.0,623.25,509.17
2016,3,7,13,0,429.0,300.0,7.8,12.0,611.0,625.33,511.11
2016,3,7,13,15,523.5,257.5,7.85,12.0,629.5,667.87,547.88
2016,3,7,13,30,618.0,215.0,7.9,12.0,648.0,712.7,586.28
2016,3,7,13,45,459.0,257.5,7.95,12.0,574.0,639.14,525.76
2016,3,7,14,0,300.0,300.0,8.0,12.0,500.0,556.68,457.44
2016,3,7,14,15,200.0,291.5,8.0,12.0,422.5,463.73,381.79
2016,3,7,14,30,100.0,283.0,8.0,12.0,345.0,368.82,303.11
2016,3,7,14,45,123.0,268.0,8.05,12.0,339.5,384.54,317.46
2016,3,7,15,0,146.0,253.0,8.1,12.0,334.0,388.92,322.56
2016,3,7,15,15,251.5,220.5,8.0,12.0,347.0,446.91,373.74
2016,3,7,15,30,357.0,188.0,7.9,12.0,360.0,489.05,411.74
2016,3,7,15,45,521.5,141.5,7.85,12.0,366.0,565.53,478.52
2016,3,7,16,0,686.0,95.0,7.8,12.0,372.0,625.95,531.4
2016,3,7,16,15,643.5,89.0,7.7,11.5,322.5,574.42,489.95
2016,3,7,16,30,601.0,83.0,7.6,11.0,273.0,522.8,447.53
2016,3,7,16,45,542.0,74.5,7.5,11.0,223.0,458.14,392.0
2016,3,7,17,0,483.0,66.0,7.4,11.0,173.0,395.3,336.36
2016,3,7,17,15,386.5,55.0,7.35,10.5,126.0,310.93,261.34
2016,3,7,17,30,290.0,44.0,7.3,10.0,79.0,233.53,190.04
2016,3,7,17,45,158.5,27.0,7.3,10.0,45.0,135.04,85.05
2016,3,7,18,0,27.0,10.0,7.3,10.0,11.0,21.56,0.0
2016,3,7,18,15,13.5,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.5,4.0,9.0,28.0,12.4,0.0
2016,3,8,7,0,293.0,31.0,4.0,10.0,56.0,25.04,14.93
2016,3,8,7,15,403.5,41.5,3.95,10.0,102.5,32.27,22.93
2016,3,8,7,30,514.0,52.0,3.9,10.0,149.0,39.18,29.66
2016,3,8,7,45,569.5,61.0,3.9,10.5,198.5,44.39,34.58
2016,3,8,8,0,625.0,70.0,3.9,11.0,248.0,49.36,39.1
2016,3,8,8,15,668.5,76.0,3.8,11.0,298.5,51.66,41.16
2016,3,8,8,30,712.0,82.0,3.7,11.0,349.0,53.87,43.07
2016,3,8,8,45,728.5,90.5,3.65,11.5,394.5,93.86,54.14
2016,3,8,9,0,745.0,99.0,3.6,12.0,440.0,144.12,85.01
2016,3,8,9,15,764.5,95.5,3.5,12.0,475.0,191.66,121.96
2016,3,8,9,30,784.0,92.0,3.4,12.0,510.0,235.1,159.83
2016,3,8,9,45,769.5,106.5,3.3,12.0,541.5,286.22,206.87
2016,3,8,10,0,755.0,121.0,3.2,12.0,573.0,330.99,248.61
2016,3,8,10,15,659.5,164.5,3.15,12.0,574.5,373.44,288.9
2016,3,8,10,30,564.0,208.0,3.1,12.0,576.0,406.21,319.35
2016,3,8,10,45,411.5,266.5,3.05,12.0,540.5,416.47,330.45
2016,3,8,11,0,259.0,325.0,3.0,12.0,505.0,414.75,330.14
2016,3,8,11,15,224.5,338.5,2.9,12.0,497.5,424.58,338.18
2016,3,8,11,30,190.0,352.0,2.8,12.0,490.0,429.63,342.03
2016,3,8,11,45,95.0,232.0,2.75,12.0,301.0,274.77,220.5
2016,3,8,12,0,0.0,112.0,2.7,12.0,112.0,104.48,81.43
2016,3,8,12,15,105.0,237.0,2.7,12.0,314.5,297.07,239.95
2016,3,8,12,30,210.0,362.0,2.7,12.0,517.0,494.95,394.58
2016,3,8,12,45,266.5,348.0,2.75,12.0,543.0,537.1,427.3
2016,3,8,13,0,323.0,334.0,2.8,12.0,569.0,576.24,458.6
2016,3,8,13,15,163.5,264.0,2.9,12.0,383.0,387.9,312.36
2016,3,8,13,30,4.0,194.0,3.0,12.0,197.0,186.27,148.47
2016,3,8,13,45,3.5,189.5,3.2,12.0,192.0,182.06,145.68
2016,3,8,14,0,3.0,185.0,3.4,12.0,187.0,177.83,142.47
2016,3,8,14,15,35.0,229.5,3.3,11.5,251.5,256.88,208.39
2016,3,8,14,30,67.0,274.0,3.2,11.0,316.0,332.88,270.89
2016,3,8,14,45,33.5,196.5,3.15,11.0,217.5,224.44,182.79
2016,3,8,15,0,0.0,119.0,3.1,11.0,119.0,112.17,89.38
2016,3,8,15,15,6.0,146.5,2.8,11.0,149.5,145.03,117.46
2016,3,8,15,30,12.0,174.0,2.5,11.0,180.0,179.84,146.83
2016,3,8,15,45,6.0,132.5,2.25,11.0,135.5,132.57,107.48
2016,3,8,16,0,0.0,91.0,2.0,11.0,91.0,85.88,68.15
2016,3,8,16,15,0.0,79.0,1.65,10.5,79.0,74.24,58.55
2016,3,8,16,30,0.0,67.0,1.3,10.0,67.0,62.57,48.72
2016,3,8,16,45,0.0,55.0,1.0,10.0,55.0,51.13,38.85
2016,3,8,17,0,0.0,43.0,0.7,10.0,43.0,39.95,29.05
2016,3,8,17,15,0.0,31.5,1.05,9.5,31.5,29.24,19.57
2016,3,8,17,30,0.0,20.0,1.4,9.0,20.0,18.54,10.01
2016,3,8,17,45,0.0,11.5,1.75,9.0,11.5,10.65,1.88
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.77,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,5.55,0.0
2016,3,9,7,15,0.0,10.5,4.4,11.0,10.5,9.72,2.96
2016,3,9,7,30,0.0,15.0,4.4,11.0,15.0,13.89,6.86
2016,3,9,7,45,0.0,20.5,4.4,11.5,20.5,19.0,11.55
2016,3,9,8,0,0.0,26.0,4.4,12.0,26.0,24.11,16.18
2016,3,9,8,15,0.0,31.0,4.3,12.0,31.0,28.77,20.38
2016,3,9,8,30,0.0,36.0,4.2,12.0,36.0,33.42,24.53
2016,3,9,8,45,0.0,75.5,4.1,12.5,75.5,70.27,54.56
2016,3,9,9,0,0.0,115.0,4.0,13.0,115.0,104.76,83.35
2016,3,9,9,15,17.0,164.5,3.9,13.0,174.0,149.47,119.57
2016,3,9,9,30,34.0,214.0,3.8,13.0,233.0,189.23,151.3
2016,3,9,9,45,21.5,207.0,3.75,13.5,219.5,190.54,152.28
2016,3,9,10,0,9.0,200.0,3.7,14.0,206.0,183.32,146.23
2016,3,9,10,15,26.5,239.0,3.7,14.0,256.5,224.55,179.09
2016,3,9,10,30,44.0,278.0,3.7,14.0,307.0,262.98,209.48
2016,3,9,10,45,23.0,226.0,3.7,14.5,241.5,216.77,172.16
2016,3,9,11,0,2.0,174.0,3.7,15.0,176.0,161.64,127.38
2016,3,9,11,15,2.5,176.5,3.7,15.0,178.5,164.66,129.79
2016,3,9,11,30,3.0,179.0,3.7,15.0,181.0,167.71,132.16
2016,3,9,11,45,1.5,146.5,3.75,15.0,147.5,137.28,107.45
2016,3,9,12,0,0.0,114.0,3.8,15.0,114.0,106.34,82.22
2016,3,9,12,15,15.0,207.0,3.8,15.0,218.0,203.29,161.07
2016,3,9,12,30,30.0,300.0,3.8,15.0,322.0,305.89,242.49
2016,3,9,12,45,86.0,329.5,3.85,15.5,392.5,378.48,299.88
2016,3,9,13,0,142.0,359.0,3.9,16.0,463.0,460.51,363.59
2016,3,9,13,15,113.5,345.5,3.9,16.0,427.5,424.99,335.88
2016,3,9,13,30,85.0,332.0,3.9,16.0,392.0,393.95,311.78
2016,3,9,13,45,77.5,318.0,3.9,16.0,371.5,377.74,299.61
2016,3,9,14,0,70.0,304.0,3.9,16.0,351.0,360.86,286.83
2016,3,9,14,15,99.5,297.5,3.9,16.0,361.0,381.19,304.21
2016,3,9,14,30,129.0,291.0,3.9,16.0,371.0,411.97,329.52
2016,3,9,14,45,166.5,272.5,3.9,16.0,370.0,425.04,341.53
2016,3,9,15,0,204.0,254.0,3.9,16.0,369.0,436.74,352.58
2016,3,9,15,15,143.0,232.5,3.85,15.5,310.5,366.53,297.3
2016,3,9,15,30,82.0,211.0,3.8,15.0,252.0,285.65,232.51
2016,3,9,15,45,77.0,190.0,3.8,15.0,225.5,259.88,212.41
2016,3,9,16,0,72.0,169.0,3.8,15.0,199.0,233.8,191.65
2016,3,9,16,15,64.0,149.0,3.65,14.5,173.0,206.66,169.87
2016,3,9,16,30,56.0,129.0,3.5,14.0,147.0,179.56,147.69
2016,3,9,16,45,48.5,107.5,3.35,14.0,121.0,150.83,123.44
2016,3,9,17,0,41.0,86.0,3.2,14.0,95.0,121.99,98.63
2016,3,9,17,15,27.0,65.0,3.15,13.5,70.0,89.92,70.72
2016,3,9,17,30,13.0,44.0,3.1,13.0,45.0,57.71,42.42
2016,3,9,17,45,6.5,26.0,3.1,13.0,26.5,29.71,15.8
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,30.0,17.5,6.05,12.5,20.5,15.46,0.0
2016,3,10,7,0,60.0,35.0,6.2,13.0,41.0,29.94,19.44
2016,3,10,7,15,95.0,55.5,6.3,13.0,71.5,46.24,35.0
2016,3,10,7,30,130.0,76.0,6.4,13.0,102.0,62.1,49.7
2016,3,10,7,45,149.5,97.5,6.5,13.5,135.5,78.16,64.25
2016,3,10,8,0,169.0,119.0,6.6,14.0,169.0,93.73,78.08
2016,3,10,8,15,187.0,138.5,6.8,14.0,203.0,107.56,90.26
2016,3,10,8,30,205.0,158.0,7.0,14.0,237.0,120.97,101.88
2016,3,10,8,45,102.5,128.0,7.2,14.5,167.5,109.93,84.21
2016,3,10,9,0,0.0,98.0,7.4,15.0,98.0,90.37,70.7
2016,3,10,9,15,0.0,116.0,7.4,15.0,116.0,106.37,83.86
2016,3,10,9,30,0.0,134.0,7.4,15.0,134.0,122.45,96.98
2016,3,10,9,45,0.0,73.0,7.4,15.5,73.0,67.98,51.33
2016,3,10,10,0,0.0,12.0,7.4,16.0,12.0,11.15,3.69
2016,3,10,10,15,0.0,71.0,7.3,16.0,71.0,66.15,49.49
2016,3,10,10,30,0.0,130.0,7.2,16.0,130.0,120.38,94.08
2016,3,10,10,45,0.0,119.5,7.1,16.0,119.5,111.02,86.22
2016,3,10,11,0,0.0,109.0,7.0,16.0,109.0,101.5,78.31
2016,3,10,11,15,0.0,105.5,6.85,16.0,105.5,98.33,75.62
2016,3,10,11,30,0.0,102.0,6.7,16.0,102.0,95.13,72.93
2016,3,10,11,45,0.0,103.5,6.6,16.0,103.5,96.55,74.05
2016,3,10,12,0,0.0,105.0,6.5,16.0,105.0,97.97,75.18
2016,3,10,12,15,0.0,77.0,6.35,16.0,77.0,71.84,53.73
2016,3,10,12,30,0.0,49.0,6.2,16.0,49.0,45.67,32.19
2016,3,10,12,45,0.0,47.5,6.05,16.0,47.5,44.27,31.05
2016,3,10,13,0,0.0,46.0,5.9,16.0,46.0,42.87,29.91
2016,3,10,13,15,0.0,57.0,5.65,15.5,57.0,53.13,38.49
2016,3,10,13,30,0.0,68.0,5.4,15.0,68.0,63.39,47.12
2016,3,10,13,45,0.0,52.5,5.2,15.0,52.5,48.91,35.15
2016,3,10,14,0,0.0,37.0,5.0,15.0,37.0,34.44,23.16
2016,3,10,14,15,0.0,30.5,4.8,15.0,30.5,28.38,18.14
2016,3,10,14,30,0.0,24.0,4.6,15.0,24.0,22.32,13.11
2016,3,10,14,45,0.0,50.0,4.45,15.0,50.0,46.53,33.46
2016,3,10,15,0,0.0,76.0,4.3,15.0,76.0,70.78,53.84
2016,3,10,15,15,0.0,56.0,4.2,15.0,56.0,52.1,38.31
2016,3,10,15,30,0.0,36.0,4.1,15.0,36.0,33.45,22.71
2016,3,10,15,45,0.0,34.5,4.05,15.0,34.5,32.04,21.6
2016,3,10,16,0,0.0,33.0,4.0,15.0,33.0,30.64,20.48
2016,3,10,16,15,0.0,28.5,4.0,14.5,28.5,26.45,17.01
2016,3,10,16,30,0.0,24.0,4.0,14.0,24.0,22.26,13.49
2016,3,10,16,45,0.0,19.5,4.0,14.0,19.5,18.07,9.9
2016,3,10,17,0,0.0,15.0,4.0,14.0,15.0,13.89,6.26
2016,3,10,17,15,0.0,11.0,4.2,14.0,11.0,10.18,3.0
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,14.5,10.85,12.0,14.5,13.45,0.0
2016,3,11,7,0,0.0,29.0,10.9,12.0,29.0,26.77,17.08
2016,3,11,7,15,1.5,49.5,10.5,12.0,50.0,44.56,33.73
2016,3,11,7,30,3.0,70.0,10.1,12.0,71.0,62.06,49.91
2016,3,11,7,45,11.0,90.5,9.75,12.0,93.5,79.36,65.75
2016,3,11,8,0,19.0,111.0,9.4,12.0,116.0,96.48,81.18
2016,3,11,8,15,24.5,130.5,9.25,12.0,138.5,107.46,90.89
2016,3,11,8,30,30.0,150.0,9.1,12.0,161.0,122.33,103.9
2016,3,11,8,45,15.0,98.0,8.95,12.0,103.5,90.81,71.59
2016,3,11,9,0,0.0,46.0,8.8,12.0,46.0,42.76,30.98
2016,3,11,9,15,0.0,44.0,8.55,12.0,44.0,40.91,29.31
2016,3,11,9,30,0.0,42.0,8.3,12.0,42.0,39.05,27.64
2016,3,11,9,45,8.0,131.5,8.05,12.5,137.0,123.05,97.95
2016,3,11,10,0,16.0,221.0,7.8,13.0,232.0,203.66,164.04
2016,3,11,10,15,8.0,157.5,7.75,13.0,163.0,147.64,117.75
2016,3,11,10,30,0.0,94.0,7.7,13.0,94.0,87.67,67.91
2016,3,11,10,45,13.0,184.5,7.7,13.0,194.0,175.72,140.66
2016,3,11,11,0,26.0,275.0,7.7,13.0,294.0,263.96,212.46
2016,3,11,11,15,31.5,292.0,7.7,13.0,315.5,282.72,227.49
2016,3,11,11,30,37.0,309.0,7.7,13.0,337.0,304.82,245.28
2016,3,11,11,45,464.5,212.5,7.7,13.0,562.5,491.67,402.37
2016,3,11,12,0,892.0,116.0,7.7,13.0,788.0,701.95,574.69
2016,3,11,12,15,630.0,226.5,7.75,13.0,701.5,657.94,536.23
2016,3,11,12,30,368.0,337.0,7.8,13.0,615.0,591.46,479.47
2016,3,11,12,45,284.0,351.0,7.9,13.0,564.0,556.89,451.41
2016,3,11,13,0,200.0,365.0,8.0,13.0,513.0,511.84,414.58
2016,3,11,13,15,239.5,351.0,8.15,13.0,525.5,536.47,435.94
2016,3,11,13,30,279.0,337.0,8.3,13.0,538.0,569.22,463.53
2016,3,11,13,45,196.0,330.0,8.5,13.0,469.5,494.5,403.22
2016,3,11,14,0,113.0,323.0,8.7,13.0,401.0,416.16,339.18
2016,3,11,14,15,58.0,252.0,8.65,12.5,292.0,299.5,244.63
2016,3,11,14,30,3.0,181.0,8.6,12.0,183.0,175.1,141.31
2016,3,11,14,45,1.5,96.0,8.6,12.0,97.0,90.8,71.21
2016,3,11,15,0,0.0,11.0,8.6,12.0,11.0,10.22,3.05
2016,3,11,15,15,0.0,25.0,8.55,11.5,25.0,23.23,14.22
2016,3,11,15,30,0.0,39.0,8.5,11.0,39.0,36.24,25.48
2016,3,11,15,45,0.0,50.0,8.5,11.0,50.0,46.48,34.36
2016,3,11,16,0,0.0,61.0,8.5,11.0,61.0,56.73,43.28
2016,3,11,16,15,0.0,53.0,8.45,10.5,53.0,49.26,37.04
2016,3,11,16,30,0.0,45.0,8.4,10.0,45.0,41.8,30.71
2016,3,11,16,45,0.0,37.0,8.4,10.0,37.0,34.35,24.25
2016,3,11,17,0,0.0,29.0,8.4,10.0,29.0,26.9,17.7
2016,3,11,17,15,0.0,21.5,8.35,10.0,21.5,19.93,11.5
2016,3,11,17,30,0.0,14.0,8.3,10.0,14.0,12.97,5.29
2016,3,11,17,45,0.0,8.0,8.25,10.0,8.0,7.4,0.0
2016,3,11,18,0,0.0,2.0,8.2,10.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,8.2,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,6.48,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,12.97,5.51
2016,3,12,7,15,0.0,24.5,5.6,11.0,24.5,22.72,14.59
2016,3,12,7,30,0.0,35.0,5.9,11.0,35.0,32.49,23.64
2016,3,12,7,45,0.0,46.5,6.2,11.0,46.5,43.2,33.48
2016,3,12,8,0,0.0,58.0,6.5,11.0,58.0,53.93,43.21
2016,3,12,8,15,0.0,69.5,6.7,11.0,69.5,64.66,52.82
2016,3,12,8,30,0.0,81.0,6.9,11.0,81.0,74.95,61.92
2016,3,12,8,45,33.5,141.5,7.1,11.5,157.5,122.48,97.9
2016,3,12,9,0,67.0,202.0,7.3,12.0,234.0,174.65,139.41
2016,3,12,9,15,38.5,196.5,7.4,12.0,215.0,173.28,139.13
2016,3,12,9,30,10.0,191.0,7.5,12.0,196.0,172.79,139.65
2016,3,12,9,45,5.5,181.5,7.65,12.5,184.0,165.53,133.25
2016,3,12,10,0,1.0,172.0,7.8,13.0,172.0,157.12,125.9
2016,3,12,10,15,2.0,178.5,7.8,13.0,180.0,163.93,131.27
2016,3,12,10,30,3.0,185.0,7.8,13.0,188.0,170.83,136.73
2016,3,12,10,45,4.0,190.0,7.8,13.0,193.5,176.49,141.18
2016,3,12,11,0,5.0,195.0,7.8,13.0,199.0,182.23,145.74
2016,3,12,11,15,44.0,271.5,7.8,13.0,304.5,271.92,219.04
2016,3,12,11,30,83.0,348.0,7.8,13.0,410.0,367.01,295.77
2016,3,12,11,45,44.5,276.0,7.8,13.0,309.5,283.82,228.5
2016,3,12,12,0,6.0,204.0,7.8,13.0,209.0,193.88,154.86
2016,3,12,12,15,6.5,205.5,7.8,13.0,210.5,196.27,156.89
2016,3,12,12,30,7.0,207.0,7.8,13.0,212.0,198.69,158.9
2016,3,12,12,45,5.5,196.5,7.85,13.0,201.0,188.3,150.43
2016,3,12,13,0,4.0,186.0,7.9,13.0,190.0,177.7,141.82
2016,3,12,13,15,2.5,176.5,7.9,13.0,179.0,167.89,133.84
2016,3,12,13,30,1.0,167.0,7.9,13.0,168.0,157.95,125.75
2016,3,12,13,45,0.5,131.0,7.9,13.0,131.5,123.28,97.28
2016,3,12,14,0,0.0,95.0,7.9,13.0,95.0,88.63,68.64
2016,3,12,14,15,2.5,144.0,7.8,13.0,145.5,137.79,109.72
2016,3,12,14,30,5.0,193.0,7.7,13.0,196.0,188.71,152.06
2016,3,12,14,45,37.0,221.5,7.65,13.0,243.0,254.5,207.61
2016,3,12,15,0,69.0,250.0,7.6,13.0,290.0,314.63,258.19
2016,3,12,15,15,34.5,168.5,7.45,13.0,188.5,198.23,162.05
2016,3,12,15,30,0.0,87.0,7.3,13.0,87.0,81.08,63.21
2016,3,12,15,45,0.0,63.0,7.15,13.0,63.0,58.6,44.37
2016,3,12,16,0,0.0,39.0,7.0,13.0,39.0,36.22,25.41
2016,3,12,16,15,0.0,34.0,6.9,13.0,34.0,31.56,21.49
2016,3,12,16,30,0.0,29.0,6.8,13.0,29.0,26.91,17.54
2016,3,12,16,45,0.0,23.5,6.7,13.0,23.5,21.79,13.14
2016,3,12,17,0,0.0,18.0,6.6,13.0,18.0,16.68,8.69
2016,3,12,17,15,0.0,13.5,6.45,12.5,13.5,12.5,5.03
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,8.33,1.34
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.62,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.92,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,12.5,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,7.5,5.9,13.0,7.5,6.94,0.49
2016,3,13,7,30,0.0,11.0,6.0,13.0,11.0,10.18,3.48
2016,3,13,7,45,0.0,14.5,6.1,13.0,14.5,13.43,6.45
2016,3,13,8,0,0.0,18.0,6.2,13.0,18.0,16.69,9.4
2016,3,13,8,15,0.0,21.5,6.25,13.0,21.5,19.94,12.31
2016,3,13,8,30,0.0,25.0,6.3,13.0,25.0,23.2,14.29
2016,3,13,8,45,0.0,38.0,6.35,13.0,38.0,35.3,24.58
2016,3,13,9,0,0.0,51.0,6.4,13.0,51.0,47.42,34.81
2016,3,13,9,15,0.0,63.0,6.45,13.0,63.0,58.62,44.18
2016,3,13,9,30,0.0,75.0,6.5,13.0,75.0,69.84,53.5
2016,3,13,9,45,0.0,82.0,6.55,13.0,82.0,76.4,58.86
2016,3,13,10,0,0.0,89.0,6.6,13.0,89.0,82.96,64.21
2016,3,13,10,15,0.0,128.0,6.6,13.0,128.0,118.44,93.6
2016,3,13,10,30,0.0,167.0,6.6,13.0,167.0,153.64,122.47
2016,3,13,10,45,0.0,139.5,6.6,13.5,139.5,129.24,101.97
2016,3,13,11,0,0.0,112.0,6.6,14.0,112.0,104.28,81.11
2016,3,13,11,15,0.0,98.0,6.6,14.0,98.0,91.42,70.43
2016,3,13,11,30,0.0,84.0,6.6,14.0,84.0,78.38,59.6
2016,3,13,11,45,4.5,156.0,6.6,14.0,159.5,148.04,116.94
2016,3,13,12,0,9.0,228.0,6.6,14.0,235.0,218.15,173.9
2016,3,13,12,15,7.5,215.5,6.6,14.0,221.5,206.35,164.25
2016,3,13,12,30,6.0,203.0,6.6,14.0,208.0,194.26,154.46
2016,3,13,12,45,3.0,180.5,6.65,14.0,183.5,171.35,135.83
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,148.1,116.85
2016,3,13,13,15,0.0,120.5,6.65,14.0,121.0,112.74,87.95
2016,3,13,13,30,0.0,83.0,6.6,14.0,83.0,77.43,58.88
2016,3,13,13,45,2.5,139.5,6.6,14.0,141.0,133.03,104.98
2016,3,13,14,0,5.0,196.0,6.6,14.0,199.0,190.21,152.01
2016,3,13,14,15,2.5,168.0,6.5,14.0,169.5,161.22,128.38
2016,3,13,14,30,0.0,140.0,6.4,14.0,140.0,132.11,104.58
2016,3,13,14,45,0.5,156.0,6.3,14.0,156.5,148.71,118.55
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,165.99,133.09
2016,3,13,15,15,0.5,154.5,6.1,14.0,155.0,148.66,119.06
2016,3,13,15,30,0.0,137.0,6.0,14.0,137.0,131.23,104.9
2016,3,13,15,45,0.0,116.5,5.95,14.0,116.5,111.03,88.31
2016,3,13,16,0,0.0,96.0,5.9,14.0,96.0,90.74,71.51
2016,3,13,16,15,0.0,83.5,5.85,13.5,83.5,78.61,61.56
2016,3,13,16,30,0.0,71.0,5.8,13.0,71.0,66.43,51.42
2016,3,13,16,45,0.0,58.5,5.75,13.0,58.5,54.4,41.15
2016,3,13,17,0,0.0,46.0,5.7,13.0,46.0,42.74,31.06
