Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,4.95,10.5,18.0,11.91,0.0
2016,3,24,6,30,171.0,25.0,5.1,11.0,36.0,19.6,7.87
2016,3,24,6,45,284.0,39.0,5.3,11.5,78.5,30.06,20.49
2016,3,24,7,0,397.0,53.0,5.5,12.0,121.0,40.97,30.81
2016,3,24,7,15,472.0,62.5,5.5,12.0,171.0,46.44,36.11
2016,3,24,7,30,547.0,72.0,5.5,12.0,221.0,51.67,40.98
2016,3,24,7,45,553.5,83.0,5.5,12.5,260.0,57.66,46.29
2016,3,24,8,0,560.0,94.0,5.5,13.0,299.0,63.26,51.11
2016,3,24,8,15,630.5,99.0,5.5,13.0,361.5,73.31,50.5
2016,3,24,8,30,701.0,104.0,5.5,13.0,424.0,119.06,69.89
2016,3,24,8,45,703.5,117.5,5.5,13.5,468.0,170.59,106.78
2016,3,24,9,0,706.0,131.0,5.5,14.0,512.0,222.39,149.79
2016,3,24,9,15,727.5,135.5,5.4,14.0,555.0,271.43,192.73
2016,3,24,9,30,749.0,140.0,5.3,14.0,598.0,322.25,238.2
2016,3,24,9,45,763.5,144.0,5.25,14.5,636.0,371.85,282.41
2016,3,24,10,0,778.0,148.0,5.2,15.0,674.0,422.05,326.35
2016,3,24,10,15,790.0,150.5,5.1,15.0,705.5,470.28,368.38
2016,3,24,10,30,802.0,153.0,5.0,15.0,737.0,521.59,411.74
2016,3,24,10,45,822.5,148.5,4.95,15.5,764.0,567.06,449.03
2016,3,24,11,0,843.0,144.0,4.9,16.0,791.0,612.55,485.41
2016,3,24,11,15,690.0,215.5,4.85,16.0,752.5,618.83,489.92
2016,3,24,11,30,537.0,287.0,4.8,16.0,714.0,613.99,484.9
2016,3,24,11,45,531.5,294.0,4.8,16.5,720.5,640.72,504.81
2016,3,24,12,0,526.0,301.0,4.8,17.0,727.0,665.8,523.0
2016,3,24,12,15,515.0,303.5,4.85,17.0,720.5,680.89,534.78
2016,3,24,12,30,504.0,306.0,4.9,17.0,714.0,693.82,544.92
2016,3,24,12,45,506.0,301.5,4.95,17.0,708.0,708.21,556.45
2016,3,24,13,0,508.0,297.0,5.0,17.0,702.0,720.78,566.64
2016,3,24,13,15,500.0,293.0,5.05,17.0,685.0,723.65,569.52
2016,3,24,13,30,492.0,289.0,5.1,17.0,668.0,724.3,570.84
2016,3,24,13,45,463.5,291.5,5.15,17.0,640.0,711.9,561.99
2016,3,24,14,0,435.0,294.0,5.2,17.0,612.0,697.26,551.52
2016,3,24,14,15,412.5,288.0,5.25,17.0,579.5,677.07,537.2
2016,3,24,14,30,390.0,282.0,5.3,17.0,547.0,644.48,513.73
2016,3,24,14,45,596.5,202.0,5.35,17.0,582.0,747.28,598.06
2016,3,24,15,0,803.0,122.0,5.4,17.0,617.0,832.35,664.07
2016,3,24,15,15,784.0,118.5,5.4,16.5,574.0,804.92,646.12
2016,3,24,15,30,765.0,115.0,5.4,16.0,531.0,779.47,630.11
2016,3,24,15,45,728.5,114.0,5.45,16.0,481.5,736.83,599.84
2016,3,24,16,0,692.0,113.0,5.5,16.0,432.0,693.0,568.27
2016,3,24,16,15,656.0,106.5,5.55,15.5,381.5,642.35,531.77
2016,3,24,16,30,620.0,100.0,5.6,15.0,331.0,591.28,493.12
2016,3,24,16,45,582.0,89.5,5.7,14.5,280.0,534.26,448.48
2016,3,24,17,0,544.0,79.0,5.8,14.0,229.0,477.8,402.52
2016,3,24,17,15,472.0,68.0,5.7,13.5,178.5,400.66,337.03
2016,3,24,17,30,400.0,57.0,5.6,13.0,128.0,327.49,272.66
2016,3,24,17,45,299.5,42.0,5.5,12.5,85.0,238.95,193.37
2016,3,24,18,0,199.0,27.0,5.4,12.0,42.0,157.61,104.8
2016,3,24,18,15,99.5,13.5,5.35,12.0,21.0,57.7,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.0,13.34,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,42.0,21.99,10.71
2016,3,25,6,45,311.0,42.0,5.1,10.5,86.0,33.45,23.66
2016,3,25,7,0,419.0,56.0,5.3,11.0,130.0,43.47,33.23
2016,3,25,7,15,493.0,65.5,5.4,11.0,180.5,48.82,38.43
2016,3,25,7,30,567.0,75.0,5.5,11.0,231.0,53.95,43.21
2016,3,25,7,45,624.5,79.5,5.6,11.5,284.0,54.68,43.79
2016,3,25,8,0,682.0,84.0,5.7,12.0,337.0,55.49,44.34
2016,3,25,8,15,716.0,89.0,5.8,12.5,388.5,70.81,44.92
2016,3,25,8,30,750.0,94.0,5.9,13.0,440.0,118.77,66.87
2016,3,25,8,45,781.0,95.0,6.0,13.5,489.0,171.95,104.39
2016,3,25,9,0,812.0,96.0,6.1,14.0,538.0,222.61,145.93
2016,3,25,9,15,829.5,99.0,6.05,14.0,581.5,274.56,192.39
2016,3,25,9,30,847.0,102.0,6.0,14.0,625.0,327.69,240.9
2016,3,25,9,45,861.5,103.5,5.95,14.5,663.0,379.47,287.8
2016,3,25,10,0,876.0,105.0,5.9,15.0,701.0,436.1,337.64
2016,3,25,10,15,885.5,107.0,5.8,15.0,733.0,486.02,381.76
2016,3,25,10,30,895.0,109.0,5.7,15.0,765.0,535.29,424.28
2016,3,25,10,45,899.0,112.0,5.65,15.5,788.5,581.64,462.7
2016,3,25,11,0,903.0,115.0,5.6,16.0,812.0,626.48,498.84
2016,3,25,11,15,907.5,115.5,5.5,16.0,829.0,667.7,532.18
2016,3,25,11,30,912.0,116.0,5.4,16.0,846.0,707.04,563.36
2016,3,25,11,45,726.0,207.0,5.35,16.0,791.5,698.1,554.2
2016,3,25,12,0,540.0,298.0,5.3,16.0,737.0,675.5,534.03
2016,3,25,12,15,729.0,207.5,5.25,16.0,800.0,754.45,598.02
2016,3,25,12,30,918.0,117.0,5.2,16.0,863.0,831.86,656.84
2016,3,25,12,45,924.0,112.0,5.2,16.5,857.0,854.76,672.04
2016,3,25,13,0,930.0,107.0,5.2,17.0,851.0,874.72,685.4
2016,3,25,13,15,926.0,106.0,5.25,17.0,834.5,887.35,695.18
2016,3,25,13,30,922.0,105.0,5.3,17.0,818.0,896.66,702.75
2016,3,25,13,45,916.0,103.5,5.35,17.0,794.0,900.38,706.47
2016,3,25,14,0,910.0,102.0,5.4,17.0,770.0,900.73,707.93
2016,3,25,14,15,901.0,100.5,5.5,17.0,738.5,895.16,705.56
2016,3,25,14,30,892.0,99.0,5.6,17.0,707.0,886.31,700.96
2016,3,25,14,45,672.5,166.0,5.75,17.0,610.5,780.73,624.93
2016,3,25,15,0,453.0,233.0,5.9,17.0,514.0,659.69,530.83
2016,3,25,15,15,642.0,161.5,6.0,16.5,529.0,741.39,601.25
2016,3,25,15,30,831.0,90.0,6.1,16.0,544.0,803.18,651.22
2016,3,25,15,45,802.5,88.0,6.25,16.0,495.0,763.94,623.45
2016,3,25,16,0,774.0,86.0,6.4,16.0,446.0,723.06,594.37
2016,3,25,16,15,741.5,81.5,6.45,15.5,394.5,674.89,559.76
2016,3,25,16,30,709.0,77.0,6.5,15.0,343.0,629.94,526.82
2016,3,25,16,45,655.5,72.5,6.6,14.5,289.5,566.6,477.56
2016,3,25,17,0,602.0,68.0,6.7,14.0,236.0,504.74,426.77
2016,3,25,17,15,530.0,60.0,6.6,13.5,185.0,429.03,362.19
2016,3,25,17,30,458.0,52.0,6.5,13.0,134.0,357.26,298.6
2016,3,25,17,45,336.5,40.0,6.45,12.5,89.5,258.88,210.68
2016,3,25,18,0,215.0,28.0,6.4,12.0,45.0,168.57,116.48
2016,3,25,18,15,107.5,14.0,6.35,12.0,22.5,62.05,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,12.5,4.1,11.0,24.0,11.91,0.0
2016,3,26,6,30,292.0,25.0,4.2,11.0,48.0,19.75,9.71
2016,3,26,6,45,403.5,35.0,4.3,11.5,93.0,26.74,17.8
2016,3,26,7,0,515.0,45.0,4.4,12.0,138.0,33.39,24.19
2016,3,26,7,15,581.5,51.5,4.35,12.5,189.0,36.73,27.4
2016,3,26,7,30,648.0,58.0,4.3,13.0,240.0,43.84,33.83
2016,3,26,7,45,691.5,63.0,4.3,13.5,292.0,45.97,35.66
2016,3,26,8,0,735.0,68.0,4.3,14.0,344.0,48.05,37.36
2016,3,26,8,15,765.0,71.5,4.25,14.0,395.0,67.59,38.84
2016,3,26,8,30,795.0,75.0,4.2,14.0,446.0,116.46,61.99
2016,3,26,8,45,816.5,78.0,4.2,14.5,493.5,166.93,97.95
2016,3,26,9,0,838.0,81.0,4.2,15.0,541.0,219.39,141.54
2016,3,26,9,15,854.0,83.5,4.15,15.5,584.0,278.0,192.92
2016,3,26,9,30,870.0,86.0,4.1,16.0,627.0,331.04,240.39
2016,3,26,9,45,878.5,89.0,4.1,16.5,663.5,382.55,286.47
2016,3,26,10,0,887.0,92.0,4.1,17.0,700.0,433.75,331.28
2016,3,26,10,15,895.0,93.5,4.1,17.0,730.5,482.92,374.02
2016,3,26,10,30,903.0,95.0,4.1,17.0,761.0,531.27,415.05
2016,3,26,10,45,909.0,96.0,4.2,17.0,784.5,577.09,453.32
2016,3,26,11,0,915.0,97.0,4.3,17.0,808.0,621.5,489.78
2016,3,26,11,15,667.0,218.0,4.35,17.0,742.0,613.06,482.05
2016,3,26,11,30,419.0,339.0,4.4,17.0,676.0,587.41,459.78
2016,3,26,11,45,464.5,324.0,4.5,17.5,701.0,626.21,489.82
2016,3,26,12,0,510.0,309.0,4.6,18.0,726.0,666.27,520.29
2016,3,26,12,15,717.0,204.5,4.7,18.0,790.5,745.65,584.54
2016,3,26,12,30,924.0,100.0,4.8,18.0,855.0,823.67,643.58
2016,3,26,12,45,668.0,221.5,4.9,18.0,764.5,766.96,600.73
2016,3,26,13,0,412.0,343.0,5.0,18.0,674.0,690.72,539.2
2016,3,26,13,15,649.0,227.0,5.05,18.0,737.0,789.45,619.61
2016,3,26,13,30,886.0,111.0,5.1,18.0,800.0,875.71,684.18
2016,3,26,13,45,702.5,186.5,5.2,18.0,723.0,816.84,642.28
2016,3,26,14,0,519.0,262.0,5.3,18.0,646.0,740.37,583.49
2016,3,26,14,15,518.0,250.0,5.4,17.5,619.0,732.05,580.42
2016,3,26,14,30,517.0,238.0,5.5,17.0,592.0,721.4,575.28
2016,3,26,14,45,462.0,242.5,5.6,17.0,546.0,679.84,544.26
2016,3,26,15,0,407.0,247.0,5.7,17.0,500.0,625.2,503.25
2016,3,26,15,15,373.5,235.0,5.7,16.5,455.0,582.22,471.91
2016,3,26,15,30,340.0,223.0,5.7,16.0,410.0,538.7,439.59
2016,3,26,15,45,507.5,166.5,5.75,16.0,418.0,618.15,507.38
2016,3,26,16,0,675.0,110.0,5.8,16.0,426.0,680.5,559.82
2016,3,26,16,15,591.5,109.0,5.7,15.5,363.0,600.44,498.53
2016,3,26,16,30,508.0,108.0,5.6,15.0,300.0,517.34,432.87
2016,3,26,16,45,459.0,100.0,5.6,15.0,254.0,459.81,386.12
2016,3,26,17,0,410.0,92.0,5.6,15.0,208.0,404.3,339.64
2016,3,26,17,15,353.0,77.5,5.45,14.5,163.0,337.94,283.29
2016,3,26,17,30,296.0,63.0,5.3,14.0,118.0,275.11,228.19
2016,3,26,17,45,210.5,46.5,5.15,13.5,79.0,198.18,159.75
2016,3,26,18,0,125.0,30.0,5.0,13.0,40.0,116.87,81.09
2016,3,26,18,15,62.5,15.0,4.85,13.0,20.0,42.77,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.0,13.82,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,50.0,23.29,13.06
2016,3,27,6,45,368.5,40.5,4.55,11.5,95.5,31.46,22.02
2016,3,27,7,0,479.0,52.0,4.7,12.0,141.0,39.23,29.42
2016,3,27,7,15,549.5,60.0,4.7,12.0,193.5,43.51,33.56
2016,3,27,7,30,620.0,68.0,4.7,12.0,246.0,47.6,37.35
2016,3,27,7,45,660.0,75.5,4.7,12.5,298.0,51.01,40.32
2016,3,27,8,0,700.0,83.0,4.7,13.0,350.0,54.2,43.0
2016,3,27,8,15,479.0,139.0,4.8,13.0,333.5,109.3,77.81
2016,3,27,8,30,258.0,195.0,4.9,13.0,317.0,167.04,125.04
2016,3,27,8,45,277.0,214.0,5.0,13.0,357.0,201.68,151.14
2016,3,27,9,0,296.0,233.0,5.1,13.0,397.0,238.54,180.92
2016,3,27,9,15,328.5,246.5,5.25,13.0,441.5,276.84,212.42
2016,3,27,9,30,361.0,260.0,5.4,13.0,486.0,318.43,247.25
2016,3,27,9,45,397.5,266.5,5.55,13.5,529.5,359.16,281.09
2016,3,27,10,0,434.0,273.0,5.7,14.0,573.0,398.78,314.08
2016,3,27,10,15,485.0,265.5,5.8,14.0,614.0,441.27,349.8
2016,3,27,10,30,536.0,258.0,5.9,14.0,655.0,487.59,388.5
2016,3,27,10,45,549.5,264.0,6.0,14.0,682.5,528.55,422.56
2016,3,27,11,0,563.0,270.0,6.1,14.0,710.0,569.73,456.33
2016,3,27,11,15,532.0,288.0,6.1,14.0,710.5,593.71,475.62
2016,3,27,11,30,501.0,306.0,6.1,14.0,711.0,614.47,491.98
2016,3,27,11,45,518.5,304.5,6.15,14.5,727.5,648.38,518.16
2016,3,27,12,0,536.0,303.0,6.2,15.0,744.0,681.97,543.77
2016,3,27,12,15,728.0,214.0,6.2,15.0,812.0,766.01,612.41
2016,3,27,12,30,920.0,125.0,6.2,15.0,880.0,848.48,676.08
2016,3,27,12,45,667.0,234.0,6.25,15.0,779.0,780.95,623.39
2016,3,27,13,0,414.0,343.0,6.3,15.0,678.0,694.14,552.31
2016,3,27,13,15,461.5,315.5,6.4,15.0,682.0,719.64,574.35
2016,3,27,13,30,509.0,288.0,6.5,15.0,686.0,743.76,595.04
2016,3,27,13,45,542.5,266.0,6.6,15.0,678.5,759.56,609.15
2016,3,27,14,0,576.0,244.0,6.7,15.0,671.0,773.02,621.66
2016,3,27,14,15,565.0,234.5,6.8,14.5,639.5,758.42,613.05
2016,3,27,14,30,554.0,225.0,6.9,14.0,608.0,741.4,602.65
2016,3,27,14,45,560.0,208.5,7.0,14.0,577.5,729.12,595.23
2016,3,27,15,0,566.0,192.0,7.1,14.0,547.0,714.19,585.74
2016,3,27,15,15,507.0,195.5,7.15,13.5,497.0,664.45,548.16
2016,3,27,15,30,448.0,199.0,7.2,13.0,447.0,614.48,509.87
2016,3,27,15,45,401.0,189.0,7.25,13.0,396.5,559.38,466.52
2016,3,27,16,0,354.0,179.0,7.3,13.0,346.0,491.85,412.69
2016,3,27,16,15,338.5,159.5,7.25,12.5,305.0,450.99,381.02
2016,3,27,16,30,323.0,140.0,7.2,12.0,264.0,409.57,348.12
2016,3,27,16,45,277.0,127.5,7.15,12.0,222.5,355.58,302.55
2016,3,27,17,0,231.0,115.0,7.1,12.0,181.0,304.19,258.27
2016,3,27,17,15,197.0,94.0,7.1,11.5,142.5,251.54,212.75
2016,3,27,17,30,163.0,73.0,7.1,11.0,104.0,200.59,167.51
2016,3,27,17,45,110.0,52.0,7.1,11.0,70.0,141.01,113.65
2016,3,27,18,0,57.0,31.0,7.1,11.0,36.0,74.93,51.63
2016,3,27,18,15,28.5,15.5,7.15,11.0,18.0,27.83,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.5,11.44,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,59.0,23.08,13.44
2016,3,28,6,45,452.0,38.0,8.7,9.5,107.5,29.03,20.1
2016,3,28,7,0,570.0,47.0,8.8,10.0,156.0,34.74,25.65
2016,3,28,7,15,635.0,53.5,8.75,10.0,210.0,38.04,28.88
2016,3,28,7,30,700.0,60.0,8.7,10.0,264.0,45.25,35.5
2016,3,28,7,45,743.5,64.5,8.7,10.0,318.5,46.93,37.0
2016,3,28,8,0,787.0,69.0,8.7,10.0,373.0,48.58,38.41
2016,3,28,8,15,816.0,72.5,8.6,10.0,425.5,77.94,42.87
2016,3,28,8,30,845.0,76.0,8.5,10.0,478.0,129.75,70.73
2016,3,28,8,45,865.5,79.0,8.4,10.5,527.0,189.61,116.66
2016,3,28,9,0,886.0,82.0,8.3,11.0,576.0,244.43,164.06
2016,3,28,9,15,901.5,84.5,8.25,11.0,620.5,299.11,214.52
2016,3,28,9,30,917.0,87.0,8.2,11.0,665.0,354.56,266.44
2016,3,28,9,45,928.0,88.5,8.15,11.5,703.5,408.11,316.09
2016,3,28,10,0,939.0,90.0,8.1,12.0,742.0,461.49,364.62
2016,3,28,10,15,947.5,91.5,8.05,12.0,774.0,513.33,411.48
2016,3,28,10,30,956.0,93.0,8.0,12.0,806.0,564.31,456.57
2016,3,28,10,45,961.0,94.5,7.95,12.0,830.0,612.29,498.24
2016,3,28,11,0,966.0,96.0,7.9,12.0,854.0,658.66,537.71
2016,3,28,11,15,969.0,97.0,7.9,12.0,870.0,701.52,573.72
2016,3,28,11,30,972.0,98.0,7.9,12.0,886.0,742.23,607.39
2016,3,28,11,45,972.5,98.5,7.9,12.5,894.0,778.39,634.97
2016,3,28,12,0,973.0,99.0,7.9,13.0,902.0,811.89,659.26
2016,3,28,12,15,972.5,99.0,7.85,13.0,901.5,841.34,681.47
2016,3,28,12,30,972.0,99.0,7.8,13.0,901.0,867.8,701.41
2016,3,28,12,45,953.0,108.0,7.75,13.0,888.0,885.13,714.5
2016,3,28,13,0,934.0,117.0,7.7,13.0,875.0,898.76,724.9
2016,3,28,13,15,727.5,202.0,7.65,13.0,785.5,835.96,677.51
2016,3,28,13,30,521.0,287.0,7.6,13.0,696.0,755.04,611.11
2016,3,28,13,45,513.5,278.5,7.6,13.0,671.5,749.3,607.82
2016,3,28,14,0,506.0,270.0,7.6,13.0,647.0,741.22,602.55
2016,3,28,14,15,698.5,189.5,7.5,13.0,686.5,834.09,679.45
2016,3,28,14,30,891.0,109.0,7.4,13.0,726.0,905.52,734.41
2016,3,28,14,45,877.0,107.0,7.35,13.0,687.0,895.32,727.67
2016,3,28,15,0,863.0,105.0,7.3,13.0,648.0,875.43,714.0
2016,3,28,15,15,727.0,130.0,7.2,13.0,566.0,784.37,645.32
2016,3,28,15,30,591.0,155.0,7.1,13.0,484.0,690.26,572.81
2016,3,28,15,45,686.5,123.0,7.0,13.0,472.5,722.39,600.42
2016,3,28,16,0,782.0,91.0,6.9,13.0,461.0,742.25,617.53
2016,3,28,16,15,749.0,86.0,6.7,12.5,409.0,692.47,580.41
2016,3,28,16,30,716.0,81.0,6.5,12.0,357.0,646.23,545.61
2016,3,28,16,45,672.0,75.0,6.35,12.0,304.0,586.85,498.24
2016,3,28,17,0,628.0,69.0,6.2,12.0,251.0,528.34,449.1
2016,3,28,17,15,558.0,61.0,6.05,11.5,198.5,452.26,384.31
2016,3,28,17,30,488.0,53.0,5.9,11.0,146.0,379.95,320.35
2016,3,28,17,45,375.5,42.0,5.75,10.5,99.5,285.3,235.43
2016,3,28,18,0,263.0,31.0,5.6,10.0,53.0,199.89,149.46
2016,3,28,18,15,131.5,15.5,5.5,10.0,26.5,75.33,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,30.5,11.74,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,61.0,23.76,14.4
2016,3,29,6,45,446.0,39.0,2.35,9.5,109.5,29.67,20.8
2016,3,29,7,0,563.0,48.0,2.4,10.0,158.0,35.35,26.3
2016,3,29,7,15,627.0,54.0,2.55,10.0,211.5,38.21,29.11
2016,3,29,7,30,691.0,60.0,2.7,10.0,265.0,44.98,35.32
2016,3,29,7,45,738.0,64.0,2.9,10.5,320.0,46.27,36.37
2016,3,29,8,0,785.0,68.0,3.1,11.0,375.0,47.56,37.37
2016,3,29,8,15,813.5,71.5,3.1,11.5,427.5,81.14,43.35
2016,3,29,8,30,842.0,75.0,3.1,12.0,480.0,132.88,72.02
2016,3,29,8,45,865.0,77.0,3.1,12.5,529.5,192.26,117.35
2016,3,29,9,0,888.0,79.0,3.1,13.0,579.0,246.79,163.71
2016,3,29,9,15,903.0,81.5,2.85,13.0,623.0,301.42,212.8
2016,3,29,9,30,918.0,84.0,2.6,13.0,667.0,356.77,262.7
2016,3,29,9,45,929.5,85.5,2.4,13.5,705.5,410.5,310.12
2016,3,29,10,0,941.0,87.0,2.2,14.0,744.0,464.11,355.95
2016,3,29,10,15,949.0,88.5,2.0,14.0,776.0,515.75,399.33
2016,3,29,10,30,957.0,90.0,1.8,14.0,808.0,566.48,440.36
2016,3,29,10,45,962.0,91.5,1.65,14.0,832.0,614.42,478.0
2016,3,29,11,0,967.0,93.0,1.5,14.0,856.0,660.75,513.04
2016,3,29,11,15,970.5,93.5,1.6,14.0,872.5,703.41,546.32
2016,3,29,11,30,974.0,94.0,1.7,14.0,889.0,743.93,577.48
2016,3,29,11,45,974.5,95.0,1.8,14.5,896.5,780.51,603.08
2016,3,29,12,0,975.0,96.0,1.9,15.0,904.0,814.42,626.04
2016,3,29,12,15,751.5,203.5,2.1,15.0,826.5,780.02,601.85
2016,3,29,12,30,528.0,311.0,2.3,15.0,749.0,728.38,562.21
2016,3,29,12,45,532.5,305.5,2.55,15.0,743.5,744.3,576.32
2016,3,29,13,0,537.0,300.0,2.8,15.0,738.0,758.39,588.5
2016,3,29,13,15,747.5,198.0,2.95,15.0,794.0,851.66,661.42
2016,3,29,13,30,958.0,96.0,3.1,15.0,850.0,931.72,718.4
2016,3,29,13,45,949.0,96.0,3.3,15.0,824.5,934.24,721.67
2016,3,29,14,0,940.0,96.0,3.5,15.0,799.0,933.27,723.28
2016,3,29,14,15,931.0,94.5,3.6,14.5,767.0,927.24,722.16
2016,3,29,14,30,922.0,93.0,3.7,14.0,735.0,917.85,718.79
2016,3,29,14,45,906.0,92.5,3.8,14.0,695.0,900.24,708.32
2016,3,29,15,0,890.0,92.0,3.9,14.0,655.0,879.66,695.78
2016,3,29,15,15,873.5,89.5,3.95,14.0,611.0,853.54,678.95
2016,3,29,15,30,857.0,87.0,4.0,14.0,567.0,831.59,665.13
2016,3,29,15,45,832.0,84.5,4.05,14.0,517.5,793.55,639.27
2016,3,29,16,0,807.0,82.0,4.1,14.0,468.0,753.68,611.76
2016,3,29,16,15,776.0,78.0,4.1,13.5,415.5,705.87,578.59
2016,3,29,16,30,745.0,74.0,4.1,13.0,363.0,657.17,543.88
2016,3,29,16,45,699.5,69.0,4.1,13.0,309.0,596.51,497.64
2016,3,29,17,0,654.0,64.0,4.1,13.0,255.0,541.1,453.17
2016,3,29,17,15,587.0,57.0,3.9,12.0,202.5,467.07,392.38
2016,3,29,17,30,520.0,50.0,3.7,11.0,150.0,396.65,331.85
2016,3,29,17,45,408.0,40.0,3.55,10.5,103.0,301.95,248.16
2016,3,29,18,0,296.0,30.0,3.4,10.0,56.0,216.48,163.82
2016,3,29,18,15,148.0,15.0,3.35,10.0,28.0,102.66,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.65,9.0,29.5,14.15,0.0
2016,3,30,6,30,234.0,36.0,2.7,9.0,59.0,28.03,18.28
2016,3,30,6,45,336.0,49.5,2.8,9.5,105.0,37.77,28.06
2016,3,30,7,0,438.0,63.0,2.9,10.0,151.0,48.21,37.89
2016,3,30,7,15,506.0,72.0,2.8,10.0,202.5,52.87,42.37
2016,3,30,7,30,574.0,81.0,2.7,10.0,254.0,57.33,46.48
2016,3,30,7,45,339.0,122.5,2.65,10.5,230.0,85.34,71.48
2016,3,30,8,0,104.0,164.0,2.6,11.0,206.0,124.55,105.89
2016,3,30,8,15,161.5,185.5,2.6,11.0,259.5,149.51,117.14
2016,3,30,8,30,219.0,207.0,2.6,11.0,313.0,183.46,140.08
2016,3,30,8,45,318.5,210.5,2.65,11.5,382.0,210.63,156.77
2016,3,30,9,0,418.0,214.0,2.7,12.0,451.0,248.92,184.56
2016,3,30,9,15,413.0,234.0,2.8,12.0,483.5,289.27,219.64
2016,3,30,9,30,408.0,254.0,2.9,12.0,516.0,329.14,254.27
2016,3,30,9,45,240.5,286.5,3.0,12.5,443.0,323.56,254.6
2016,3,30,10,0,73.0,319.0,3.1,13.0,370.0,306.48,243.23
2016,3,30,10,15,164.0,338.5,3.15,13.0,460.5,367.14,290.84
2016,3,30,10,30,255.0,358.0,3.2,13.0,551.0,437.85,346.2
2016,3,30,10,45,279.0,365.0,3.3,13.0,582.0,473.81,374.54
2016,3,30,11,0,303.0,372.0,3.4,13.0,613.0,511.43,404.14
2016,3,30,11,15,400.0,343.0,3.4,13.0,667.0,565.57,447.18
2016,3,30,11,30,497.0,314.0,3.4,13.0,721.0,625.62,494.39
2016,3,30,11,45,440.0,343.0,3.45,13.5,706.0,634.21,499.13
2016,3,30,12,0,383.0,372.0,3.5,14.0,691.0,636.73,499.37
2016,3,30,12,15,433.5,348.5,3.5,14.0,709.5,673.33,528.15
2016,3,30,12,30,484.0,325.0,3.5,14.0,728.0,708.8,555.83
2016,3,30,12,45,493.0,315.0,3.5,14.0,722.0,723.29,567.13
2016,3,30,13,0,502.0,305.0,3.5,14.0,716.0,736.11,577.36
2016,3,30,13,15,506.5,299.0,3.55,14.0,706.5,747.24,586.44
2016,3,30,13,30,511.0,293.0,3.6,14.0,697.0,756.42,594.16
2016,3,30,13,45,453.0,307.0,3.65,14.0,657.0,729.26,573.76
2016,3,30,14,0,395.0,321.0,3.7,14.0,617.0,690.36,544.97
2016,3,30,14,15,454.5,282.5,3.75,14.0,610.5,717.65,568.32
2016,3,30,14,30,514.0,244.0,3.8,14.0,604.0,732.4,582.33
2016,3,30,14,45,429.5,256.5,3.9,14.0,546.0,672.8,537.33
2016,3,30,15,0,345.0,269.0,4.0,14.0,488.0,601.5,483.3
2016,3,30,15,15,404.5,234.0,4.1,13.5,474.5,624.55,505.32
2016,3,30,15,30,464.0,199.0,4.2,13.0,461.0,632.02,515.44
2016,3,30,15,45,620.0,144.0,4.3,13.0,462.0,695.91,570.02
2016,3,30,16,0,776.0,89.0,4.4,13.0,463.0,739.7,605.47
2016,3,30,16,15,744.5,85.0,4.45,12.5,411.0,692.15,571.81
2016,3,30,16,30,713.0,81.0,4.5,12.0,359.0,647.94,540.39
2016,3,30,16,45,668.0,75.0,4.6,12.0,306.0,587.64,494.24
2016,3,30,17,0,623.0,69.0,4.7,12.0,253.0,528.31,446.08
2016,3,30,17,15,555.5,61.5,4.6,11.5,201.0,454.21,383.99
2016,3,30,17,30,488.0,54.0,4.5,11.0,149.0,383.7,322.48
2016,3,30,17,45,378.5,43.0,4.4,10.5,103.0,290.08,239.45
2016,3,30,18,0,269.0,32.0,4.3,10.0,57.0,205.41,157.44
2016,3,30,18,15,134.5,16.0,4.2,10.0,28.5,98.8,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,10.0,33.0,14.1,0.0
2016,3,31,6,30,284.0,36.0,2.7,10.0,66.0,28.92,19.19
2016,3,31,6,45,383.0,48.0,2.75,10.5,113.0,37.27,27.56
2016,3,31,7,0,482.0,60.0,2.8,11.0,160.0,45.19,35.07
2016,3,31,7,15,547.5,68.0,2.75,11.0,212.0,49.15,38.87
2016,3,31,7,30,613.0,76.0,2.7,11.0,264.0,52.95,42.36
2016,3,31,7,45,306.5,90.0,2.65,11.5,184.0,61.64,50.01
2016,3,31,8,0,0.0,104.0,2.6,12.0,104.0,94.03,78.57
2016,3,31,8,15,7.5,140.0,2.55,12.0,143.5,124.47,100.02
2016,3,31,8,30,15.0,176.0,2.5,12.0,183.0,155.84,125.31
2016,3,31,8,45,42.0,211.5,2.5,12.0,235.0,183.2,146.15
2016,3,31,9,0,69.0,247.0,2.5,12.0,287.0,220.74,175.36
2016,3,31,9,15,117.5,274.0,2.55,12.0,347.5,254.8,201.25
2016,3,31,9,30,166.0,301.0,2.6,12.0,408.0,301.12,237.48
2016,3,31,9,45,225.0,312.0,2.7,12.5,466.5,344.61,271.17
2016,3,31,10,0,284.0,323.0,2.8,13.0,525.0,388.57,305.56
2016,3,31,10,15,599.5,214.5,2.85,13.0,662.5,461.33,363.09
2016,3,31,10,30,915.0,106.0,2.9,13.0,800.0,567.2,447.48
2016,3,31,10,45,922.0,106.5,3.0,13.5,824.0,613.62,484.6
2016,3,31,11,0,929.0,107.0,3.1,14.0,848.0,658.67,520.03
2016,3,31,11,15,724.0,208.0,3.15,14.0,792.0,655.27,516.21
2016,3,31,11,30,519.0,309.0,3.2,14.0,736.0,638.29,501.12
2016,3,31,11,45,526.5,306.0,3.3,14.5,743.0,664.52,520.96
2016,3,31,12,0,534.0,303.0,3.4,15.0,750.0,689.69,539.51
2016,3,31,12,15,503.0,317.0,3.55,15.0,738.0,699.74,547.12
2016,3,31,12,30,472.0,331.0,3.7,15.0,726.0,706.86,552.55
2016,3,31,12,45,479.0,324.5,3.85,15.0,721.5,722.88,565.56
2016,3,31,13,0,486.0,318.0,4.0,15.0,717.0,737.31,577.37
2016,3,31,13,15,714.0,208.5,4.15,15.0,782.0,839.13,658.73
2016,3,31,13,30,942.0,99.0,4.3,15.0,847.0,927.68,722.79
2016,3,31,13,45,935.5,98.0,4.45,15.0,822.5,931.02,726.54
2016,3,31,14,0,929.0,97.0,4.6,15.0,798.0,930.93,728.61
2016,3,31,14,15,719.0,172.0,4.65,14.5,701.5,840.74,666.22
2016,3,31,14,30,509.0,247.0,4.7,14.0,605.0,732.92,585.82
2016,3,31,14,45,504.0,234.5,4.8,14.0,573.5,715.85,575.37
2016,3,31,15,0,499.0,222.0,4.9,14.0,542.0,696.62,562.74
2016,3,31,15,15,339.0,238.5,4.95,14.0,449.0,562.23,457.53
2016,3,31,15,30,179.0,255.0,5.0,14.0,356.0,432.74,353.13
2016,3,31,15,45,175.0,233.5,5.05,14.0,325.5,405.13,332.65
2016,3,31,16,0,171.0,212.0,5.1,14.0,295.0,376.8,311.01
2016,3,31,16,15,168.0,189.0,5.05,13.5,263.0,346.72,288.13
2016,3,31,16,30,165.0,166.0,5.0,13.0,231.0,315.94,264.19
2016,3,31,16,45,416.0,115.0,5.0,13.0,247.0,453.85,383.02
2016,3,31,17,0,667.0,64.0,5.0,13.0,263.0,553.26,466.46
2016,3,31,17,15,603.5,57.5,4.85,12.5,210.5,481.22,405.62
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,412.48,345.71
2016,3,31,17,45,432.5,41.0,4.55,11.5,110.5,318.8,262.82
2016,3,31,18,0,325.0,31.0,4.4,11.0,63.0,233.88,180.85
2016,3,31,18,15,162.5,15.5,4.25,10.5,31.5,112.46,0.0
2016,3,31,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,17.5,3.45,10.0,36.0,13.54,1.3
2016,4,1,6,30,342.0,35.0,3.5,10.0,72.0,27.71,18.33
2016,4,1,6,45,437.5,45.0,3.55,10.5,120.0,34.29,24.97
2016,4,1,7,0,533.0,55.0,3.6,11.0,168.0,40.56,30.94
2016,4,1,7,15,266.5,80.5,3.55,11.0,137.0,58.09,46.93
2016,4,1,7,30,0.0,106.0,3.5,11.0,106.0,93.17,78.43
2016,4,1,7,45,5.0,124.5,3.45,11.5,126.5,108.77,91.99
2016,4,1,8,0,10.0,143.0,3.4,12.0,147.0,124.22,105.18
2016,4,1,8,15,5.5,149.5,3.35,12.0,151.5,131.97,106.34
2016,4,1,8,30,1.0,156.0,3.3,12.0,156.0,138.9,111.89
2016,4,1,8,45,29.0,200.0,3.3,12.5,216.5,173.3,138.49
2016,4,1,9,0,57.0,244.0,3.3,13.0,277.0,216.65,172.16
2016,4,1,9,15,113.0,273.5,3.25,13.0,345.0,254.12,200.5
2016,4,1,9,30,169.0,303.0,3.2,13.0,413.0,304.68,239.87
2016,4,1,9,45,184.5,321.0,3.15,13.0,447.0,337.6,266.22
2016,4,1,10,0,200.0,339.0,3.1,13.0,481.0,372.12,293.74
2016,4,1,10,15,129.5,340.5,3.05,13.0,434.0,354.4,280.58
2016,4,1,10,30,59.0,342.0,3.0,13.0,387.0,333.16,263.88
2016,4,1,10,45,97.0,368.5,2.95,13.5,445.0,382.97,302.34
2016,4,1,11,0,135.0,395.0,2.9,14.0,503.0,434.32,341.31
2016,4,1,11,15,171.5,403.0,2.85,14.0,543.0,475.21,372.72
2016,4,1,11,30,208.0,411.0,2.8,14.0,583.0,518.67,405.89
2016,4,1,11,45,235.0,410.5,2.75,14.0,607.0,549.92,429.66
2016,4,1,12,0,262.0,410.0,2.7,14.0,631.0,584.48,455.76
2016,4,1,12,15,601.0,258.5,2.7,14.0,764.0,723.81,566.54
2016,4,1,12,30,940.0,107.0,2.7,14.0,897.0,864.74,670.33
2016,4,1,12,45,692.0,221.5,2.75,14.0,800.0,802.59,624.52
2016,4,1,13,0,444.0,336.0,2.8,14.0,703.0,721.21,560.87
2016,4,1,13,15,448.5,327.0,2.9,14.0,691.0,728.89,568.4
2016,4,1,13,30,453.0,318.0,3.0,14.0,679.0,734.7,573.98
2016,4,1,13,45,484.5,295.0,3.1,14.5,671.0,748.16,584.96
2016,4,1,14,0,516.0,272.0,3.2,15.0,663.0,759.4,594.35
2016,4,1,14,15,712.0,184.0,3.3,14.5,699.5,849.78,666.26
2016,4,1,14,30,908.0,96.0,3.4,14.0,736.0,917.58,716.9
2016,4,1,14,45,723.0,152.0,3.5,14.0,645.0,825.35,652.24
2016,4,1,15,0,538.0,208.0,3.6,14.0,554.0,716.65,572.68
2016,4,1,15,15,696.5,147.0,3.7,14.0,563.5,786.54,629.34
2016,4,1,15,30,855.0,86.0,3.8,14.0,573.0,836.23,667.63
2016,4,1,15,45,833.5,83.5,3.9,14.0,524.5,800.74,643.5
2016,4,1,16,0,812.0,81.0,4.0,14.0,476.0,763.29,618.16
2016,4,1,16,15,783.5,77.0,4.0,13.5,424.0,716.91,586.27
2016,4,1,16,30,755.0,73.0,4.0,13.0,372.0,669.52,552.82
2016,4,1,16,45,712.0,68.5,4.05,13.0,318.5,610.49,508.32
2016,4,1,17,0,669.0,64.0,4.1,13.0,265.0,556.3,465.67
2016,4,1,17,15,607.0,57.0,3.95,12.5,212.5,484.31,406.34
2016,4,1,17,30,545.0,50.0,3.8,12.0,160.0,415.55,347.16
2016,4,1,17,45,441.0,40.5,3.7,11.5,112.5,323.97,266.75
2016,4,1,18,0,337.0,31.0,3.6,11.0,65.0,240.84,187.51
2016,4,1,18,15,168.5,15.5,3.5,10.5,32.5,116.46,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,9.0,37.0,14.72,3.49
2016,4,2,6,30,313.0,38.0,1.3,9.0,74.0,30.26,20.83
2016,4,2,6,45,395.5,51.0,1.25,9.5,120.5,39.45,29.79
2016,4,2,7,0,478.0,64.0,1.2,10.0,167.0,48.13,37.97
2016,4,2,7,15,239.0,78.0,1.1,10.0,129.5,60.93,49.72
2016,4,2,7,30,0.0,92.0,1.0,10.0,92.0,82.55,69.15
2016,4,2,7,45,0.0,110.0,0.9,10.5,110.0,97.91,82.5
2016,4,2,8,0,0.0,128.0,0.8,11.0,128.0,113.13,95.46
2016,4,2,8,15,44.5,171.0,0.75,11.0,193.5,143.7,114.68
2016,4,2,8,30,89.0,214.0,0.7,11.0,259.0,184.78,145.42
2016,4,2,8,45,85.5,237.5,0.7,11.5,284.5,209.97,164.98
2016,4,2,9,0,82.0,261.0,0.7,12.0,310.0,235.05,184.62
2016,4,2,9,15,119.0,283.5,0.75,12.5,359.0,263.9,205.98
2016,4,2,9,30,156.0,306.0,0.8,13.0,408.0,303.75,236.2
2016,4,2,9,45,337.0,277.5,0.9,13.5,514.0,357.07,275.17
2016,4,2,10,0,518.0,249.0,1.0,14.0,620.0,428.08,329.07
2016,4,2,10,15,441.5,293.0,1.15,14.0,618.5,457.08,353.23
2016,4,2,10,30,365.0,337.0,1.3,14.0,617.0,482.05,373.35
2016,4,2,10,45,610.5,242.5,1.45,14.5,727.5,559.42,433.99
2016,4,2,11,0,856.0,148.0,1.6,15.0,838.0,657.21,509.04
2016,4,2,11,15,860.5,149.0,1.75,15.0,853.5,697.84,540.21
2016,4,2,11,30,865.0,150.0,1.9,15.0,869.0,736.75,570.18
2016,4,2,11,45,873.5,146.5,2.05,15.0,878.0,772.43,597.64
2016,4,2,12,0,882.0,143.0,2.2,15.0,887.0,803.55,620.54
2016,4,2,12,15,881.5,143.0,2.35,15.0,886.5,830.67,640.41
2016,4,2,12,30,881.0,143.0,2.5,15.0,886.0,859.21,661.36
2016,4,2,12,45,887.5,137.0,2.65,15.5,879.0,876.78,673.46
2016,4,2,13,0,894.0,131.0,2.8,16.0,872.0,895.62,686.59
2016,4,2,13,15,714.5,210.5,2.9,16.0,795.0,846.74,653.48
2016,4,2,13,30,535.0,290.0,3.0,16.0,718.0,780.04,603.36
2016,4,2,13,45,699.5,210.0,3.15,16.0,752.5,856.18,664.01
2016,4,2,14,0,864.0,130.0,3.3,16.0,787.0,921.16,710.88
2016,4,2,14,15,854.0,128.0,3.3,15.5,755.5,914.01,707.74
2016,4,2,14,30,844.0,126.0,3.3,15.0,724.0,903.67,703.08
2016,4,2,14,45,826.0,125.5,3.35,15.0,685.0,884.84,691.55
2016,4,2,15,0,808.0,125.0,3.4,15.0,646.0,863.19,678.09
2016,4,2,15,15,790.0,121.5,3.4,15.0,602.5,835.58,660.05
2016,4,2,15,30,772.0,118.0,3.4,15.0,559.0,809.96,643.42
2016,4,2,15,45,405.0,155.5,3.4,15.0,385.5,531.03,432.18
2016,4,2,16,0,38.0,193.0,3.4,15.0,212.0,235.06,189.88
2016,4,2,16,15,40.5,174.5,3.4,14.5,193.0,218.0,177.73
2016,4,2,16,30,43.0,156.0,3.4,14.0,174.0,200.6,164.38
2016,4,2,16,45,34.5,135.0,3.4,14.0,148.0,171.75,140.59
2016,4,2,17,0,26.0,114.0,3.4,14.0,122.0,143.12,116.59
2016,4,2,17,15,215.5,91.5,3.3,13.5,137.0,260.93,218.77
2016,4,2,17,30,405.0,69.0,3.2,13.0,152.0,352.94,294.2
2016,4,2,17,45,304.5,54.0,3.15,12.5,106.0,263.3,215.72
2016,4,2,18,0,204.0,39.0,3.1,12.0,60.0,182.33,141.46
2016,4,2,18,15,102.0,19.5,3.0,11.5,30.0,89.56,11.82
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
