Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,20.0,2.1,8.0,39.5,15.46,5.1
2016,4,3,6,30,326.0,40.0,2.1,8.0,79.0,31.89,22.46
2016,4,3,6,45,421.0,51.0,2.15,8.5,127.5,39.17,29.69
2016,4,3,7,0,516.0,62.0,2.2,9.0,176.0,46.09,36.28
2016,4,3,7,15,261.5,87.5,2.15,9.0,145.5,67.77,56.1
2016,4,3,7,30,7.0,113.0,2.1,9.0,115.0,98.78,84.0
2016,4,3,7,45,12.5,132.5,2.1,9.5,137.0,115.07,98.16
2016,4,3,8,0,18.0,152.0,2.1,10.0,159.0,131.48,112.17
2016,4,3,8,15,400.5,124.5,2.1,10.5,325.5,111.67,75.84
2016,4,3,8,30,783.0,97.0,2.1,11.0,492.0,164.01,98.54
2016,4,3,8,45,805.5,100.5,2.15,11.5,540.5,215.0,139.5
2016,4,3,9,0,828.0,104.0,2.2,12.0,589.0,268.13,185.54
2016,4,3,9,15,844.5,107.0,2.25,12.0,632.5,321.06,233.16
2016,4,3,9,30,861.0,110.0,2.3,12.0,676.0,375.02,281.57
2016,4,3,9,45,873.0,112.0,2.35,12.5,713.5,427.2,327.36
2016,4,3,10,0,885.0,114.0,2.4,13.0,751.0,483.62,375.11
2016,4,3,10,15,894.0,116.0,2.45,13.0,782.5,533.65,417.48
2016,4,3,10,30,903.0,118.0,2.5,13.0,814.0,582.95,458.22
2016,4,3,10,45,723.0,205.0,2.55,13.5,772.5,593.72,466.41
2016,4,3,11,0,543.0,292.0,2.6,14.0,731.0,594.16,465.22
2016,4,3,11,15,510.5,309.5,2.65,14.0,729.0,615.01,481.38
2016,4,3,11,30,478.0,327.0,2.7,14.0,727.0,632.61,494.58
2016,4,3,11,45,386.5,367.0,2.75,14.5,692.0,623.52,485.72
2016,4,3,12,0,295.0,407.0,2.8,15.0,657.0,608.97,472.56
2016,4,3,12,15,607.0,267.5,2.9,15.0,781.5,741.55,577.84
2016,4,3,12,30,919.0,128.0,3.0,15.0,906.0,874.85,676.59
2016,4,3,12,45,695.0,228.0,3.15,15.0,813.0,816.54,634.25
2016,4,3,13,0,471.0,328.0,3.3,15.0,720.0,739.85,575.12
2016,4,3,13,15,526.0,302.0,3.4,15.0,731.5,774.7,603.44
2016,4,3,13,30,581.0,276.0,3.5,15.0,743.0,808.16,629.99
2016,4,3,13,45,575.5,266.5,3.65,15.0,717.5,803.06,627.77
2016,4,3,14,0,570.0,257.0,3.8,15.0,692.0,795.41,624.0
2016,4,3,14,15,711.0,193.5,3.9,15.0,714.0,863.58,677.59
2016,4,3,14,30,852.0,130.0,4.0,15.0,736.0,917.78,717.57
2016,4,3,14,45,625.0,195.0,4.1,15.0,627.5,789.68,626.06
2016,4,3,15,0,398.0,260.0,4.2,15.0,519.0,641.77,512.97
2016,4,3,15,15,593.0,189.0,4.25,14.5,545.0,742.22,596.83
2016,4,3,15,30,788.0,118.0,4.3,14.0,571.0,821.29,659.13
2016,4,3,15,45,768.0,112.5,4.35,14.0,523.0,789.37,637.09
2016,4,3,16,0,748.0,107.0,4.4,14.0,475.0,751.17,610.79
2016,4,3,16,15,716.0,101.5,4.35,13.5,423.5,702.01,576.24
2016,4,3,16,30,684.0,96.0,4.3,13.0,372.0,652.19,540.41
2016,4,3,16,45,643.5,88.5,4.3,13.0,319.0,593.55,495.49
2016,4,3,17,0,603.0,81.0,4.3,13.0,266.0,535.56,448.9
2016,4,3,17,15,538.0,72.0,4.15,12.5,213.5,460.99,387.36
2016,4,3,17,30,473.0,63.0,4.0,12.0,161.0,389.72,326.27
2016,4,3,17,45,375.0,50.5,3.85,11.5,114.0,300.02,247.74
2016,4,3,18,0,277.0,38.0,3.7,11.0,67.0,218.77,172.34
2016,4,3,18,15,138.5,19.0,3.6,10.5,33.5,106.77,28.45
2016,4,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.44,0.0
2016,4,4,6,15,164.0,27.0,5.6,11.0,47.5,21.15,9.93
2016,4,4,6,30,328.0,42.0,5.7,11.0,83.0,33.51,23.64
2016,4,4,6,45,427.5,52.5,5.8,11.5,133.0,40.25,30.28
2016,4,4,7,0,527.0,63.0,5.9,12.0,183.0,46.69,36.35
2016,4,4,7,15,589.0,70.5,5.85,12.0,236.5,50.17,39.64
2016,4,4,7,30,651.0,78.0,5.8,12.0,290.0,53.5,42.64
2016,4,4,7,45,695.0,83.5,5.75,12.5,344.5,55.06,43.86
2016,4,4,8,0,739.0,89.0,5.7,13.0,399.0,65.91,43.81
2016,4,4,8,15,769.0,93.0,5.8,13.0,451.5,119.21,67.86
2016,4,4,8,30,799.0,97.0,5.9,13.0,504.0,169.72,102.06
2016,4,4,8,45,821.0,100.5,6.0,13.5,552.5,221.56,144.39
2016,4,4,9,0,843.0,104.0,6.1,14.0,601.0,275.47,191.77
2016,4,4,9,15,859.0,106.5,6.1,14.0,645.0,328.66,240.38
2016,4,4,9,30,875.0,109.0,6.1,14.0,689.0,382.81,289.82
2016,4,4,9,45,886.5,111.5,6.15,14.5,726.5,440.63,340.99
2016,4,4,10,0,898.0,114.0,6.2,15.0,764.0,493.18,386.88
2016,4,4,10,15,906.5,116.0,6.05,15.0,795.0,543.56,430.4
2016,4,4,10,30,915.0,118.0,5.9,15.0,826.0,593.13,472.13
2016,4,4,10,45,919.5,120.0,5.8,15.5,849.5,639.39,509.39
2016,4,4,11,0,924.0,122.0,5.7,16.0,873.0,684.09,544.39
2016,4,4,11,15,927.5,122.5,5.65,16.0,888.5,725.07,576.94
2016,4,4,11,30,931.0,123.0,5.6,16.0,904.0,764.03,607.35
2016,4,4,11,45,931.0,124.5,5.6,16.0,911.0,799.17,633.45
2016,4,4,12,0,931.0,126.0,5.6,16.0,918.0,831.76,657.17
2016,4,4,12,15,712.5,228.0,5.5,16.0,834.5,790.13,623.95
2016,4,4,12,30,494.0,330.0,5.4,16.0,751.0,731.33,575.23
2016,4,4,12,45,713.0,225.5,5.35,16.0,825.5,831.68,655.7
2016,4,4,13,0,932.0,121.0,5.3,16.0,900.0,924.33,723.23
2016,4,4,13,15,927.5,120.5,5.3,16.0,882.5,936.45,731.88
2016,4,4,13,30,923.0,120.0,5.3,16.0,865.0,945.25,738.76
2016,4,4,13,45,913.0,120.0,5.35,16.0,839.0,946.34,740.63
2016,4,4,14,0,903.0,120.0,5.4,16.0,813.0,944.07,740.29
2016,4,4,14,15,893.0,118.0,5.75,16.0,780.5,936.39,738.06
2016,4,4,14,30,883.0,116.0,6.1,16.0,748.0,932.59,738.62
2016,4,4,14,45,867.0,114.5,6.5,16.0,708.0,913.91,728.41
2016,4,4,15,0,851.0,113.0,6.9,16.0,668.0,892.28,715.83
2016,4,4,15,15,833.5,110.0,7.05,15.5,623.5,864.87,699.03
2016,4,4,15,30,816.0,107.0,7.2,15.0,579.0,834.92,680.1
2016,4,4,15,45,789.5,104.5,7.4,15.0,529.5,795.73,652.68
2016,4,4,16,0,763.0,102.0,7.6,15.0,480.0,759.19,626.93
2016,4,4,16,15,731.0,97.0,7.4,14.5,428.0,710.12,590.96
2016,4,4,16,30,699.0,92.0,7.2,14.0,376.0,660.39,553.81
2016,4,4,16,45,652.0,86.0,7.0,14.0,322.0,598.3,504.74
2016,4,4,17,0,605.0,80.0,6.8,14.0,268.0,537.27,454.17
2016,4,4,17,15,537.5,71.5,6.4,13.5,215.5,461.46,390.32
2016,4,4,17,30,470.0,63.0,6.0,13.0,163.0,389.14,327.37
2016,4,4,17,45,365.5,51.0,5.6,12.5,115.5,296.17,245.3
2016,4,4,18,0,261.0,39.0,5.2,12.0,68.0,212.14,167.82
2016,4,4,18,15,130.5,19.5,4.95,11.5,34.0,104.64,37.87
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,2.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,2.7,10.0,15.0,11.44,0.0
2016,4,5,6,15,242.0,25.5,2.65,10.5,52.5,20.22,10.03
2016,4,5,6,30,395.0,39.0,2.6,11.0,90.0,30.44,21.09
2016,4,5,6,45,483.5,48.5,2.55,11.5,140.0,36.44,26.98
2016,4,5,7,0,572.0,58.0,2.5,12.0,190.0,42.16,32.36
2016,4,5,7,15,630.0,64.5,2.4,12.5,244.5,45.07,35.02
2016,4,5,7,30,688.0,71.0,2.3,13.0,299.0,47.85,37.43
2016,4,5,7,45,731.5,75.0,2.2,13.5,353.5,53.69,42.48
2016,4,5,8,0,775.0,79.0,2.1,14.0,408.0,68.17,42.48
2016,4,5,8,15,802.5,83.0,2.15,14.5,460.5,117.27,63.45
2016,4,5,8,30,830.0,87.0,2.2,15.0,513.0,169.4,99.01
2016,4,5,8,45,853.0,88.5,2.25,15.5,562.0,221.52,141.21
2016,4,5,9,0,876.0,90.0,2.3,16.0,611.0,282.07,193.1
2016,4,5,9,15,890.5,92.5,2.4,16.0,654.5,336.15,241.41
2016,4,5,9,30,905.0,95.0,2.5,16.0,698.0,390.86,290.06
2016,4,5,9,45,914.5,97.5,2.7,16.5,735.5,444.03,336.38
2016,4,5,10,0,924.0,100.0,2.9,17.0,773.0,496.89,381.29
2016,4,5,10,15,932.0,101.5,2.95,17.0,803.5,547.63,423.82
2016,4,5,10,30,940.0,103.0,3.0,17.0,834.0,597.47,464.55
2016,4,5,10,45,944.0,104.5,3.15,17.5,857.0,643.87,501.14
2016,4,5,11,0,948.0,106.0,3.3,18.0,880.0,688.6,535.57
2016,4,5,11,15,951.5,106.5,3.3,18.0,895.5,730.25,567.45
2016,4,5,11,30,955.0,107.0,3.3,18.0,911.0,769.81,596.86
2016,4,5,11,45,956.5,107.0,3.35,18.5,918.5,805.18,620.59
2016,4,5,12,0,958.0,107.0,3.4,19.0,926.0,837.99,642.36
2016,4,5,12,15,957.5,107.0,3.35,19.0,925.0,866.51,661.72
2016,4,5,12,30,957.0,107.0,3.3,19.0,924.0,892.09,679.03
2016,4,5,12,45,955.5,106.0,3.3,19.5,915.0,912.8,691.99
2016,4,5,13,0,954.0,105.0,3.3,20.0,906.0,930.29,702.81
2016,4,5,13,15,723.5,206.0,3.3,20.0,807.0,857.48,652.99
2016,4,5,13,30,493.0,307.0,3.3,20.0,708.0,765.6,584.29
2016,4,5,13,45,713.0,204.5,3.3,20.0,764.0,869.55,663.98
2016,4,5,14,0,933.0,102.0,3.3,20.0,820.0,954.57,722.56
2016,4,5,14,15,924.0,100.0,3.3,20.0,787.5,947.42,718.05
2016,4,5,14,30,915.0,98.0,3.3,20.0,755.0,936.93,712.17
2016,4,5,14,45,902.0,96.5,3.35,20.0,716.0,920.2,702.48
2016,4,5,15,0,889.0,95.0,3.4,20.0,677.0,900.45,690.8
2016,4,5,15,15,873.5,92.5,3.45,19.5,632.5,874.54,676.1
2016,4,5,15,30,858.0,90.0,3.5,19.0,588.0,853.04,664.46
2016,4,5,15,45,835.0,87.0,3.6,19.0,538.5,815.23,639.97
2016,4,5,16,0,812.0,84.0,3.7,19.0,489.0,775.54,613.81
2016,4,5,16,15,783.0,80.5,3.7,18.5,437.0,728.93,582.72
2016,4,5,16,30,754.0,77.0,3.7,18.0,385.0,681.34,550.13
2016,4,5,16,45,712.0,72.0,3.7,17.5,331.0,621.9,507.42
2016,4,5,17,0,670.0,67.0,3.7,17.0,277.0,567.38,466.78
2016,4,5,17,15,608.5,60.0,3.55,16.5,223.5,494.95,408.63
2016,4,5,17,30,547.0,53.0,3.4,16.0,170.0,425.69,350.64
2016,4,5,17,45,447.5,43.5,3.25,15.5,121.5,335.42,273.22
2016,4,5,18,0,348.0,34.0,3.1,15.0,73.0,253.04,198.51
2016,4,5,18,15,174.0,17.0,2.95,14.5,36.5,126.01,55.61
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,97.0,13.0,3.3,13.0,16.0,12.39,0.0
2016,4,6,6,15,241.5,26.5,3.4,13.5,54.0,20.93,10.94
2016,4,6,6,30,386.0,40.0,3.5,14.0,92.0,31.09,21.44
2016,4,6,6,45,475.5,49.5,3.6,14.5,142.0,37.05,27.19
2016,4,6,7,0,565.0,59.0,3.7,15.0,192.0,42.74,32.46
2016,4,6,7,15,622.0,66.0,3.65,15.5,246.0,46.01,35.41
2016,4,6,7,30,679.0,73.0,3.6,16.0,300.0,49.12,38.07
2016,4,6,7,45,718.5,78.0,3.55,16.5,354.0,50.5,39.12
2016,4,6,8,0,758.0,83.0,3.5,17.0,408.0,74.7,45.24
2016,4,6,8,15,786.0,87.0,3.45,17.5,460.0,122.98,67.17
2016,4,6,8,30,814.0,91.0,3.4,18.0,512.0,174.37,102.64
2016,4,6,8,45,834.5,94.0,3.4,18.5,560.5,226.44,144.92
2016,4,6,9,0,855.0,97.0,3.4,19.0,609.0,280.37,191.39
2016,4,6,9,15,870.0,100.0,3.4,19.5,652.5,334.31,238.76
2016,4,6,9,30,885.0,103.0,3.4,20.0,696.0,394.44,290.41
2016,4,6,9,45,895.5,105.5,3.45,20.5,733.5,447.05,335.41
2016,4,6,10,0,906.0,108.0,3.5,21.0,771.0,499.48,379.07
2016,4,6,10,15,914.0,109.5,3.4,21.0,801.5,549.42,420.1
2016,4,6,10,30,922.0,111.0,3.3,21.0,832.0,598.49,459.29
2016,4,6,10,45,926.0,113.0,3.25,21.5,855.0,644.56,494.39
2016,4,6,11,0,930.0,115.0,3.2,22.0,878.0,689.02,527.26
2016,4,6,11,15,933.0,115.5,3.1,22.0,893.0,729.68,557.38
2016,4,6,11,30,936.0,116.0,3.0,22.0,908.0,768.27,585.16
2016,4,6,11,45,936.0,117.0,2.9,22.5,914.5,802.87,607.03
2016,4,6,12,0,936.0,118.0,2.8,23.0,921.0,834.89,626.85
2016,4,6,12,15,935.0,118.0,2.65,23.0,919.5,862.48,644.3
2016,4,6,12,30,934.0,118.0,2.5,23.0,918.0,887.18,659.64
2016,4,6,12,45,927.0,120.0,2.45,23.5,907.0,905.79,670.35
2016,4,6,13,0,920.0,122.0,2.4,24.0,896.0,921.15,678.96
2016,4,6,13,15,732.0,208.0,2.25,24.0,816.5,869.36,643.54
2016,4,6,13,30,544.0,294.0,2.1,24.0,737.0,799.47,592.24
2016,4,6,13,45,547.0,280.5,1.95,24.5,715.0,797.64,590.41
2016,4,6,14,0,550.0,267.0,1.8,25.0,693.0,793.35,586.31
2016,4,6,14,15,547.5,255.5,1.7,25.0,665.0,783.73,580.13
2016,4,6,14,30,545.0,244.0,1.6,25.0,637.0,771.71,572.43
2016,4,6,14,45,545.5,227.5,1.5,25.5,603.5,754.56,560.43
2016,4,6,15,0,546.0,211.0,1.4,26.0,570.0,734.91,546.85
2016,4,6,15,15,439.5,226.0,1.3,26.0,503.0,654.66,490.21
2016,4,6,15,30,333.0,241.0,1.2,26.0,436.0,563.59,425.54
2016,4,6,15,45,343.0,217.0,1.1,26.0,403.0,541.08,411.47
2016,4,6,16,0,353.0,193.0,1.0,26.0,370.0,516.47,395.13
2016,4,6,16,15,364.5,169.0,0.85,25.5,335.0,490.87,378.29
2016,4,6,16,30,376.0,145.0,0.7,25.0,300.0,476.54,368.94
2016,4,6,16,45,488.5,112.0,0.55,24.5,284.5,508.6,394.65
2016,4,6,17,0,601.0,79.0,0.4,24.0,269.0,536.25,415.19
2016,4,6,17,15,537.0,71.0,0.35,23.5,217.0,463.16,360.34
2016,4,6,17,30,473.0,63.0,0.3,23.0,165.0,393.35,306.57
2016,4,6,17,45,377.0,51.0,0.3,23.0,118.0,304.68,235.77
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,222.99,167.13
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,110.96,52.85
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,3.25,13.5,3.0,2.86,0.0
2016,4,7,6,0,0.0,6.0,3.3,14.0,6.0,5.55,0.0
2016,4,7,6,15,0.0,19.0,3.45,14.0,19.0,17.63,8.63
2016,4,7,6,30,0.0,32.0,3.6,14.0,32.0,29.72,20.32
2016,4,7,6,45,0.0,49.0,3.75,14.5,49.0,45.05,34.29
2016,4,7,7,0,0.0,66.0,3.9,15.0,66.0,59.99,47.78
2016,4,7,7,15,0.0,84.5,3.9,15.0,84.5,75.98,62.06
2016,4,7,7,30,0.0,103.0,3.9,15.0,103.0,91.79,75.95
2016,4,7,7,45,312.0,101.5,3.95,15.0,237.0,68.37,55.14
2016,4,7,8,0,624.0,100.0,4.0,15.0,371.0,81.6,51.76
2016,4,7,8,15,501.0,149.0,3.9,15.0,383.5,146.02,97.24
2016,4,7,8,30,378.0,198.0,3.8,15.0,396.0,202.78,146.11
2016,4,7,8,45,408.5,211.5,3.75,15.5,442.5,235.97,171.86
2016,4,7,9,0,439.0,225.0,3.7,16.0,489.0,279.43,207.29
2016,4,7,9,15,478.5,227.0,3.6,16.0,533.5,319.81,240.98
2016,4,7,9,30,518.0,229.0,3.5,16.0,578.0,363.92,277.9
2016,4,7,9,45,539.5,236.5,3.45,16.0,617.5,408.74,315.47
2016,4,7,10,0,561.0,244.0,3.4,16.0,657.0,455.19,353.72
2016,4,7,10,15,706.5,190.5,3.3,16.0,732.0,512.54,400.07
2016,4,7,10,30,852.0,137.0,3.2,16.0,807.0,584.04,457.05
2016,4,7,10,45,697.0,219.0,3.15,16.5,777.5,602.58,470.04
2016,4,7,11,0,542.0,301.0,3.1,17.0,748.0,610.44,473.76
2016,4,7,11,15,545.5,308.0,3.05,17.0,765.0,645.57,500.21
2016,4,7,11,30,549.0,315.0,3.0,17.0,782.0,679.87,525.45
2016,4,7,11,45,557.5,309.5,2.95,17.0,787.0,705.58,544.49
2016,4,7,12,0,566.0,304.0,2.9,17.0,792.0,730.13,562.54
2016,4,7,12,15,537.5,319.0,2.9,17.0,782.0,742.99,571.34
2016,4,7,12,30,509.0,334.0,2.9,17.0,772.0,753.01,578.08
2016,4,7,12,45,417.0,365.0,2.9,17.0,721.5,721.81,553.99
2016,4,7,13,0,325.0,396.0,2.9,17.0,671.0,680.98,523.03
2016,4,7,13,15,363.0,373.5,2.9,16.5,675.5,702.43,541.51
2016,4,7,13,30,401.0,351.0,2.9,16.0,680.0,722.81,558.91
2016,4,7,13,45,391.0,344.5,2.95,16.0,657.0,715.27,554.18
2016,4,7,14,0,381.0,338.0,3.0,16.0,634.0,705.98,548.42
2016,4,7,14,15,366.5,326.5,3.0,16.0,602.5,685.61,534.46
2016,4,7,14,30,352.0,315.0,3.0,16.0,571.0,663.61,519.34
2016,4,7,14,45,311.0,306.0,3.0,16.0,523.5,619.18,486.94
2016,4,7,15,0,270.0,297.0,3.0,16.0,476.0,574.12,453.78
2016,4,7,15,15,199.0,281.5,2.95,15.5,408.5,481.98,384.52
2016,4,7,15,30,128.0,266.0,2.9,15.0,341.0,404.21,324.48
2016,4,7,15,45,80.0,230.5,2.9,15.0,276.5,311.0,251.19
2016,4,7,16,0,32.0,195.0,2.9,15.0,212.0,232.02,187.32
2016,4,7,16,15,39.5,179.5,2.8,14.5,197.5,222.64,181.1
2016,4,7,16,30,47.0,164.0,2.7,14.0,183.0,212.84,174.2
2016,4,7,16,45,39.0,142.5,2.6,14.0,157.0,183.58,150.24
2016,4,7,17,0,31.0,121.0,2.5,14.0,131.0,154.47,126.05
2016,4,7,17,15,21.5,99.5,2.35,14.0,105.5,124.54,100.68
2016,4,7,17,30,12.0,78.0,2.2,14.0,80.0,87.93,69.29
2016,4,7,17,45,6.0,56.5,2.1,14.0,57.5,61.57,46.32
2016,4,7,18,0,0.0,35.0,2.0,14.0,35.0,34.65,22.8
2016,4,7,18,15,0.0,17.5,1.9,13.5,17.5,16.24,4.12
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,11.5,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.6,12.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,14.5,1.6,12.0,14.5,13.44,5.53
2016,4,8,6,30,0.0,24.0,1.6,12.0,24.0,22.26,14.03
2016,4,8,6,45,0.0,36.5,1.65,12.5,36.5,33.89,24.72
2016,4,8,7,0,0.0,49.0,1.7,13.0,49.0,45.54,35.31
2016,4,8,7,15,0.0,63.0,1.6,13.0,63.0,58.46,46.95
2016,4,8,7,30,0.0,77.0,1.5,13.0,77.0,70.92,57.99
2016,4,8,7,45,0.0,91.0,1.45,13.5,91.0,83.26,68.61
2016,4,8,8,0,0.0,105.0,1.4,14.0,105.0,95.65,75.41
2016,4,8,8,15,0.5,132.5,1.35,14.0,132.5,119.37,94.81
2016,4,8,8,30,1.0,160.0,1.3,14.0,160.0,143.23,114.01
2016,4,8,8,45,34.0,212.0,1.3,14.5,232.5,185.98,146.63
2016,4,8,9,0,67.0,264.0,1.3,15.0,305.0,237.88,186.17
2016,4,8,9,15,54.0,272.5,1.3,15.0,307.0,247.77,194.1
2016,4,8,9,30,41.0,281.0,1.3,15.0,309.0,256.02,200.71
2016,4,8,9,45,62.0,312.0,1.3,15.0,357.0,294.34,230.09
2016,4,8,10,0,83.0,343.0,1.3,15.0,405.0,335.26,261.17
2016,4,8,10,15,46.0,282.0,1.3,15.0,317.0,273.8,213.87
2016,4,8,10,30,9.0,221.0,1.3,15.0,229.0,207.86,162.41
2016,4,8,10,45,19.0,275.5,1.35,15.0,292.0,263.57,206.13
2016,4,8,11,0,29.0,330.0,1.4,15.0,355.0,317.86,247.63
2016,4,8,11,15,41.5,357.5,1.45,15.0,393.5,354.54,275.41
2016,4,8,11,30,54.0,385.0,1.5,15.0,432.0,392.74,304.22
2016,4,8,11,45,48.5,381.0,1.55,15.0,423.5,390.21,302.1
2016,4,8,12,0,43.0,377.0,1.6,15.0,415.0,387.02,299.73
2016,4,8,12,15,52.0,388.0,1.65,15.0,433.5,409.06,316.69
2016,4,8,12,30,61.0,399.0,1.7,15.0,452.0,431.76,333.97
2016,4,8,12,45,107.0,412.0,1.75,15.0,503.5,488.43,377.53
2016,4,8,13,0,153.0,425.0,1.8,15.0,555.0,554.42,427.11
2016,4,8,13,15,104.0,396.5,1.85,15.0,484.0,481.34,372.49
2016,4,8,13,30,55.0,368.0,1.9,15.0,413.0,413.14,321.15
2016,4,8,13,45,41.0,336.0,2.0,15.0,369.5,371.05,289.95
2016,4,8,14,0,27.0,304.0,2.1,15.0,326.0,327.96,257.31
2016,4,8,14,15,34.5,304.5,2.1,15.0,331.0,337.98,265.93
2016,4,8,14,30,42.0,305.0,2.1,15.0,336.0,348.16,274.49
2016,4,8,14,45,103.0,308.0,2.15,15.0,378.0,409.47,324.43
2016,4,8,15,0,164.0,311.0,2.2,15.0,420.0,483.12,382.72
2016,4,8,15,15,82.0,234.0,2.15,15.0,288.5,312.75,250.17
2016,4,8,15,30,0.0,157.0,2.1,15.0,157.0,150.38,118.71
2016,4,8,15,45,233.0,163.5,2.1,15.0,282.0,386.95,316.74
2016,4,8,16,0,466.0,170.0,2.1,15.0,407.0,597.34,482.38
2016,4,8,16,15,395.0,163.0,2.0,14.5,349.0,523.14,424.75
2016,4,8,16,30,324.0,156.0,1.9,14.0,291.0,438.53,359.91
2016,4,8,16,45,268.5,148.0,1.85,14.0,250.0,381.78,314.9
2016,4,8,17,0,213.0,140.0,1.8,14.0,209.0,328.68,271.58
2016,4,8,17,15,177.0,117.5,1.7,13.5,167.5,262.23,217.42
2016,4,8,17,30,141.0,95.0,1.6,13.0,126.0,209.01,172.52
2016,4,8,17,45,102.0,70.5,1.5,13.0,90.0,152.86,123.78
2016,4,8,18,0,63.0,46.0,1.4,13.0,54.0,98.11,75.52
2016,4,8,18,15,31.5,25.0,1.3,13.0,29.0,51.32,27.41
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,12.5,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,7.0,1.85,13.0,7.0,6.48,0.0
2016,4,9,6,30,0.0,12.0,1.9,13.0,12.0,11.11,4.16
2016,4,9,6,45,0.0,18.0,2.0,13.0,18.0,16.68,9.31
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,22.25,14.43
2016,4,9,7,15,0.0,30.0,2.05,13.0,30.0,27.83,19.49
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,33.42,24.49
2016,4,9,7,45,0.0,74.0,2.0,13.0,74.0,68.87,56.04
2016,4,9,8,0,0.0,112.0,2.0,13.0,112.0,101.5,80.65
2016,4,9,8,15,0.0,115.5,1.95,13.0,115.5,105.35,83.55
2016,4,9,8,30,0.0,119.0,1.9,13.0,119.0,109.01,86.3
2016,4,9,8,45,2.5,153.5,1.9,13.5,155.5,139.54,110.93
2016,4,9,9,0,5.0,188.0,1.9,14.0,192.0,170.32,135.3
2016,4,9,9,15,6.0,197.5,1.85,14.0,202.0,180.09,142.74
2016,4,9,9,30,7.0,207.0,1.8,14.0,212.0,189.93,150.29
2016,4,9,9,45,11.0,229.5,1.8,14.0,237.5,212.3,167.8
2016,4,9,10,0,15.0,252.0,1.8,14.0,263.0,235.24,185.63
2016,4,9,10,15,13.5,251.0,1.75,14.0,261.5,235.47,185.48
2016,4,9,10,30,12.0,250.0,1.7,14.0,260.0,235.38,185.16
2016,4,9,10,45,6.0,162.5,1.7,14.5,167.5,154.2,120.33
2016,4,9,11,0,0.0,75.0,1.7,15.0,75.0,70.04,52.08
2016,4,9,11,15,1.0,116.0,1.65,15.0,117.0,108.85,83.73
2016,4,9,11,30,2.0,157.0,1.6,15.0,159.0,147.67,114.82
2016,4,9,11,45,4.0,169.0,1.6,15.0,173.0,160.57,125.04
2016,4,9,12,0,6.0,181.0,1.6,15.0,187.0,173.68,135.46
2016,4,9,12,15,12.5,244.5,1.55,15.0,256.0,238.87,186.83
2016,4,9,12,30,19.0,308.0,1.5,15.0,325.0,305.21,237.9
2016,4,9,12,45,44.0,353.5,1.5,15.0,391.5,377.87,293.55
2016,4,9,13,0,69.0,399.0,1.5,15.0,458.0,448.52,346.61
2016,4,9,13,15,47.5,358.5,1.55,15.0,399.0,393.22,304.88
2016,4,9,13,30,26.0,318.0,1.6,15.0,340.0,336.23,261.9
2016,4,9,13,45,75.5,349.5,1.65,15.0,409.5,416.4,325.04
2016,4,9,14,0,125.0,381.0,1.7,15.0,479.0,509.67,395.84
2016,4,9,14,15,68.5,308.0,1.7,15.0,361.5,372.73,292.12
2016,4,9,14,30,12.0,235.0,1.7,15.0,244.0,236.67,186.15
2016,4,9,14,45,11.0,225.5,1.75,15.0,233.5,227.14,179.51
2016,4,9,15,0,10.0,216.0,1.8,15.0,223.0,217.6,172.39
2016,4,9,15,15,5.0,156.5,1.8,15.0,160.0,153.54,121.26
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,90.61,70.01
2016,4,9,15,45,2.5,131.5,1.85,15.0,132.5,127.24,100.65
2016,4,9,16,0,5.0,166.0,1.9,15.0,168.0,166.36,133.06
2016,4,9,16,15,2.5,99.0,1.85,14.5,100.0,95.34,74.88
2016,4,9,16,30,0.0,32.0,1.8,14.0,32.0,29.71,19.78
2016,4,9,16,45,0.0,27.5,1.8,14.0,27.5,25.52,16.28
2016,4,9,17,0,0.0,23.0,1.8,14.0,23.0,21.33,12.72
2016,4,9,17,15,0.0,18.5,1.7,13.5,18.5,17.15,9.15
2016,4,9,17,30,0.0,14.0,1.6,13.0,14.0,12.97,5.52
2016,4,9,17,45,0.0,10.0,1.55,13.0,10.0,9.26,2.24
2016,4,9,18,0,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2016,4,9,18,15,0.0,3.0,1.4,13.0,3.0,2.77,0.0
2016,4,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,12.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.0,3.1,12.0,5.0,4.62,0.0
2016,4,10,6,30,0.0,8.0,3.2,12.0,8.0,7.4,0.91
2016,4,10,6,45,0.0,12.0,3.3,12.5,12.0,11.11,4.33
2016,4,10,7,0,0.0,16.0,3.4,13.0,16.0,14.82,7.72
2016,4,10,7,15,0.0,20.0,3.45,13.0,20.0,18.54,11.1
2016,4,10,7,30,0.0,24.0,3.5,13.0,24.0,22.26,14.43
2016,4,10,7,45,0.0,22.5,3.6,13.0,22.5,20.88,13.13
2016,4,10,8,0,0.0,21.0,3.7,13.0,21.0,19.49,11.07
2016,4,10,8,15,0.0,29.5,3.7,13.0,29.5,27.4,17.78
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,35.32,24.43
2016,4,10,8,45,0.0,68.0,3.75,13.0,68.0,63.31,47.95
2016,4,10,9,0,0.0,98.0,3.8,13.0,98.0,91.19,71.09
2016,4,10,9,15,0.0,119.0,3.85,13.0,119.0,110.12,86.57
2016,4,10,9,30,0.0,140.0,3.9,13.0,140.0,129.06,101.94
2016,4,10,9,45,3.5,173.5,3.95,13.0,176.0,160.56,127.44
2016,4,10,10,0,7.0,207.0,4.0,13.0,212.0,192.46,153.05
2016,4,10,10,15,6.5,198.5,4.05,13.0,203.5,185.65,147.3
2016,4,10,10,30,6.0,190.0,4.1,13.0,195.0,178.56,141.42
2016,4,10,10,45,11.0,235.5,4.2,13.5,244.5,223.28,177.02
2016,4,10,11,0,16.0,281.0,4.3,14.0,294.0,268.68,212.61
2016,4,10,11,15,11.5,236.0,4.35,14.0,245.5,226.31,178.78
2016,4,10,11,30,7.0,191.0,4.4,14.0,197.0,182.69,143.84
2016,4,10,11,45,3.5,167.0,4.5,14.0,170.5,158.37,124.21
2016,4,10,12,0,0.0,143.0,4.6,14.0,144.0,133.59,104.07
2016,4,10,12,15,4.0,173.0,4.6,14.0,177.0,165.05,129.68
2016,4,10,12,30,8.0,203.0,4.6,14.0,210.0,196.96,155.46
2016,4,10,12,45,10.5,234.0,4.7,14.0,243.0,229.04,181.21
2016,4,10,13,0,13.0,265.0,4.8,14.0,276.0,261.63,207.28
2016,4,10,13,15,12.0,253.0,4.8,14.0,263.0,250.13,198.22
2016,4,10,13,30,11.0,241.0,4.8,14.0,250.0,238.43,189.08
2016,4,10,13,45,10.5,234.0,4.8,14.0,242.5,231.89,184.09
2016,4,10,14,0,10.0,227.0,4.8,14.0,235.0,225.28,179.04
2016,4,10,14,15,9.0,220.0,4.75,13.5,227.0,218.15,173.88
2016,4,10,14,30,8.0,213.0,4.7,13.0,219.0,210.98,168.68
2016,4,10,14,45,22.5,242.5,4.7,13.0,258.0,254.85,205.06
2016,4,10,15,0,37.0,272.0,4.7,13.0,297.0,313.09,252.65
2016,4,10,15,15,28.0,244.5,4.65,13.0,262.5,277.03,223.88
2016,4,10,15,30,19.0,217.0,4.6,13.0,228.0,229.24,185.51
2016,4,10,15,45,98.5,220.0,4.55,13.0,271.5,314.33,258.25
2016,4,10,16,0,178.0,223.0,4.5,13.0,315.0,398.25,328.63
2016,4,10,16,15,229.5,194.0,4.4,12.5,299.5,416.85,346.26
2016,4,10,16,30,281.0,165.0,4.3,12.0,284.0,417.95,350.04
2016,4,10,16,45,248.5,149.5,4.2,12.0,244.0,369.78,310.66
2016,4,10,17,0,216.0,134.0,4.1,12.0,204.0,323.17,271.95
2016,4,10,17,15,280.5,108.0,3.95,12.0,182.5,328.43,277.22
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,338.8,284.78
2016,4,10,17,45,264.5,66.0,3.65,12.0,117.0,260.1,215.61
2016,4,10,18,0,184.0,50.0,3.5,12.0,73.0,178.25,142.94
2016,4,10,18,15,99.0,29.5,3.4,11.5,41.0,101.56,66.04
2016,4,10,18,30,14.0,9.0,3.3,11.0,9.0,14.81,0.0
2016,4,10,18,45,7.0,4.5,3.2,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,1.05,11.0,13.5,10.48,0.0
2016,4,11,6,0,87.0,22.0,1.0,11.0,27.0,18.32,2.65
2016,4,11,6,15,195.5,39.0,1.05,11.0,65.5,30.25,20.39
2016,4,11,6,30,304.0,56.0,1.1,11.0,104.0,42.69,32.38
2016,4,11,6,45,385.0,67.5,1.15,11.5,152.0,50.28,39.6
2016,4,11,7,0,466.0,79.0,1.2,12.0,200.0,57.55,46.27
2016,4,11,7,15,272.0,111.0,1.3,12.0,185.5,83.98,69.9
2016,4,11,7,30,78.0,143.0,1.4,12.0,171.0,116.21,98.24
2016,4,11,7,45,60.5,160.5,1.5,12.5,184.5,129.44,109.3
2016,4,11,8,0,43.0,178.0,1.6,13.0,198.0,146.84,116.97
2016,4,11,8,15,34.0,191.0,1.65,13.0,208.0,161.4,128.28
2016,4,11,8,30,25.0,204.0,1.7,13.0,218.0,182.4,145.33
2016,4,11,8,45,12.5,162.0,1.8,13.5,169.0,148.97,118.0
2016,4,11,9,0,0.0,120.0,1.9,14.0,120.0,110.79,86.78
2016,4,11,9,15,0.0,125.5,1.9,14.0,125.5,115.93,90.83
2016,4,11,9,30,0.0,131.0,1.9,14.0,131.0,121.06,94.8
2016,4,11,9,45,5.5,183.0,1.95,14.0,187.0,169.82,134.05
2016,4,11,10,0,11.0,235.0,2.0,14.0,243.0,218.92,172.93
2016,4,11,10,15,110.5,313.0,2.05,14.0,401.5,329.8,259.97
2016,4,11,10,30,210.0,391.0,2.1,14.0,560.0,458.76,358.56
2016,4,11,10,45,107.0,280.5,2.15,14.5,366.5,316.77,249.08
2016,4,11,11,0,4.0,170.0,2.2,15.0,173.0,160.35,124.8
2016,4,11,11,15,83.5,302.0,2.2,15.0,374.0,334.38,263.21
2016,4,11,11,30,163.0,434.0,2.2,15.0,575.0,516.12,400.25
2016,4,11,11,45,314.0,393.5,2.25,15.0,667.0,605.2,468.41
2016,4,11,12,0,465.0,353.0,2.3,15.0,759.0,704.11,543.08
2016,4,11,12,15,263.5,378.5,2.3,15.0,608.5,580.27,449.02
2016,4,11,12,30,62.0,404.0,2.3,15.0,458.0,438.17,339.24
2016,4,11,12,45,62.5,397.0,2.35,15.0,451.0,436.65,339.22
2016,4,11,13,0,63.0,390.0,2.4,15.0,444.0,434.76,338.21
2016,4,11,13,15,65.5,387.0,2.4,15.0,442.0,438.34,341.3
2016,4,11,13,30,68.0,384.0,2.4,15.0,440.0,441.77,344.31
2016,4,11,13,45,69.0,373.0,2.4,15.0,429.0,435.33,339.96
2016,4,11,14,0,70.0,362.0,2.4,15.0,418.0,428.5,335.41
2016,4,11,14,15,164.0,352.5,2.35,15.0,475.5,520.1,407.91
2016,4,11,14,30,258.0,343.0,2.3,15.0,533.0,612.04,478.5
2016,4,11,14,45,521.0,236.5,2.3,15.0,595.0,749.57,586.66
2016,4,11,15,0,784.0,130.0,2.3,15.0,657.0,866.98,672.99
2016,4,11,15,15,766.5,126.5,2.25,15.0,614.0,839.34,653.58
2016,4,11,15,30,749.0,123.0,2.2,15.0,571.0,813.97,637.18
2016,4,11,15,45,727.0,118.0,2.2,15.0,524.0,776.64,612.51
2016,4,11,16,0,705.0,113.0,2.2,15.0,477.0,737.69,586.45
2016,4,11,16,15,674.0,107.5,2.2,14.5,426.5,689.6,554.23
2016,4,11,16,30,643.0,102.0,2.2,14.0,376.0,640.96,520.81
2016,4,11,16,45,607.0,94.0,2.2,14.0,325.0,585.43,479.96
2016,4,11,17,0,571.0,86.0,2.2,14.0,274.0,530.38,437.51
2016,4,11,17,15,511.0,77.0,2.2,13.5,223.5,459.04,381.07
2016,4,11,17,30,451.0,68.0,2.2,13.0,173.0,390.75,324.78
2016,4,11,17,45,370.0,55.5,2.2,13.0,127.0,307.49,253.49
2016,4,11,18,0,289.0,43.0,2.2,13.0,81.0,234.57,188.33
2016,4,11,18,15,168.0,27.0,2.3,12.5,47.0,142.5,97.21
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,31.51,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,46.5,11.5,3.75,11.0,14.0,10.96,0.0
2016,4,12,6,0,93.0,23.0,3.9,11.0,28.0,19.14,5.18
2016,4,12,6,15,194.5,40.0,3.95,11.0,66.5,30.95,21.09
2016,4,12,6,30,296.0,57.0,4.0,11.0,105.0,43.33,32.96
2016,4,12,6,45,374.5,69.0,4.1,11.5,153.0,51.27,40.47
2016,4,12,7,0,453.0,81.0,4.2,12.0,201.0,58.86,47.43
2016,4,12,7,15,226.5,75.0,4.2,12.0,135.0,52.16,41.45
2016,4,12,7,30,0.0,69.0,4.2,12.0,69.0,64.2,52.17
2016,4,12,7,45,0.0,106.5,4.25,12.0,107.0,96.19,80.49
2016,4,12,8,0,0.0,144.0,4.3,12.0,145.0,127.44,102.8
2016,4,12,8,15,0.0,102.5,4.35,12.0,103.0,94.46,74.73
2016,4,12,8,30,0.0,61.0,4.4,12.0,61.0,56.77,42.7
2016,4,12,8,45,0.0,106.5,4.45,12.5,106.5,98.63,77.64
2016,4,12,9,0,0.0,152.0,4.5,13.0,152.0,138.75,110.48
2016,4,12,9,15,77.5,240.0,4.55,13.0,294.0,232.1,184.55
2016,4,12,9,30,155.0,328.0,4.6,13.0,436.0,329.73,261.5
2016,4,12,9,45,99.0,323.5,4.65,13.5,394.0,320.96,254.9
2016,4,12,10,0,43.0,319.0,4.7,14.0,352.0,299.34,237.6
2016,4,12,10,15,142.5,353.5,4.8,14.0,468.0,379.98,301.55
2016,4,12,10,30,242.0,388.0,4.9,14.0,584.0,475.33,376.44
2016,4,12,10,45,129.5,339.5,5.0,14.0,445.0,381.54,303.04
2016,4,12,11,0,17.0,291.0,5.1,14.0,306.0,278.54,220.48
2016,4,12,11,15,101.5,363.0,5.1,14.0,451.0,401.16,318.57
2016,4,12,11,30,186.0,435.0,5.1,14.0,596.0,534.35,422.12
2016,4,12,11,45,323.5,395.0,5.2,14.0,678.0,614.92,486.7
2016,4,12,12,0,461.0,355.0,5.3,14.0,760.0,704.43,557.61
2016,4,12,12,15,445.5,360.5,5.3,14.0,751.5,716.07,565.97
2016,4,12,12,30,430.0,366.0,5.3,14.0,743.0,725.62,573.06
2016,4,12,12,45,622.5,269.5,5.35,14.5,809.0,815.12,644.52
2016,4,12,13,0,815.0,173.0,5.4,15.0,875.0,902.28,709.82
2016,4,12,13,15,677.5,238.0,5.45,15.0,814.0,864.37,681.88
2016,4,12,13,30,540.0,303.0,5.5,15.0,753.0,815.18,642.95
2016,4,12,13,45,481.5,313.5,5.6,15.0,706.0,781.54,618.18
2016,4,12,14,0,423.0,324.0,5.7,15.0,659.0,745.41,591.16
2016,4,12,14,15,600.5,241.5,5.75,14.5,696.0,830.38,662.49
2016,4,12,14,30,778.0,159.0,5.8,14.0,733.0,907.46,723.65
2016,4,12,14,45,643.5,194.5,5.9,14.0,653.0,821.88,661.44
2016,4,12,15,0,509.0,230.0,6.0,14.0,573.0,731.18,591.83
2016,4,12,15,15,467.5,227.5,6.0,14.0,527.0,687.94,559.55
2016,4,12,15,30,426.0,225.0,6.0,14.0,481.0,644.13,526.26
2016,4,12,15,45,440.5,201.0,6.05,14.0,447.0,623.75,512.8
2016,4,12,16,0,455.0,177.0,6.1,14.0,413.0,600.6,496.92
2016,4,12,16,15,463.5,155.0,6.0,13.5,374.0,572.15,476.97
2016,4,12,16,30,472.0,133.0,5.9,13.0,335.0,541.19,454.57
2016,4,12,16,45,411.0,129.5,5.8,13.0,289.0,478.96,403.68
2016,4,12,17,0,350.0,126.0,5.7,13.0,243.0,407.52,344.51
2016,4,12,17,15,305.5,108.5,5.55,12.5,198.0,346.43,293.46
2016,4,12,17,30,261.0,91.0,5.4,12.0,153.0,288.04,243.18
2016,4,12,17,45,201.5,71.5,5.25,12.0,112.0,220.99,183.81
2016,4,12,18,0,142.0,52.0,5.1,12.0,71.0,158.37,127.33
2016,4,12,18,15,71.0,31.5,5.0,11.5,41.0,92.29,63.2
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
