Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,10.5,9.5,9.05,0.0
2016,4,13,6,0,0.0,19.0,3.1,11.0,19.0,17.64,5.77
2016,4,13,6,15,17.5,39.5,3.25,11.0,42.5,34.93,24.68
2016,4,13,6,30,35.0,60.0,3.4,11.0,66.0,51.8,40.53
2016,4,13,6,45,53.5,83.0,3.55,11.5,95.5,70.04,57.28
2016,4,13,7,0,72.0,106.0,3.7,12.0,125.0,87.88,73.35
2016,4,13,7,15,88.5,127.0,3.7,12.0,156.0,99.3,83.54
2016,4,13,7,30,105.0,148.0,3.7,12.0,187.0,113.92,96.34
2016,4,13,7,45,398.0,127.5,3.7,12.5,306.0,85.51,70.79
2016,4,13,8,0,691.0,107.0,3.7,13.0,425.0,108.36,64.53
2016,4,13,8,15,522.5,161.0,3.65,13.0,417.0,171.8,116.2
2016,4,13,8,30,354.0,215.0,3.6,13.0,409.0,222.59,164.3
2016,4,13,8,45,364.5,234.0,3.55,13.5,448.5,261.72,196.35
2016,4,13,9,0,375.0,253.0,3.5,14.0,488.0,302.1,229.93
2016,4,13,9,15,353.0,278.5,3.4,14.0,511.5,338.07,261.09
2016,4,13,9,30,331.0,304.0,3.3,14.0,535.0,371.98,289.86
2016,4,13,9,45,600.5,213.5,3.2,14.5,659.0,429.06,333.68
2016,4,13,10,0,870.0,123.0,3.1,15.0,783.0,516.74,402.71
2016,4,13,10,15,877.5,125.0,3.1,15.0,812.5,568.73,445.23
2016,4,13,10,30,885.0,127.0,3.1,15.0,842.0,616.1,483.46
2016,4,13,10,45,890.0,128.5,3.1,15.0,864.0,660.47,518.55
2016,4,13,11,0,895.0,130.0,3.1,15.0,886.0,703.37,551.76
2016,4,13,11,15,898.0,131.0,3.05,15.0,900.5,742.81,581.54
2016,4,13,11,30,901.0,132.0,3.0,15.0,915.0,780.29,608.66
2016,4,13,11,45,899.5,134.0,3.0,15.5,921.0,813.13,630.41
2016,4,13,12,0,898.0,136.0,3.0,16.0,927.0,843.45,650.23
2016,4,13,12,15,897.5,136.0,3.0,16.0,925.5,870.1,668.64
2016,4,13,12,30,897.0,136.0,3.0,16.0,924.0,894.03,685.17
2016,4,13,12,45,689.0,238.0,3.05,16.0,839.5,844.34,649.98
2016,4,13,13,0,481.0,340.0,3.1,16.0,755.0,776.52,597.39
2016,4,13,13,15,487.0,327.5,3.15,16.0,741.0,782.37,603.3
2016,4,13,13,30,493.0,315.0,3.2,16.0,727.0,786.14,607.25
2016,4,13,13,45,444.5,327.5,3.3,16.0,690.5,763.2,590.76
2016,4,13,14,0,396.0,340.0,3.4,16.0,654.0,728.38,565.95
2016,4,13,14,15,451.5,301.5,3.4,15.5,646.0,754.49,588.84
2016,4,13,14,30,507.0,263.0,3.4,15.0,638.0,767.66,602.37
2016,4,13,14,45,651.0,200.0,3.45,15.0,656.5,836.18,657.05
2016,4,13,15,0,795.0,137.0,3.5,15.0,675.0,888.39,695.66
2016,4,13,15,15,777.5,133.5,3.55,14.5,631.5,865.28,681.94
2016,4,13,15,30,760.0,130.0,3.6,14.0,588.0,835.32,663.74
2016,4,13,15,45,734.0,126.5,3.65,14.0,539.5,796.0,637.27
2016,4,13,16,0,708.0,123.0,3.7,14.0,491.0,755.19,609.38
2016,4,13,16,15,677.0,117.0,3.75,13.5,440.5,706.24,575.92
2016,4,13,16,30,646.0,111.0,3.8,13.0,390.0,656.67,541.15
2016,4,13,16,45,599.5,104.5,3.9,13.0,337.0,594.7,494.22
2016,4,13,17,0,553.0,98.0,4.0,13.0,284.0,533.75,446.2
2016,4,13,17,15,492.5,88.0,3.9,12.5,232.0,457.88,384.89
2016,4,13,17,30,432.0,78.0,3.8,12.0,180.0,390.13,327.91
2016,4,13,17,45,333.5,65.0,3.75,11.5,132.0,300.33,250.48
2016,4,13,18,0,235.0,52.0,3.7,11.0,84.0,218.87,178.05
2016,4,13,18,15,131.5,32.5,3.6,10.5,49.0,123.82,88.76
2016,4,13,18,30,28.0,13.0,3.5,10.0,14.0,25.03,0.0
2016,4,13,18,45,14.0,6.5,3.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,9.5,18.5,13.82,0.0
2016,4,14,6,0,120.0,29.0,4.1,10.0,37.0,23.86,11.23
2016,4,14,6,15,237.5,44.5,4.2,10.0,79.0,34.42,24.46
2016,4,14,6,30,355.0,60.0,4.3,10.0,121.0,45.53,35.17
2016,4,14,6,45,430.5,72.0,4.45,10.5,171.5,53.41,42.61
2016,4,14,7,0,506.0,84.0,4.6,11.0,222.0,62.01,50.47
2016,4,14,7,15,426.5,107.0,4.6,11.0,240.0,75.69,62.78
2016,4,14,7,30,347.0,130.0,4.6,11.0,258.0,89.61,75.11
2016,4,14,7,45,491.0,118.0,4.6,11.5,329.5,80.69,66.79
2016,4,14,8,0,635.0,106.0,4.6,12.0,401.0,107.33,64.72
2016,4,14,8,15,630.5,122.0,4.6,12.0,442.5,155.62,98.36
2016,4,14,8,30,626.0,138.0,4.6,12.0,484.0,203.71,138.01
2016,4,14,8,45,639.5,149.0,4.6,12.5,528.5,251.42,179.15
2016,4,14,9,0,653.0,160.0,4.6,13.0,573.0,300.48,222.37
2016,4,14,9,15,726.0,153.5,4.65,13.0,640.5,355.99,269.97
2016,4,14,9,30,799.0,147.0,4.7,13.0,708.0,423.17,327.1
2016,4,14,9,45,825.0,142.5,4.8,13.5,747.0,472.75,370.11
2016,4,14,10,0,851.0,138.0,4.9,14.0,786.0,523.82,413.43
2016,4,14,10,15,859.0,140.0,4.95,14.0,815.5,572.19,454.35
2016,4,14,10,30,867.0,142.0,5.0,14.0,845.0,619.87,493.82
2016,4,14,10,45,859.5,151.5,5.1,14.0,864.0,663.75,529.52
2016,4,14,11,0,852.0,161.0,5.2,14.0,883.0,705.4,562.8
2016,4,14,11,15,855.5,162.0,5.3,14.0,897.5,744.69,594.03
2016,4,14,11,30,859.0,163.0,5.4,14.0,912.0,782.19,623.51
2016,4,14,11,45,844.0,174.0,5.5,14.5,914.5,812.88,645.6
2016,4,14,12,0,829.0,185.0,5.6,15.0,917.0,840.52,664.94
2016,4,14,12,15,829.0,184.5,5.7,15.0,915.5,866.61,684.44
2016,4,14,12,30,829.0,184.0,5.8,15.0,914.0,890.18,702.16
2016,4,14,12,45,857.0,164.0,5.95,15.0,912.0,916.35,722.17
2016,4,14,13,0,885.0,144.0,6.1,15.0,910.0,933.85,735.95
2016,4,14,13,15,698.5,229.5,6.2,15.0,827.0,878.74,696.51
2016,4,14,13,30,512.0,315.0,6.3,15.0,744.0,804.88,637.78
2016,4,14,13,45,519.5,300.5,6.4,15.0,725.0,805.94,640.53
2016,4,14,14,0,527.0,286.0,6.5,15.0,706.0,804.65,641.3
2016,4,14,14,15,676.0,215.5,6.55,14.5,732.0,876.76,701.85
2016,4,14,14,30,825.0,145.0,6.6,14.0,758.0,934.77,747.5
2016,4,14,14,45,812.5,141.5,6.7,14.0,719.5,916.76,735.76
2016,4,14,15,0,800.0,138.0,6.8,14.0,681.0,895.88,722.26
2016,4,14,15,15,782.0,134.0,6.85,14.0,637.0,871.66,706.03
2016,4,14,15,30,764.0,130.0,6.9,14.0,593.0,840.53,684.53
2016,4,14,15,45,750.5,122.0,7.0,14.0,546.5,806.43,660.81
2016,4,14,16,0,737.0,114.0,7.1,14.0,500.0,770.22,635.19
2016,4,14,16,15,706.0,109.0,7.1,13.5,448.5,721.62,600.34
2016,4,14,16,30,675.0,104.0,7.1,13.0,397.0,672.38,564.28
2016,4,14,16,45,635.5,97.0,7.1,13.0,344.0,614.13,519.03
2016,4,14,17,0,596.0,90.0,7.1,13.0,291.0,556.49,472.17
2016,4,14,17,15,536.0,81.5,7.0,12.5,239.0,484.31,412.29
2016,4,14,17,30,476.0,73.0,6.9,12.0,187.0,415.02,352.83
2016,4,14,17,45,388.0,61.0,6.8,12.0,138.5,327.48,275.47
2016,4,14,18,0,300.0,49.0,6.7,12.0,90.0,250.23,205.07
2016,4,14,18,15,176.5,32.0,6.55,11.5,53.5,156.1,114.96
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,38.34,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,13.5,4.4,8.5,21.5,12.87,0.0
2016,4,15,6,0,224.0,27.0,4.4,9.0,43.0,21.84,10.78
2016,4,15,6,15,343.5,39.0,4.45,9.5,87.5,30.61,21.28
2016,4,15,6,30,463.0,51.0,4.5,10.0,132.0,38.91,29.29
2016,4,15,6,45,534.5,59.5,4.55,10.5,184.0,43.62,33.83
2016,4,15,7,0,606.0,68.0,4.6,11.0,236.0,48.11,37.95
2016,4,15,7,15,655.5,74.5,4.7,11.0,290.5,50.7,40.29
2016,4,15,7,30,705.0,81.0,4.8,11.0,345.0,53.14,42.4
2016,4,15,7,45,735.5,87.0,4.9,11.5,398.5,60.82,49.07
2016,4,15,8,0,766.0,93.0,5.0,12.0,452.0,114.68,65.51
2016,4,15,8,15,791.5,97.5,4.95,12.5,503.5,164.21,98.1
2016,4,15,8,30,817.0,102.0,4.9,13.0,555.0,216.54,140.06
2016,4,15,8,45,834.5,106.0,4.85,13.5,603.0,269.24,186.14
2016,4,15,9,0,852.0,110.0,4.8,14.0,651.0,323.46,234.67
2016,4,15,9,15,866.0,112.5,4.65,14.0,693.5,376.57,282.75
2016,4,15,9,30,880.0,115.0,4.5,14.0,736.0,430.37,330.63
2016,4,15,9,45,897.0,114.0,4.4,14.5,774.5,487.5,379.31
2016,4,15,10,0,914.0,113.0,4.3,15.0,813.0,539.99,423.05
2016,4,15,10,15,921.5,114.5,4.25,15.0,843.0,589.66,464.33
2016,4,15,10,30,929.0,116.0,4.2,15.0,873.0,638.38,503.77
2016,4,15,10,45,936.5,115.5,4.2,15.5,896.0,684.2,539.29
2016,4,15,11,0,944.0,115.0,4.2,16.0,919.0,728.62,572.9
2016,4,15,11,15,947.0,116.0,4.3,16.0,933.5,769.63,604.74
2016,4,15,11,30,950.0,117.0,4.4,16.0,948.0,808.54,633.02
2016,4,15,11,45,952.5,116.5,4.55,16.5,955.0,843.44,657.39
2016,4,15,12,0,955.0,116.0,4.7,17.0,962.0,875.85,679.93
2016,4,15,12,15,954.0,115.5,4.85,17.0,960.0,902.74,699.87
2016,4,15,12,30,953.0,115.0,5.0,17.0,958.0,926.69,717.84
2016,4,15,12,45,953.5,112.5,5.15,17.0,948.5,946.92,733.31
2016,4,15,13,0,954.0,110.0,5.3,17.0,939.0,964.0,746.7
2016,4,15,13,15,949.5,109.5,5.4,17.0,920.5,975.36,755.84
2016,4,15,13,30,945.0,109.0,5.5,17.0,902.0,983.35,762.79
2016,4,15,13,45,939.5,107.0,5.65,17.0,876.5,985.47,766.08
2016,4,15,14,0,934.0,105.0,5.8,17.0,851.0,984.16,767.1
2016,4,15,14,15,925.0,103.5,5.8,17.0,818.0,976.76,762.95
2016,4,15,14,30,916.0,102.0,5.8,17.0,785.0,966.08,756.62
2016,4,15,14,45,903.5,100.5,5.85,17.0,745.5,949.0,746.13
2016,4,15,15,0,891.0,99.0,5.9,17.0,706.0,928.94,733.56
2016,4,15,15,15,876.0,96.5,5.85,17.0,661.5,902.67,715.94
2016,4,15,15,30,861.0,94.0,5.8,17.0,617.0,881.16,701.87
2016,4,15,15,45,839.5,91.0,5.75,17.0,567.5,843.7,675.95
2016,4,15,16,0,818.0,88.0,5.7,17.0,518.0,804.32,648.45
2016,4,15,16,15,791.0,84.0,5.6,16.5,466.0,757.65,616.08
2016,4,15,16,30,764.0,80.0,5.5,16.0,414.0,709.93,582.31
2016,4,15,16,45,728.0,75.0,5.45,16.0,360.0,653.55,540.09
2016,4,15,17,0,692.0,70.0,5.4,16.0,306.0,601.44,500.19
2016,4,15,17,15,638.5,64.0,5.3,15.0,252.5,533.34,446.83
2016,4,15,17,30,585.0,58.0,5.2,14.0,199.0,467.74,392.58
2016,4,15,17,45,503.0,49.0,5.15,13.5,149.5,384.46,320.67
2016,4,15,18,0,421.0,40.0,5.1,13.0,100.0,307.28,251.23
2016,4,15,18,15,283.5,27.5,5.05,12.5,60.5,205.34,153.98
2016,4,15,18,30,146.0,15.0,5.0,12.0,21.0,100.43,0.0
2016,4,15,18,45,73.0,7.5,4.95,12.0,10.5,37.18,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.4,11.5,23.0,12.87,0.0
2016,4,16,6,0,248.0,27.0,1.3,12.0,46.0,21.62,11.14
2016,4,16,6,15,359.0,38.5,1.3,12.5,90.5,29.91,20.52
2016,4,16,6,30,470.0,50.0,1.3,13.0,135.0,37.76,28.0
2016,4,16,6,45,539.0,59.0,1.3,13.5,186.5,42.95,32.88
2016,4,16,7,0,608.0,68.0,1.3,14.0,238.0,47.87,37.33
2016,4,16,7,15,655.0,74.0,1.3,14.0,292.0,50.07,39.28
2016,4,16,7,30,702.0,80.0,1.3,14.0,346.0,52.15,41.04
2016,4,16,7,45,733.5,85.5,1.3,14.5,399.5,63.01,41.08
2016,4,16,8,0,765.0,91.0,1.3,15.0,453.0,116.29,64.95
2016,4,16,8,15,789.5,95.0,1.35,15.5,504.0,165.31,97.2
2016,4,16,8,30,814.0,99.0,1.4,16.0,555.0,216.99,138.03
2016,4,16,8,45,831.0,103.5,1.5,16.5,602.0,269.83,183.14
2016,4,16,9,0,848.0,108.0,1.6,17.0,649.0,324.12,230.34
2016,4,16,9,15,862.0,110.5,1.6,17.5,691.5,377.0,276.07
2016,4,16,9,30,876.0,113.0,1.6,18.0,734.0,435.59,325.04
2016,4,16,9,45,885.5,116.0,1.65,18.5,770.5,487.49,367.89
2016,4,16,10,0,895.0,119.0,1.7,19.0,807.0,539.1,409.22
2016,4,16,10,15,902.5,120.5,1.75,19.0,836.5,587.89,448.12
2016,4,16,10,30,910.0,122.0,1.8,19.0,866.0,635.76,485.34
2016,4,16,10,45,921.0,120.0,1.85,19.5,890.0,681.66,519.38
2016,4,16,11,0,932.0,118.0,1.9,20.0,914.0,726.44,551.76
2016,4,16,11,15,935.0,118.5,1.95,20.0,928.0,766.5,581.1
2016,4,16,11,30,938.0,119.0,2.0,20.0,942.0,804.49,606.96
2016,4,16,11,45,944.5,116.0,2.05,20.0,950.0,839.72,630.83
2016,4,16,12,0,951.0,113.0,2.1,20.0,958.0,872.67,653.1
2016,4,16,12,15,950.0,112.5,2.15,20.0,956.0,899.33,671.13
2016,4,16,12,30,949.0,112.0,2.2,20.0,954.0,923.05,687.3
2016,4,16,12,45,727.0,225.5,2.25,20.5,866.5,871.4,651.83
2016,4,16,13,0,505.0,339.0,2.3,21.0,779.0,801.25,598.37
2016,4,16,13,15,721.5,224.0,2.35,21.0,839.0,897.9,671.26
2016,4,16,13,30,938.0,109.0,2.4,21.0,899.0,979.33,725.59
2016,4,16,13,45,932.5,107.5,2.5,21.0,873.5,981.84,728.19
2016,4,16,14,0,927.0,106.0,2.6,21.0,848.0,980.98,729.49
2016,4,16,14,15,918.5,104.5,2.65,21.0,815.5,973.99,726.4
2016,4,16,14,30,910.0,103.0,2.7,21.0,783.0,963.73,721.3
2016,4,16,14,45,900.0,100.0,2.8,21.0,744.5,947.25,712.56
2016,4,16,15,0,890.0,97.0,2.9,21.0,706.0,927.71,701.79
2016,4,16,15,15,875.5,94.5,2.95,20.5,662.0,901.8,687.59
2016,4,16,15,30,861.0,92.0,3.0,20.0,618.0,873.3,671.5
2016,4,16,15,45,841.0,89.5,3.05,20.0,569.0,844.96,654.08
2016,4,16,16,0,821.0,87.0,3.1,20.0,520.0,807.33,629.85
2016,4,16,16,15,795.0,83.0,3.05,19.5,468.5,761.32,599.84
2016,4,16,16,30,769.0,79.0,3.0,19.0,417.0,714.2,568.4
2016,4,16,16,45,721.0,77.0,3.0,18.5,362.0,652.17,525.12
2016,4,16,17,0,673.0,75.0,3.0,18.0,307.0,595.68,484.65
2016,4,16,17,15,620.0,68.5,2.8,17.5,254.0,527.83,432.0
2016,4,16,17,30,567.0,62.0,2.6,17.0,201.0,462.42,378.91
2016,4,16,17,45,463.0,54.5,2.4,16.5,150.0,368.29,300.51
2016,4,16,18,0,359.0,47.0,2.2,16.0,99.0,281.53,225.69
2016,4,16,18,15,237.5,32.0,2.1,15.5,60.5,186.42,138.6
2016,4,16,18,30,116.0,17.0,2.0,15.0,22.0,88.39,0.0
2016,4,16,18,45,58.0,8.5,1.9,15.0,11.0,32.06,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,109.5,14.5,0.95,13.0,23.5,13.82,0.0
2016,4,17,6,0,219.0,29.0,1.0,13.0,47.0,22.65,12.4
2016,4,17,6,15,323.0,42.0,1.1,13.0,91.0,32.9,23.16
2016,4,17,6,30,427.0,55.0,1.2,13.0,135.0,41.97,31.77
2016,4,17,6,45,497.0,64.5,1.3,13.5,185.5,47.37,36.84
2016,4,17,7,0,567.0,74.0,1.4,14.0,236.0,52.5,41.45
2016,4,17,7,15,614.5,81.0,1.35,14.5,289.0,55.24,43.78
2016,4,17,7,30,662.0,88.0,1.3,15.0,342.0,57.81,45.86
2016,4,17,7,45,698.0,93.0,1.3,15.5,395.0,71.05,45.78
2016,4,17,8,0,734.0,98.0,1.3,16.0,448.0,117.02,65.49
2016,4,17,8,15,759.5,102.5,1.3,16.5,498.5,170.94,102.51
2016,4,17,8,30,785.0,107.0,1.3,17.0,549.0,221.65,142.53
2016,4,17,8,45,805.5,109.5,1.3,17.5,596.0,272.14,185.28
2016,4,17,9,0,826.0,112.0,1.3,18.0,643.0,324.47,230.25
2016,4,17,9,15,840.5,115.0,1.35,18.5,685.0,376.79,275.12
2016,4,17,9,30,855.0,118.0,1.4,19.0,727.0,429.87,319.62
2016,4,17,9,45,870.5,117.5,1.5,19.5,764.0,485.39,364.86
2016,4,17,10,0,886.0,117.0,1.6,20.0,801.0,536.28,405.54
2016,4,17,10,15,893.5,119.0,1.65,20.0,830.5,584.99,444.09
2016,4,17,10,30,901.0,121.0,1.7,20.0,860.0,632.8,481.01
2016,4,17,10,45,907.5,121.5,1.75,20.5,883.0,677.6,513.98
2016,4,17,11,0,914.0,122.0,1.8,21.0,906.0,721.0,545.11
2016,4,17,11,15,917.5,122.5,1.8,21.5,920.5,760.7,572.53
2016,4,17,11,30,921.0,123.0,1.8,22.0,935.0,798.41,596.45
2016,4,17,11,45,923.0,123.0,1.8,22.5,941.5,832.35,617.54
2016,4,17,12,0,925.0,123.0,1.8,23.0,948.0,863.88,636.86
2016,4,17,12,15,925.0,123.0,1.7,23.0,946.5,891.21,653.44
2016,4,17,12,30,925.0,123.0,1.6,23.0,945.0,915.75,668.05
2016,4,17,12,45,925.0,121.0,1.55,23.5,936.0,935.46,678.77
2016,4,17,13,0,925.0,119.0,1.5,24.0,927.0,952.1,687.55
2016,4,17,13,15,921.0,118.0,1.35,24.0,909.5,962.98,692.55
2016,4,17,13,30,917.0,117.0,1.2,24.0,892.0,970.6,695.42
2016,4,17,13,45,913.5,114.0,1.1,24.0,867.5,973.31,696.05
2016,4,17,14,0,910.0,111.0,1.0,24.0,843.0,972.68,694.7
2016,4,17,14,15,902.0,109.5,1.05,24.0,811.0,966.16,692.56
2016,4,17,14,30,894.0,108.0,1.1,24.0,779.0,956.43,688.57
2016,4,17,14,45,885.5,104.5,1.15,24.0,741.0,940.9,681.01
2016,4,17,15,0,877.0,101.0,1.2,24.0,703.0,922.32,671.57
2016,4,17,15,15,862.5,98.5,1.3,23.5,659.0,896.58,659.49
2016,4,17,15,30,848.0,96.0,1.4,23.0,615.0,875.73,650.44
2016,4,17,15,45,830.5,92.0,1.5,23.0,567.0,840.65,630.33
2016,4,17,16,0,813.0,88.0,1.6,23.0,519.0,803.51,608.49
2016,4,17,16,15,787.5,84.0,1.7,22.5,468.0,758.04,581.43
2016,4,17,16,30,762.0,80.0,1.8,22.0,417.0,711.47,552.71
2016,4,17,16,45,726.5,75.0,1.9,21.5,363.5,655.38,515.94
2016,4,17,17,0,691.0,70.0,2.0,21.0,310.0,603.42,480.73
2016,4,17,17,15,640.5,64.0,1.95,20.0,257.0,537.16,432.42
2016,4,17,17,30,590.0,58.0,1.9,19.0,204.0,473.19,382.78
2016,4,17,17,45,510.0,49.5,1.85,18.5,154.0,391.19,315.68
2016,4,17,18,0,430.0,41.0,1.8,18.0,104.0,315.07,250.49
2016,4,17,18,15,303.5,28.5,1.7,17.5,64.0,217.54,162.27
2016,4,17,18,30,177.0,16.0,1.6,17.0,24.0,118.08,0.0
2016,4,17,18,45,88.5,8.0,1.55,16.5,12.0,44.33,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,133.0,14.5,0.35,14.0,26.5,11.45,0.0
2016,4,18,6,0,266.0,29.0,0.4,14.0,53.0,23.1,13.13
2016,4,18,6,15,372.5,41.0,0.5,14.5,98.5,31.77,22.13
2016,4,18,6,30,479.0,53.0,0.6,15.0,144.0,39.98,29.82
2016,4,18,6,45,547.5,61.5,0.75,15.5,196.0,44.64,34.15
2016,4,18,7,0,616.0,70.0,0.9,16.0,248.0,49.06,38.08
2016,4,18,7,15,662.0,76.0,0.95,16.0,302.5,51.2,39.94
2016,4,18,7,30,708.0,82.0,1.0,16.0,357.0,53.21,41.62
2016,4,18,7,45,740.5,87.5,1.1,16.5,410.5,71.09,42.96
2016,4,18,8,0,773.0,93.0,1.2,17.0,464.0,125.04,69.61
2016,4,18,8,15,797.0,97.0,1.25,17.5,515.0,174.52,103.2
2016,4,18,8,30,821.0,101.0,1.3,18.0,566.0,226.6,144.64
2016,4,18,8,45,841.0,103.5,1.4,18.5,614.0,278.9,189.1
2016,4,18,9,0,861.0,106.0,1.5,19.0,662.0,332.96,235.7
2016,4,18,9,15,874.5,108.0,1.55,19.5,704.0,385.88,281.14
2016,4,18,9,30,888.0,110.0,1.6,20.0,746.0,444.5,329.77
2016,4,18,9,45,903.0,109.5,1.7,20.5,783.5,496.44,372.37
2016,4,18,10,0,918.0,109.0,1.8,21.0,821.0,548.52,413.9
2016,4,18,10,15,925.0,110.5,1.85,21.0,850.5,597.89,452.9
2016,4,18,10,30,932.0,112.0,1.9,21.0,880.0,646.25,490.16
2016,4,18,10,45,938.0,112.5,2.0,21.5,902.5,691.9,523.94
2016,4,18,11,0,944.0,113.0,2.1,22.0,925.0,736.04,555.85
2016,4,18,11,15,946.5,113.5,2.1,22.0,939.0,776.0,584.06
2016,4,18,11,30,949.0,114.0,2.1,22.0,953.0,813.82,609.21
2016,4,18,11,45,949.0,114.5,2.15,22.5,959.0,847.4,630.56
2016,4,18,12,0,949.0,115.0,2.2,23.0,965.0,878.39,650.06
2016,4,18,12,15,948.0,115.5,2.15,23.0,963.0,905.82,667.49
2016,4,18,12,30,947.0,116.0,2.1,23.0,961.0,930.36,682.97
2016,4,18,12,45,940.0,118.0,2.1,23.5,949.0,948.11,693.21
2016,4,18,13,0,933.0,120.0,2.1,24.0,937.0,962.61,701.44
2016,4,18,13,15,928.5,119.5,2.1,23.5,919.0,973.61,710.27
2016,4,18,13,30,924.0,119.0,2.1,23.0,901.0,981.32,717.15
2016,4,18,13,45,910.5,121.0,2.1,23.0,874.0,979.97,716.96
2016,4,18,14,0,897.0,123.0,2.1,23.0,847.0,975.34,714.87
2016,4,18,14,15,888.0,121.5,2.1,22.5,814.5,968.01,712.57
2016,4,18,14,30,879.0,120.0,2.1,22.0,782.0,957.52,708.34
2016,4,18,14,45,857.5,122.0,2.15,22.0,741.0,944.22,701.56
2016,4,18,15,0,836.0,124.0,2.2,22.0,700.0,920.45,687.89
2016,4,18,15,15,819.5,121.0,2.25,21.5,656.0,893.05,673.09
2016,4,18,15,30,803.0,118.0,2.3,21.0,612.0,863.18,656.46
2016,4,18,15,45,705.0,127.5,2.35,21.0,536.0,779.91,600.99
2016,4,18,16,0,607.0,137.0,2.4,21.0,460.0,693.87,542.32
2016,4,18,16,15,618.0,118.5,2.45,20.5,420.0,666.98,526.39
2016,4,18,16,30,629.0,100.0,2.5,20.0,380.0,636.93,507.27
2016,4,18,16,45,557.0,105.5,2.55,19.5,330.0,570.1,459.1
2016,4,18,17,0,485.0,111.0,2.6,19.0,280.0,501.96,407.57
2016,4,18,17,15,441.5,97.0,2.6,18.0,231.5,439.12,359.66
2016,4,18,17,30,398.0,83.0,2.6,17.0,183.0,378.5,311.34
2016,4,18,17,45,330.5,68.0,2.65,16.5,138.0,304.9,249.74
2016,4,18,18,0,263.0,53.0,2.7,16.0,93.0,236.62,190.46
2016,4,18,18,15,131.5,37.0,2.65,15.5,57.0,129.62,97.02
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,22.35,0.0
2016,4,18,18,45,0.0,10.5,2.6,14.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,0.65,13.0,27.0,12.59,0.0
2016,4,19,6,0,241.0,32.0,0.6,13.0,54.0,24.94,15.0
2016,4,19,6,15,344.0,44.5,0.6,13.5,99.0,34.76,24.9
2016,4,19,6,30,447.0,57.0,0.6,14.0,144.0,43.28,32.9
2016,4,19,6,45,526.5,64.0,0.6,14.5,196.5,46.49,35.96
2016,4,19,7,0,606.0,71.0,0.6,15.0,249.0,49.62,38.75
2016,4,19,7,15,651.5,77.5,0.65,15.0,303.0,52.11,40.92
2016,4,19,7,30,697.0,84.0,0.7,15.0,357.0,54.44,42.87
2016,4,19,7,45,732.0,88.0,0.75,15.5,410.5,74.42,44.19
2016,4,19,8,0,767.0,92.0,0.8,16.0,464.0,126.96,70.88
2016,4,19,8,15,791.0,96.0,0.9,16.5,514.5,176.16,104.94
2016,4,19,8,30,815.0,100.0,1.0,17.0,565.0,227.95,146.5
2016,4,19,8,45,827.5,105.5,1.15,17.5,611.0,280.58,191.64
2016,4,19,9,0,840.0,111.0,1.3,18.0,657.0,334.19,238.13
2016,4,19,9,15,853.5,114.0,1.3,18.5,699.0,386.85,283.09
2016,4,19,9,30,867.0,117.0,1.3,19.0,741.0,440.15,327.42
2016,4,19,9,45,870.0,123.0,1.35,19.5,775.0,491.71,369.39
2016,4,19,10,0,873.0,129.0,1.4,20.0,809.0,542.49,409.42
2016,4,19,10,15,768.5,187.0,1.4,20.0,802.0,575.62,435.21
2016,4,19,10,30,664.0,245.0,1.4,20.0,795.0,602.11,454.71
2016,4,19,10,45,777.0,193.0,1.45,20.5,852.5,660.9,498.56
2016,4,19,11,0,890.0,141.0,1.5,21.0,910.0,727.09,546.63
2016,4,19,11,15,744.5,226.5,1.5,21.0,877.0,737.17,551.09
2016,4,19,11,30,599.0,312.0,1.5,21.0,844.0,737.65,548.71
2016,4,19,11,45,557.0,334.0,1.5,21.0,831.0,750.4,556.94
2016,4,19,12,0,515.0,356.0,1.5,21.0,818.0,759.51,562.37
2016,4,19,12,15,438.0,384.0,1.6,21.0,776.5,741.46,549.54
2016,4,19,12,30,361.0,412.0,1.7,21.0,735.0,715.3,531.12
2016,4,19,12,45,416.5,382.5,1.8,21.0,751.0,754.22,560.71
2016,4,19,13,0,472.0,353.0,1.9,21.0,767.0,789.41,587.21
2016,4,19,13,15,361.0,384.0,1.95,21.0,697.5,724.14,540.45
2016,4,19,13,30,250.0,415.0,2.0,21.0,628.0,662.71,496.02
2016,4,19,13,45,245.0,403.0,2.15,21.0,606.5,653.19,491.29
2016,4,19,14,0,240.0,391.0,2.3,21.0,585.0,630.85,477.22
2016,4,19,14,15,162.5,371.0,2.4,20.5,500.0,541.51,413.32
2016,4,19,14,30,85.0,351.0,2.5,20.0,415.0,438.57,337.66
2016,4,19,14,45,100.5,337.0,2.6,20.0,409.0,440.81,341.37
2016,4,19,15,0,116.0,323.0,2.7,20.0,403.0,455.75,353.98
2016,4,19,15,15,178.5,299.0,2.75,19.5,413.5,487.62,381.7
2016,4,19,15,30,241.0,275.0,2.8,19.0,424.0,516.55,407.15
2016,4,19,15,45,152.5,250.0,2.9,18.5,341.5,409.98,325.79
2016,4,19,16,0,64.0,225.0,3.0,18.0,259.0,293.2,234.13
2016,4,19,16,15,204.0,195.5,3.0,17.5,289.0,387.46,314.56
2016,4,19,16,30,344.0,166.0,3.0,17.0,319.0,472.59,385.69
2016,4,19,16,45,315.0,152.5,3.0,16.5,279.0,426.61,350.19
2016,4,19,17,0,286.0,139.0,3.0,16.0,239.0,381.84,315.33
2016,4,19,17,15,392.5,107.0,2.9,15.5,220.0,418.96,347.34
2016,4,19,17,30,499.0,75.0,2.8,15.0,201.0,437.11,362.26
2016,4,19,17,45,438.0,61.5,2.7,15.0,153.5,363.9,299.7
2016,4,19,18,0,377.0,48.0,2.6,15.0,106.0,295.05,238.97
2016,4,19,18,15,254.5,33.5,2.5,14.5,66.0,197.42,151.48
2016,4,19,18,30,132.0,19.0,2.4,14.0,26.0,101.25,14.03
2016,4,19,18,45,66.0,9.5,2.35,14.0,13.0,36.67,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,146.5,15.5,2.0,12.5,30.0,12.1,0.0
2016,4,20,6,0,293.0,31.0,2.1,13.0,60.0,24.58,14.9
2016,4,20,6,15,395.5,42.0,2.15,13.5,106.0,32.26,22.71
2016,4,20,6,30,498.0,53.0,2.2,14.0,152.0,39.53,29.56
2016,4,20,6,45,565.5,60.5,2.3,14.5,204.5,43.38,33.16
2016,4,20,7,0,633.0,68.0,2.4,15.0,257.0,47.04,36.42
2016,4,20,7,15,677.0,73.5,2.3,15.0,310.5,48.9,38.03
2016,4,20,7,30,721.0,79.0,2.2,15.0,364.0,50.64,39.47
2016,4,20,7,45,753.0,83.5,2.15,15.5,417.5,80.33,47.03
2016,4,20,8,0,785.0,88.0,2.1,16.0,471.0,128.43,70.87
2016,4,20,8,15,807.5,91.5,2.1,16.0,521.5,178.02,106.3
2016,4,20,8,30,830.0,95.0,2.1,16.0,572.0,230.03,149.12
2016,4,20,8,45,616.0,177.0,2.1,16.5,546.5,284.06,203.52
2016,4,20,9,0,402.0,259.0,2.1,17.0,521.0,326.47,245.52
2016,4,20,9,15,482.5,246.0,2.1,17.0,580.5,363.11,274.82
2016,4,20,9,30,563.0,233.0,2.1,17.0,640.0,413.53,315.27
2016,4,20,9,45,609.0,230.0,2.1,17.5,689.5,462.62,354.22
2016,4,20,10,0,655.0,227.0,2.1,18.0,739.0,515.96,395.68
2016,4,20,10,15,638.0,247.5,2.1,18.0,761.5,558.39,428.65
2016,4,20,10,30,621.0,268.0,2.1,18.0,784.0,598.6,459.11
2016,4,20,10,45,625.0,276.0,2.15,18.5,806.5,639.1,488.69
2016,4,20,11,0,629.0,284.0,2.2,19.0,829.0,678.92,517.11
2016,4,20,11,15,639.5,280.5,2.2,19.0,842.0,712.47,541.6
2016,4,20,11,30,650.0,277.0,2.2,19.0,855.0,745.29,565.28
2016,4,20,11,45,783.0,204.5,2.2,19.0,905.5,809.65,613.53
2016,4,20,12,0,916.0,132.0,2.2,19.0,956.0,872.57,656.36
2016,4,20,12,15,915.0,132.0,2.2,19.0,954.0,898.73,673.4
2016,4,20,12,30,914.0,132.0,2.2,19.0,952.0,922.1,688.93
2016,4,20,12,45,720.0,236.0,2.25,19.0,878.5,883.27,663.22
2016,4,20,13,0,526.0,340.0,2.3,19.0,805.0,826.67,620.41
2016,4,20,13,15,532.5,328.5,2.3,19.0,791.0,834.43,627.18
2016,4,20,13,30,539.0,317.0,2.3,19.0,777.0,839.99,631.94
2016,4,20,13,45,710.5,222.5,2.35,19.0,810.5,915.3,688.76
2016,4,20,14,0,882.0,128.0,2.4,19.0,844.0,970.47,726.39
2016,4,20,14,15,692.5,200.0,2.4,18.5,749.0,885.55,670.86
2016,4,20,14,30,503.0,272.0,2.4,18.0,654.0,781.87,598.22
2016,4,20,14,45,566.5,234.0,2.45,18.0,643.5,799.96,615.41
2016,4,20,15,0,630.0,196.0,2.5,18.0,633.0,819.25,632.26
2016,4,20,15,15,616.0,184.5,2.45,18.0,589.5,788.09,611.23
2016,4,20,15,30,602.0,173.0,2.4,18.0,546.0,754.85,589.04
2016,4,20,15,45,595.0,158.5,2.4,18.0,503.5,722.51,567.68
2016,4,20,16,0,588.0,144.0,2.4,18.0,461.0,688.1,544.56
2016,4,20,16,15,404.5,164.5,2.35,17.5,372.5,542.29,434.91
2016,4,20,16,30,221.0,185.0,2.3,17.0,284.0,386.61,313.45
2016,4,20,16,45,205.5,164.5,2.3,16.5,248.0,346.87,283.9
2016,4,20,17,0,190.0,144.0,2.3,16.0,212.0,307.41,253.19
2016,4,20,17,15,365.0,105.0,2.25,15.5,208.0,398.29,329.83
2016,4,20,17,30,540.0,66.0,2.2,15.0,204.0,454.26,375.38
2016,4,20,17,45,465.0,56.0,2.15,15.0,155.5,374.92,308.06
2016,4,20,18,0,390.0,46.0,2.1,15.0,107.0,301.0,243.6
2016,4,20,18,15,270.5,33.0,2.05,14.5,67.5,207.32,159.96
2016,4,20,18,30,151.0,20.0,2.0,14.0,28.0,112.55,29.34
2016,4,20,18,45,75.5,10.0,1.95,13.5,14.0,41.26,0.0
2016,4,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,13.5,19.5,15.5,0.0
2016,4,21,6,0,39.0,35.0,1.3,14.0,39.0,29.97,19.56
2016,4,21,6,15,70.5,56.0,1.45,14.0,68.5,46.62,35.28
2016,4,21,6,30,102.0,77.0,1.6,14.0,98.0,62.82,50.18
2016,4,21,6,45,122.0,100.0,1.75,14.5,132.0,79.88,65.49
2016,4,21,7,0,142.0,123.0,1.9,15.0,166.0,96.41,80.0
2016,4,21,7,15,163.5,142.5,1.95,15.0,201.0,110.25,91.99
2016,4,21,7,30,185.0,162.0,2.0,15.0,236.0,123.66,103.4
2016,4,21,7,45,109.5,176.0,2.15,15.0,221.5,139.11,108.64
2016,4,21,8,0,34.0,190.0,2.3,15.0,207.0,159.44,126.02
2016,4,21,8,15,67.5,223.0,2.4,15.0,261.0,192.98,151.23
2016,4,21,8,30,101.0,256.0,2.5,15.0,315.0,230.66,179.83
2016,4,21,8,45,118.0,280.0,2.6,15.5,353.5,254.56,198.0
2016,4,21,9,0,135.0,304.0,2.7,16.0,392.0,288.06,223.94
2016,4,21,9,15,226.0,313.5,2.75,16.0,472.5,339.08,262.62
2016,4,21,9,30,317.0,323.0,2.8,16.0,553.0,392.53,303.91
2016,4,21,9,45,173.5,317.5,2.85,16.5,444.5,349.58,272.33
2016,4,21,10,0,30.0,312.0,2.9,17.0,336.0,289.91,226.0
2016,4,21,10,15,173.5,350.0,2.9,17.0,494.0,400.31,311.93
2016,4,21,10,30,317.0,388.0,2.9,17.0,652.0,524.92,406.51
2016,4,21,10,45,187.0,391.5,2.95,17.0,548.5,467.46,362.06
2016,4,21,11,0,57.0,395.0,3.0,17.0,445.0,396.44,306.7
2016,4,21,11,15,190.0,409.0,3.0,17.0,578.0,508.94,394.07
2016,4,21,11,30,323.0,423.0,3.0,17.0,711.0,632.85,486.96
2016,4,21,11,45,336.0,415.0,3.05,17.0,717.0,652.69,501.42
2016,4,21,12,0,349.0,407.0,3.1,17.0,723.0,672.16,516.25
2016,4,21,12,15,613.0,274.0,3.15,17.0,826.5,788.32,607.14
2016,4,21,12,30,877.0,141.0,3.2,17.0,930.0,900.87,688.63
2016,4,21,12,45,639.0,261.5,3.3,17.5,833.5,837.94,641.66
2016,4,21,13,0,401.0,382.0,3.4,18.0,737.0,749.51,572.59
2016,4,21,13,15,413.0,364.0,3.5,17.5,723.0,761.07,583.94
2016,4,21,13,30,425.0,346.0,3.6,17.0,709.0,764.5,589.09
2016,4,21,13,45,387.5,356.0,3.7,17.0,679.5,738.66,570.74
2016,4,21,14,0,350.0,366.0,3.8,17.0,650.0,720.28,557.6
2016,4,21,14,15,397.5,331.5,3.85,17.0,642.5,732.83,569.69
2016,4,21,14,30,445.0,297.0,3.9,17.0,635.0,755.07,588.41
2016,4,21,14,45,326.5,311.5,3.95,17.0,553.0,649.49,509.46
2016,4,21,15,0,208.0,326.0,4.0,17.0,471.0,544.08,429.11
2016,4,21,15,15,171.5,305.5,4.0,17.0,420.0,489.19,388.08
2016,4,21,15,30,135.0,285.0,4.0,17.0,369.0,434.51,346.31
2016,4,21,15,45,465.5,186.5,4.0,17.0,444.0,637.01,512.28
2016,4,21,16,0,796.0,88.0,4.0,17.0,519.0,795.42,633.7
2016,4,21,16,15,421.5,133.5,4.0,16.5,359.5,519.94,424.61
2016,4,21,16,30,47.0,179.0,4.0,16.0,200.0,229.32,185.72
2016,4,21,16,45,42.5,157.5,4.0,16.0,175.0,202.52,164.82
2016,4,21,17,0,38.0,136.0,4.0,16.0,150.0,175.66,142.97
2016,4,21,17,15,31.0,115.0,3.9,15.5,125.0,147.69,119.94
2016,4,21,17,30,24.0,94.0,3.8,15.0,100.0,119.85,96.51
2016,4,21,17,45,13.5,73.0,3.75,14.5,76.5,83.42,65.31
2016,4,21,18,0,3.0,52.0,3.7,14.0,53.0,54.95,40.55
2016,4,21,18,15,1.5,33.0,3.6,13.5,33.5,33.75,21.76
2016,4,21,18,30,0.0,14.0,3.5,13.0,14.0,12.98,0.0
2016,4,21,18,45,0.0,7.0,3.45,13.0,7.0,6.67,0.0
2016,4,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.0,19.0,5.95,13.5,30.5,14.88,0.22
2016,4,22,6,0,218.0,38.0,6.0,14.0,61.0,29.52,19.31
2016,4,22,6,15,318.0,50.5,6.05,14.0,105.0,38.43,28.12
2016,4,22,6,30,418.0,63.0,6.1,14.0,149.0,47.9,36.99
2016,4,22,6,45,492.0,70.5,6.2,14.0,200.0,51.27,40.25
2016,4,22,7,0,566.0,78.0,6.3,14.0,251.0,54.54,43.23
2016,4,22,7,15,371.0,121.5,6.4,14.0,243.5,84.47,69.79
2016,4,22,7,30,176.0,165.0,6.5,14.0,236.0,125.55,105.8
2016,4,22,7,45,175.5,189.0,6.6,14.0,268.0,150.76,117.37
2016,4,22,8,0,175.0,213.0,6.7,14.0,300.0,180.84,139.03
2016,4,22,8,15,99.5,215.0,6.8,14.0,266.0,192.69,151.06
2016,4,22,8,30,24.0,217.0,6.9,14.0,232.0,195.68,156.46
2016,4,22,8,45,12.0,158.0,7.05,14.5,165.5,146.78,116.21
2016,4,22,9,0,0.0,99.0,7.2,15.0,99.0,92.18,71.15
2016,4,22,9,15,41.5,216.5,7.3,15.0,247.0,204.77,162.45
2016,4,22,9,30,83.0,334.0,7.4,15.0,395.0,319.76,254.18
2016,4,22,9,45,157.0,356.5,7.5,15.0,478.0,373.36,296.53
2016,4,22,10,0,231.0,379.0,7.6,15.0,561.0,440.86,350.28
2016,4,22,10,15,144.5,378.5,7.75,15.0,494.0,408.24,324.64
2016,4,22,10,30,58.0,378.0,7.9,15.0,427.0,370.94,294.39
2016,4,22,10,45,51.5,379.5,8.05,15.0,424.0,374.0,296.72
2016,4,22,11,0,45.0,381.0,8.2,15.0,421.0,376.31,298.37
2016,4,22,11,15,32.5,351.0,8.25,14.5,380.5,345.49,274.33
2016,4,22,11,30,20.0,321.0,8.3,14.0,340.0,312.56,248.43
2016,4,22,11,45,10.0,202.5,8.4,14.0,212.0,196.73,155.57
2016,4,22,12,0,0.0,84.0,8.5,14.0,84.0,78.55,59.14
2016,4,22,12,15,158.0,257.5,8.4,14.0,400.0,384.89,311.56
2016,4,22,12,30,316.0,431.0,8.3,14.0,716.0,697.48,556.77
2016,4,22,12,45,378.5,398.5,8.25,14.0,736.5,734.17,586.42
2016,4,22,13,0,441.0,366.0,8.2,14.0,757.0,777.59,621.7
2016,4,22,13,15,652.0,254.5,8.05,14.0,819.5,875.07,702.39
2016,4,22,13,30,863.0,143.0,7.9,14.0,882.0,964.61,770.35
2016,4,22,13,45,664.0,229.5,7.8,14.0,789.0,882.03,708.61
2016,4,22,14,0,465.0,316.0,7.7,14.0,696.0,787.45,631.81
2016,4,22,14,15,648.0,227.5,7.65,14.0,734.0,875.36,705.36
2016,4,22,14,30,831.0,139.0,7.6,14.0,772.0,948.47,761.27
2016,4,22,14,45,834.5,129.5,7.6,14.0,738.5,938.16,754.7
2016,4,22,15,0,838.0,120.0,7.6,14.0,705.0,924.51,746.09
2016,4,22,15,15,670.0,164.5,7.55,13.5,614.0,817.69,667.67
2016,4,22,15,30,502.0,209.0,7.5,13.0,523.0,702.84,578.8
2016,4,22,15,45,646.0,154.0,7.45,13.0,526.0,764.28,631.47
2016,4,22,16,0,790.0,99.0,7.4,13.0,529.0,804.89,664.78
2016,4,22,16,15,763.5,95.0,7.2,13.0,477.5,758.91,630.14
2016,4,22,16,30,737.0,91.0,7.0,13.0,426.0,716.08,597.91
2016,4,22,16,45,697.0,87.0,6.85,13.0,372.5,658.57,553.56
2016,4,22,17,0,657.0,83.0,6.7,13.0,319.0,601.67,508.83
2016,4,22,17,15,603.0,76.0,6.45,12.5,266.0,532.43,452.38
2016,4,22,17,30,549.0,69.0,6.2,12.0,213.0,465.69,395.91
2016,4,22,17,45,457.0,61.0,5.95,12.0,162.5,377.58,318.84
2016,4,22,18,0,365.0,53.0,5.7,12.0,112.0,294.86,244.64
2016,4,22,18,15,241.0,39.0,5.5,11.5,72.0,199.29,158.04
2016,4,22,18,30,117.0,25.0,5.3,11.0,32.0,106.58,46.26
2016,4,22,18,45,58.5,12.5,5.15,11.0,16.0,36.71,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
