Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.45,1.77
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,29.64,19.76
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,37.06,27.23
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,44.11,33.96
2016,4,23,6,45,540.0,67.0,4.2,12.5,210.0,48.13,37.71
2016,4,23,7,0,602.0,75.0,4.3,13.0,261.0,51.94,41.1
2016,4,23,7,15,645.5,81.0,4.2,13.0,314.0,53.91,42.8
2016,4,23,7,30,689.0,87.0,4.1,13.0,367.0,55.75,44.31
2016,4,23,7,45,718.0,92.5,4.1,13.0,418.5,89.27,51.4
2016,4,23,8,0,747.0,98.0,4.1,13.0,470.0,136.52,78.51
2016,4,23,8,15,770.0,102.0,4.1,13.0,519.5,190.3,119.64
2016,4,23,8,30,793.0,106.0,4.1,13.0,569.0,240.89,162.65
2016,4,23,8,45,807.0,110.5,4.2,13.5,614.0,291.86,208.1
2016,4,23,9,0,821.0,115.0,4.3,14.0,659.0,343.96,254.85
2016,4,23,9,15,834.0,117.5,4.3,14.0,699.5,394.98,300.73
2016,4,23,9,30,847.0,120.0,4.3,14.0,740.0,446.58,346.28
2016,4,23,9,45,866.5,116.5,4.35,14.5,777.0,500.84,392.21
2016,4,23,10,0,886.0,113.0,4.4,15.0,814.0,550.87,433.81
2016,4,23,10,15,669.0,223.0,4.4,15.0,763.0,561.01,442.58
2016,4,23,10,30,452.0,333.0,4.4,15.0,712.0,558.96,439.8
2016,4,23,10,45,451.5,343.5,4.45,15.5,730.0,592.22,465.0
2016,4,23,11,0,451.0,354.0,4.5,16.0,748.0,624.86,489.11
2016,4,23,11,15,681.0,238.0,4.4,16.0,844.0,710.36,557.67
2016,4,23,11,30,911.0,122.0,4.3,16.0,940.0,805.56,629.91
2016,4,23,11,45,640.0,267.0,4.25,16.0,843.5,760.55,592.73
2016,4,23,12,0,369.0,412.0,4.2,16.0,747.0,695.15,538.2
2016,4,23,12,15,416.0,390.0,4.25,16.0,767.5,733.28,568.13
2016,4,23,12,30,463.0,368.0,4.3,16.0,788.0,770.3,596.67
2016,4,23,12,45,477.0,350.5,4.35,16.0,779.0,782.01,606.27
2016,4,23,13,0,491.0,333.0,4.4,16.0,770.0,791.95,614.84
2016,4,23,13,15,490.5,326.0,4.55,16.0,755.0,797.04,620.03
2016,4,23,13,30,490.0,319.0,4.7,16.0,740.0,800.05,623.8
2016,4,23,13,45,679.0,223.0,4.9,16.0,788.5,890.9,696.7
2016,4,23,14,0,868.0,127.0,5.1,16.0,837.0,961.67,748.98
2016,4,23,14,15,859.0,125.5,5.2,16.0,805.0,954.09,744.93
2016,4,23,14,30,850.0,124.0,5.3,16.0,773.0,951.45,745.02
2016,4,23,14,45,833.0,124.0,5.45,16.0,734.0,932.22,733.58
2016,4,23,15,0,816.0,124.0,5.6,16.0,695.0,910.27,720.21
2016,4,23,15,15,799.5,121.0,5.6,15.5,652.0,882.85,703.28
2016,4,23,15,30,783.0,118.0,5.6,15.0,609.0,853.07,684.5
2016,4,23,15,45,759.0,115.5,5.65,15.0,561.5,815.13,658.39
2016,4,23,16,0,735.0,113.0,5.7,15.0,514.0,780.28,634.39
2016,4,23,16,15,707.0,108.0,5.65,14.5,463.5,733.56,601.68
2016,4,23,16,30,679.0,103.0,5.6,14.0,413.0,686.1,567.82
2016,4,23,16,45,631.5,99.5,5.6,14.0,360.5,625.13,521.6
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,565.24,474.39
2016,4,23,17,15,530.5,87.5,5.5,13.5,256.5,496.96,419.24
2016,4,23,17,30,477.0,79.0,5.4,13.0,205.0,431.14,364.27
2016,4,23,17,45,393.5,68.5,5.35,13.0,157.0,346.05,290.72
2016,4,23,18,0,310.0,58.0,5.3,13.0,109.0,271.26,223.99
2016,4,23,18,15,204.5,41.5,5.2,12.5,70.0,184.2,145.68
2016,4,23,18,30,99.0,25.0,5.1,12.0,31.0,90.07,43.62
2016,4,23,18,45,49.5,12.5,5.05,12.0,15.5,32.99,0.0
2016,4,23,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,23.0,6.45,11.5,32.5,19.14,5.79
2016,4,24,6,0,165.0,46.0,6.7,12.0,65.0,37.09,26.26
2016,4,24,6,15,255.5,63.0,6.7,12.0,109.5,48.06,36.97
2016,4,24,6,30,346.0,80.0,6.7,12.0,154.0,59.79,47.98
2016,4,24,6,45,428.0,89.5,6.7,12.0,206.5,65.25,53.14
2016,4,24,7,0,510.0,99.0,6.7,12.0,259.0,70.48,57.88
2016,4,24,7,15,388.0,129.0,6.65,12.0,263.5,89.58,74.86
2016,4,24,7,30,266.0,159.0,6.6,12.0,268.0,114.58,96.84
2016,4,24,7,45,489.0,138.0,6.6,12.5,371.5,116.83,80.02
2016,4,24,8,0,712.0,117.0,6.6,13.0,475.0,150.28,91.22
2016,4,24,8,15,737.5,122.0,6.6,13.0,525.0,198.16,127.99
2016,4,24,8,30,763.0,127.0,6.6,13.0,575.0,248.82,171.33
2016,4,24,8,45,792.5,126.0,6.6,13.5,623.5,303.79,219.71
2016,4,24,9,0,822.0,125.0,6.6,14.0,672.0,355.42,265.98
2016,4,24,9,15,836.0,127.5,6.55,14.5,713.5,406.87,312.11
2016,4,24,9,30,850.0,130.0,6.5,15.0,755.0,459.02,357.88
2016,4,24,9,45,865.5,129.5,6.5,15.5,791.5,509.8,401.56
2016,4,24,10,0,881.0,129.0,6.5,16.0,828.0,564.3,446.95
2016,4,24,10,15,888.0,131.0,6.55,16.0,857.0,612.21,487.16
2016,4,24,10,30,895.0,133.0,6.6,16.0,886.0,659.18,525.82
2016,4,24,10,45,898.5,135.0,6.7,16.0,907.0,702.76,561.28
2016,4,24,11,0,902.0,137.0,6.8,16.0,928.0,744.76,594.93
2016,4,24,11,15,905.0,138.0,7.05,16.0,941.5,783.76,625.96
2016,4,24,11,30,908.0,139.0,7.3,16.0,955.0,820.81,654.12
2016,4,24,11,45,902.0,143.5,7.55,16.0,959.0,851.75,677.74
2016,4,24,12,0,896.0,148.0,7.8,16.0,963.0,879.98,699.42
2016,4,24,12,15,895.0,148.0,8.0,16.0,961.0,905.56,719.04
2016,4,24,12,30,894.0,148.0,8.2,16.0,959.0,928.43,736.76
2016,4,24,12,45,713.0,245.5,8.45,16.0,888.0,893.22,711.23
2016,4,24,13,0,532.0,343.0,8.7,16.0,817.0,840.21,667.2
2016,4,24,13,15,544.0,329.0,8.85,15.5,805.5,850.6,678.03
2016,4,24,13,30,556.0,315.0,9.0,15.0,794.0,858.81,687.16
2016,4,24,13,45,567.0,297.5,9.15,15.0,774.5,860.15,690.0
2016,4,24,14,0,578.0,280.0,9.3,15.0,755.0,858.92,691.02
2016,4,24,14,15,668.5,234.0,9.35,14.5,762.5,904.09,730.69
2016,4,24,14,30,759.0,188.0,9.4,14.0,770.0,942.15,762.47
2016,4,24,14,45,740.0,187.0,9.5,14.0,731.5,921.2,748.1
2016,4,24,15,0,721.0,186.0,9.6,14.0,693.0,897.72,731.99
2016,4,24,15,15,702.5,180.5,9.6,14.0,649.5,867.47,710.41
2016,4,24,15,30,684.0,175.0,9.6,14.0,606.0,835.07,687.12
2016,4,24,15,45,677.0,162.0,9.65,14.0,561.5,802.64,663.82
2016,4,24,16,0,670.0,149.0,9.7,14.0,517.0,767.94,638.56
2016,4,24,16,15,639.0,142.5,9.75,13.5,466.0,718.51,602.41
2016,4,24,16,30,608.0,136.0,9.8,13.0,415.0,668.48,564.74
2016,4,24,16,45,579.5,124.0,9.85,13.0,364.0,614.19,521.56
2016,4,24,17,0,551.0,112.0,9.9,13.0,313.0,556.21,474.46
2016,4,24,17,15,495.5,101.5,9.9,12.5,261.0,486.44,416.52
2016,4,24,17,30,440.0,91.0,9.9,12.0,209.0,419.81,359.5
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,340.51,289.33
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,267.26,222.92
2016,4,24,18,15,189.0,45.0,9.9,11.5,72.0,181.29,144.86
2016,4,24,18,30,90.0,26.0,9.9,11.0,32.0,87.96,47.09
2016,4,24,18,45,45.0,13.0,9.95,11.0,16.0,31.63,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.0,17.0,5.8,8.5,40.0,12.87,2.94
2016,4,25,6,0,392.0,34.0,5.9,9.0,80.0,26.47,17.49
2016,4,25,6,15,485.0,43.0,6.0,9.5,129.0,32.28,23.31
2016,4,25,6,30,578.0,52.0,6.1,10.0,178.0,37.82,28.59
2016,4,25,6,45,638.0,58.0,6.2,10.5,231.5,40.56,31.18
2016,4,25,7,0,698.0,64.0,6.3,11.0,285.0,47.49,37.4
2016,4,25,7,15,737.5,68.5,6.3,11.0,340.0,49.03,38.72
2016,4,25,7,30,777.0,73.0,6.3,11.0,395.0,50.51,39.93
2016,4,25,7,45,805.0,77.0,6.3,11.5,448.5,92.88,49.83
2016,4,25,8,0,833.0,81.0,6.3,12.0,502.0,143.26,80.16
2016,4,25,8,15,854.0,84.5,6.2,12.0,553.0,195.27,120.98
2016,4,25,8,30,875.0,88.0,6.1,12.0,604.0,256.29,173.91
2016,4,25,8,45,890.0,90.5,6.05,12.5,651.5,309.82,222.53
2016,4,25,9,0,905.0,93.0,6.0,13.0,699.0,364.39,272.31
2016,4,25,9,15,917.0,95.0,6.0,13.0,740.5,418.28,321.64
2016,4,25,9,30,929.0,97.0,6.0,13.0,782.0,472.45,370.33
2016,4,25,9,45,936.0,99.5,6.05,13.5,817.5,524.77,415.82
2016,4,25,10,0,943.0,102.0,6.1,14.0,853.0,576.47,459.55
2016,4,25,10,15,949.0,103.5,6.15,14.0,882.0,625.92,501.29
2016,4,25,10,30,955.0,105.0,6.2,14.0,911.0,674.22,541.23
2016,4,25,10,45,958.5,106.5,6.3,14.5,932.5,719.55,577.15
2016,4,25,11,0,962.0,108.0,6.4,15.0,954.0,763.15,610.96
2016,4,25,11,15,964.5,108.5,6.45,15.0,967.5,803.2,640.79
2016,4,25,11,30,967.0,109.0,6.5,15.0,981.0,841.07,668.75
2016,4,25,11,45,965.0,110.5,6.6,15.0,986.0,873.97,693.16
2016,4,25,12,0,963.0,112.0,6.7,15.0,991.0,904.15,715.6
2016,4,25,12,15,726.0,240.0,6.75,15.0,902.0,858.77,681.55
2016,4,25,12,30,489.0,368.0,6.8,15.0,813.0,795.34,628.13
2016,4,25,12,45,717.5,242.5,6.85,15.0,887.5,895.94,710.81
2016,4,25,13,0,946.0,117.0,6.9,15.0,962.0,986.43,777.42
2016,4,25,13,15,942.0,116.5,6.95,15.0,944.0,997.56,785.89
2016,4,25,13,30,938.0,116.0,7.0,15.0,926.0,1005.39,792.47
2016,4,25,13,45,711.5,214.0,7.05,15.5,818.5,915.09,725.86
2016,4,25,14,0,485.0,312.0,7.1,16.0,711.0,805.19,638.76
2016,4,25,14,15,511.5,288.5,7.15,15.5,695.0,810.21,646.37
2016,4,25,14,30,538.0,265.0,7.2,15.0,679.0,812.48,651.64
2016,4,25,14,45,710.5,186.0,7.25,15.0,704.5,893.8,717.5
2016,4,25,15,0,883.0,107.0,7.3,15.0,730.0,948.23,759.59
2016,4,25,15,15,868.0,104.5,7.35,15.0,685.5,929.38,747.27
2016,4,25,15,30,853.0,102.0,7.4,15.0,641.0,900.2,727.52
2016,4,25,15,45,832.5,99.0,7.45,15.0,592.0,863.22,701.8
2016,4,25,16,0,812.0,96.0,7.5,15.0,543.0,824.34,674.4
2016,4,25,16,15,786.0,92.0,7.5,14.5,491.0,778.07,642.01
2016,4,25,16,30,760.0,88.0,7.5,14.0,439.0,730.72,608.19
2016,4,25,16,45,722.5,84.0,7.5,14.0,385.0,677.93,568.17
2016,4,25,17,0,685.0,80.0,7.5,14.0,331.0,621.83,524.58
2016,4,25,17,15,634.5,73.5,7.35,13.5,277.5,554.38,470.55
2016,4,25,17,30,584.0,67.0,7.2,13.0,224.0,489.14,415.71
2016,4,25,17,45,503.5,59.0,7.1,12.5,173.0,406.33,344.08
2016,4,25,18,0,423.0,51.0,7.0,12.0,122.0,329.08,274.94
2016,4,25,18,15,304.0,38.0,6.75,11.5,80.0,232.71,187.63
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,141.41,84.61
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,51.63,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,9.0,8.0,7.63,0.0
2016,4,26,5,45,62.5,26.0,3.55,9.5,33.5,21.52,9.69
2016,4,26,6,0,125.0,44.0,3.6,10.0,59.0,35.62,25.5
2016,4,26,6,15,170.0,63.5,3.65,10.0,94.5,50.36,39.47
2016,4,26,6,30,215.0,83.0,3.7,10.0,130.0,64.59,52.75
2016,4,26,6,45,239.0,103.5,3.8,10.5,169.0,78.94,65.78
2016,4,26,7,0,263.0,124.0,3.9,11.0,208.0,92.71,77.99
2016,4,26,7,15,295.5,138.5,3.9,11.5,249.0,101.96,85.92
2016,4,26,7,30,328.0,153.0,3.9,12.0,290.0,110.79,93.31
2016,4,26,7,45,479.5,136.0,3.9,12.5,365.5,118.9,80.42
2016,4,26,8,0,631.0,119.0,3.9,13.0,441.0,148.47,92.31
2016,4,26,8,15,574.5,154.0,3.8,13.0,469.0,202.73,138.48
2016,4,26,8,30,518.0,189.0,3.7,13.0,497.0,251.58,182.53
2016,4,26,8,45,454.0,230.0,3.6,13.0,515.0,296.37,223.56
2016,4,26,9,0,390.0,271.0,3.5,13.0,533.0,341.22,263.43
2016,4,26,9,15,382.0,292.5,3.45,13.0,562.0,378.81,295.31
2016,4,26,9,30,374.0,314.0,3.4,13.0,591.0,415.66,325.94
2016,4,26,9,45,427.0,307.0,3.4,13.5,637.5,452.68,355.55
2016,4,26,10,0,480.0,300.0,3.4,14.0,684.0,499.52,392.47
2016,4,26,10,15,444.5,328.5,3.55,14.0,693.5,529.92,416.72
2016,4,26,10,30,409.0,357.0,3.7,14.0,703.0,557.02,437.84
2016,4,26,10,45,430.5,357.5,3.9,14.0,729.5,594.47,467.38
2016,4,26,11,0,452.0,358.0,4.1,14.0,756.0,632.93,497.39
2016,4,26,11,15,312.5,407.5,4.3,14.0,685.0,598.72,469.91
2016,4,26,11,30,173.0,457.0,4.5,14.0,614.0,553.44,433.41
2016,4,26,11,45,233.0,450.0,4.75,14.5,663.0,606.12,474.67
2016,4,26,12,0,293.0,443.0,5.0,15.0,712.0,663.97,519.1
2016,4,26,12,15,316.0,435.0,5.15,15.0,724.0,690.54,540.0
2016,4,26,12,30,339.0,427.0,5.3,15.0,736.0,716.99,561.0
2016,4,26,12,45,581.5,301.5,5.5,15.0,824.5,831.65,654.12
2016,4,26,13,0,824.0,176.0,5.7,15.0,913.0,941.91,738.86
2016,4,26,13,15,649.0,258.5,5.8,15.0,832.5,881.91,694.6
2016,4,26,13,30,474.0,341.0,5.9,15.0,752.0,810.29,638.09
2016,4,26,13,45,533.0,308.5,6.05,15.0,758.0,841.57,664.85
2016,4,26,14,0,592.0,276.0,6.2,15.0,764.0,870.29,689.38
2016,4,26,14,15,699.5,213.0,6.2,15.0,768.0,914.3,725.15
2016,4,26,14,30,807.0,150.0,6.2,15.0,772.0,943.88,747.83
2016,4,26,14,45,683.5,187.5,6.25,15.0,696.5,871.32,695.81
2016,4,26,15,0,560.0,225.0,6.3,15.0,621.0,787.81,633.49
2016,4,26,15,15,518.5,223.5,6.3,14.5,573.0,743.46,601.9
2016,4,26,15,30,477.0,222.0,6.3,14.0,525.0,698.45,569.17
2016,4,26,15,45,600.0,171.5,6.3,14.0,522.5,747.67,612.2
2016,4,26,16,0,723.0,121.0,6.3,14.0,520.0,783.4,641.57
2016,4,26,16,15,694.5,115.5,6.3,13.5,469.5,735.84,607.75
2016,4,26,16,30,666.0,110.0,6.3,13.0,419.0,687.58,573.06
2016,4,26,16,45,631.0,103.0,6.35,13.0,368.0,632.17,530.95
2016,4,26,17,0,596.0,96.0,6.4,13.0,317.0,577.14,487.62
2016,4,26,17,15,544.0,88.0,6.35,12.5,265.5,509.82,433.01
2016,4,26,17,30,492.0,80.0,6.3,12.0,214.0,444.82,378.51
2016,4,26,17,45,413.5,69.5,6.3,12.0,165.5,361.27,305.94
2016,4,26,18,0,335.0,59.0,6.3,12.0,117.0,287.85,240.04
2016,4,26,18,15,231.5,43.5,6.2,11.5,77.0,201.3,162.03
2016,4,26,18,30,128.0,28.0,6.1,11.0,37.0,120.16,75.02
2016,4,26,18,45,64.0,14.0,6.0,11.0,18.5,40.94,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.48,0.0
2016,4,27,5,45,162.0,26.0,3.9,11.5,44.5,20.32,9.44
2016,4,27,6,0,288.0,41.0,4.2,12.0,77.0,31.58,21.86
2016,4,27,6,15,379.0,52.5,4.35,12.0,123.5,40.27,30.24
2016,4,27,6,30,470.0,64.0,4.5,12.0,170.0,47.59,37.17
2016,4,27,6,45,235.0,71.0,4.7,12.0,124.0,50.52,39.96
2016,4,27,7,0,0.0,78.0,4.9,12.0,78.0,71.42,58.72
2016,4,27,7,15,0.0,93.0,5.15,12.0,93.0,84.57,70.33
2016,4,27,7,30,0.0,108.0,5.4,12.0,108.0,97.6,81.7
2016,4,27,7,45,56.5,164.5,5.7,12.5,193.5,139.98,111.3
2016,4,27,8,0,113.0,221.0,6.0,13.0,279.0,184.16,144.32
2016,4,27,8,15,56.5,119.5,6.3,13.0,148.5,110.21,84.83
2016,4,27,8,30,0.0,18.0,6.6,13.0,18.0,16.73,8.52
2016,4,27,8,45,176.5,150.5,6.9,13.0,269.5,169.27,130.43
2016,4,27,9,0,353.0,283.0,7.2,13.0,521.0,339.77,266.07
2016,4,27,9,15,233.5,317.0,7.35,13.0,478.5,350.44,278.32
2016,4,27,9,30,114.0,351.0,7.5,13.0,436.0,341.9,273.41
2016,4,27,9,45,61.5,285.0,7.7,13.0,331.0,279.81,224.11
2016,4,27,10,0,9.0,219.0,7.9,13.0,226.0,205.23,163.6
2016,4,27,10,15,166.0,306.5,7.95,13.0,447.5,363.93,293.02
2016,4,27,10,30,323.0,394.0,8.0,13.0,669.0,539.92,433.54
2016,4,27,10,45,596.0,275.5,8.05,13.0,797.5,632.49,511.43
2016,4,27,11,0,869.0,157.0,8.1,13.0,926.0,746.79,606.27
2016,4,27,11,15,873.5,158.0,8.05,13.0,940.5,786.58,637.73
2016,4,27,11,30,878.0,159.0,8.0,13.0,955.0,824.64,666.4
2016,4,27,11,45,876.5,161.5,8.0,13.0,961.0,857.39,690.96
2016,4,27,12,0,875.0,164.0,8.0,13.0,967.0,887.74,713.69
2016,4,27,12,15,875.0,164.0,8.0,13.0,965.0,914.47,733.71
2016,4,27,12,30,875.0,164.0,8.0,13.0,963.0,938.57,751.8
2016,4,27,12,45,685.5,261.0,8.0,13.0,883.5,888.11,713.04
2016,4,27,13,0,496.0,358.0,8.0,13.0,804.0,825.35,660.42
2016,4,27,13,15,675.0,261.5,8.0,13.0,855.0,910.36,731.2
2016,4,27,13,30,854.0,165.0,8.0,13.0,906.0,987.64,790.25
2016,4,27,13,45,675.5,238.0,8.05,13.0,814.0,908.34,731.54
2016,4,27,14,0,497.0,311.0,8.1,13.0,722.0,817.44,658.61
2016,4,27,14,15,280.5,329.0,8.1,13.0,559.5,623.25,504.66
2016,4,27,14,30,64.0,347.0,8.1,13.0,397.0,414.86,334.28
2016,4,27,14,45,433.5,246.0,8.15,13.0,556.0,695.28,569.29
2016,4,27,15,0,803.0,145.0,8.2,13.0,715.0,927.1,753.47
2016,4,27,15,15,785.0,141.0,8.15,13.0,670.5,902.43,735.41
2016,4,27,15,30,767.0,137.0,8.1,13.0,626.0,870.56,712.76
2016,4,27,15,45,744.5,132.5,8.1,13.0,577.5,832.09,685.08
2016,4,27,16,0,722.0,128.0,8.1,13.0,529.0,792.0,655.95
2016,4,27,16,15,692.5,122.5,8.05,13.0,477.5,743.59,619.8
2016,4,27,16,30,663.0,117.0,8.0,13.0,426.0,694.5,582.66
2016,4,27,16,45,628.0,109.0,8.0,13.0,374.0,637.92,538.92
2016,4,27,17,0,593.0,101.0,8.0,13.0,322.0,581.71,493.85
2016,4,27,17,15,539.0,92.5,7.95,12.5,269.5,512.35,437.06
2016,4,27,17,30,485.0,84.0,7.9,12.0,217.0,442.31,378.02
2016,4,27,17,45,418.5,71.5,7.85,12.0,168.5,367.59,312.41
2016,4,27,18,0,352.0,59.0,7.8,12.0,120.0,297.94,249.44
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,208.93,169.09
2016,4,27,18,30,137.0,29.0,7.7,11.0,39.0,127.03,83.12
2016,4,27,18,45,68.5,14.5,7.65,11.0,19.5,43.48,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.0,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,52.0,12.0,5.4,10.0,14.0,11.44,0.0
2016,4,28,5,45,181.0,27.0,5.65,10.5,48.0,21.09,10.62
2016,4,28,6,0,310.0,42.0,5.9,11.0,82.0,33.28,23.5
2016,4,28,6,15,400.0,52.5,5.9,11.0,128.5,40.07,30.21
2016,4,28,6,30,490.0,63.0,5.9,11.0,175.0,46.52,36.36
2016,4,28,6,45,554.0,70.0,5.95,11.5,227.0,49.59,39.2
2016,4,28,7,0,618.0,77.0,6.0,12.0,279.0,52.53,41.77
2016,4,28,7,15,659.5,82.5,5.85,12.0,332.0,54.08,43.07
2016,4,28,7,30,701.0,88.0,5.7,12.0,385.0,59.8,48.05
2016,4,28,7,45,735.0,91.5,5.6,12.5,438.0,103.39,57.6
2016,4,28,8,0,769.0,95.0,5.5,13.0,491.0,156.07,92.37
2016,4,28,8,15,791.0,98.5,5.3,13.5,540.5,204.89,131.16
2016,4,28,8,30,813.0,102.0,5.1,14.0,590.0,256.04,175.39
2016,4,28,8,45,831.0,104.5,4.95,14.5,636.0,307.41,221.33
2016,4,28,9,0,849.0,107.0,4.8,15.0,682.0,360.27,268.49
2016,4,28,9,15,862.0,109.0,4.65,15.0,723.0,417.56,319.0
2016,4,28,9,30,875.0,111.0,4.5,15.0,764.0,469.4,364.21
2016,4,28,9,45,894.0,108.0,4.4,15.5,802.0,520.2,406.82
2016,4,28,10,0,913.0,105.0,4.3,16.0,840.0,571.46,448.5
2016,4,28,10,15,920.0,106.5,4.2,16.0,868.5,619.92,487.64
2016,4,28,10,30,927.0,108.0,4.1,16.0,897.0,667.38,525.12
2016,4,28,10,45,929.0,110.5,4.05,16.5,918.0,711.23,558.07
2016,4,28,11,0,931.0,113.0,4.0,17.0,939.0,753.3,588.85
2016,4,28,11,15,934.0,114.0,4.05,17.0,953.0,792.84,616.97
2016,4,28,11,30,937.0,115.0,4.1,17.0,967.0,830.34,643.47
2016,4,28,11,45,936.0,116.5,4.2,17.5,972.5,862.91,665.34
2016,4,28,12,0,935.0,118.0,4.3,18.0,978.0,892.91,685.34
2016,4,28,12,15,935.0,118.0,4.45,18.0,976.0,919.69,704.92
2016,4,28,12,30,935.0,118.0,4.6,18.0,974.0,943.69,722.79
2016,4,28,12,45,936.0,115.5,4.75,18.0,965.0,963.26,737.69
2016,4,28,13,0,937.0,113.0,4.9,18.0,956.0,979.79,750.63
2016,4,28,13,15,933.5,112.5,5.05,17.5,938.5,991.02,761.51
2016,4,28,13,30,930.0,112.0,5.2,17.0,921.0,999.02,770.33
2016,4,28,13,45,705.0,214.5,5.35,17.0,818.0,913.49,711.46
2016,4,28,14,0,480.0,317.0,5.5,17.0,715.0,808.34,631.92
2016,4,28,14,15,691.0,212.5,5.65,17.0,761.0,908.17,712.38
2016,4,28,14,30,902.0,108.0,5.8,17.0,807.0,983.01,767.78
2016,4,28,14,45,886.5,108.0,5.95,17.0,767.5,964.2,756.21
2016,4,28,15,0,871.0,108.0,6.1,17.0,728.0,942.6,743.11
2016,4,28,15,15,857.0,105.5,6.2,16.5,685.0,924.8,733.91
2016,4,28,15,30,843.0,103.0,6.3,16.0,642.0,896.6,716.95
2016,4,28,15,45,816.5,103.0,6.45,15.5,592.5,857.95,692.21
2016,4,28,16,0,790.0,103.0,6.6,15.0,543.0,817.69,665.81
2016,4,28,16,15,764.5,98.5,6.6,14.5,492.0,771.7,633.93
2016,4,28,16,30,739.0,94.0,6.6,14.0,441.0,728.88,603.94
2016,4,28,16,45,696.0,91.0,6.6,14.0,387.0,669.85,559.31
2016,4,28,17,0,653.0,88.0,6.6,14.0,333.0,611.59,514.34
2016,4,28,17,15,603.0,81.0,6.55,13.5,280.5,544.76,461.01
2016,4,28,17,30,553.0,74.0,6.5,13.0,228.0,480.08,407.24
2016,4,28,17,45,467.0,66.0,6.45,12.5,177.0,394.49,333.85
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,313.58,262.31
2016,4,28,18,15,271.0,44.0,6.15,11.5,84.0,223.02,180.9
2016,4,28,18,30,161.0,30.0,5.9,11.0,42.0,141.18,96.0
2016,4,28,18,45,80.5,15.0,5.65,11.0,21.0,49.3,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.44,0.0
2016,4,29,5,45,89.5,33.5,3.35,10.0,45.0,27.36,16.09
2016,4,29,6,0,179.0,55.0,3.4,10.0,78.0,43.89,33.03
2016,4,29,6,15,263.5,71.0,3.45,10.0,123.0,53.79,42.66
2016,4,29,6,30,348.0,87.0,3.5,10.0,168.0,64.5,52.74
2016,4,29,6,45,418.5,97.5,3.6,10.5,219.0,70.51,58.23
2016,4,29,7,0,489.0,108.0,3.7,11.0,270.0,76.23,63.24
2016,4,29,7,15,534.5,116.5,3.75,11.0,321.5,80.16,66.61
2016,4,29,7,30,580.0,125.0,3.8,11.0,373.0,89.59,66.85
2016,4,29,7,45,614.5,132.0,3.9,11.0,424.0,129.34,83.19
2016,4,29,8,0,649.0,139.0,4.0,11.0,475.0,173.19,112.26
2016,4,29,8,15,674.5,144.5,4.1,11.0,523.5,218.26,148.28
2016,4,29,8,30,700.0,150.0,4.2,11.0,572.0,266.15,189.69
2016,4,29,8,45,720.5,153.5,4.3,11.5,616.5,313.7,231.96
2016,4,29,9,0,741.0,157.0,4.4,12.0,661.0,363.16,275.92
2016,4,29,9,15,755.5,160.5,4.4,12.0,701.0,412.04,319.48
2016,4,29,9,30,770.0,164.0,4.4,12.0,741.0,461.79,362.97
2016,4,29,9,45,801.0,156.0,4.4,12.0,780.0,514.36,407.74
2016,4,29,10,0,832.0,148.0,4.4,12.0,819.0,564.2,449.66
2016,4,29,10,15,655.5,240.0,4.5,12.0,780.0,579.39,462.25
2016,4,29,10,30,479.0,332.0,4.6,12.0,741.0,582.85,464.05
2016,4,29,10,45,669.0,243.0,4.75,12.5,829.5,655.58,523.43
2016,4,29,11,0,859.0,154.0,4.9,13.0,918.0,741.39,592.02
2016,4,29,11,15,863.0,155.0,5.2,13.0,932.0,780.28,623.08
2016,4,29,11,30,867.0,156.0,5.5,13.0,946.0,817.43,651.63
2016,4,29,11,45,867.5,157.0,5.8,13.5,952.0,849.86,675.44
2016,4,29,12,0,868.0,158.0,6.1,14.0,958.0,880.01,697.55
2016,4,29,12,15,868.0,158.0,6.2,14.0,956.5,906.35,717.27
2016,4,29,12,30,868.0,158.0,6.3,14.0,955.0,930.09,735.16
2016,4,29,12,45,678.0,260.0,6.4,14.5,878.5,883.15,698.94
2016,4,29,13,0,488.0,362.0,6.5,15.0,802.0,823.9,649.04
2016,4,29,13,15,491.5,351.0,6.55,15.0,786.5,828.96,654.11
2016,4,29,13,30,495.0,340.0,6.6,15.0,771.0,831.91,657.44
2016,4,29,13,45,482.0,330.5,6.65,15.0,741.0,818.5,648.35
2016,4,29,14,0,469.0,321.0,6.7,15.0,711.0,802.8,637.63
2016,4,29,14,15,485.0,301.0,6.75,15.0,691.0,801.7,638.78
2016,4,29,14,30,501.0,281.0,6.8,15.0,671.0,798.11,638.11
2016,4,29,14,45,499.5,265.5,6.85,15.0,638.0,780.24,626.28
2016,4,29,15,0,498.0,250.0,6.9,15.0,605.0,760.16,612.83
2016,4,29,15,15,632.5,192.0,6.95,15.0,615.5,821.43,664.67
2016,4,29,15,30,767.0,134.0,7.0,15.0,626.0,869.49,702.78
2016,4,29,15,45,745.0,130.5,7.05,15.0,578.5,832.55,676.66
2016,4,29,16,0,723.0,127.0,7.1,15.0,531.0,793.99,649.4
2016,4,29,16,15,695.5,121.5,7.15,14.5,481.0,747.14,616.54
2016,4,29,16,30,668.0,116.0,7.2,14.0,431.0,699.51,582.43
2016,4,29,16,45,634.5,108.5,7.3,14.0,379.5,644.44,540.64
2016,4,29,17,0,601.0,101.0,7.4,14.0,328.0,589.61,497.55
2016,4,29,17,15,549.5,93.0,7.4,13.5,276.5,522.15,442.97
2016,4,29,17,30,498.0,85.0,7.4,13.0,225.0,456.89,388.45
2016,4,29,17,45,425.5,74.0,7.45,12.5,176.0,376.37,319.25
2016,4,29,18,0,353.0,63.0,7.5,12.0,127.0,304.78,255.46
2016,4,29,18,15,247.0,47.5,7.45,11.5,85.5,215.55,175.29
2016,4,29,18,30,141.0,32.0,7.4,11.0,44.0,135.79,94.7
2016,4,29,18,45,70.5,16.0,7.4,11.0,22.0,46.04,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.0,5.1,11.0,9.5,6.67,0.0
2016,4,30,5,30,113.0,14.0,5.1,11.0,19.0,11.02,0.0
2016,4,30,5,45,250.5,27.0,5.2,11.5,56.0,21.32,11.53
2016,4,30,6,0,388.0,40.0,5.3,12.0,93.0,31.06,21.6
2016,4,30,6,15,473.5,49.5,5.3,12.5,141.5,37.08,27.43
2016,4,30,6,30,559.0,59.0,5.3,13.0,190.0,42.8,32.77
2016,4,30,6,45,617.0,65.0,5.35,13.5,243.5,45.28,35.04
2016,4,30,7,0,675.0,71.0,5.4,14.0,297.0,47.66,37.08
2016,4,30,7,15,713.0,76.0,5.45,14.0,350.5,49.09,38.26
2016,4,30,7,30,751.0,81.0,5.5,14.0,404.0,66.08,43.04
2016,4,30,7,45,780.0,85.0,5.55,14.5,457.0,112.04,61.23
2016,4,30,8,0,809.0,89.0,5.6,15.0,510.0,161.39,93.94
2016,4,30,8,15,829.5,92.0,5.5,15.0,560.0,211.69,134.65
2016,4,30,8,30,850.0,95.0,5.4,15.0,610.0,264.11,180.6
2016,4,30,8,45,865.0,98.0,5.3,15.5,656.0,323.3,233.08
2016,4,30,9,0,880.0,101.0,5.2,16.0,702.0,376.88,280.92
2016,4,30,9,15,891.5,103.0,5.1,16.0,742.5,429.15,327.63
2016,4,30,9,30,903.0,105.0,5.0,16.0,783.0,481.67,373.52
2016,4,30,9,45,917.0,103.5,4.95,16.5,819.5,532.54,416.33
2016,4,30,10,0,931.0,102.0,4.9,17.0,856.0,583.38,457.87
2016,4,30,10,15,937.0,103.5,4.85,17.0,884.0,631.94,497.35
2016,4,30,10,30,943.0,105.0,4.8,17.0,912.0,679.37,534.99
2016,4,30,10,45,946.5,105.5,4.8,17.5,932.5,722.96,568.04
2016,4,30,11,0,950.0,106.0,4.8,18.0,953.0,764.81,598.51
2016,4,30,11,15,952.5,106.5,4.75,18.0,966.5,804.03,626.06
2016,4,30,11,30,955.0,107.0,4.7,18.0,980.0,841.11,651.87
2016,4,30,11,45,955.0,107.5,4.7,18.5,985.0,873.9,673.47
2016,4,30,12,0,955.0,108.0,4.7,19.0,990.0,904.1,693.12
2016,4,30,12,15,954.5,108.0,4.7,19.0,987.5,930.71,711.54
2016,4,30,12,30,954.0,108.0,4.7,19.0,985.0,954.46,728.01
2016,4,30,12,45,948.0,109.5,4.7,19.0,973.5,971.74,740.06
2016,4,30,13,0,942.0,111.0,4.7,19.0,962.0,985.83,750.04
2016,4,30,13,15,938.0,110.0,4.7,19.0,943.5,996.02,757.48
2016,4,30,13,30,934.0,109.0,4.7,19.0,925.0,1002.94,762.81
2016,4,30,13,45,928.0,108.0,4.75,19.0,899.5,1004.66,765.17
2016,4,30,14,0,922.0,107.0,4.8,19.0,874.0,1003.08,765.43
2016,4,30,14,15,914.0,105.0,4.85,19.0,842.0,995.26,761.53
2016,4,30,14,30,906.0,103.0,4.9,19.0,810.0,984.23,755.56
2016,4,30,14,45,895.5,101.0,4.95,19.0,771.5,967.72,745.87
2016,4,30,15,0,885.0,99.0,5.0,19.0,733.0,948.27,734.19
2016,4,30,15,15,871.5,96.5,5.0,19.0,689.5,922.68,717.84
2016,4,30,15,30,858.0,94.0,5.0,19.0,646.0,894.56,699.69
2016,4,30,15,45,840.0,91.0,5.05,19.0,598.0,867.02,682.21
2016,4,30,16,0,822.0,88.0,5.1,19.0,550.0,829.93,657.6
2016,4,30,16,15,798.5,84.5,5.1,18.5,499.0,785.88,628.52
2016,4,30,16,30,775.0,81.0,5.1,18.0,448.0,740.66,598.0
2016,4,30,16,45,742.0,77.0,5.15,18.0,395.0,686.57,559.06
2016,4,30,17,0,709.0,73.0,5.2,18.0,342.0,632.52,519.18
2016,4,30,17,15,663.0,67.5,5.15,17.5,289.0,571.88,473.53
2016,4,30,17,30,617.0,62.0,5.1,17.0,236.0,509.55,423.54
2016,4,30,17,45,547.0,55.0,5.1,16.5,185.5,432.68,359.51
2016,4,30,18,0,477.0,48.0,5.1,16.0,135.0,360.62,296.97
2016,4,30,18,15,367.5,37.5,5.0,15.5,91.5,268.69,215.91
2016,4,30,18,30,258.0,27.0,4.9,15.0,48.0,187.09,132.86
2016,4,30,18,45,129.0,13.5,4.85,15.0,24.0,69.43,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.5,1.25,12.5,10.0,7.15,0.0
2016,5,1,5,30,127.0,15.0,1.2,13.0,20.0,11.84,0.0
2016,5,1,5,45,259.5,27.5,1.15,13.5,57.5,21.63,11.99
2016,5,1,6,0,392.0,40.0,1.1,14.0,95.0,30.88,21.37
2016,5,1,6,15,476.0,48.5,1.1,14.0,143.0,36.03,26.42
2016,5,1,6,30,560.0,57.0,1.1,14.0,191.0,40.94,31.06
2016,5,1,6,45,612.5,64.0,1.1,14.5,243.0,44.3,34.08
2016,5,1,7,0,665.0,71.0,1.1,15.0,295.0,47.47,36.8
2016,5,1,7,15,703.0,76.0,1.1,15.5,348.5,48.9,37.9
2016,5,1,7,30,741.0,81.0,1.1,16.0,402.0,68.49,42.96
2016,5,1,7,45,767.5,85.0,1.15,16.5,453.5,113.78,61.71
2016,5,1,8,0,794.0,89.0,1.2,17.0,505.0,162.19,93.75
2016,5,1,8,15,814.5,92.5,1.15,17.5,554.5,212.09,133.13
2016,5,1,8,30,835.0,96.0,1.1,18.0,604.0,264.12,176.94
2016,5,1,8,45,849.5,99.0,1.05,18.5,649.5,315.98,221.59
2016,5,1,9,0,864.0,102.0,1.0,19.0,695.0,374.92,271.05
2016,5,1,9,15,876.0,104.0,0.9,19.5,735.5,426.53,313.62
2016,5,1,9,30,888.0,106.0,0.8,20.0,776.0,478.45,354.91
2016,5,1,9,45,896.5,108.0,0.7,20.5,810.5,528.79,393.37
2016,5,1,10,0,905.0,110.0,0.6,21.0,845.0,578.68,429.81
2016,5,1,10,15,911.5,111.5,0.6,21.0,873.0,626.36,465.12
2016,5,1,10,30,918.0,113.0,0.6,21.0,901.0,672.99,498.72
2016,5,1,10,45,922.5,114.0,0.65,21.5,922.0,716.65,529.08
2016,5,1,11,0,927.0,115.0,0.7,22.0,943.0,758.72,557.43
2016,5,1,11,15,929.5,115.5,0.85,22.0,956.5,797.11,583.99
2016,5,1,11,30,932.0,116.0,1.0,22.0,970.0,833.44,609.18
2016,5,1,11,45,932.0,117.0,1.2,22.0,975.0,866.0,632.58
2016,5,1,12,0,932.0,118.0,1.4,22.0,980.0,896.06,654.35
2016,5,1,12,15,931.5,118.0,1.55,22.0,978.0,922.15,672.89
2016,5,1,12,30,931.0,118.0,1.7,22.0,976.0,945.46,689.72
2016,5,1,12,45,928.5,117.5,1.9,22.0,965.5,963.59,703.88
2016,5,1,13,0,926.0,117.0,2.1,22.0,955.0,978.66,716.12
2016,5,1,13,15,922.0,116.0,2.2,21.5,937.0,988.69,725.47
2016,5,1,13,30,918.0,115.0,2.3,21.0,919.0,995.5,732.92
2016,5,1,13,45,910.5,115.0,2.45,21.0,893.5,996.78,736.03
2016,5,1,14,0,903.0,115.0,2.6,21.0,868.0,994.84,737.14
2016,5,1,14,15,895.0,113.0,2.65,20.5,836.5,987.12,734.98
2016,5,1,14,30,887.0,111.0,2.7,20.0,805.0,976.25,730.88
2016,5,1,14,45,874.0,110.0,2.75,20.0,766.5,958.72,721.0
2016,5,1,15,0,861.0,109.0,2.8,20.0,728.0,938.38,709.32
2016,5,1,15,15,847.0,106.5,2.75,19.5,684.5,920.71,700.02
2016,5,1,15,30,833.0,104.0,2.7,19.0,641.0,892.61,683.52
2016,5,1,15,45,812.0,101.5,2.7,19.0,593.0,855.98,660.15
2016,5,1,16,0,791.0,99.0,2.7,19.0,545.0,817.55,635.34
2016,5,1,16,15,766.0,95.0,2.6,18.5,494.5,772.46,605.94
2016,5,1,16,30,741.0,91.0,2.5,18.0,444.0,726.32,575.27
2016,5,1,16,45,704.5,87.0,2.4,18.0,391.0,674.67,538.84
2016,5,1,17,0,668.0,83.0,2.3,18.0,338.0,619.63,499.05
2016,5,1,17,15,620.5,76.5,2.1,17.5,285.5,554.49,450.46
2016,5,1,17,30,573.0,70.0,1.9,17.0,233.0,491.36,400.9
2016,5,1,17,45,500.0,62.0,1.75,16.5,183.0,412.92,337.38
2016,5,1,18,0,427.0,54.0,1.6,16.0,133.0,339.45,275.51
2016,5,1,18,15,322.0,41.5,1.45,15.5,90.5,249.53,198.38
2016,5,1,18,30,217.0,29.0,1.3,15.0,48.0,167.9,120.03
2016,5,1,18,45,108.5,14.5,1.2,14.5,24.0,61.59,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,10.5,10.0,8.1,0.0
2016,5,2,5,30,70.0,17.0,1.3,11.0,20.0,14.29,0.0
2016,5,2,5,45,179.5,33.0,1.4,11.5,55.5,25.7,15.7
2016,5,2,6,0,289.0,49.0,1.5,12.0,91.0,37.55,27.45
2016,5,2,6,15,196.0,71.5,1.5,12.0,105.0,56.28,44.68
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,75.53,62.21
2016,5,2,6,45,126.0,114.0,1.55,12.5,152.0,90.24,75.29
2016,5,2,7,0,149.0,134.0,1.6,13.0,185.0,104.54,87.69
2016,5,2,7,15,129.5,157.5,1.55,13.0,207.5,120.43,101.38
2016,5,2,7,30,110.0,181.0,1.5,13.0,230.0,139.56,110.61
2016,5,2,7,45,205.5,196.5,1.5,13.5,300.5,167.55,127.01
2016,5,2,8,0,301.0,212.0,1.5,14.0,371.0,197.49,144.95
2016,5,2,8,15,346.0,224.5,1.45,14.0,423.5,234.36,172.51
2016,5,2,8,30,391.0,237.0,1.4,14.0,476.0,275.97,205.16
2016,5,2,8,45,473.0,226.5,1.4,14.5,537.0,308.43,230.15
2016,5,2,9,0,555.0,216.0,1.4,15.0,598.0,355.85,267.78
2016,5,2,9,15,452.5,272.5,1.3,15.5,596.0,392.25,299.02
2016,5,2,9,30,350.0,329.0,1.2,16.0,594.0,424.2,324.51
2016,5,2,9,45,605.5,229.5,1.2,16.5,712.5,483.05,369.4
2016,5,2,10,0,861.0,130.0,1.2,17.0,831.0,574.03,438.3
2016,5,2,10,15,868.0,131.5,1.2,17.0,858.5,620.12,473.26
2016,5,2,10,30,875.0,133.0,1.2,17.0,886.0,665.3,507.02
2016,5,2,10,45,877.0,135.5,1.2,17.5,906.0,706.91,536.39
2016,5,2,11,0,879.0,138.0,1.2,18.0,926.0,746.87,563.84
2016,5,2,11,15,605.5,287.5,1.2,18.0,834.0,713.05,535.17
2016,5,2,11,30,332.0,437.0,1.2,18.0,742.0,661.85,493.77
2016,5,2,11,45,605.5,291.5,1.3,18.0,851.5,768.0,575.73
2016,5,2,12,0,879.0,146.0,1.4,18.0,961.0,879.04,654.25
2016,5,2,12,15,624.5,281.5,1.55,18.0,860.5,820.42,612.88
2016,5,2,12,30,370.0,417.0,1.7,18.0,760.0,739.22,552.59
2016,5,2,12,45,376.0,405.5,1.9,18.0,750.5,746.95,561.01
2016,5,2,13,0,382.0,394.0,2.1,18.0,741.0,753.21,567.52
2016,5,2,13,15,342.0,405.0,2.25,18.0,711.5,737.46,556.86
2016,5,2,13,30,302.0,416.0,2.4,18.0,682.0,719.81,544.85
2016,5,2,13,45,343.5,389.0,2.55,18.0,683.5,739.03,561.51
2016,5,2,14,0,385.0,362.0,2.7,18.0,685.0,756.57,576.79
2016,5,2,14,15,295.5,369.5,2.75,17.5,611.5,683.33,524.39
2016,5,2,14,30,206.0,377.0,2.8,17.0,538.0,596.57,461.58
2016,5,2,14,45,274.0,343.5,2.85,17.0,547.5,640.63,497.63
2016,5,2,15,0,342.0,310.0,2.9,17.0,557.0,668.64,521.33
2016,5,2,15,15,248.0,303.5,2.9,16.5,477.0,573.6,450.85
2016,5,2,15,30,154.0,297.0,2.9,16.0,397.0,466.58,370.02
2016,5,2,15,45,217.5,267.0,2.9,16.0,396.5,489.13,391.11
2016,5,2,16,0,281.0,237.0,2.9,16.0,396.0,521.58,418.77
2016,5,2,16,15,356.5,199.0,2.85,15.5,381.5,535.71,433.7
2016,5,2,16,30,432.0,161.0,2.8,15.0,367.0,558.24,454.71
2016,5,2,16,45,270.0,158.5,2.75,15.0,282.0,403.93,332.01
2016,5,2,17,0,108.0,156.0,2.7,15.0,197.0,262.7,215.77
2016,5,2,17,15,89.0,135.5,2.65,14.5,166.0,212.91,175.64
2016,5,2,17,30,70.0,115.0,2.6,14.0,135.0,175.88,144.8
2016,5,2,17,45,172.5,93.5,2.6,13.5,129.5,234.57,195.09
2016,5,2,18,0,275.0,72.0,2.6,13.0,124.0,272.56,225.31
2016,5,2,18,15,191.0,53.5,2.55,12.5,84.0,184.39,148.54
2016,5,2,18,30,107.0,35.0,2.5,12.0,44.0,113.54,82.2
2016,5,2,18,45,53.5,17.5,2.45,12.0,22.0,52.32,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
