Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,11.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,17.0,1.6,11.5,17.0,15.76,7.59
2016,5,3,6,0,0.0,28.0,1.6,12.0,28.0,25.99,17.33
2016,5,3,6,15,0.0,42.0,1.5,12.0,42.0,39.02,29.36
2016,5,3,6,30,0.0,56.0,1.4,12.0,56.0,51.83,41.1
2016,5,3,6,45,0.0,71.5,1.35,12.0,71.5,65.55,53.48
2016,5,3,7,0,0.0,87.0,1.3,12.0,87.0,79.14,65.53
2016,5,3,7,15,137.0,129.0,1.45,12.0,189.5,102.13,85.7
2016,5,3,7,30,274.0,171.0,1.6,12.0,292.0,130.2,100.28
2016,5,3,7,45,158.5,191.0,1.8,12.5,263.0,161.19,123.97
2016,5,3,8,0,43.0,211.0,2.0,13.0,234.0,179.76,142.6
2016,5,3,8,15,127.0,243.0,2.1,13.0,319.0,216.41,168.39
2016,5,3,8,30,211.0,275.0,2.2,13.0,404.0,269.93,208.44
2016,5,3,8,45,241.0,292.5,2.35,13.5,451.0,306.81,237.35
2016,5,3,9,0,271.0,310.0,2.5,14.0,498.0,339.49,263.25
2016,5,3,9,15,285.0,327.0,2.45,14.0,534.5,376.24,292.82
2016,5,3,9,30,299.0,344.0,2.4,14.0,571.0,414.45,323.14
2016,5,3,9,45,193.5,364.5,2.35,14.5,514.0,404.56,315.75
2016,5,3,10,0,88.0,385.0,2.3,15.0,457.0,383.45,298.73
2016,5,3,10,15,171.5,401.5,2.15,15.0,548.0,448.71,348.71
2016,5,3,10,30,255.0,418.0,2.0,15.0,639.0,522.74,404.12
2016,5,3,10,45,222.5,434.0,1.9,15.5,630.0,534.44,410.71
2016,5,3,11,0,190.0,450.0,1.8,16.0,621.0,539.2,412.36
2016,5,3,11,15,161.0,456.5,1.7,16.0,603.0,535.8,408.87
2016,5,3,11,30,132.0,463.0,1.6,16.0,585.0,530.12,403.65
2016,5,3,11,45,225.5,453.0,1.5,16.0,662.5,606.76,460.56
2016,5,3,12,0,319.0,443.0,1.4,16.0,740.0,690.49,520.36
2016,5,3,12,15,388.0,413.5,1.45,16.0,773.5,737.44,554.69
2016,5,3,12,30,457.0,384.0,1.5,16.0,807.0,790.12,592.99
2016,5,3,12,45,453.0,379.0,1.55,16.0,794.5,797.51,598.38
2016,5,3,13,0,449.0,374.0,1.6,16.0,782.0,802.96,602.98
2016,5,3,13,15,476.5,358.0,1.7,16.0,784.0,825.26,620.52
2016,5,3,13,30,504.0,342.0,1.8,16.0,786.0,845.9,636.82
2016,5,3,13,45,438.0,356.0,1.9,16.0,734.0,805.38,608.86
2016,5,3,14,0,372.0,370.0,2.0,16.0,682.0,753.1,572.99
2016,5,3,14,15,403.5,340.5,2.1,16.0,667.5,767.4,586.17
2016,5,3,14,30,435.0,311.0,2.2,16.0,653.0,769.67,590.65
2016,5,3,14,45,396.0,309.0,2.35,16.0,609.0,718.93,556.12
2016,5,3,15,0,357.0,307.0,2.5,16.0,565.0,679.81,529.37
2016,5,3,15,15,268.0,302.5,2.65,15.5,489.5,591.28,465.25
2016,5,3,15,30,179.0,298.0,2.8,15.0,414.0,490.58,390.11
2016,5,3,15,45,143.5,274.0,2.95,15.0,362.5,431.64,345.87
2016,5,3,16,0,108.0,250.0,3.1,15.0,311.0,359.89,290.44
2016,5,3,16,15,100.5,226.0,3.1,15.0,278.5,326.58,265.1
2016,5,3,16,30,93.0,202.0,3.1,15.0,246.0,293.12,239.11
2016,5,3,16,45,177.5,174.5,3.1,15.0,247.5,339.14,279.53
2016,5,3,17,0,262.0,147.0,3.1,15.0,249.0,378.17,313.38
2016,5,3,17,15,222.0,132.5,3.0,14.5,210.0,325.74,270.78
2016,5,3,17,30,182.0,118.0,2.9,14.0,171.0,265.03,220.78
2016,5,3,17,45,153.5,96.0,2.85,14.0,134.5,215.76,178.87
2016,5,3,18,0,125.0,74.0,2.8,14.0,98.0,168.02,137.3
2016,5,3,18,15,82.5,53.0,2.6,13.5,67.0,115.68,91.33
2016,5,3,18,30,40.0,32.0,2.4,13.0,36.0,65.32,45.47
2016,5,3,18,45,20.0,16.0,2.25,13.0,18.0,29.89,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,2.55,12.0,8.5,8.1,0.0
2016,5,4,5,30,0.0,17.0,2.5,12.0,17.0,15.76,0.0
2016,5,4,5,45,66.5,38.5,2.5,12.0,48.5,32.52,21.76
2016,5,4,6,0,133.0,60.0,2.5,12.0,80.0,47.62,36.38
2016,5,4,6,15,188.5,80.0,2.45,12.0,120.0,62.35,50.12
2016,5,4,6,30,244.0,100.0,2.4,12.0,160.0,76.57,63.18
2016,5,4,6,45,326.0,104.0,2.4,12.0,205.0,74.4,61.36
2016,5,4,7,0,408.0,108.0,2.4,12.0,250.0,75.24,62.06
2016,5,4,7,15,338.5,141.0,2.3,12.0,271.0,103.37,86.85
2016,5,4,7,30,269.0,174.0,2.2,12.0,292.0,133.14,102.38
2016,5,4,7,45,205.5,203.5,2.15,12.5,300.0,173.95,132.63
2016,5,4,8,0,142.0,233.0,2.1,13.0,308.0,200.69,155.25
2016,5,4,8,15,143.5,256.5,2.0,13.0,338.5,229.36,178.01
2016,5,4,8,30,145.0,280.0,1.9,13.0,369.0,258.5,201.4
2016,5,4,8,45,165.5,301.5,1.85,13.0,411.0,292.18,227.86
2016,5,4,9,0,186.0,323.0,1.8,13.0,453.0,328.2,256.16
2016,5,4,9,15,239.0,335.0,1.7,13.0,511.5,372.18,290.0
2016,5,4,9,30,292.0,347.0,1.6,13.0,570.0,414.58,322.67
2016,5,4,9,45,289.0,365.5,1.55,13.5,594.0,446.7,346.92
2016,5,4,10,0,286.0,384.0,1.5,14.0,618.0,478.57,370.41
2016,5,4,10,15,243.0,406.5,1.5,14.0,610.0,490.09,378.83
2016,5,4,10,30,200.0,429.0,1.5,14.0,602.0,502.22,387.29
2016,5,4,10,45,202.5,439.5,1.5,14.0,618.5,526.26,404.98
2016,5,4,11,0,205.0,450.0,1.5,14.0,635.0,550.33,422.43
2016,5,4,11,15,237.5,451.5,1.65,14.0,668.5,588.96,451.78
2016,5,4,11,30,270.0,453.0,1.8,14.0,702.0,629.11,482.03
2016,5,4,11,45,240.5,461.5,2.0,14.5,684.5,627.18,479.99
2016,5,4,12,0,211.0,470.0,2.2,15.0,667.0,622.81,476.34
2016,5,4,12,15,318.0,431.5,2.3,15.0,727.0,694.36,531.43
2016,5,4,12,30,425.0,393.0,2.4,15.0,787.0,770.82,588.76
2016,5,4,12,45,420.0,390.0,2.5,15.0,776.0,778.66,594.58
2016,5,4,13,0,415.0,387.0,2.6,15.0,765.0,784.68,599.75
2016,5,4,13,15,396.0,388.5,2.65,15.0,744.0,772.76,591.81
2016,5,4,13,30,377.0,390.0,2.7,15.0,723.0,765.5,587.15
2016,5,4,13,45,379.5,377.5,2.8,15.5,705.0,762.6,585.59
2016,5,4,14,0,382.0,365.0,2.9,16.0,687.0,757.96,582.81
2016,5,4,14,15,401.5,342.0,2.95,16.0,668.5,756.67,583.98
2016,5,4,14,30,421.0,319.0,3.0,16.0,650.0,765.23,591.96
2016,5,4,14,45,433.0,297.5,3.05,16.0,624.0,754.85,586.5
2016,5,4,15,0,445.0,276.0,3.1,16.0,598.0,742.07,579.49
2016,5,4,15,15,461.0,252.0,3.1,15.5,568.5,727.8,572.43
2016,5,4,15,30,477.0,228.0,3.1,15.0,539.0,710.8,563.35
2016,5,4,15,45,453.5,217.0,3.1,15.0,495.0,670.42,534.71
2016,5,4,16,0,430.0,206.0,3.1,15.0,451.0,629.35,505.32
2016,5,4,16,15,287.0,206.0,3.0,14.5,363.0,486.38,395.19
2016,5,4,16,30,144.0,206.0,2.9,14.0,275.0,352.24,288.01
2016,5,4,16,45,227.5,174.0,2.85,14.0,269.0,390.55,322.32
2016,5,4,17,0,311.0,142.0,2.8,14.0,263.0,408.59,339.39
2016,5,4,17,15,270.5,128.0,2.7,13.5,222.5,354.36,295.63
2016,5,4,17,30,230.0,114.0,2.6,13.0,182.0,302.77,253.15
2016,5,4,17,45,194.0,94.0,2.55,13.0,143.5,248.67,207.2
2016,5,4,18,0,158.0,74.0,2.5,13.0,105.0,196.9,162.1
2016,5,4,18,15,109.0,54.0,2.35,12.5,72.0,140.51,112.45
2016,5,4,18,30,60.0,34.0,2.2,12.0,39.0,78.29,56.43
2016,5,4,18,45,30.0,17.0,2.1,12.0,19.5,35.93,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,12.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,2.0,12.0,15.0,13.92,0.0
2016,5,5,5,45,21.5,35.0,2.1,12.5,38.0,31.08,20.69
2016,5,5,6,0,43.0,55.0,2.2,13.0,61.0,47.59,36.26
2016,5,5,6,15,64.0,77.0,2.25,13.0,90.5,65.17,52.45
2016,5,5,6,30,85.0,99.0,2.3,13.0,120.0,79.09,65.18
2016,5,5,6,45,108.0,119.0,2.35,13.0,152.5,93.7,78.24
2016,5,5,7,0,131.0,139.0,2.4,13.0,185.0,107.89,90.67
2016,5,5,7,15,164.5,161.0,2.4,13.0,228.0,122.92,103.61
2016,5,5,7,30,198.0,183.0,2.4,13.0,271.0,145.65,113.38
2016,5,5,7,45,118.0,196.5,2.45,13.5,250.5,162.88,126.34
2016,5,5,8,0,38.0,210.0,2.5,14.0,230.0,179.09,141.83
2016,5,5,8,15,69.0,243.0,2.45,14.0,284.5,214.19,168.53
2016,5,5,8,30,100.0,276.0,2.4,14.0,339.0,253.05,198.33
2016,5,5,8,45,145.5,300.0,2.4,14.0,398.0,285.9,223.21
2016,5,5,9,0,191.0,324.0,2.4,14.0,457.0,331.36,258.43
2016,5,5,9,15,154.0,343.5,2.35,14.0,455.0,345.68,270.55
2016,5,5,9,30,117.0,363.0,2.3,14.0,453.0,356.45,279.33
2016,5,5,9,45,245.0,361.5,2.3,14.5,559.5,422.6,329.85
2016,5,5,10,0,373.0,360.0,2.3,15.0,666.0,507.09,393.8
2016,5,5,10,15,278.0,395.5,2.3,15.0,628.0,502.28,389.58
2016,5,5,10,30,183.0,431.0,2.3,15.0,590.0,493.7,382.11
2016,5,5,10,45,225.5,435.5,2.3,15.5,636.0,538.86,415.64
2016,5,5,11,0,268.0,440.0,2.3,16.0,682.0,584.58,448.89
2016,5,5,11,15,240.0,452.5,2.3,16.0,671.5,592.24,453.65
2016,5,5,11,30,212.0,465.0,2.3,16.0,661.0,595.2,455.15
2016,5,5,11,45,270.0,454.0,2.35,16.0,705.0,645.88,493.42
2016,5,5,12,0,328.0,443.0,2.4,16.0,749.0,699.3,533.01
2016,5,5,12,15,341.5,429.5,2.4,16.0,747.5,713.49,543.45
2016,5,5,12,30,355.0,416.0,2.4,16.0,746.0,726.82,553.62
2016,5,5,12,45,354.5,411.5,2.4,16.0,738.5,735.1,559.77
2016,5,5,13,0,354.0,407.0,2.4,16.0,731.0,741.98,565.02
2016,5,5,13,15,302.5,415.0,2.4,16.0,688.0,711.89,542.78
2016,5,5,13,30,251.0,423.0,2.4,16.0,645.0,679.67,519.12
2016,5,5,13,45,244.0,416.0,2.4,16.0,626.5,673.01,515.07
2016,5,5,14,0,237.0,409.0,2.4,16.0,608.0,653.39,501.79
2016,5,5,14,15,121.5,301.5,2.4,16.0,403.5,431.48,337.4
2016,5,5,14,30,6.0,194.0,2.4,16.0,199.0,190.24,148.44
2016,5,5,14,45,51.0,264.5,2.4,16.0,302.0,315.95,249.85
2016,5,5,15,0,96.0,335.0,2.4,16.0,405.0,437.99,344.58
2016,5,5,15,15,133.0,317.5,2.35,15.5,408.0,469.21,370.22
2016,5,5,15,30,170.0,300.0,2.3,15.0,411.0,484.88,384.76
2016,5,5,15,45,249.5,265.5,2.25,15.0,415.0,530.55,422.67
2016,5,5,16,0,329.0,231.0,2.2,15.0,419.0,557.05,445.92
2016,5,5,16,15,493.5,173.5,2.2,15.0,427.0,637.01,511.26
2016,5,5,16,30,658.0,116.0,2.2,15.0,435.0,697.36,559.32
2016,5,5,16,45,621.5,110.0,2.2,15.0,384.0,641.83,519.05
2016,5,5,17,0,585.0,104.0,2.2,15.0,333.0,586.77,478.59
2016,5,5,17,15,537.0,95.5,2.25,14.5,282.0,521.48,429.4
2016,5,5,17,30,489.0,87.0,2.3,14.0,231.0,454.28,376.84
2016,5,5,17,45,420.5,76.5,2.35,14.0,183.0,379.83,315.36
2016,5,5,18,0,352.0,66.0,2.4,14.0,135.0,310.59,256.03
2016,5,5,18,15,260.0,51.0,2.25,13.5,94.0,228.29,184.58
2016,5,5,18,30,168.0,36.0,2.1,13.0,53.0,154.55,116.55
2016,5,5,18,45,84.0,18.0,2.0,13.0,26.5,74.67,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,11.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,2.7,11.0,8.0,7.41,0.0
2016,5,6,5,45,0.0,20.0,2.7,11.5,20.0,18.55,10.22
2016,5,6,6,0,0.0,32.0,2.7,12.0,32.0,29.71,20.7
2016,5,6,6,15,0.0,47.5,2.65,12.0,47.5,44.04,33.88
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,57.8,46.46
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,72.25,59.47
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,86.57,72.14
2016,5,6,7,15,61.5,141.5,2.45,12.0,169.5,116.9,98.74
2016,5,6,7,30,123.0,187.0,2.4,12.0,243.0,146.4,115.75
2016,5,6,7,45,61.5,158.5,2.4,12.0,186.5,139.48,109.83
2016,5,6,8,0,0.0,130.0,2.4,12.0,130.0,118.34,94.38
2016,5,6,8,15,10.0,177.5,2.35,12.0,184.0,160.81,128.77
2016,5,6,8,30,20.0,225.0,2.3,12.0,238.0,204.06,163.23
2016,5,6,8,45,13.0,211.5,2.3,12.5,220.5,193.64,154.3
2016,5,6,9,0,6.0,198.0,2.3,13.0,203.0,181.58,144.16
2016,5,6,9,15,5.5,190.5,2.3,13.0,195.0,175.99,139.4
2016,5,6,9,30,5.0,183.0,2.3,13.0,187.0,170.03,134.37
2016,5,6,9,45,6.5,195.5,2.3,13.0,201.0,182.6,144.28
2016,5,6,10,0,8.0,208.0,2.3,13.0,215.0,195.36,154.28
2016,5,6,10,15,4.0,163.5,2.3,13.0,167.0,153.71,120.62
2016,5,6,10,30,0.0,119.0,2.3,13.0,119.0,110.82,85.76
2016,5,6,10,45,7.5,201.5,2.3,13.5,208.5,191.6,150.73
2016,5,6,11,0,15.0,284.0,2.3,14.0,298.0,272.83,214.13
2016,5,6,11,15,17.5,305.5,2.3,14.0,322.0,295.77,231.58
2016,5,6,11,30,20.0,327.0,2.3,14.0,346.0,319.11,249.45
2016,5,6,11,45,22.0,341.0,2.35,14.0,362.0,335.49,261.99
2016,5,6,12,0,24.0,355.0,2.4,14.0,378.0,352.13,274.74
2016,5,6,12,15,21.0,336.0,2.4,14.0,356.5,333.57,260.46
2016,5,6,12,30,18.0,317.0,2.4,14.0,335.0,314.49,245.89
2016,5,6,12,45,13.5,264.5,2.4,14.0,278.0,261.65,205.05
2016,5,6,13,0,9.0,212.0,2.4,14.0,221.0,208.16,163.21
2016,5,6,13,15,10.0,227.5,2.35,14.0,237.0,224.44,176.34
2016,5,6,13,30,11.0,243.0,2.3,14.0,253.0,240.93,189.42
2016,5,6,13,45,14.0,265.0,2.3,14.0,277.5,265.94,209.28
2016,5,6,14,0,17.0,287.0,2.3,14.0,302.0,291.43,229.42
2016,5,6,14,15,18.5,286.5,2.25,14.0,302.0,293.45,231.25
2016,5,6,14,30,20.0,286.0,2.2,14.0,302.0,295.53,233.26
2016,5,6,14,45,10.0,192.5,2.15,14.0,200.5,192.98,152.44
2016,5,6,15,0,0.0,99.0,2.1,14.0,99.0,92.51,71.12
2016,5,6,15,15,11.0,169.5,1.95,14.0,177.0,171.79,136.59
2016,5,6,15,30,22.0,240.0,1.8,14.0,255.0,255.01,203.64
2016,5,6,15,45,11.0,189.5,1.7,14.0,197.0,193.37,154.16
2016,5,6,16,0,0.0,139.0,1.6,14.0,139.0,132.54,104.84
2016,5,6,16,15,0.0,101.5,1.4,13.5,101.5,95.29,74.66
2016,5,6,16,30,0.0,64.0,1.2,13.0,64.0,59.54,45.07
2016,5,6,16,45,0.0,50.0,1.0,13.0,50.0,46.47,34.18
2016,5,6,17,0,0.0,36.0,0.8,13.0,36.0,33.43,23.15
2016,5,6,17,15,0.0,30.5,0.7,13.0,30.5,28.3,18.82
2016,5,6,17,30,0.0,25.0,0.6,13.0,25.0,23.18,14.43
2016,5,6,17,45,0.0,20.0,0.5,13.0,20.0,18.54,10.39
2016,5,6,18,0,0.0,15.0,0.4,13.0,15.0,13.89,6.3
2016,5,6,18,15,0.0,10.0,0.45,12.5,10.0,9.26,2.2
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,4.62,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,2.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.65,11.0,8.0,7.63,0.0
2016,5,7,5,30,0.0,16.0,1.8,11.0,16.0,14.85,2.23
2016,5,7,5,45,15.5,36.5,2.0,11.5,39.0,32.4,22.19
2016,5,7,6,0,31.0,57.0,2.2,12.0,62.0,49.24,37.97
2016,5,7,6,15,50.0,79.0,2.25,12.0,90.5,66.78,54.16
2016,5,7,6,30,69.0,101.0,2.3,12.0,119.0,83.98,69.81
2016,5,7,6,45,92.0,121.5,2.35,12.5,151.0,95.42,79.91
2016,5,7,7,0,115.0,142.0,2.4,13.0,183.0,109.87,92.39
2016,5,7,7,15,89.5,162.0,2.45,13.0,197.0,130.31,110.04
2016,5,7,7,30,64.0,182.0,2.5,13.0,211.0,149.14,118.77
2016,5,7,7,45,41.5,188.5,2.6,13.0,208.0,159.22,126.51
2016,5,7,8,0,19.0,195.0,2.7,13.0,205.0,173.78,138.89
2016,5,7,8,15,10.0,180.0,2.75,13.0,185.5,162.96,130.0
2016,5,7,8,30,1.0,165.0,2.8,13.0,166.0,149.89,119.32
2016,5,7,8,45,0.5,154.5,2.9,13.5,155.0,141.46,111.93
2016,5,7,9,0,0.0,144.0,3.0,14.0,144.0,132.53,104.19
2016,5,7,9,15,13.0,218.0,2.95,14.0,228.0,202.85,160.66
2016,5,7,9,30,26.0,292.0,2.9,14.0,312.0,266.63,210.79
2016,5,7,9,45,13.0,201.5,2.9,14.5,211.5,191.19,150.32
2016,5,7,10,0,0.0,111.0,2.9,15.0,111.0,103.35,79.27
2016,5,7,10,15,0.0,93.5,2.85,15.0,93.5,87.27,66.18
2016,5,7,10,30,0.0,76.0,2.8,15.0,76.0,71.02,52.86
2016,5,7,10,45,0.0,104.5,2.75,15.0,104.5,97.49,74.36
2016,5,7,11,0,0.0,133.0,2.7,15.0,133.0,123.92,95.61
2016,5,7,11,15,0.0,99.0,2.65,15.0,99.0,92.48,70.11
2016,5,7,11,30,0.0,65.0,2.6,15.0,65.0,60.8,44.34
2016,5,7,11,45,0.0,79.0,2.6,15.5,79.0,73.89,54.92
2016,5,7,12,0,0.0,93.0,2.6,16.0,93.0,87.0,65.4
2016,5,7,12,15,0.0,101.5,2.55,16.0,101.5,95.0,71.84
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,103.02,78.3
2016,5,7,12,45,0.0,106.5,2.5,16.0,106.5,99.77,75.7
2016,5,7,13,0,0.0,103.0,2.5,16.0,103.0,96.49,73.11
2016,5,7,13,15,20.0,240.0,2.45,16.0,257.5,252.03,197.37
2016,5,7,13,30,40.0,377.0,2.4,16.0,412.0,410.97,318.93
2016,5,7,13,45,25.5,311.5,2.4,16.0,334.0,332.8,258.99
2016,5,7,14,0,11.0,246.0,2.4,16.0,256.0,245.15,191.45
2016,5,7,14,15,5.5,197.0,2.4,16.0,202.5,192.33,150.24
2016,5,7,14,30,0.0,148.0,2.4,16.0,149.0,139.6,108.3
2016,5,7,14,45,0.0,149.0,2.4,16.0,150.0,140.72,109.5
2016,5,7,15,0,0.0,150.0,2.4,16.0,151.0,141.89,110.68
2016,5,7,15,15,0.0,140.0,2.35,15.5,140.5,132.31,103.39
2016,5,7,15,30,0.0,130.0,2.3,15.0,130.0,122.71,96.04
2016,5,7,15,45,20.5,180.0,2.3,15.0,192.0,192.01,153.56
2016,5,7,16,0,41.0,230.0,2.3,15.0,254.0,277.65,223.09
2016,5,7,16,15,25.5,198.0,2.25,15.0,212.5,217.74,174.97
2016,5,7,16,30,10.0,166.0,2.2,15.0,171.0,171.67,137.69
2016,5,7,16,45,5.0,141.5,2.2,15.0,144.0,142.79,114.32
2016,5,7,17,0,0.0,117.0,2.2,15.0,117.0,114.05,90.68
2016,5,7,17,15,0.0,99.5,2.1,14.5,99.5,96.77,76.63
2016,5,7,17,30,0.0,82.0,2.0,14.0,82.0,79.37,62.18
2016,5,7,17,45,171.0,74.5,1.95,14.0,109.0,207.06,172.64
2016,5,7,18,0,342.0,67.0,1.9,14.0,136.0,306.79,253.39
2016,5,7,18,15,254.0,52.5,1.85,13.5,95.5,227.45,184.11
2016,5,7,18,30,166.0,38.0,1.8,13.0,55.0,156.3,119.47
2016,5,7,18,45,83.0,19.0,1.75,13.0,27.5,77.02,15.78
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.2,12.0,14.5,11.44,0.0
2016,5,8,5,30,83.0,24.0,1.2,12.0,29.0,19.92,6.13
2016,5,8,5,45,178.5,40.5,1.25,12.5,65.5,31.36,21.32
2016,5,8,6,0,274.0,57.0,1.3,13.0,102.0,43.38,32.73
2016,5,8,6,15,348.0,69.5,1.3,13.0,147.0,51.74,40.65
2016,5,8,6,30,422.0,82.0,1.3,13.0,192.0,59.72,48.01
2016,5,8,6,45,211.0,98.5,1.35,13.5,153.5,75.13,61.66
2016,5,8,7,0,0.0,115.0,1.4,14.0,115.0,101.51,84.65
2016,5,8,7,15,0.0,128.0,1.4,14.0,128.0,112.89,94.31
2016,5,8,7,30,0.0,141.0,1.4,14.0,141.0,124.79,99.52
2016,5,8,7,45,16.0,175.0,1.45,14.0,183.5,154.77,123.16
2016,5,8,8,0,32.0,209.0,1.5,14.0,226.0,178.43,141.14
2016,5,8,8,15,21.0,207.0,1.5,14.0,219.0,187.04,148.14
2016,5,8,8,30,10.0,205.0,1.5,14.0,212.0,185.58,147.01
2016,5,8,8,45,27.5,248.5,1.5,14.5,268.0,220.9,174.08
2016,5,8,9,0,45.0,292.0,1.5,15.0,324.0,264.95,207.66
2016,5,8,9,15,46.0,308.5,1.5,15.0,343.0,283.75,221.92
2016,5,8,9,30,47.0,325.0,1.5,15.0,362.0,302.78,236.36
2016,5,8,9,45,50.0,345.0,1.55,15.0,385.5,325.88,253.89
2016,5,8,10,0,53.0,365.0,1.6,15.0,409.0,349.52,271.71
2016,5,8,10,15,99.0,399.0,1.65,15.0,484.5,410.85,318.31
2016,5,8,10,30,145.0,433.0,1.7,15.0,560.0,472.58,364.54
2016,5,8,10,45,132.0,442.0,1.8,15.5,559.5,482.53,370.9
2016,5,8,11,0,119.0,451.0,1.9,16.0,559.0,491.39,376.68
2016,5,8,11,15,124.5,452.0,2.0,16.0,567.0,506.19,387.95
2016,5,8,11,30,130.0,453.0,2.1,16.0,575.0,521.09,399.27
2016,5,8,11,45,227.0,449.5,2.25,16.0,662.5,607.0,464.65
2016,5,8,12,0,324.0,446.0,2.4,16.0,750.0,700.35,533.85
2016,5,8,12,15,341.5,428.5,2.45,16.0,748.5,714.21,544.18
2016,5,8,12,30,359.0,411.0,2.5,16.0,747.0,727.25,554.61
2016,5,8,12,45,615.5,273.5,2.65,16.0,841.5,848.84,649.0
2016,5,8,13,0,872.0,136.0,2.8,16.0,936.0,956.58,725.43
2016,5,8,13,15,868.0,135.0,2.85,16.0,919.0,965.94,731.67
2016,5,8,13,30,864.0,134.0,2.9,16.0,902.0,972.28,736.93
2016,5,8,13,45,590.5,263.0,3.0,16.0,781.5,863.15,661.4
2016,5,8,14,0,317.0,392.0,3.1,16.0,661.0,725.48,557.57
2016,5,8,14,15,579.0,258.0,3.15,16.0,727.0,856.84,661.56
2016,5,8,14,30,841.0,124.0,3.2,16.0,793.0,954.37,731.85
2016,5,8,14,45,834.5,119.5,3.25,16.0,757.0,947.81,728.14
2016,5,8,15,0,828.0,115.0,3.3,16.0,721.0,930.09,717.71
2016,5,8,15,15,609.0,188.5,3.35,16.0,620.0,803.75,630.11
2016,5,8,15,30,390.0,262.0,3.4,16.0,519.0,657.45,520.07
2016,5,8,15,45,580.0,181.5,3.45,16.0,533.0,751.27,597.11
2016,5,8,16,0,770.0,101.0,3.5,16.0,547.0,809.24,641.4
2016,5,8,16,15,746.5,97.0,3.55,15.5,497.5,765.85,612.5
2016,5,8,16,30,723.0,93.0,3.6,15.0,448.0,725.17,585.77
2016,5,8,16,45,694.5,87.5,3.7,15.0,398.0,674.44,549.82
2016,5,8,17,0,666.0,82.0,3.8,15.0,348.0,623.64,512.93
2016,5,8,17,15,623.0,76.0,3.85,14.5,297.0,562.08,467.18
2016,5,8,17,30,580.0,70.0,3.9,14.0,246.0,502.21,419.79
2016,5,8,17,45,519.5,62.5,3.95,14.0,197.0,431.43,360.77
2016,5,8,18,0,459.0,55.0,4.0,14.0,148.0,364.57,302.87
2016,5,8,18,15,364.5,44.5,3.9,13.5,105.0,280.01,228.91
2016,5,8,18,30,270.0,34.0,3.8,13.0,62.0,203.79,158.47
2016,5,8,18,45,135.0,17.0,3.7,12.5,31.0,97.57,30.79
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,13.0,2.7,10.0,16.5,12.39,0.0
2016,5,9,5,30,101.0,26.0,2.7,10.0,33.0,21.5,8.2
2016,5,9,5,45,207.0,42.0,2.75,10.5,71.0,32.54,22.59
2016,5,9,6,0,313.0,58.0,2.8,11.0,109.0,44.15,33.7
2016,5,9,6,15,156.5,65.5,2.8,11.0,91.0,51.85,41.08
2016,5,9,6,30,0.0,73.0,2.8,11.0,73.0,66.11,54.13
2016,5,9,6,45,0.0,91.5,2.8,11.0,91.5,82.01,68.43
2016,5,9,7,0,0.0,110.0,2.8,11.0,110.0,97.75,82.36
2016,5,9,7,15,91.5,149.5,2.75,11.0,191.5,115.6,97.92
2016,5,9,7,30,183.0,189.0,2.7,11.0,273.0,152.18,118.91
2016,5,9,7,45,112.5,203.0,2.7,11.5,256.5,168.94,132.26
2016,5,9,8,0,42.0,217.0,2.7,12.0,240.0,185.8,148.17
2016,5,9,8,15,54.0,243.5,2.65,12.0,276.0,213.1,169.54
2016,5,9,8,30,66.0,270.0,2.6,12.0,312.0,242.02,192.24
2016,5,9,8,45,43.5,263.0,2.6,12.5,291.5,237.03,188.39
2016,5,9,9,0,21.0,256.0,2.6,13.0,271.0,236.0,187.52
2016,5,9,9,15,28.5,284.5,2.55,13.0,306.0,257.97,204.59
2016,5,9,9,30,36.0,313.0,2.5,13.0,341.0,288.4,228.2
2016,5,9,9,45,79.5,357.5,2.5,13.5,423.0,351.0,276.27
2016,5,9,10,0,123.0,402.0,2.5,14.0,505.0,412.72,322.94
2016,5,9,10,15,176.5,415.5,2.5,14.0,568.0,465.94,363.57
2016,5,9,10,30,230.0,429.0,2.5,14.0,631.0,523.88,407.47
2016,5,9,10,45,214.5,442.0,2.5,14.5,634.0,538.92,417.4
2016,5,9,11,0,199.0,455.0,2.5,15.0,637.0,552.61,426.36
2016,5,9,11,15,554.0,291.0,2.55,15.0,805.0,686.83,533.35
2016,5,9,11,30,909.0,127.0,2.6,15.0,973.0,838.4,645.94
2016,5,9,11,45,681.5,260.0,2.65,15.5,896.5,809.29,621.1
2016,5,9,12,0,454.0,393.0,2.7,16.0,820.0,764.26,582.62
2016,5,9,12,15,471.5,376.0,2.75,16.0,818.5,782.58,597.18
2016,5,9,12,30,489.0,359.0,2.8,16.0,817.0,799.72,610.42
2016,5,9,12,45,696.5,243.5,2.9,16.0,888.0,895.23,684.18
2016,5,9,13,0,904.0,128.0,3.0,16.0,959.0,979.83,742.39
2016,5,9,13,15,900.5,127.0,3.05,16.0,941.5,989.93,749.35
2016,5,9,13,30,897.0,126.0,3.1,16.0,924.0,996.93,755.04
2016,5,9,13,45,607.0,259.5,3.2,16.0,793.0,876.34,672.04
2016,5,9,14,0,317.0,393.0,3.3,16.0,662.0,726.89,559.34
2016,5,9,14,15,593.5,256.5,3.35,16.0,737.5,870.1,672.29
2016,5,9,14,30,870.0,120.0,3.4,16.0,813.0,979.07,750.16
2016,5,9,14,45,576.0,226.0,3.45,16.0,676.0,822.22,639.64
2016,5,9,15,0,282.0,332.0,3.5,16.0,539.0,638.91,500.18
2016,5,9,15,15,320.5,301.5,3.5,15.5,524.0,640.8,506.28
2016,5,9,15,30,359.0,271.0,3.5,15.0,509.0,639.69,509.13
2016,5,9,15,45,348.5,251.5,3.55,15.0,469.0,604.03,483.84
2016,5,9,16,0,338.0,232.0,3.6,15.0,429.0,567.37,457.65
2016,5,9,16,15,269.5,220.0,3.65,15.0,368.0,489.59,397.64
2016,5,9,16,30,201.0,208.0,3.7,15.0,307.0,401.41,328.36
2016,5,9,16,45,437.5,147.5,3.75,15.0,332.0,538.65,443.7
2016,5,9,17,0,674.0,87.0,3.8,15.0,357.0,636.87,523.91
2016,5,9,17,15,630.0,81.0,3.85,14.5,305.0,574.23,476.54
2016,5,9,17,30,586.0,75.0,3.9,14.0,253.0,513.28,428.48
2016,5,9,17,45,514.5,68.0,4.0,14.0,202.5,435.63,364.09
2016,5,9,18,0,443.0,61.0,4.1,14.0,152.0,362.59,301.3
2016,5,9,18,15,346.0,49.0,4.05,13.5,108.0,275.33,225.32
2016,5,9,18,30,249.0,37.0,4.0,13.0,64.0,196.14,153.17
2016,5,9,18,45,124.5,18.5,3.95,12.5,32.0,96.09,37.62
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,2.15,11.0,17.5,12.39,0.0
2016,5,10,5,30,127.0,26.0,2.2,11.0,35.0,20.41,8.25
2016,5,10,5,45,241.0,40.0,2.25,11.5,74.0,30.89,21.16
2016,5,10,6,0,355.0,54.0,2.3,12.0,113.0,40.97,30.79
2016,5,10,6,15,430.0,64.0,2.25,12.0,161.0,48.16,37.64
2016,5,10,6,30,505.0,74.0,2.2,12.0,209.0,53.77,42.88
2016,5,10,6,45,286.0,108.0,2.2,12.0,187.5,81.92,68.09
2016,5,10,7,0,67.0,142.0,2.2,12.0,166.0,115.71,97.88
2016,5,10,7,15,53.0,159.5,2.15,12.5,180.5,128.94,108.95
2016,5,10,7,30,39.0,177.0,2.1,13.0,195.0,146.01,116.49
2016,5,10,7,45,37.5,195.0,2.05,13.5,214.0,164.22,130.31
2016,5,10,8,0,36.0,213.0,2.0,14.0,233.0,182.38,144.31
2016,5,10,8,15,81.0,249.0,1.9,14.0,299.0,222.78,174.62
2016,5,10,8,30,126.0,285.0,1.8,14.0,365.0,260.74,203.1
2016,5,10,8,45,166.5,306.5,1.75,14.5,420.0,299.78,232.55
2016,5,10,9,0,207.0,328.0,1.7,15.0,475.0,343.2,265.45
2016,5,10,9,15,520.0,230.5,1.7,15.5,626.5,396.04,303.59
2016,5,10,9,30,833.0,133.0,1.7,16.0,778.0,489.94,375.32
2016,5,10,9,45,828.5,143.5,1.7,16.5,808.0,538.59,413.66
2016,5,10,10,0,824.0,154.0,1.7,17.0,838.0,585.89,449.95
2016,5,10,10,15,831.5,156.0,1.65,17.0,865.5,631.54,484.65
2016,5,10,10,30,839.0,158.0,1.6,17.0,893.0,676.49,517.89
2016,5,10,10,45,846.0,158.5,1.6,17.5,914.0,718.9,547.89
2016,5,10,11,0,853.0,159.0,1.6,18.0,935.0,760.17,576.35
2016,5,10,11,15,856.5,159.5,1.6,18.0,948.5,797.48,601.81
2016,5,10,11,30,860.0,160.0,1.6,18.0,962.0,833.04,625.29
2016,5,10,11,45,864.0,159.0,1.65,18.0,968.0,861.76,644.6
2016,5,10,12,0,868.0,158.0,1.7,18.0,974.0,891.55,664.68
2016,5,10,12,15,576.5,307.5,1.8,18.0,849.0,811.18,607.51
2016,5,10,12,30,285.0,457.0,1.9,18.0,724.0,705.8,528.28
2016,5,10,12,45,370.0,418.0,2.05,18.5,761.0,758.28,568.54
2016,5,10,13,0,455.0,379.0,2.2,19.0,798.0,818.09,611.93
2016,5,10,13,15,663.0,261.0,2.3,19.0,859.0,912.38,683.16
2016,5,10,13,30,871.0,143.0,2.4,19.0,920.0,990.1,736.25
2016,5,10,13,45,675.0,235.0,2.55,19.0,827.5,918.08,689.5
2016,5,10,14,0,479.0,327.0,2.7,19.0,735.0,826.09,623.74
2016,5,10,14,15,486.5,309.5,2.75,19.0,711.0,819.51,621.71
2016,5,10,14,30,494.0,292.0,2.8,19.0,687.0,810.57,617.38
2016,5,10,14,45,440.0,298.0,2.9,19.0,637.5,765.29,586.01
2016,5,10,15,0,386.0,304.0,3.0,19.0,588.0,706.72,545.17
2016,5,10,15,15,306.0,302.0,3.05,18.5,519.0,628.07,488.94
2016,5,10,15,30,226.0,300.0,3.1,18.0,450.0,536.76,422.0
2016,5,10,15,45,211.0,278.5,3.15,18.0,410.5,497.88,394.25
2016,5,10,16,0,196.0,257.0,3.2,18.0,371.0,458.69,365.57
2016,5,10,16,15,459.0,180.0,3.25,17.5,415.5,618.22,496.25
2016,5,10,16,30,722.0,103.0,3.3,17.0,460.0,738.67,591.01
2016,5,10,16,45,391.5,131.0,3.4,16.5,322.0,482.93,395.14
2016,5,10,17,0,61.0,159.0,3.5,16.0,184.0,218.47,177.8
2016,5,10,17,15,53.0,138.0,3.45,15.5,157.5,188.95,154.54
2016,5,10,17,30,45.0,117.0,3.4,15.0,131.0,159.67,130.44
2016,5,10,17,45,253.0,88.0,3.4,15.0,143.5,278.05,232.24
2016,5,10,18,0,461.0,59.0,3.4,15.0,156.0,371.83,307.91
2016,5,10,18,15,367.0,48.0,3.25,14.5,111.5,286.47,233.41
2016,5,10,18,30,273.0,37.0,3.1,14.0,67.0,208.25,162.66
2016,5,10,18,45,136.5,18.5,3.0,13.5,33.5,102.14,46.46
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,12.5,2.55,11.0,19.5,11.91,0.0
2016,5,11,5,30,199.0,25.0,2.6,11.0,39.0,19.59,8.3
2016,5,11,5,45,310.0,36.5,2.65,11.5,79.5,28.56,19.2
2016,5,11,6,0,421.0,48.0,2.7,12.0,120.0,36.57,26.92
2016,5,11,6,15,493.5,56.5,2.65,12.0,168.5,41.46,31.66
2016,5,11,6,30,566.0,65.0,2.6,12.0,217.0,46.1,36.0
2016,5,11,6,45,286.5,94.5,2.55,12.5,172.0,66.39,54.12
2016,5,11,7,0,7.0,124.0,2.5,13.0,127.0,108.56,91.25
2016,5,11,7,15,8.0,139.5,2.45,13.0,143.5,121.8,102.54
2016,5,11,7,30,9.0,155.0,2.4,13.0,160.0,136.33,109.34
2016,5,11,7,45,8.5,166.5,2.35,13.5,171.5,147.89,118.17
2016,5,11,8,0,8.0,178.0,2.3,14.0,183.0,159.3,126.86
2016,5,11,8,15,7.0,184.0,2.25,14.0,188.5,166.0,131.94
2016,5,11,8,30,6.0,190.0,2.2,14.0,194.0,172.4,136.8
2016,5,11,8,45,58.0,258.5,2.15,14.5,300.0,238.51,187.76
2016,5,11,9,0,110.0,327.0,2.1,15.0,406.0,315.55,246.54
2016,5,11,9,15,115.5,348.0,2.05,15.0,434.5,336.39,262.44
2016,5,11,9,30,121.0,369.0,2.0,15.0,463.0,365.33,284.64
2016,5,11,9,45,145.5,388.0,1.95,15.5,506.0,403.12,312.73
2016,5,11,10,0,170.0,407.0,1.9,16.0,549.0,443.41,342.32
2016,5,11,10,15,120.0,407.5,1.9,16.0,509.5,426.44,329.09
2016,5,11,10,30,70.0,408.0,1.9,16.0,470.0,408.61,315.03
2016,5,11,10,45,73.5,421.0,1.9,16.5,487.5,428.72,329.43
2016,5,11,11,0,77.0,434.0,1.9,17.0,505.0,449.24,343.78
2016,5,11,11,15,147.0,451.5,1.9,17.0,588.0,523.56,399.56
2016,5,11,11,30,217.0,469.0,1.9,17.0,671.0,605.1,459.18
2016,5,11,11,45,562.0,302.0,1.95,17.0,830.5,752.14,572.34
2016,5,11,12,0,907.0,135.0,2.0,17.0,990.0,905.21,680.78
2016,5,11,12,15,537.5,305.5,2.05,17.0,812.0,775.75,587.0
2016,5,11,12,30,168.0,476.0,2.1,17.0,634.0,613.86,463.8
2016,5,11,12,45,311.5,427.5,2.2,17.5,716.5,714.09,540.19
2016,5,11,13,0,455.0,379.0,2.3,18.0,799.0,818.65,615.77
2016,5,11,13,15,354.5,407.5,2.35,18.0,731.0,756.15,569.89
2016,5,11,13,30,254.0,436.0,2.4,18.0,663.0,697.7,527.23
2016,5,11,13,45,574.0,278.5,2.5,18.0,773.0,864.65,655.48
2016,5,11,14,0,894.0,121.0,2.6,18.0,883.0,1004.31,752.57
2016,5,11,14,15,886.0,119.5,2.6,17.5,851.5,996.99,748.71
2016,5,11,14,30,878.0,118.0,2.6,17.0,820.0,986.61,744.41
2016,5,11,14,45,599.0,221.0,2.6,17.0,690.0,840.44,644.99
2016,5,11,15,0,320.0,324.0,2.6,17.0,560.0,666.61,515.8
2016,5,11,15,15,308.0,306.0,2.55,17.0,522.5,634.73,494.78
2016,5,11,15,30,296.0,288.0,2.5,17.0,485.0,601.81,471.79
2016,5,11,15,45,290.5,268.5,2.45,17.0,450.5,572.16,451.21
2016,5,11,16,0,285.0,249.0,2.4,17.0,416.0,541.48,429.64
2016,5,11,16,15,517.0,171.0,2.35,16.5,441.0,657.67,524.73
2016,5,11,16,30,749.0,93.0,2.3,16.0,466.0,745.63,592.59
2016,5,11,16,45,719.0,88.0,2.3,16.0,414.0,697.16,558.06
2016,5,11,17,0,689.0,83.0,2.3,16.0,362.0,644.98,521.14
2016,5,11,17,15,646.0,77.5,2.25,15.5,310.0,583.1,476.39
2016,5,11,17,30,603.0,72.0,2.2,15.0,258.0,522.84,430.21
2016,5,11,17,45,543.0,64.0,2.2,14.5,208.0,450.59,372.44
2016,5,11,18,0,483.0,56.0,2.2,14.0,158.0,382.21,315.33
2016,5,11,18,15,390.5,46.0,2.2,13.5,113.5,297.84,242.91
2016,5,11,18,30,298.0,36.0,2.2,13.0,69.0,221.43,173.98
2016,5,11,18,45,149.0,18.0,2.25,13.0,34.5,111.83,57.09
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,13.5,3.1,10.0,18.5,12.87,0.0
2016,5,12,5,30,131.0,27.0,3.2,10.0,37.0,21.13,9.97
2016,5,12,5,45,228.0,42.5,3.3,10.5,75.5,32.76,23.0
2016,5,12,6,0,325.0,58.0,3.4,11.0,114.0,43.93,33.6
2016,5,12,6,15,162.5,69.0,3.35,11.0,97.0,54.41,43.42
2016,5,12,6,30,0.0,80.0,3.3,11.0,80.0,71.85,59.3
2016,5,12,6,45,0.0,99.5,3.25,11.5,99.5,88.44,74.03
2016,5,12,7,0,0.0,119.0,3.2,12.0,119.0,104.85,88.31
2016,5,12,7,15,18.0,148.0,3.1,12.0,156.5,128.18,108.59
2016,5,12,7,30,36.0,177.0,3.0,12.0,194.0,146.47,117.43
2016,5,12,7,45,30.5,191.0,2.95,12.5,206.5,161.3,128.81
2016,5,12,8,0,25.0,205.0,2.9,13.0,219.0,183.31,146.36
2016,5,12,8,15,105.0,246.0,2.85,13.0,312.0,218.81,171.56
2016,5,12,8,30,185.0,287.0,2.8,13.0,405.0,278.36,216.79
2016,5,12,8,45,234.5,302.0,2.75,13.5,461.5,318.68,247.7
2016,5,12,9,0,284.0,317.0,2.7,14.0,518.0,356.59,277.08
2016,5,12,9,15,234.5,344.5,2.65,14.0,517.0,383.07,299.15
2016,5,12,9,30,185.0,372.0,2.6,14.0,516.0,397.47,310.99
2016,5,12,9,45,241.0,380.0,2.6,14.5,575.5,439.5,343.08
2016,5,12,10,0,297.0,388.0,2.6,15.0,635.0,493.32,383.72
2016,5,12,10,15,240.5,412.5,2.55,15.0,617.0,498.01,386.68
2016,5,12,10,30,184.0,437.0,2.5,15.0,599.0,502.34,389.03
2016,5,12,10,45,195.5,446.5,2.45,15.0,622.5,530.98,410.34
2016,5,12,11,0,207.0,456.0,2.4,15.0,646.0,560.38,431.87
2016,5,12,11,15,312.0,426.5,2.35,15.0,717.0,625.76,481.76
2016,5,12,11,30,417.0,397.0,2.3,15.0,788.0,699.23,536.47
2016,5,12,11,45,361.0,425.5,2.3,15.5,765.5,698.14,532.82
2016,5,12,12,0,305.0,454.0,2.3,16.0,743.0,693.38,527.0
2016,5,12,12,15,232.5,465.0,2.35,16.0,685.0,650.95,495.54
2016,5,12,12,30,160.0,476.0,2.4,16.0,627.0,606.84,462.55
2016,5,12,12,45,305.5,428.5,2.5,16.0,712.0,709.89,541.82
2016,5,12,13,0,451.0,381.0,2.6,16.0,797.0,817.35,621.51
2016,5,12,13,15,398.0,397.0,2.7,16.0,759.5,787.38,599.47
2016,5,12,13,30,345.0,413.0,2.8,16.0,722.0,762.04,581.42
2016,5,12,13,45,390.0,378.5,2.9,16.0,718.5,777.48,595.51
2016,5,12,14,0,435.0,344.0,3.0,16.0,715.0,801.74,615.37
2016,5,12,14,15,284.5,365.0,3.1,16.0,604.5,671.1,519.18
2016,5,12,14,30,134.0,386.0,3.2,16.0,494.0,538.35,418.79
2016,5,12,14,45,134.5,368.0,3.3,16.0,472.0,522.45,408.82
2016,5,12,15,0,135.0,350.0,3.4,16.0,450.0,505.76,397.58
2016,5,12,15,15,257.0,309.0,3.45,15.5,485.5,590.47,467.41
2016,5,12,15,30,379.0,268.0,3.5,15.0,521.0,655.68,521.76
2016,5,12,15,45,477.0,215.5,3.55,15.0,510.5,694.18,554.55
2016,5,12,16,0,575.0,163.0,3.6,15.0,500.0,717.54,576.37
2016,5,12,16,15,623.5,140.0,3.65,14.5,476.0,719.52,580.9
2016,5,12,16,30,672.0,117.0,3.7,14.0,452.0,716.11,581.46
2016,5,12,16,45,643.5,109.5,3.75,14.0,402.0,664.56,544.19
2016,5,12,17,0,615.0,102.0,3.8,14.0,352.0,612.95,506.31
2016,5,12,17,15,570.0,94.5,3.85,13.5,301.0,549.68,457.99
2016,5,12,17,30,525.0,87.0,3.9,13.0,250.0,488.18,409.26
2016,5,12,17,45,463.5,77.0,4.0,13.0,201.5,415.44,348.8
2016,5,12,18,0,402.0,67.0,4.1,13.0,153.0,344.47,287.87
2016,5,12,18,15,313.0,54.0,4.1,12.5,110.0,263.0,216.71
2016,5,12,18,30,224.0,41.0,4.1,12.0,67.0,189.65,150.26
2016,5,12,18,45,112.0,24.5,4.1,12.0,37.5,102.68,56.63
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,4.05,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
