Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,10.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,10.0,12.0,11.12,2.8
2016,5,13,5,45,0.0,24.5,3.45,10.5,24.5,22.73,14.29
2016,5,13,6,0,0.0,37.0,3.5,11.0,37.0,34.37,25.11
2016,5,13,6,15,0.0,51.5,3.45,11.0,51.5,47.7,37.42
2016,5,13,6,30,0.0,66.0,3.4,11.0,66.0,60.61,49.21
2016,5,13,6,45,0.0,81.5,3.4,11.0,81.5,74.23,61.46
2016,5,13,7,0,0.0,97.0,3.4,11.0,97.0,87.73,73.41
2016,5,13,7,15,0.0,114.0,3.35,11.0,114.0,102.3,86.14
2016,5,13,7,30,0.0,131.0,3.3,11.0,131.0,117.34,94.55
2016,5,13,7,45,0.0,142.5,3.3,11.5,142.5,128.02,102.98
2016,5,13,8,0,0.0,154.0,3.3,12.0,154.0,138.69,111.29
2016,5,13,8,15,6.0,183.0,3.3,12.0,187.0,165.12,132.49
2016,5,13,8,30,12.0,212.0,3.3,12.0,220.0,192.32,154.13
2016,5,13,8,45,16.5,236.0,3.3,12.5,247.5,215.73,172.31
2016,5,13,9,0,21.0,260.0,3.3,13.0,275.0,239.78,190.84
2016,5,13,9,15,28.5,288.5,3.4,13.0,310.5,261.75,207.99
2016,5,13,9,30,36.0,317.0,3.5,13.0,346.0,292.26,231.86
2016,5,13,9,45,77.5,361.0,3.65,13.5,425.5,353.8,279.53
2016,5,13,10,0,119.0,405.0,3.8,14.0,505.0,414.21,325.81
2016,5,13,10,15,133.5,421.0,3.9,14.0,536.5,446.14,350.34
2016,5,13,10,30,148.0,437.0,4.0,14.0,568.0,479.49,375.95
2016,5,13,10,45,211.5,440.5,4.15,14.5,632.0,537.24,420.19
2016,5,13,11,0,275.0,444.0,4.3,15.0,696.0,597.08,465.67
2016,5,13,11,15,322.0,432.5,4.4,15.0,731.5,639.11,498.24
2016,5,13,11,30,369.0,421.0,4.5,15.0,767.0,683.38,532.45
2016,5,13,11,45,401.0,410.0,4.6,15.0,788.0,717.52,558.84
2016,5,13,12,0,433.0,399.0,4.7,15.0,809.0,754.18,587.0
2016,5,13,12,15,440.0,396.5,4.75,15.0,812.0,776.23,603.58
2016,5,13,12,30,447.0,394.0,4.8,15.0,815.0,797.18,619.41
2016,5,13,12,45,434.0,392.0,4.9,15.0,797.0,798.81,621.15
2016,5,13,13,0,421.0,390.0,5.0,15.0,779.0,798.31,621.48
2016,5,13,13,15,395.5,394.5,5.0,15.0,755.0,782.88,610.22
2016,5,13,13,30,370.0,399.0,5.0,15.0,731.0,772.13,602.29
2016,5,13,13,45,410.0,368.5,5.05,15.0,727.0,796.36,622.34
2016,5,13,14,0,450.0,338.0,5.1,15.0,723.0,810.66,635.25
2016,5,13,14,15,390.5,348.5,5.1,15.0,674.5,756.94,595.25
2016,5,13,14,30,331.0,359.0,5.1,15.0,626.0,713.47,562.46
2016,5,13,14,45,606.0,231.5,5.1,15.0,691.0,859.41,680.11
2016,5,13,15,0,881.0,104.0,5.1,15.0,756.0,964.75,757.8
2016,5,13,15,15,869.0,101.5,5.05,14.5,714.0,940.53,742.44
2016,5,13,15,30,857.0,99.0,5.0,14.0,672.0,913.78,726.04
2016,5,13,15,45,846.0,94.5,4.95,14.0,626.5,890.94,711.09
2016,5,13,16,0,835.0,90.0,4.9,14.0,581.0,857.96,688.63
2016,5,13,16,15,814.0,86.5,4.85,13.5,531.0,815.56,660.28
2016,5,13,16,30,793.0,83.0,4.8,13.0,481.0,771.84,630.51
2016,5,13,16,45,770.5,78.0,4.75,13.0,430.0,724.03,595.88
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,675.54,560.07
2016,5,13,17,15,709.5,68.0,4.65,12.5,326.5,615.07,514.86
2016,5,13,17,30,671.0,63.0,4.6,12.0,274.0,555.68,468.92
2016,5,13,17,45,616.5,57.0,4.55,12.0,223.0,490.45,413.94
2016,5,13,18,0,562.0,51.0,4.5,12.0,172.0,424.82,356.69
2016,5,13,18,15,472.5,42.5,4.45,11.5,125.5,340.33,282.37
2016,5,13,18,30,383.0,34.0,4.4,11.0,79.0,263.47,211.47
2016,5,13,18,45,236.5,22.0,4.35,11.0,45.5,159.75,96.72
2016,5,13,19,0,90.0,10.0,4.3,11.0,12.0,46.92,0.0
2016,5,13,19,15,45.0,5.0,4.3,11.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,13.0,2.95,12.0,23.0,12.39,0.0
2016,5,14,5,30,242.0,26.0,3.1,12.0,46.0,20.69,10.31
2016,5,14,5,45,353.0,36.0,3.3,12.5,87.5,27.76,18.55
2016,5,14,6,0,464.0,46.0,3.5,13.0,129.0,34.46,24.99
2016,5,14,6,15,533.0,53.5,3.5,13.0,178.0,38.62,29.01
2016,5,14,6,30,602.0,61.0,3.5,13.0,227.0,42.57,32.69
2016,5,14,6,45,641.0,68.0,3.5,13.5,278.0,45.81,35.53
2016,5,14,7,0,680.0,75.0,3.5,14.0,329.0,48.82,38.07
2016,5,14,7,15,368.5,131.0,3.35,14.0,271.0,88.2,72.79
2016,5,14,7,30,57.0,187.0,3.2,14.0,213.0,154.8,122.77
2016,5,14,7,45,64.5,210.5,3.05,14.5,244.0,178.76,140.64
2016,5,14,8,0,72.0,234.0,2.9,15.0,275.0,203.8,159.71
2016,5,14,8,15,77.0,257.5,2.7,15.0,304.5,229.38,179.72
2016,5,14,8,30,82.0,281.0,2.5,15.0,334.0,255.75,200.35
2016,5,14,8,45,78.0,299.5,2.4,15.5,352.5,276.38,216.25
2016,5,14,9,0,74.0,318.0,2.3,16.0,371.0,296.71,231.65
2016,5,14,9,15,100.5,345.0,2.25,16.0,421.5,335.96,261.61
2016,5,14,9,30,127.0,372.0,2.2,16.0,472.0,371.46,288.57
2016,5,14,9,45,78.0,350.5,2.15,16.5,413.0,345.78,268.35
2016,5,14,10,0,29.0,329.0,2.1,17.0,354.0,307.34,238.11
2016,5,14,10,15,76.0,381.5,2.1,17.0,448.5,383.89,296.68
2016,5,14,10,30,123.0,434.0,2.1,17.0,543.0,461.13,354.32
2016,5,14,10,45,88.0,423.0,2.15,17.0,501.5,440.91,338.43
2016,5,14,11,0,53.0,412.0,2.2,17.0,460.0,412.95,317.07
2016,5,14,11,15,255.0,401.0,2.25,17.0,639.5,560.65,431.05
2016,5,14,11,30,457.0,390.0,2.3,17.0,819.0,726.03,552.68
2016,5,14,11,45,455.5,393.5,2.35,17.0,823.0,749.02,567.96
2016,5,14,12,0,454.0,397.0,2.4,17.0,827.0,770.87,583.53
2016,5,14,12,15,465.5,394.5,2.45,17.0,834.5,797.4,602.66
2016,5,14,12,30,477.0,392.0,2.5,17.0,842.0,822.97,621.02
2016,5,14,12,45,443.0,393.5,2.6,17.0,808.0,809.03,611.54
2016,5,14,13,0,409.0,395.0,2.7,17.0,774.0,792.26,600.32
2016,5,14,13,15,414.0,384.5,2.8,17.0,762.5,798.47,606.19
2016,5,14,13,30,419.0,374.0,2.9,17.0,751.0,802.85,610.66
2016,5,14,13,45,427.0,356.0,3.0,17.0,731.0,800.72,610.92
2016,5,14,14,0,435.0,338.0,3.1,17.0,711.0,796.46,609.81
2016,5,14,14,15,642.5,233.5,3.2,17.0,762.0,897.59,688.72
2016,5,14,14,30,850.0,129.0,3.3,17.0,813.0,973.92,742.49
2016,5,14,14,45,837.0,128.0,3.4,17.0,775.5,965.29,737.93
2016,5,14,15,0,824.0,127.0,3.5,17.0,738.0,945.4,726.41
2016,5,14,15,15,809.5,124.0,3.55,16.5,696.0,919.28,711.61
2016,5,14,15,30,795.0,121.0,3.6,16.0,654.0,890.78,695.04
2016,5,14,15,45,774.0,118.5,3.7,16.0,607.5,854.78,671.91
2016,5,14,16,0,753.0,116.0,3.8,16.0,561.0,821.49,650.51
2016,5,14,16,15,406.0,160.5,3.8,15.5,398.0,552.0,448.33
2016,5,14,16,30,59.0,205.0,3.8,15.0,235.0,267.68,216.95
2016,5,14,16,45,53.5,184.0,3.85,15.0,209.0,240.31,196.0
2016,5,14,17,0,48.0,163.0,3.9,15.0,183.0,212.99,174.11
2016,5,14,17,15,298.5,123.5,3.85,14.5,220.5,370.82,310.57
2016,5,14,17,30,549.0,84.0,3.8,14.0,258.0,502.73,420.47
2016,5,14,17,45,494.5,74.5,3.8,14.0,209.5,434.08,362.8
2016,5,14,18,0,440.0,65.0,3.8,14.0,161.0,368.76,306.85
2016,5,14,18,15,350.0,53.5,3.7,13.5,117.0,283.42,233.02
2016,5,14,18,30,260.0,42.0,3.6,13.0,73.0,209.56,166.59
2016,5,14,18,45,130.0,27.0,3.5,13.0,42.5,116.61,72.02
2016,5,14,19,0,0.0,12.0,3.4,13.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,4.1,12.0,21.5,14.3,0.0
2016,5,15,5,30,156.0,30.0,4.2,12.0,43.0,23.46,12.75
2016,5,15,5,45,263.5,43.0,4.3,12.5,83.0,33.03,23.18
2016,5,15,6,0,371.0,56.0,4.4,13.0,123.0,42.24,31.88
2016,5,15,6,15,442.5,65.5,4.3,13.0,170.5,48.71,38.03
2016,5,15,6,30,514.0,75.0,4.2,13.0,218.0,53.86,42.79
2016,5,15,6,45,308.5,112.5,4.1,13.5,203.5,84.99,70.42
2016,5,15,7,0,103.0,150.0,4.0,14.0,189.0,115.3,96.83
2016,5,15,7,15,81.5,169.0,3.9,14.5,203.0,135.96,114.34
2016,5,15,7,30,60.0,188.0,3.8,15.0,217.0,155.95,123.09
2016,5,15,7,45,408.0,146.5,3.75,15.5,371.5,147.73,100.14
2016,5,15,8,0,756.0,105.0,3.7,16.0,526.0,198.8,125.88
2016,5,15,8,15,776.5,108.5,3.6,16.0,574.0,246.55,166.5
2016,5,15,8,30,797.0,112.0,3.5,16.0,622.0,296.42,210.43
2016,5,15,8,45,530.0,218.0,3.45,16.5,567.0,335.7,252.33
2016,5,15,9,0,263.0,324.0,3.4,17.0,512.0,356.13,274.75
2016,5,15,9,15,559.5,222.0,3.35,17.0,651.0,409.52,315.12
2016,5,15,9,30,856.0,120.0,3.3,17.0,790.0,501.91,387.69
2016,5,15,9,45,878.5,114.5,3.3,17.0,827.0,551.1,428.16
2016,5,15,10,0,901.0,109.0,3.3,17.0,864.0,601.02,468.47
2016,5,15,10,15,907.5,110.5,3.4,17.0,891.5,647.69,505.62
2016,5,15,10,30,914.0,112.0,3.5,17.0,919.0,693.35,541.26
2016,5,15,10,45,917.5,113.5,3.65,17.5,939.5,735.74,572.95
2016,5,15,11,0,921.0,115.0,3.8,18.0,960.0,776.53,601.53
2016,5,15,11,15,649.0,266.5,4.05,18.0,866.5,740.68,572.33
2016,5,15,11,30,377.0,418.0,4.3,18.0,773.0,687.99,528.48
2016,5,15,11,45,369.0,425.0,4.6,18.0,774.0,705.65,542.88
2016,5,15,12,0,361.0,432.0,4.9,18.0,775.0,722.1,555.96
2016,5,15,12,15,409.0,413.5,5.1,18.0,801.0,765.44,589.71
2016,5,15,12,30,457.0,395.0,5.3,18.0,827.0,808.14,622.86
2016,5,15,12,45,695.5,252.5,5.5,18.0,902.0,907.8,703.33
2016,5,15,13,0,934.0,110.0,5.7,18.0,977.0,996.28,767.2
2016,5,15,13,15,643.0,260.0,5.8,18.0,852.0,895.8,695.47
2016,5,15,13,30,352.0,410.0,5.9,18.0,727.0,766.69,594.02
2016,5,15,13,45,633.0,259.0,6.0,18.0,810.0,905.03,705.48
2016,5,15,14,0,914.0,108.0,6.1,18.0,893.0,1013.7,784.9
2016,5,15,14,15,907.0,107.0,6.1,18.0,862.0,1007.65,781.08
2016,5,15,14,30,900.0,106.0,6.1,18.0,831.0,998.5,775.82
2016,5,15,14,45,890.5,104.0,6.2,18.0,794.0,982.82,766.63
2016,5,15,15,0,881.0,102.0,6.3,18.0,757.0,964.26,755.44
2016,5,15,15,15,868.5,99.5,6.4,17.5,714.5,939.55,741.24
2016,5,15,15,30,856.0,97.0,6.5,17.0,672.0,912.33,725.1
2016,5,15,15,45,837.5,95.0,6.6,17.0,625.0,885.66,707.85
2016,5,15,16,0,819.0,93.0,6.7,17.0,578.0,849.32,683.22
2016,5,15,16,15,797.5,90.0,6.7,16.5,528.0,807.53,655.09
2016,5,15,16,30,776.0,87.0,6.7,16.0,478.0,764.49,625.54
2016,5,15,16,45,743.5,83.5,6.7,16.0,426.0,711.08,586.18
2016,5,15,17,0,711.0,80.0,6.7,16.0,374.0,661.37,549.03
2016,5,15,17,15,670.5,75.0,6.65,15.5,322.0,601.05,503.33
2016,5,15,17,30,630.0,70.0,6.6,15.0,270.0,542.12,456.68
2016,5,15,17,45,566.5,64.0,6.55,14.5,219.5,468.82,395.63
2016,5,15,18,0,503.0,58.0,6.5,14.0,169.0,399.52,335.79
2016,5,15,18,15,414.5,48.5,6.4,13.5,124.0,316.55,262.61
2016,5,15,18,30,326.0,39.0,6.3,13.0,79.0,240.94,193.54
2016,5,15,18,45,192.5,25.5,6.2,13.0,46.0,143.92,93.71
2016,5,15,19,0,59.0,12.0,6.1,13.0,13.0,36.14,0.0
2016,5,15,19,15,29.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.82,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.42,12.98
2016,5,16,5,45,255.5,44.0,3.9,12.5,83.0,33.77,23.87
2016,5,16,6,0,353.0,58.0,3.9,13.0,122.0,43.71,33.22
2016,5,16,6,15,423.5,68.0,3.8,13.0,169.0,50.12,39.3
2016,5,16,6,30,494.0,78.0,3.7,13.0,216.0,56.26,44.94
2016,5,16,6,45,546.5,85.0,3.6,13.5,266.5,58.86,47.17
2016,5,16,7,0,599.0,92.0,3.5,14.0,317.0,61.3,49.16
2016,5,16,7,15,635.5,97.5,3.4,14.5,368.0,66.53,53.52
2016,5,16,7,30,672.0,103.0,3.3,15.0,419.0,106.87,62.36
2016,5,16,7,45,704.5,106.0,3.25,15.5,470.0,149.06,88.47
2016,5,16,8,0,737.0,109.0,3.2,16.0,521.0,194.91,123.5
2016,5,16,8,15,757.5,113.0,3.15,16.0,568.0,247.67,168.12
2016,5,16,8,30,778.0,117.0,3.1,16.0,615.0,296.95,211.39
2016,5,16,8,45,797.5,118.0,3.1,16.5,660.0,345.4,253.95
2016,5,16,9,0,817.0,119.0,3.1,17.0,705.0,395.46,297.29
2016,5,16,9,15,829.0,121.5,3.1,17.0,743.5,445.04,340.07
2016,5,16,9,30,841.0,124.0,3.1,17.0,782.0,495.07,382.19
2016,5,16,9,45,861.5,119.5,3.1,17.5,818.5,547.78,424.49
2016,5,16,10,0,882.0,115.0,3.1,18.0,855.0,596.67,462.89
2016,5,16,10,15,888.5,116.5,3.15,18.0,882.5,642.49,498.99
2016,5,16,10,30,895.0,118.0,3.2,18.0,910.0,687.35,533.6
2016,5,16,10,45,900.5,118.5,3.25,18.5,930.5,729.49,564.51
2016,5,16,11,0,906.0,119.0,3.3,19.0,951.0,770.2,592.56
2016,5,16,11,15,909.0,119.5,3.4,19.0,964.5,807.4,618.68
2016,5,16,11,30,912.0,120.0,3.5,19.0,978.0,842.68,643.38
2016,5,16,11,45,913.5,120.5,3.6,19.5,984.0,874.65,664.46
2016,5,16,12,0,915.0,121.0,3.7,20.0,990.0,904.34,683.89
2016,5,16,12,15,915.0,121.0,3.85,20.0,988.0,929.82,702.02
2016,5,16,12,30,915.0,121.0,4.0,20.0,986.0,952.69,718.45
2016,5,16,12,45,914.5,119.5,4.15,20.0,977.0,970.9,731.8
2016,5,16,13,0,914.0,118.0,4.3,20.0,968.0,986.19,743.3
2016,5,16,13,15,911.0,117.5,4.4,20.0,951.0,997.1,751.61
2016,5,16,13,30,908.0,117.0,4.5,20.0,934.0,1004.93,758.38
2016,5,16,13,45,905.0,114.5,4.6,20.0,910.5,1007.57,761.78
2016,5,16,14,0,902.0,112.0,4.7,20.0,887.0,1007.04,763.16
2016,5,16,14,15,894.5,110.5,4.75,19.5,856.5,1000.03,761.31
2016,5,16,14,30,887.0,109.0,4.8,19.0,826.0,989.95,757.48
2016,5,16,14,45,875.0,108.5,4.9,19.0,788.5,973.65,748.33
2016,5,16,15,0,863.0,108.0,5.0,19.0,751.0,954.61,737.3
2016,5,16,15,15,850.5,105.5,5.0,19.0,709.0,930.24,721.79
2016,5,16,15,30,838.0,103.0,5.0,19.0,667.0,911.4,710.26
2016,5,16,15,45,814.0,103.0,5.05,19.0,619.5,874.74,686.21
2016,5,16,16,0,790.0,103.0,5.1,19.0,572.0,836.45,660.82
2016,5,16,16,15,767.5,99.5,5.1,18.5,522.5,793.98,633.0
2016,5,16,16,30,745.0,96.0,5.1,18.0,473.0,750.34,603.8
2016,5,16,16,45,708.0,93.0,5.15,17.5,421.0,699.03,568.32
2016,5,16,17,0,671.0,90.0,5.2,17.0,369.0,644.32,529.26
2016,5,16,17,15,629.0,84.0,5.25,16.5,317.5,583.04,483.78
2016,5,16,17,30,587.0,78.0,5.3,16.0,266.0,523.28,436.77
2016,5,16,17,45,523.5,70.5,5.35,15.5,216.0,449.65,376.46
2016,5,16,18,0,460.0,63.0,5.4,15.0,166.0,380.04,317.28
2016,5,16,18,15,371.5,52.5,5.3,14.5,122.0,297.51,245.34
2016,5,16,18,30,283.0,42.0,5.2,14.0,78.0,221.56,177.12
2016,5,16,18,45,160.5,27.0,5.15,14.0,45.5,132.35,87.98
2016,5,16,19,0,38.0,12.0,5.1,14.0,13.0,27.41,0.0
2016,5,16,19,15,19.0,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,14.0,2.65,13.5,25.0,10.97,0.0
2016,5,17,5,30,254.0,28.0,2.7,14.0,50.0,22.27,12.16
2016,5,17,5,45,360.0,38.5,2.75,14.5,92.5,29.72,20.19
2016,5,17,6,0,466.0,49.0,2.8,15.0,135.0,36.78,26.87
2016,5,17,6,15,533.5,56.5,2.7,15.5,184.0,40.83,30.69
2016,5,17,6,30,601.0,64.0,2.6,16.0,233.0,44.68,34.16
2016,5,17,6,45,649.5,69.0,2.55,16.5,285.5,46.31,35.53
2016,5,17,7,0,698.0,74.0,2.5,17.0,338.0,47.86,36.75
2016,5,17,7,15,731.0,78.5,2.55,17.5,390.5,60.4,47.53
2016,5,17,7,30,764.0,83.0,2.6,18.0,443.0,104.33,56.01
2016,5,17,7,45,789.5,86.0,2.65,18.5,494.5,150.06,84.46
2016,5,17,8,0,815.0,89.0,2.7,19.0,546.0,198.72,121.78
2016,5,17,8,15,833.5,92.0,2.75,19.5,594.5,248.62,163.81
2016,5,17,8,30,852.0,95.0,2.8,20.0,643.0,306.98,213.78
2016,5,17,8,45,866.5,97.5,2.9,20.5,688.0,358.41,258.54
2016,5,17,9,0,881.0,100.0,3.0,21.0,733.0,410.79,303.45
2016,5,17,9,15,892.0,102.0,3.0,21.0,772.5,462.06,347.07
2016,5,17,9,30,903.0,104.0,3.0,21.0,812.0,513.52,389.76
2016,5,17,9,45,911.5,105.5,3.05,21.5,846.5,563.26,429.4
2016,5,17,10,0,920.0,107.0,3.1,22.0,881.0,612.55,467.53
2016,5,17,10,15,926.0,108.0,3.1,22.0,908.0,659.22,503.5
2016,5,17,10,30,932.0,109.0,3.1,22.0,935.0,704.8,537.82
2016,5,17,10,45,935.5,110.5,3.1,22.5,955.5,747.81,568.45
2016,5,17,11,0,939.0,112.0,3.1,23.0,976.0,789.17,595.6
2016,5,17,11,15,941.5,112.5,3.1,23.0,989.0,827.08,621.07
2016,5,17,11,30,944.0,113.0,3.1,23.0,1002.0,862.94,644.99
2016,5,17,11,45,943.5,114.0,3.15,23.0,1006.5,894.58,666.27
2016,5,17,12,0,943.0,115.0,3.2,23.0,1011.0,923.75,685.88
2016,5,17,12,15,942.5,115.0,3.25,23.0,1008.5,949.4,703.15
2016,5,17,12,30,942.0,115.0,3.3,23.0,1006.0,972.32,718.66
2016,5,17,12,45,940.5,113.5,3.4,23.5,996.0,990.01,729.74
2016,5,17,13,0,939.0,112.0,3.5,24.0,986.0,1004.67,738.92
2016,5,17,13,15,935.5,111.5,3.6,24.0,968.5,1015.32,747.01
2016,5,17,13,30,932.0,111.0,3.7,24.0,951.0,1022.81,753.17
2016,5,17,13,45,925.5,110.5,3.8,24.0,926.0,1024.17,755.45
2016,5,17,14,0,919.0,110.0,3.9,24.0,901.0,1022.34,755.78
2016,5,17,14,15,911.5,108.5,3.95,23.5,869.5,1015.29,753.93
2016,5,17,14,30,904.0,107.0,4.0,23.0,838.0,1005.12,750.13
2016,5,17,14,45,894.0,105.0,4.1,23.0,800.5,988.96,741.24
2016,5,17,15,0,884.0,103.0,4.2,23.0,763.0,969.91,730.47
2016,5,17,15,15,871.5,101.0,4.25,22.5,720.5,945.76,717.33
2016,5,17,15,30,859.0,99.0,4.3,22.0,678.0,919.11,702.4
2016,5,17,15,45,842.5,96.0,4.4,22.0,631.5,893.11,686.72
2016,5,17,16,0,826.0,93.0,4.5,22.0,585.0,857.24,664.1
2016,5,17,16,15,804.5,89.5,4.5,21.5,535.0,814.69,637.11
2016,5,17,16,30,783.0,86.0,4.5,21.0,485.0,770.86,608.71
2016,5,17,16,45,752.5,82.5,4.55,21.0,433.0,718.83,572.71
2016,5,17,17,0,722.0,79.0,4.6,21.0,381.0,666.65,535.77
2016,5,17,17,15,682.5,74.0,4.5,20.0,328.5,610.15,495.89
2016,5,17,17,30,643.0,69.0,4.4,19.0,276.0,551.43,452.36
2016,5,17,17,45,583.0,63.0,4.35,18.5,225.5,479.78,394.99
2016,5,17,18,0,523.0,57.0,4.3,18.0,175.0,411.86,338.43
2016,5,17,18,15,437.0,47.5,4.1,17.5,129.0,329.24,267.73
2016,5,17,18,30,351.0,38.0,3.9,17.0,83.0,253.83,200.84
2016,5,17,18,45,217.5,25.5,3.75,16.5,49.0,160.06,108.72
2016,5,17,19,0,84.0,13.0,3.6,16.0,15.0,47.83,0.0
2016,5,17,19,15,42.0,6.5,3.4,15.5,7.5,6.2,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,15.0,2.1,13.0,24.5,11.79,0.0
2016,5,18,5,30,214.0,30.0,2.1,13.0,49.0,23.38,13.32
2016,5,18,5,45,314.5,42.0,2.15,13.5,90.0,32.8,23.01
2016,5,18,6,0,415.0,54.0,2.2,14.0,131.0,41.07,30.81
2016,5,18,6,15,482.0,62.5,2.0,14.0,179.0,45.75,35.29
2016,5,18,6,30,549.0,71.0,1.8,14.0,227.0,50.18,39.37
2016,5,18,6,45,597.0,77.5,1.65,14.5,278.0,52.69,41.51
2016,5,18,7,0,645.0,84.0,1.5,15.0,329.0,55.03,43.42
2016,5,18,7,15,679.0,89.0,1.4,15.5,380.0,63.6,42.71
2016,5,18,7,30,713.0,94.0,1.3,16.0,431.0,105.65,58.73
2016,5,18,7,45,739.5,97.5,1.2,16.5,481.0,155.03,90.95
2016,5,18,8,0,766.0,101.0,1.1,17.0,531.0,201.66,126.58
2016,5,18,8,15,785.0,104.5,1.15,17.5,578.5,249.54,166.63
2016,5,18,8,30,804.0,108.0,1.2,18.0,626.0,299.37,209.37
2016,5,18,8,45,817.5,111.5,1.25,18.5,669.0,349.19,252.25
2016,5,18,9,0,831.0,115.0,1.3,19.0,712.0,400.01,295.18
2016,5,18,9,15,842.0,117.0,1.4,19.0,750.5,454.43,340.52
2016,5,18,9,30,853.0,119.0,1.5,19.0,789.0,503.55,380.98
2016,5,18,9,45,865.0,119.0,1.6,19.5,823.0,551.58,418.96
2016,5,18,10,0,877.0,119.0,1.7,20.0,857.0,599.52,455.83
2016,5,18,10,15,883.5,120.5,1.8,20.0,884.0,645.06,490.93
2016,5,18,10,30,890.0,122.0,1.9,20.0,911.0,689.65,524.62
2016,5,18,10,45,891.5,124.5,2.05,20.5,930.5,730.49,554.31
2016,5,18,11,0,893.0,127.0,2.2,21.0,950.0,769.64,581.31
2016,5,18,11,15,896.0,127.5,2.3,21.0,963.0,806.37,606.58
2016,5,18,11,30,899.0,128.0,2.4,21.0,976.0,841.23,630.51
2016,5,18,11,45,899.0,129.0,2.5,21.0,981.0,872.02,651.65
2016,5,18,12,0,899.0,130.0,2.6,21.0,986.0,900.52,671.27
2016,5,18,12,15,899.0,130.0,2.6,21.0,984.0,925.67,687.86
2016,5,18,12,30,899.0,130.0,2.6,21.0,982.0,948.27,702.78
2016,5,18,12,45,898.0,128.5,2.65,21.0,972.5,965.82,714.88
2016,5,18,13,0,897.0,127.0,2.7,21.0,963.0,980.51,725.21
2016,5,18,13,15,893.5,126.5,2.8,20.5,946.0,990.85,734.67
2016,5,18,13,30,890.0,126.0,2.9,20.0,929.0,998.15,742.31
2016,5,18,13,45,885.5,124.0,3.0,20.0,905.5,999.89,744.99
2016,5,18,14,0,881.0,122.0,3.1,20.0,882.0,998.52,745.76
2016,5,18,14,15,873.5,120.0,3.25,20.0,851.0,991.14,743.04
2016,5,18,14,30,866.0,118.0,3.4,20.0,820.0,980.76,738.37
2016,5,18,14,45,853.5,117.5,3.6,20.0,783.0,964.26,729.93
2016,5,18,15,0,841.0,117.0,3.8,20.0,746.0,953.45,725.37
2016,5,18,15,15,827.5,114.5,3.95,19.5,704.5,928.56,712.05
2016,5,18,15,30,814.0,112.0,4.1,19.0,663.0,901.24,696.95
2016,5,18,15,45,793.5,110.0,4.25,18.5,616.5,865.91,675.89
2016,5,18,16,0,773.0,108.0,4.4,18.0,570.0,828.85,653.43
2016,5,18,16,15,750.0,104.0,4.45,17.5,521.0,785.82,625.68
2016,5,18,16,30,727.0,100.0,4.5,17.0,472.0,745.81,599.62
2016,5,18,16,45,701.0,94.5,4.6,17.0,422.0,696.9,565.31
2016,5,18,17,0,675.0,89.0,4.7,17.0,372.0,647.73,529.98
2016,5,18,17,15,634.5,83.0,4.75,16.5,321.0,587.36,485.63
2016,5,18,17,30,594.0,77.0,4.8,16.0,270.0,528.41,439.87
2016,5,18,17,45,539.0,69.0,4.85,15.5,220.5,459.36,383.81
2016,5,18,18,0,484.0,61.0,4.9,15.0,171.0,393.67,328.33
2016,5,18,18,15,399.0,51.0,4.9,14.5,126.5,312.54,257.97
2016,5,18,18,30,314.0,41.0,4.9,14.0,82.0,238.44,191.53
2016,5,18,18,45,187.5,27.5,4.9,14.0,49.0,147.46,103.05
2016,5,18,19,0,61.0,14.0,4.9,14.0,16.0,39.18,0.0
2016,5,18,19,15,30.5,7.0,4.9,13.5,8.0,6.67,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,83.0,18.0,6.45,11.0,25.5,14.21,0.0
2016,5,19,5,30,166.0,36.0,6.7,11.0,51.0,28.2,17.53
2016,5,19,5,45,271.0,49.0,6.95,11.0,92.0,37.64,27.5
2016,5,19,6,0,376.0,62.0,7.2,11.0,133.0,46.7,36.2
2016,5,19,6,15,446.0,72.0,7.25,11.0,181.0,54.03,43.14
2016,5,19,6,30,516.0,82.0,7.3,11.0,229.0,59.39,48.11
2016,5,19,6,45,518.0,91.5,7.4,11.5,264.5,63.79,51.97
2016,5,19,7,0,520.0,101.0,7.5,12.0,300.0,67.83,55.37
2016,5,19,7,15,589.0,99.5,7.3,12.5,355.5,71.42,49.75
2016,5,19,7,30,658.0,98.0,7.1,13.0,411.0,106.38,61.7
2016,5,19,7,45,680.0,106.0,6.95,13.5,460.0,150.39,91.26
2016,5,19,8,0,702.0,114.0,6.8,14.0,509.0,197.0,128.47
2016,5,19,8,15,689.0,133.0,6.85,14.0,548.5,246.91,172.98
2016,5,19,8,30,676.0,152.0,6.9,14.0,588.0,295.83,217.6
2016,5,19,8,45,763.0,137.0,6.95,14.5,661.0,353.91,266.76
2016,5,19,9,0,850.0,122.0,7.0,15.0,734.0,414.1,318.17
2016,5,19,9,15,863.0,124.0,6.9,15.0,774.5,465.22,363.6
2016,5,19,9,30,876.0,126.0,6.8,15.0,815.0,521.19,411.81
2016,5,19,9,45,882.0,130.5,6.75,15.5,849.0,570.9,453.34
2016,5,19,10,0,888.0,135.0,6.7,16.0,883.0,620.0,493.25
2016,5,19,10,15,894.5,136.5,6.65,16.0,910.5,666.14,530.9
2016,5,19,10,30,901.0,138.0,6.6,16.0,938.0,711.29,567.02
2016,5,19,10,45,907.5,138.0,6.6,16.0,959.0,754.02,600.8
2016,5,19,11,0,914.0,138.0,6.6,16.0,980.0,795.38,632.18
2016,5,19,11,15,701.0,264.5,6.65,16.0,916.0,781.59,618.26
2016,5,19,11,30,488.0,391.0,6.7,16.0,852.0,754.19,592.6
2016,5,19,11,45,495.0,386.5,6.75,16.5,856.0,777.97,609.95
2016,5,19,12,0,502.0,382.0,6.8,17.0,860.0,800.8,626.27
2016,5,19,12,15,710.5,260.5,6.85,17.0,936.0,891.0,699.48
2016,5,19,12,30,919.0,139.0,6.9,17.0,1012.0,975.66,761.59
2016,5,19,12,45,702.5,261.0,7.0,17.0,924.5,924.92,724.87
2016,5,19,13,0,486.0,383.0,7.1,17.0,837.0,855.37,668.01
2016,5,19,13,15,540.0,349.5,7.3,16.5,845.0,886.76,695.81
2016,5,19,13,30,594.0,316.0,7.5,16.0,853.0,916.18,721.98
2016,5,19,13,45,564.5,317.5,7.75,16.0,817.0,897.65,709.25
2016,5,19,14,0,535.0,319.0,8.0,16.0,781.0,876.71,694.79
2016,5,19,14,15,564.5,291.0,8.1,16.0,763.5,880.54,700.31
2016,5,19,14,30,594.0,263.0,8.2,16.0,746.0,884.31,705.75
2016,5,19,14,45,731.0,192.0,8.3,16.0,758.5,941.96,752.43
2016,5,19,15,0,868.0,121.0,8.4,16.0,771.0,984.65,785.88
2016,5,19,15,15,679.5,176.5,8.45,15.5,668.0,864.21,698.36
2016,5,19,15,30,491.0,232.0,8.5,15.0,565.0,735.82,599.7
2016,5,19,15,45,540.5,197.5,8.55,14.5,540.5,734.68,603.72
2016,5,19,16,0,590.0,163.0,8.6,14.0,516.0,735.17,608.34
2016,5,19,16,15,544.5,161.0,8.7,13.5,465.5,673.85,562.1
2016,5,19,16,30,499.0,159.0,8.8,13.0,415.0,620.03,520.73
2016,5,19,16,45,480.5,144.0,8.9,13.0,369.0,573.66,484.54
2016,5,19,17,0,462.0,129.0,9.0,13.0,323.0,526.97,447.39
2016,5,19,17,15,413.5,122.0,8.95,12.5,279.0,468.11,399.22
2016,5,19,17,30,365.0,115.0,8.9,12.0,235.0,411.9,352.14
2016,5,19,17,45,325.5,99.0,8.85,12.0,192.0,353.57,301.84
2016,5,19,18,0,286.0,83.0,8.8,12.0,149.0,297.8,252.52
2016,5,19,18,15,230.0,66.0,8.8,11.5,110.5,223.62,186.98
2016,5,19,18,30,174.0,49.0,8.8,11.0,72.0,165.28,133.8
2016,5,19,18,45,87.0,32.0,8.8,11.0,43.5,96.88,68.04
2016,5,19,19,0,0.0,15.0,8.8,11.0,15.0,14.37,0.0
2016,5,19,19,15,0.0,7.5,8.85,11.0,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.0,17.5,7.7,10.0,27.0,13.78,0.0
2016,5,20,5,30,200.0,35.0,7.7,10.0,54.0,27.36,17.07
2016,5,20,5,45,306.5,47.0,7.7,10.5,96.0,36.03,26.18
2016,5,20,6,0,413.0,59.0,7.7,11.0,138.0,45.45,35.1
2016,5,20,6,15,482.5,68.0,7.65,11.0,187.0,50.36,39.85
2016,5,20,6,30,552.0,77.0,7.6,11.0,236.0,55.03,44.19
2016,5,20,6,45,277.5,101.5,7.6,11.5,181.5,77.17,63.98
2016,5,20,7,0,3.0,126.0,7.6,12.0,127.0,110.64,93.55
2016,5,20,7,15,13.5,150.5,7.55,12.0,157.0,131.06,106.09
2016,5,20,7,30,24.0,175.0,7.5,12.0,187.0,153.59,123.96
2016,5,20,7,45,131.0,208.0,7.5,12.5,281.5,179.18,139.69
2016,5,20,8,0,238.0,241.0,7.5,13.0,376.0,223.07,170.57
2016,5,20,8,15,526.0,178.0,7.45,13.0,509.0,248.82,181.53
2016,5,20,8,30,814.0,115.0,7.4,13.0,642.0,310.36,226.4
2016,5,20,8,45,606.0,204.0,7.4,13.0,611.5,353.03,271.19
2016,5,20,9,0,398.0,293.0,7.4,13.0,581.0,385.68,304.09
2016,5,20,9,15,630.5,210.5,7.35,13.0,694.5,434.42,343.87
2016,5,20,9,30,863.0,128.0,7.3,13.0,808.0,513.5,409.77
2016,5,20,9,45,875.5,128.0,7.3,13.5,842.5,566.55,454.39
2016,5,20,10,0,888.0,128.0,7.3,14.0,877.0,615.27,494.68
2016,5,20,10,15,894.0,129.5,7.25,14.0,904.5,660.99,532.54
2016,5,20,10,30,900.0,131.0,7.2,14.0,932.0,705.69,568.83
2016,5,20,10,45,656.5,261.0,7.2,14.0,852.0,686.46,550.58
2016,5,20,11,0,413.0,391.0,7.2,14.0,772.0,652.52,519.62
2016,5,20,11,15,442.0,393.0,7.15,14.0,806.5,697.9,555.07
2016,5,20,11,30,471.0,395.0,7.1,14.0,841.0,744.48,590.88
2016,5,20,11,45,461.5,399.5,7.1,14.0,838.5,762.06,604.04
2016,5,20,12,0,452.0,404.0,7.1,14.0,836.0,778.05,616.02
2016,5,20,12,15,452.5,402.5,7.1,14.0,834.0,795.77,629.58
2016,5,20,12,30,453.0,401.0,7.1,14.0,832.0,812.06,642.06
2016,5,20,12,45,449.0,395.0,7.1,14.0,818.0,818.34,647.1
2016,5,20,13,0,445.0,389.0,7.1,14.0,804.0,822.66,650.77
2016,5,20,13,15,443.0,380.0,7.1,14.0,787.0,823.98,652.4
2016,5,20,13,30,441.0,371.0,7.1,14.0,770.0,823.28,652.6
2016,5,20,13,45,659.0,254.5,7.1,14.0,833.0,928.49,738.91
2016,5,20,14,0,877.0,138.0,7.1,14.0,896.0,1012.55,801.56
2016,5,20,14,15,868.5,136.0,7.05,14.0,865.0,1004.46,796.07
2016,5,20,14,30,860.0,134.0,7.0,14.0,834.0,1002.19,795.4
2016,5,20,14,45,847.5,132.5,7.0,14.0,796.0,984.94,784.12
2016,5,20,15,0,835.0,131.0,7.0,14.0,758.0,964.93,770.95
2016,5,20,15,15,820.5,128.0,6.95,13.5,715.5,938.74,754.45
2016,5,20,15,30,806.0,125.0,6.9,13.0,673.0,910.14,736.1
2016,5,20,15,45,786.5,122.0,6.85,13.0,626.5,874.77,711.17
2016,5,20,16,0,767.0,119.0,6.8,13.0,580.0,837.6,684.77
2016,5,20,16,15,743.0,114.5,6.7,12.5,530.5,798.04,657.38
2016,5,20,16,30,719.0,110.0,6.6,12.0,481.0,752.95,625.3
2016,5,20,16,45,691.0,104.0,6.55,12.0,430.0,702.11,587.18
2016,5,20,17,0,663.0,98.0,6.5,12.0,379.0,651.1,548.28
2016,5,20,17,15,620.0,91.5,6.4,12.0,327.0,588.63,498.98
2016,5,20,17,30,577.0,85.0,6.3,12.0,275.0,527.71,448.69
2016,5,20,17,45,516.5,77.0,6.2,12.0,225.0,455.49,387.5
2016,5,20,18,0,456.0,69.0,6.1,12.0,175.0,386.94,327.68
2016,5,20,18,15,369.0,58.5,5.95,11.5,130.5,303.09,253.9
2016,5,20,18,30,282.0,48.0,5.8,11.0,86.0,230.39,187.91
2016,5,20,18,45,164.5,32.5,5.7,11.0,52.5,144.57,105.37
2016,5,20,19,0,47.0,17.0,5.6,11.0,19.0,47.36,0.0
2016,5,20,19,15,23.5,8.5,5.5,11.0,9.5,17.08,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,3.3,11.0,13.0,12.06,0.0
2016,5,21,5,30,0.0,26.0,3.4,11.0,26.0,24.08,14.43
2016,5,21,5,45,1.5,45.0,3.55,11.0,45.5,40.63,30.24
2016,5,21,6,0,3.0,64.0,3.7,11.0,65.0,56.97,45.43
2016,5,21,6,15,12.0,84.0,3.75,11.0,88.0,73.94,61.03
2016,5,21,6,30,21.0,104.0,3.8,11.0,111.0,90.77,76.27
2016,5,21,6,45,29.0,124.5,3.85,11.5,135.0,103.03,86.99
2016,5,21,7,0,37.0,145.0,3.9,12.0,159.0,118.47,100.29
2016,5,21,7,15,106.0,172.5,3.95,12.0,221.5,133.39,106.58
2016,5,21,7,30,175.0,200.0,4.0,12.0,284.0,165.99,128.43
2016,5,21,7,45,170.0,224.5,4.1,12.5,313.0,195.24,150.65
2016,5,21,8,0,165.0,249.0,4.2,13.0,342.0,224.4,173.95
2016,5,21,8,15,289.0,248.0,4.3,13.0,428.5,256.22,195.4
2016,5,21,8,30,413.0,247.0,4.4,13.0,515.0,301.06,229.3
2016,5,21,8,45,292.5,293.0,4.5,13.0,489.5,327.91,255.93
2016,5,21,9,0,172.0,339.0,4.6,13.0,464.0,343.55,271.57
2016,5,21,9,15,197.5,356.5,4.6,13.0,507.0,380.72,301.23
2016,5,21,9,30,223.0,374.0,4.6,13.0,550.0,420.46,332.75
2016,5,21,9,45,325.0,357.5,4.6,13.0,626.0,469.19,371.72
2016,5,21,10,0,427.0,341.0,4.6,13.0,702.0,528.38,419.02
2016,5,21,10,15,443.0,348.0,4.55,13.0,733.0,567.86,449.95
2016,5,21,10,30,459.0,355.0,4.5,13.0,764.0,608.27,481.22
2016,5,21,10,45,440.5,371.0,4.45,13.0,770.5,633.1,499.75
2016,5,21,11,0,422.0,387.0,4.4,13.0,777.0,656.07,516.6
2016,5,21,11,15,405.0,401.0,4.35,13.0,779.5,676.69,531.46
2016,5,21,11,30,388.0,415.0,4.3,13.0,782.0,696.31,545.35
2016,5,21,11,45,367.5,429.0,4.3,13.0,778.0,710.06,554.95
2016,5,21,12,0,347.0,443.0,4.3,13.0,774.0,722.09,563.22
2016,5,21,12,15,307.5,455.0,4.3,13.0,748.5,713.7,556.13
2016,5,21,12,30,268.0,467.0,4.3,13.0,723.0,702.83,547.25
2016,5,21,12,45,315.5,444.5,4.3,13.0,742.5,737.18,574.35
2016,5,21,13,0,363.0,422.0,4.3,13.0,762.0,771.35,601.0
2016,5,21,13,15,330.5,426.5,4.3,13.0,731.5,755.21,588.61
2016,5,21,13,30,298.0,431.0,4.3,13.0,701.0,737.2,575.12
2016,5,21,13,45,345.0,400.0,4.35,13.0,705.0,758.55,593.55
2016,5,21,14,0,392.0,369.0,4.4,13.0,709.0,778.16,610.56
2016,5,21,14,15,396.0,353.5,4.35,13.0,686.5,769.99,605.42
2016,5,21,14,30,400.0,338.0,4.3,13.0,664.0,771.66,607.46
2016,5,21,14,45,397.0,324.0,4.3,13.0,635.5,743.01,587.9
2016,5,21,15,0,394.0,310.0,4.3,13.0,607.0,724.39,575.59
2016,5,21,15,15,248.0,309.5,4.25,13.0,493.0,583.84,467.11
2016,5,21,15,30,102.0,309.0,4.2,13.0,379.0,418.58,336.58
2016,5,21,15,45,305.0,250.0,4.2,13.0,438.5,565.87,459.51
2016,5,21,16,0,508.0,191.0,4.2,13.0,498.0,689.21,559.86
2016,5,21,16,15,406.0,197.5,4.15,13.0,429.5,597.62,487.93
2016,5,21,16,30,304.0,204.0,4.1,13.0,361.0,497.01,408.74
2016,5,21,16,45,477.5,150.5,4.1,13.0,367.5,579.96,479.79
2016,5,21,17,0,651.0,97.0,4.1,13.0,374.0,641.39,531.13
2016,5,21,17,15,610.5,90.5,4.1,13.0,323.5,581.19,484.69
2016,5,21,17,30,570.0,84.0,4.1,13.0,273.0,522.39,437.73
2016,5,21,17,45,514.5,75.5,4.1,13.0,224.0,453.15,380.68
2016,5,21,18,0,459.0,67.0,4.1,13.0,175.0,387.26,324.49
2016,5,21,18,15,377.5,56.5,3.9,12.5,131.0,305.49,253.71
2016,5,21,18,30,296.0,46.0,3.7,12.0,87.0,234.98,190.52
2016,5,21,18,45,183.0,31.5,3.55,11.5,53.0,151.54,111.52
2016,5,21,19,0,70.0,17.0,3.4,11.0,19.0,57.32,0.0
2016,5,21,19,15,35.0,8.5,3.35,11.0,9.5,21.52,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,47.0,17.5,2.5,11.0,22.0,14.7,0.0
2016,5,22,5,30,94.0,35.0,2.6,11.0,44.0,28.62,18.34
2016,5,22,5,45,143.0,53.5,2.75,11.5,76.5,42.85,32.16
2016,5,22,6,0,192.0,72.0,2.9,12.0,109.0,56.63,44.97
2016,5,22,6,15,224.5,90.5,2.85,12.0,146.5,69.91,57.21
2016,5,22,6,30,257.0,109.0,2.8,12.0,184.0,82.7,68.77
2016,5,22,6,45,292.5,122.5,2.8,12.5,223.5,91.63,76.53
2016,5,22,7,0,328.0,136.0,2.8,13.0,263.0,100.18,83.75
2016,5,22,7,15,211.0,168.0,2.75,13.0,254.0,125.13,97.62
2016,5,22,7,30,94.0,200.0,2.7,13.0,245.0,168.18,132.42
2016,5,22,7,45,158.5,222.0,2.7,13.0,308.0,192.6,148.33
2016,5,22,8,0,223.0,244.0,2.7,13.0,371.0,231.43,176.67
2016,5,22,8,15,162.0,267.5,2.7,13.0,364.0,250.04,194.41
2016,5,22,8,30,101.0,291.0,2.7,13.0,357.0,270.35,212.99
2016,5,22,8,45,216.5,301.0,2.7,13.5,454.5,317.23,247.32
2016,5,22,9,0,332.0,311.0,2.7,14.0,552.0,375.67,291.69
2016,5,22,9,15,576.5,227.0,2.75,14.0,671.5,426.59,331.27
2016,5,22,9,30,821.0,143.0,2.8,14.0,791.0,508.13,396.29
2016,5,22,9,45,844.0,136.5,2.85,14.5,827.5,555.5,434.62
2016,5,22,10,0,867.0,130.0,2.9,15.0,864.0,606.82,475.04
2016,5,22,10,15,873.5,131.5,2.95,15.0,890.5,651.85,510.61
2016,5,22,10,30,880.0,133.0,3.0,15.0,917.0,695.94,544.77
2016,5,22,10,45,881.5,135.5,3.1,15.0,936.5,736.29,575.73
2016,5,22,11,0,883.0,138.0,3.2,15.0,956.0,774.99,604.26
2016,5,22,11,15,885.5,139.0,3.25,15.0,968.5,811.38,629.89
2016,5,22,11,30,888.0,140.0,3.3,15.0,981.0,845.92,654.1
2016,5,22,11,45,671.5,271.0,3.35,15.0,909.0,820.27,633.59
2016,5,22,12,0,455.0,402.0,3.4,15.0,837.0,779.45,598.78
2016,5,22,12,15,451.0,401.0,3.5,15.0,831.0,793.65,609.87
2016,5,22,12,30,447.0,400.0,3.6,15.0,825.0,806.24,619.43
2016,5,22,12,45,663.5,271.0,3.75,15.0,895.0,899.58,693.51
2016,5,22,13,0,880.0,142.0,3.9,15.0,965.0,981.47,752.13
2016,5,22,13,15,682.0,252.0,4.0,15.0,883.0,928.86,715.93
2016,5,22,13,30,484.0,362.0,4.1,15.0,801.0,856.69,660.03
2016,5,22,13,45,460.0,355.5,4.2,15.0,764.0,835.12,645.94
2016,5,22,14,0,436.0,349.0,4.3,15.0,727.0,811.33,629.98
2016,5,22,14,15,340.0,368.0,4.35,15.0,656.5,730.7,570.32
2016,5,22,14,30,244.0,387.0,4.4,15.0,586.0,660.56,517.19
2016,5,22,14,45,235.0,369.5,4.45,15.0,554.5,622.03,490.19
2016,5,22,15,0,226.0,352.0,4.5,15.0,523.0,595.68,471.68
2016,5,22,15,15,301.5,314.0,4.55,14.5,528.5,639.81,509.74
2016,5,22,15,30,377.0,276.0,4.6,14.0,534.0,665.76,534.15
2016,5,22,15,45,359.5,259.0,4.65,14.0,491.5,626.22,505.33
2016,5,22,16,0,342.0,242.0,4.7,14.0,449.0,586.01,475.94
2016,5,22,16,15,527.0,175.0,4.7,13.5,463.0,676.64,553.34
2016,5,22,16,30,712.0,108.0,4.7,13.0,477.0,746.11,610.42
2016,5,22,16,45,628.0,110.5,4.75,13.0,411.0,660.65,546.18
2016,5,22,17,0,544.0,113.0,4.8,13.0,345.0,578.39,482.86
2016,5,22,17,15,496.5,107.5,4.8,13.0,298.5,512.44,430.58
2016,5,22,17,30,449.0,102.0,4.8,13.0,252.0,455.43,383.93
2016,5,22,17,45,412.5,88.5,4.8,13.0,208.0,398.36,336.26
