Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,376.0,75.0,4.8,13.0,164.0,343.45,288.88
2016,5,22,18,15,348.0,59.5,4.65,12.5,126.5,293.2,244.26
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,246.74,200.95
2016,5,22,18,45,211.5,30.5,4.35,11.5,55.0,163.32,121.92
2016,5,22,19,0,103.0,17.0,4.2,11.0,21.0,78.42,0.0
2016,5,22,19,15,51.5,8.5,4.1,11.0,10.5,27.92,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,15.0,3.2,11.0,15.0,13.92,0.0
2016,5,23,5,30,0.0,30.0,3.3,11.0,30.0,27.44,17.45
2016,5,23,5,45,15.5,49.5,3.45,11.5,52.5,43.31,32.59
2016,5,23,6,0,31.0,69.0,3.6,12.0,75.0,59.21,47.27
2016,5,23,6,15,43.0,90.5,3.6,12.0,101.5,76.19,62.81
2016,5,23,6,30,55.0,112.0,3.6,12.0,128.0,92.83,77.8
2016,5,23,6,45,65.5,133.0,3.6,12.5,155.5,108.81,91.76
2016,5,23,7,0,76.0,154.0,3.6,13.0,183.0,124.47,105.14
2016,5,23,7,15,372.5,130.5,3.6,13.0,306.0,95.43,70.09
2016,5,23,7,30,669.0,107.0,3.6,13.0,429.0,118.53,70.13
2016,5,23,7,45,693.0,113.0,3.65,13.5,477.5,161.83,99.61
2016,5,23,8,0,717.0,119.0,3.7,14.0,526.0,207.91,136.41
2016,5,23,8,15,570.5,182.5,3.7,14.0,524.0,264.69,191.01
2016,5,23,8,30,424.0,246.0,3.7,14.0,522.0,304.56,230.56
2016,5,23,8,45,606.5,189.5,3.7,14.5,613.5,343.73,260.01
2016,5,23,9,0,789.0,133.0,3.7,15.0,705.0,404.51,308.58
2016,5,23,9,15,801.0,136.0,3.7,15.0,743.5,452.91,350.5
2016,5,23,9,30,813.0,139.0,3.7,15.0,782.0,501.82,391.92
2016,5,23,9,45,831.5,135.5,3.75,15.0,817.0,548.94,431.23
2016,5,23,10,0,850.0,132.0,3.8,15.0,852.0,599.59,472.28
2016,5,23,10,15,857.0,133.5,3.75,15.0,878.5,644.14,507.59
2016,5,23,10,30,864.0,135.0,3.7,15.0,905.0,687.84,541.48
2016,5,23,10,45,666.0,257.0,3.7,15.5,859.0,691.3,539.85
2016,5,23,11,0,468.0,379.0,3.7,16.0,813.0,683.71,529.13
2016,5,23,11,15,675.5,257.0,3.65,16.0,892.5,757.49,588.4
2016,5,23,11,30,883.0,135.0,3.6,16.0,972.0,838.09,648.12
2016,5,23,11,45,886.5,133.5,3.55,16.0,978.0,869.01,668.88
2016,5,23,12,0,890.0,132.0,3.5,16.0,984.0,897.84,688.42
2016,5,23,12,15,889.5,132.0,3.45,16.0,982.0,922.26,704.85
2016,5,23,12,30,889.0,132.0,3.4,16.0,980.0,944.15,719.54
2016,5,23,12,45,649.5,265.5,3.4,16.0,882.0,881.62,675.23
2016,5,23,13,0,410.0,399.0,3.4,16.0,784.0,799.86,610.97
2016,5,23,13,15,424.5,377.5,3.4,16.0,770.0,804.51,616.11
2016,5,23,13,30,439.0,356.0,3.4,16.0,756.0,807.18,619.31
2016,5,23,13,45,633.0,253.5,3.45,16.0,813.0,903.28,694.04
2016,5,23,14,0,827.0,151.0,3.5,16.0,870.0,987.59,753.42
2016,5,23,14,15,819.0,149.0,3.55,16.0,839.5,980.35,749.07
2016,5,23,14,30,811.0,147.0,3.6,16.0,809.0,970.22,743.63
2016,5,23,14,45,579.0,236.5,3.7,16.0,698.5,843.46,655.24
2016,5,23,15,0,347.0,326.0,3.8,16.0,588.0,697.37,545.25
2016,5,23,15,15,263.5,321.0,3.9,15.5,513.5,611.73,482.94
2016,5,23,15,30,180.0,316.0,4.0,15.0,439.0,513.45,408.94
2016,5,23,15,45,179.0,294.5,4.1,15.0,410.0,488.27,391.43
2016,5,23,16,0,178.0,273.0,4.2,15.0,381.0,462.28,372.85
2016,5,23,16,15,89.0,200.5,4.3,15.0,254.5,285.79,232.44
2016,5,23,16,30,0.0,128.0,4.4,15.0,128.0,122.21,96.66
2016,5,23,16,45,13.5,143.0,4.5,15.0,149.0,150.02,120.78
2016,5,23,17,0,27.0,158.0,4.6,15.0,170.0,189.27,154.08
2016,5,23,17,15,21.5,138.5,4.6,14.5,147.0,154.83,125.92
2016,5,23,17,30,16.0,119.0,4.6,14.0,124.0,130.99,106.24
2016,5,23,17,45,242.0,92.5,4.7,13.5,151.0,278.81,235.43
2016,5,23,18,0,468.0,66.0,4.8,13.0,178.0,392.96,331.08
2016,5,23,18,15,388.5,56.0,4.75,12.5,133.5,315.05,262.74
2016,5,23,18,30,309.0,46.0,4.7,12.0,89.0,242.17,197.51
2016,5,23,18,45,199.5,31.5,4.7,12.0,55.5,159.13,119.55
2016,5,23,19,0,90.0,17.0,4.7,12.0,22.0,73.25,0.0
2016,5,23,19,15,45.0,8.5,4.65,12.0,11.0,25.48,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,3.7,12.0,29.0,13.71,0.0
2016,5,24,5,30,233.0,35.0,3.8,12.0,58.0,27.24,17.29
2016,5,24,5,45,331.0,46.0,3.9,12.0,99.5,35.94,26.07
2016,5,24,6,0,429.0,57.0,4.0,12.0,141.0,43.18,33.02
2016,5,24,6,15,214.5,60.5,4.0,12.0,102.5,43.62,33.69
2016,5,24,6,30,0.0,64.0,4.0,12.0,64.0,59.25,47.82
2016,5,24,6,45,0.0,77.5,4.0,12.5,77.5,71.26,58.42
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,83.17,68.74
2016,5,24,7,15,0.0,111.0,4.0,13.0,111.0,100.41,79.85
2016,5,24,7,30,0.0,131.0,4.0,13.0,131.0,117.87,94.21
2016,5,24,7,45,19.5,178.0,4.0,13.0,189.0,159.47,127.53
2016,5,24,8,0,39.0,225.0,4.0,13.0,247.0,194.22,154.73
2016,5,24,8,15,52.5,253.0,4.0,13.0,285.5,223.12,177.38
2016,5,24,8,30,66.0,281.0,4.0,13.0,324.0,253.78,201.5
2016,5,24,8,45,110.5,311.0,4.0,13.5,389.0,297.88,235.22
2016,5,24,9,0,155.0,341.0,4.0,14.0,454.0,339.46,267.08
2016,5,24,9,15,122.0,354.5,4.0,14.0,447.0,347.74,274.16
2016,5,24,9,30,89.0,368.0,4.0,14.0,440.0,359.44,283.43
2016,5,24,9,45,132.5,391.5,4.0,14.5,502.5,402.76,316.58
2016,5,24,10,0,176.0,415.0,4.0,15.0,565.0,457.09,357.85
2016,5,24,10,15,168.5,429.5,4.0,15.0,576.5,476.95,372.74
2016,5,24,10,30,161.0,444.0,4.0,15.0,588.0,496.19,387.11
2016,5,24,10,45,123.0,445.0,4.0,15.0,557.0,482.18,375.8
2016,5,24,11,0,85.0,446.0,4.0,15.0,526.0,467.13,363.57
2016,5,24,11,15,115.0,462.5,4.0,15.0,571.0,510.77,397.07
2016,5,24,11,30,145.0,479.0,4.0,15.0,616.0,558.99,433.5
2016,5,24,11,45,219.0,471.5,4.05,15.5,680.5,624.38,482.92
2016,5,24,12,0,293.0,464.0,4.1,16.0,745.0,695.38,535.6
2016,5,24,12,15,234.5,474.0,4.1,16.0,698.5,663.6,510.77
2016,5,24,12,30,176.0,484.0,4.1,16.0,652.0,630.61,485.31
2016,5,24,12,45,118.5,458.5,4.15,16.0,571.5,561.13,433.28
2016,5,24,13,0,61.0,433.0,4.2,16.0,491.0,480.14,371.89
2016,5,24,13,15,92.0,441.5,4.25,16.0,526.5,522.96,405.73
2016,5,24,13,30,123.0,450.0,4.3,16.0,562.0,576.76,446.95
2016,5,24,13,45,82.0,409.0,4.35,16.0,482.5,488.4,380.36
2016,5,24,14,0,41.0,368.0,4.4,16.0,403.0,408.73,319.44
2016,5,24,14,15,35.0,344.0,4.45,15.5,373.5,380.37,298.89
2016,5,24,14,30,29.0,320.0,4.5,15.0,344.0,351.51,277.52
2016,5,24,14,45,50.0,329.5,4.55,15.0,368.5,384.64,304.76
2016,5,24,15,0,71.0,339.0,4.6,15.0,393.0,417.98,331.96
2016,5,24,15,15,155.0,324.5,4.65,15.0,433.0,498.38,397.85
2016,5,24,15,30,239.0,310.0,4.7,15.0,473.0,561.72,449.99
2016,5,24,15,45,129.5,264.0,4.8,15.0,351.5,407.65,328.71
2016,5,24,16,0,20.0,218.0,4.9,15.0,230.0,231.8,186.0
2016,5,24,16,15,27.0,209.0,4.9,14.5,224.0,241.82,195.65
2016,5,24,16,30,34.0,200.0,4.9,14.0,218.0,239.71,195.18
2016,5,24,16,45,27.5,178.0,4.95,14.0,191.5,210.82,171.9
2016,5,24,17,0,21.0,156.0,5.0,14.0,165.0,171.89,140.03
2016,5,24,17,15,16.0,136.5,5.0,13.5,143.0,148.35,120.84
2016,5,24,17,30,11.0,117.0,5.0,13.0,121.0,125.0,101.47
2016,5,24,17,45,248.5,91.5,5.0,13.0,152.0,281.9,238.79
2016,5,24,18,0,486.0,66.0,5.0,13.0,183.0,404.69,341.21
2016,5,24,18,15,406.0,56.0,4.9,12.5,138.0,325.64,271.87
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,251.34,205.41
2016,5,24,18,45,211.5,32.5,4.75,12.0,58.5,166.43,126.17
2016,5,24,19,0,97.0,19.0,4.7,12.0,24.0,80.07,0.0
2016,5,24,19,15,48.5,9.5,4.6,12.0,12.0,27.85,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.5,3.1,12.0,29.5,13.69,0.0
2016,5,25,5,30,236.0,35.0,3.2,12.0,59.0,27.22,17.34
2016,5,25,5,45,327.5,46.5,3.3,12.0,100.0,35.47,25.68
2016,5,25,6,0,419.0,58.0,3.4,12.0,141.0,43.99,33.76
2016,5,25,6,15,483.0,66.0,3.4,12.0,188.5,48.1,37.72
2016,5,25,6,30,547.0,74.0,3.4,12.0,236.0,52.01,41.33
2016,5,25,6,45,273.5,65.0,3.4,12.5,146.0,44.48,34.46
2016,5,25,7,0,0.0,56.0,3.4,13.0,56.0,52.06,41.08
2016,5,25,7,15,0.0,66.5,3.45,13.0,66.5,61.87,47.26
2016,5,25,7,30,0.0,77.0,3.5,13.0,77.0,71.68,55.39
2016,5,25,7,45,0.0,106.5,3.55,13.5,106.5,98.13,77.25
2016,5,25,8,0,0.0,136.0,3.6,14.0,136.0,123.97,98.23
2016,5,25,8,15,0.5,151.0,3.7,14.0,151.5,137.56,109.06
2016,5,25,8,30,1.0,166.0,3.8,14.0,167.0,151.28,119.94
2016,5,25,8,45,3.0,177.0,3.9,14.0,179.5,162.16,128.44
2016,5,25,9,0,5.0,188.0,4.0,14.0,192.0,173.27,137.13
2016,5,25,9,15,6.0,194.5,4.05,14.0,199.5,180.25,142.49
2016,5,25,9,30,7.0,201.0,4.1,14.0,207.0,187.32,147.95
2016,5,25,9,45,8.5,217.5,4.2,14.5,225.0,203.62,160.52
2016,5,25,10,0,10.0,234.0,4.3,15.0,243.0,220.14,173.18
2016,5,25,10,15,16.0,281.0,4.3,15.0,295.5,266.79,209.86
2016,5,25,10,30,22.0,328.0,4.3,15.0,348.0,314.21,246.7
2016,5,25,10,45,20.5,325.0,4.35,15.0,344.0,312.65,245.22
2016,5,25,11,0,19.0,322.0,4.4,15.0,340.0,310.82,243.67
2016,5,25,11,15,24.5,350.5,4.4,15.0,374.0,341.71,267.62
2016,5,25,11,30,30.0,379.0,4.4,15.0,408.0,375.55,293.61
2016,5,25,11,45,46.0,412.0,4.4,15.5,456.5,423.33,329.78
2016,5,25,12,0,62.0,445.0,4.4,16.0,505.0,472.8,366.71
2016,5,25,12,15,179.5,453.0,4.45,16.0,625.0,594.8,461.39
2016,5,25,12,30,297.0,461.0,4.5,16.0,745.0,724.09,558.81
2016,5,25,12,45,311.5,451.0,4.6,16.0,746.5,740.38,571.21
2016,5,25,13,0,326.0,441.0,4.7,16.0,748.0,755.73,583.63
2016,5,25,13,15,388.0,405.0,4.85,16.0,764.0,789.56,611.47
2016,5,25,13,30,450.0,369.0,5.0,16.0,780.0,831.28,644.74
2016,5,25,13,45,340.0,396.0,5.15,16.0,702.0,750.13,583.98
2016,5,25,14,0,230.0,423.0,5.3,16.0,624.0,664.58,519.14
2016,5,25,14,15,341.5,369.0,5.4,16.0,655.5,733.71,575.73
2016,5,25,14,30,453.0,315.0,5.5,16.0,687.0,800.58,629.6
2016,5,25,14,45,246.5,313.5,5.65,16.0,515.0,585.64,465.2
2016,5,25,15,0,40.0,312.0,5.8,16.0,343.0,358.26,284.01
2016,5,25,15,15,40.0,295.5,5.9,15.5,325.0,342.45,273.33
2016,5,25,15,30,40.0,279.0,6.0,15.0,307.0,326.39,261.89
2016,5,25,15,45,44.5,264.0,6.1,15.0,293.0,315.92,254.54
2016,5,25,16,0,49.0,249.0,6.2,15.0,279.0,305.11,246.87
2016,5,25,16,15,47.5,229.0,6.25,14.5,256.0,282.85,230.1
2016,5,25,16,30,46.0,209.0,6.3,14.0,233.0,260.38,212.94
2016,5,25,16,45,376.0,146.5,6.35,14.0,311.5,494.87,414.46
2016,5,25,17,0,706.0,84.0,6.4,14.0,390.0,670.58,559.83
2016,5,25,17,15,668.5,79.0,6.35,13.5,339.0,612.5,515.19
2016,5,25,17,30,631.0,74.0,6.3,13.0,288.0,555.57,470.67
2016,5,25,17,45,570.0,69.0,6.3,13.0,237.5,484.57,411.12
2016,5,25,18,0,509.0,64.0,6.3,13.0,187.0,417.22,352.83
2016,5,25,18,15,429.0,55.0,6.2,12.5,142.0,338.31,283.67
2016,5,25,18,30,349.0,46.0,6.1,12.0,97.0,265.66,218.08
2016,5,25,18,45,222.0,33.0,6.1,12.0,61.0,172.24,131.79
2016,5,25,19,0,95.0,20.0,6.1,12.0,25.0,81.32,7.89
2016,5,25,19,15,47.5,10.0,6.05,12.0,12.5,28.01,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,19.5,4.1,12.0,29.0,15.28,0.22
2016,5,26,5,30,177.0,39.0,4.1,12.0,58.0,30.38,20.08
2016,5,26,5,45,268.0,52.5,4.1,12.0,98.0,40.12,29.78
2016,5,26,6,0,359.0,66.0,4.1,12.0,138.0,49.45,38.63
2016,5,26,6,15,425.5,76.5,4.05,12.0,185.0,56.06,44.85
2016,5,26,6,30,492.0,87.0,4.0,12.0,232.0,62.91,51.1
2016,5,26,6,45,353.5,120.0,4.0,12.5,234.5,84.04,69.81
2016,5,26,7,0,215.0,153.0,4.0,13.0,237.0,110.88,93.22
2016,5,26,7,15,433.5,134.5,3.95,13.0,334.5,101.71,73.35
2016,5,26,7,30,652.0,116.0,3.9,13.0,432.0,126.98,77.15
2016,5,26,7,45,353.0,175.0,3.85,13.5,348.5,169.8,121.02
2016,5,26,8,0,54.0,234.0,3.8,14.0,265.0,203.54,161.01
2016,5,26,8,15,188.5,253.5,3.75,14.0,375.0,247.43,191.23
2016,5,26,8,30,323.0,273.0,3.7,14.0,485.0,304.83,233.84
2016,5,26,8,45,553.0,207.0,3.65,14.5,598.0,343.44,261.06
2016,5,26,9,0,783.0,141.0,3.6,15.0,711.0,411.25,314.01
2016,5,26,9,15,795.5,143.5,3.5,15.0,749.5,459.08,355.13
2016,5,26,9,30,808.0,146.0,3.4,15.0,788.0,507.47,395.76
2016,5,26,9,45,814.0,150.5,3.35,15.5,820.0,554.51,433.59
2016,5,26,10,0,820.0,155.0,3.3,16.0,852.0,601.14,469.97
2016,5,26,10,15,827.0,157.0,3.2,16.0,879.0,645.65,504.55
2016,5,26,10,30,834.0,159.0,3.1,16.0,906.0,689.46,537.74
2016,5,26,10,45,840.5,159.5,3.05,16.5,926.0,730.72,567.49
2016,5,26,11,0,847.0,160.0,3.0,17.0,946.0,770.85,595.7
2016,5,26,11,15,850.0,160.5,3.0,17.0,959.0,806.97,620.62
2016,5,26,11,30,853.0,161.0,3.0,17.0,972.0,841.4,644.2
2016,5,26,11,45,856.5,160.0,3.0,17.5,978.0,868.71,661.48
2016,5,26,12,0,860.0,159.0,3.0,18.0,984.0,897.48,679.7
2016,5,26,12,15,859.5,159.0,3.1,18.0,982.5,921.48,696.59
2016,5,26,12,30,859.0,159.0,3.2,18.0,981.0,943.09,711.93
2016,5,26,12,45,867.5,151.5,3.3,18.0,974.5,963.58,726.62
2016,5,26,13,0,876.0,144.0,3.4,18.0,968.0,981.45,739.62
2016,5,26,13,15,658.0,258.5,3.6,18.0,871.0,913.56,694.35
2016,5,26,13,30,440.0,373.0,3.8,18.0,774.0,825.7,628.34
2016,5,26,13,45,448.0,358.5,4.05,18.0,757.5,827.29,632.31
2016,5,26,14,0,456.0,344.0,4.3,18.0,741.0,826.82,634.19
2016,5,26,14,15,648.5,241.0,4.55,17.5,784.5,916.91,708.1
2016,5,26,14,30,841.0,138.0,4.8,17.0,828.0,991.38,764.44
2016,5,26,14,45,671.5,201.5,5.05,17.0,737.5,897.8,700.75
2016,5,26,15,0,502.0,265.0,5.3,17.0,647.0,794.14,625.1
2016,5,26,15,15,646.5,197.0,5.45,17.0,660.5,858.85,678.8
2016,5,26,15,30,791.0,129.0,5.6,17.0,674.0,904.5,714.25
2016,5,26,15,45,773.5,125.5,5.75,17.0,628.5,870.81,691.96
2016,5,26,16,0,756.0,122.0,5.9,17.0,583.0,839.93,671.91
2016,5,26,16,15,733.5,118.0,5.95,16.5,535.0,798.11,644.15
2016,5,26,16,30,711.0,114.0,6.0,16.0,487.0,755.23,615.12
2016,5,26,16,45,680.0,109.0,6.05,15.5,436.5,703.46,578.58
2016,5,26,17,0,649.0,104.0,6.1,15.0,386.0,651.71,541.19
2016,5,26,17,15,608.5,97.5,6.05,14.5,335.5,591.47,495.44
2016,5,26,17,30,568.0,91.0,6.0,14.0,285.0,532.56,448.57
2016,5,26,17,45,507.5,83.5,6.0,14.0,235.0,460.89,388.88
2016,5,26,18,0,447.0,76.0,6.0,14.0,185.0,390.22,328.39
2016,5,26,18,15,366.0,64.5,5.85,13.5,140.0,311.61,259.96
2016,5,26,18,30,285.0,53.0,5.7,13.0,95.0,240.04,195.99
2016,5,26,18,45,175.5,37.0,5.6,12.5,60.0,156.01,119.28
2016,5,26,19,0,66.0,21.0,5.5,12.0,25.0,63.33,10.85
2016,5,26,19,15,33.0,10.5,5.35,12.0,12.5,22.89,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,82.0,20.5,2.6,11.0,29.0,17.14,1.72
2016,5,27,5,30,164.0,41.0,2.5,11.0,58.0,33.27,22.71
2016,5,27,5,45,259.0,55.0,2.4,11.5,99.5,42.07,31.6
2016,5,27,6,0,354.0,69.0,2.3,12.0,141.0,51.75,40.71
2016,5,27,6,15,420.5,79.5,2.15,12.5,188.0,58.28,46.77
2016,5,27,6,30,487.0,90.0,2.0,13.0,235.0,64.52,52.34
2016,5,27,6,45,540.5,97.0,1.85,13.5,286.0,67.64,54.96
2016,5,27,7,0,594.0,104.0,1.7,14.0,337.0,69.68,56.53
2016,5,27,7,15,629.5,110.0,1.55,14.0,388.0,88.37,57.99
2016,5,27,7,30,665.0,116.0,1.4,14.0,439.0,128.8,77.5
2016,5,27,7,45,698.5,118.5,1.3,14.5,489.5,170.35,105.35
2016,5,27,8,0,732.0,121.0,1.2,15.0,540.0,215.67,140.77
2016,5,27,8,15,752.5,125.0,1.1,15.5,587.0,262.75,180.39
2016,5,27,8,30,773.0,129.0,1.0,16.0,634.0,317.24,226.36
2016,5,27,8,45,794.0,129.5,0.9,16.5,678.5,365.22,266.84
2016,5,27,9,0,815.0,130.0,0.8,17.0,723.0,414.99,307.77
2016,5,27,9,15,826.5,132.0,0.75,17.5,761.5,463.48,346.81
2016,5,27,9,30,838.0,134.0,0.7,18.0,800.0,512.39,384.77
2016,5,27,9,45,858.5,129.0,0.7,18.5,836.0,563.98,423.7
2016,5,27,10,0,879.0,124.0,0.7,19.0,872.0,612.15,459.08
2016,5,27,10,15,885.5,125.5,0.75,19.0,899.0,657.48,492.79
2016,5,27,10,30,892.0,127.0,0.8,19.0,926.0,701.86,525.11
2016,5,27,10,45,898.0,126.5,0.9,19.5,946.5,743.07,554.26
2016,5,27,11,0,904.0,126.0,1.0,20.0,967.0,782.9,580.65
2016,5,27,11,15,906.5,127.0,1.25,20.0,979.5,819.8,607.59
2016,5,27,11,30,909.0,128.0,1.5,20.0,992.0,854.8,633.17
2016,5,27,11,45,911.0,127.5,1.75,20.5,998.0,886.01,654.89
2016,5,27,12,0,913.0,127.0,2.0,21.0,1004.0,915.01,675.03
2016,5,27,12,15,912.5,127.0,2.25,21.0,1002.0,939.91,693.7
2016,5,27,12,30,912.0,127.0,2.5,21.0,1000.0,962.23,710.68
2016,5,27,12,45,907.5,128.5,2.8,21.0,989.5,979.56,724.84
2016,5,27,13,0,903.0,130.0,3.1,21.0,979.0,993.99,737.1
2016,5,27,13,15,899.5,129.0,3.3,21.0,962.5,1003.98,745.64
2016,5,27,13,30,896.0,128.0,3.5,21.0,946.0,1010.93,752.28
2016,5,27,13,45,889.5,127.5,3.7,21.0,922.0,1012.39,755.35
2016,5,27,14,0,883.0,127.0,3.9,21.0,898.0,1010.79,756.48
2016,5,27,14,15,875.5,125.5,4.0,21.0,868.0,1004.14,753.64
2016,5,27,14,30,868.0,124.0,4.1,21.0,838.0,994.51,748.92
2016,5,27,14,45,857.5,122.5,4.2,21.0,801.5,979.06,740.33
2016,5,27,15,0,847.0,121.0,4.3,21.0,765.0,969.45,735.83
2016,5,27,15,15,834.5,118.5,4.3,20.5,724.0,945.63,722.39
2016,5,27,15,30,822.0,116.0,4.3,20.0,683.0,919.35,707.28
2016,5,27,15,45,804.0,113.5,4.35,20.0,637.5,885.73,685.81
2016,5,27,16,0,786.0,111.0,4.4,20.0,592.0,850.25,662.93
2016,5,27,16,15,764.5,107.0,4.4,19.5,543.5,808.34,636.14
2016,5,27,16,30,743.0,103.0,4.4,19.0,495.0,769.37,611.07
2016,5,27,16,45,712.0,99.0,4.4,19.0,444.0,717.87,574.98
2016,5,27,17,0,681.0,95.0,4.4,19.0,393.0,666.36,538.22
2016,5,27,17,15,642.5,89.5,4.35,18.5,342.0,607.75,495.87
2016,5,27,17,30,604.0,84.0,4.3,18.0,291.0,550.32,452.29
2016,5,27,17,45,547.5,77.0,4.25,17.5,241.0,480.64,396.93
2016,5,27,18,0,491.0,70.0,4.2,17.0,191.0,414.23,342.22
2016,5,27,18,15,412.0,59.5,4.05,16.5,145.5,334.62,274.7
2016,5,27,18,30,333.0,49.0,3.9,16.0,100.0,260.1,209.65
2016,5,27,18,45,219.5,35.0,3.8,15.5,63.5,174.15,132.5
2016,5,27,19,0,106.0,21.0,3.7,15.0,27.0,88.73,23.89
2016,5,27,19,15,53.0,10.5,3.6,14.5,13.5,30.77,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,13.0,30.5,14.45,1.04
2016,5,28,5,30,224.0,37.0,2.4,13.0,61.0,28.74,18.74
2016,5,28,5,45,317.5,49.0,2.5,13.5,102.5,37.34,27.21
2016,5,28,6,0,411.0,61.0,2.6,14.0,144.0,46.48,35.72
2016,5,28,6,15,474.0,69.5,2.55,14.5,191.5,50.92,39.85
2016,5,28,6,30,537.0,78.0,2.5,15.0,239.0,55.11,43.59
2016,5,28,6,45,584.5,84.5,2.45,15.5,289.5,57.39,45.47
2016,5,28,7,0,632.0,91.0,2.4,16.0,340.0,59.51,47.14
2016,5,28,7,15,665.5,96.5,2.4,16.5,391.0,79.84,49.25
2016,5,28,7,30,699.0,102.0,2.4,17.0,442.0,121.57,69.3
2016,5,28,7,45,726.0,106.0,2.4,17.5,492.0,165.16,99.0
2016,5,28,8,0,753.0,110.0,2.4,18.0,542.0,217.26,140.26
2016,5,28,8,15,772.5,113.5,2.35,18.5,589.0,264.33,180.09
2016,5,28,8,30,792.0,117.0,2.3,19.0,636.0,313.39,222.34
2016,5,28,8,45,807.0,120.0,2.3,19.5,679.5,362.37,264.54
2016,5,28,9,0,822.0,123.0,2.3,20.0,723.0,412.51,306.89
2016,5,28,9,15,713.5,185.5,2.25,20.0,726.0,454.82,343.38
2016,5,28,9,30,605.0,248.0,2.2,20.0,729.0,491.59,373.39
2016,5,28,9,45,733.5,190.5,2.2,20.5,798.0,543.12,413.47
2016,5,28,10,0,862.0,133.0,2.2,21.0,867.0,610.33,464.48
2016,5,28,10,15,869.0,134.5,2.2,21.0,894.5,655.26,498.37
2016,5,28,10,30,876.0,136.0,2.2,21.0,922.0,699.33,530.98
2016,5,28,10,45,880.0,137.5,2.25,21.5,942.0,740.25,559.92
2016,5,28,11,0,884.0,139.0,2.3,22.0,962.0,779.72,586.37
2016,5,28,11,15,887.0,140.0,2.4,22.0,975.0,816.39,611.47
2016,5,28,11,30,890.0,141.0,2.5,22.0,988.0,851.26,635.28
2016,5,28,11,45,891.0,141.5,2.6,22.0,994.0,882.08,656.32
2016,5,28,12,0,892.0,142.0,2.7,22.0,1000.0,910.74,675.94
2016,5,28,12,15,891.5,142.0,2.8,22.0,998.0,935.31,692.87
2016,5,28,12,30,891.0,142.0,2.9,22.0,996.0,957.38,708.23
2016,5,28,12,45,881.0,147.5,3.05,22.0,984.5,973.14,719.89
2016,5,28,13,0,871.0,153.0,3.2,22.0,973.0,986.0,729.78
2016,5,28,13,15,867.0,152.0,3.3,22.0,956.0,995.48,737.17
2016,5,28,13,30,863.0,151.0,3.4,22.0,939.0,1002.01,742.76
2016,5,28,13,45,857.5,149.0,3.5,22.0,915.5,1003.1,744.87
2016,5,28,14,0,852.0,147.0,3.6,22.0,892.0,1010.21,751.15
2016,5,28,14,15,844.5,145.0,3.65,21.5,862.0,1003.5,749.39
2016,5,28,14,30,837.0,143.0,3.7,21.0,832.0,993.83,745.84
2016,5,28,14,45,827.0,140.0,3.8,21.0,796.0,977.75,736.94
2016,5,28,15,0,817.0,137.0,3.9,21.0,760.0,958.9,726.23
2016,5,28,15,15,615.5,203.0,3.9,20.5,658.0,836.57,644.01
2016,5,28,15,30,414.0,269.0,3.9,20.0,556.0,707.53,549.36
2016,5,28,15,45,408.0,250.5,3.9,20.0,517.5,676.21,528.81
2016,5,28,16,0,402.0,232.0,3.9,20.0,479.0,643.42,506.38
2016,5,28,16,15,490.0,185.0,3.85,19.5,461.5,658.61,522.87
2016,5,28,16,30,578.0,138.0,3.8,19.0,444.0,672.45,537.67
2016,5,28,16,45,572.0,124.0,3.8,19.0,401.5,634.68,510.83
2016,5,28,17,0,566.0,110.0,3.8,19.0,359.0,595.48,482.58
2016,5,28,17,15,571.0,100.0,3.7,18.5,323.5,567.86,463.05
2016,5,28,17,30,576.0,90.0,3.6,18.0,288.0,538.34,441.14
2016,5,28,17,45,522.0,81.5,3.5,17.5,238.5,469.54,386.6
2016,5,28,18,0,468.0,73.0,3.4,17.0,189.0,403.85,332.79
2016,5,28,18,15,389.5,62.0,3.2,16.5,144.0,322.47,264.26
2016,5,28,18,30,311.0,51.0,3.0,16.0,99.0,251.47,202.38
2016,5,28,18,45,204.5,36.5,2.9,15.5,63.0,169.18,128.98
2016,5,28,19,0,98.0,22.0,2.8,15.0,27.0,87.35,29.09
2016,5,28,19,15,49.0,11.0,2.75,14.5,13.5,29.75,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,117.0,19.0,2.1,11.5,31.5,14.84,1.74
2016,5,29,5,30,234.0,38.0,2.1,12.0,63.0,29.54,19.56
2016,5,29,5,45,329.5,49.5,2.1,12.5,105.5,37.73,27.69
2016,5,29,6,0,425.0,61.0,2.1,13.0,148.0,46.44,35.85
2016,5,29,6,15,490.0,69.5,2.0,13.0,196.0,50.89,40.09
2016,5,29,6,30,555.0,78.0,1.9,13.0,244.0,55.1,43.94
2016,5,29,6,45,601.0,84.5,1.8,13.5,295.0,57.39,45.85
2016,5,29,7,0,647.0,91.0,1.7,14.0,346.0,59.51,47.53
2016,5,29,7,15,680.5,96.0,1.65,14.5,397.5,80.67,49.64
2016,5,29,7,30,714.0,101.0,1.6,15.0,449.0,122.76,70.03
2016,5,29,7,45,739.5,105.5,1.55,15.5,499.0,167.27,100.69
2016,5,29,8,0,765.0,110.0,1.5,16.0,549.0,220.12,142.75
2016,5,29,8,15,784.0,113.5,1.55,16.0,596.5,267.65,183.46
2016,5,29,8,30,803.0,117.0,1.6,16.0,644.0,317.13,226.72
2016,5,29,8,45,817.5,120.0,1.7,16.5,687.5,366.47,269.56
2016,5,29,9,0,832.0,123.0,1.8,17.0,731.0,416.91,312.56
2016,5,29,9,15,843.5,125.5,1.85,17.0,770.0,466.55,354.52
2016,5,29,9,30,855.0,128.0,1.9,17.0,809.0,516.6,395.76
2016,5,29,9,45,861.5,131.5,2.0,17.5,841.5,568.6,436.71
2016,5,29,10,0,868.0,135.0,2.1,18.0,874.0,615.85,473.14
2016,5,29,10,15,874.5,136.5,2.15,18.0,901.0,660.73,507.67
2016,5,29,10,30,881.0,138.0,2.2,18.0,928.0,704.69,540.8
2016,5,29,10,45,883.0,140.5,2.3,18.5,947.5,745.25,570.08
2016,5,29,11,0,885.0,143.0,2.4,19.0,967.0,784.21,596.88
2016,5,29,11,15,887.5,144.0,2.45,19.0,980.0,820.56,621.7
2016,5,29,11,30,890.0,145.0,2.5,19.0,993.0,855.07,645.16
2016,5,29,11,45,888.5,147.0,2.55,19.0,997.5,885.15,665.54
2016,5,29,12,0,887.0,149.0,2.6,19.0,1002.0,912.97,684.39
2016,5,29,12,15,887.0,149.0,2.65,19.0,1000.5,937.95,701.37
2016,5,29,12,30,887.0,149.0,2.7,19.0,999.0,960.5,716.76
2016,5,29,12,45,878.5,152.5,2.75,19.0,987.5,975.79,727.41
2016,5,29,13,0,870.0,156.0,2.8,19.0,976.0,988.2,736.31
2016,5,29,13,15,866.5,155.0,2.9,19.0,959.5,998.21,744.19
2016,5,29,13,30,863.0,154.0,3.0,19.0,943.0,1005.29,750.26
2016,5,29,13,45,859.0,151.5,3.1,19.0,920.0,1016.37,759.14
2016,5,29,14,0,855.0,149.0,3.2,19.0,897.0,1015.67,760.26
2016,5,29,14,15,847.0,147.0,3.3,19.0,867.0,1008.52,757.27
2016,5,29,14,30,839.0,145.0,3.4,19.0,837.0,998.4,752.41
2016,5,29,14,45,831.5,141.0,3.5,19.0,801.5,983.69,744.53
2016,5,29,15,0,824.0,137.0,3.6,19.0,766.0,966.16,734.77
2016,5,29,15,15,810.5,134.0,3.6,18.5,724.5,941.29,720.69
2016,5,29,15,30,797.0,131.0,3.6,18.0,683.0,914.02,704.92
2016,5,29,15,45,782.0,126.5,3.65,18.0,638.0,881.48,684.31
2016,5,29,16,0,767.0,122.0,3.7,18.0,593.0,846.96,662.12
2016,5,29,16,15,601.5,151.5,3.7,17.5,503.0,723.81,575.72
2016,5,29,16,30,436.0,181.0,3.7,17.0,413.0,596.97,480.65
2016,5,29,16,45,428.0,162.5,3.75,17.0,371.0,557.31,452.51
2016,5,29,17,0,420.0,144.0,3.8,17.0,329.0,516.68,422.52
2016,5,29,17,15,502.5,117.0,3.85,16.5,310.5,532.1,438.12
2016,5,29,17,30,585.0,90.0,3.9,16.0,292.0,545.34,450.89
2016,5,29,17,45,530.5,81.5,4.0,16.0,242.5,475.82,394.72
2016,5,29,18,0,476.0,73.0,4.1,16.0,193.0,409.45,339.55
2016,5,29,18,15,397.0,62.5,4.1,15.5,147.5,327.86,270.52
2016,5,29,18,30,318.0,52.0,4.1,15.0,102.0,256.84,208.25
2016,5,29,18,45,207.5,37.5,4.1,14.5,65.5,172.16,132.58
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,81.01,31.18
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,30.1,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,128.5,18.5,1.9,11.5,32.5,14.43,1.92
2016,5,30,5,30,257.0,37.0,1.9,12.0,65.0,28.73,18.91
2016,5,30,5,45,354.0,48.0,1.95,12.5,108.0,37.39,27.42
2016,5,30,6,0,451.0,59.0,2.0,13.0,151.0,44.59,34.22
2016,5,30,6,15,514.5,66.5,1.95,13.0,199.5,48.27,37.76
2016,5,30,6,30,578.0,74.0,1.9,13.0,248.0,51.78,40.97
2016,5,30,6,45,362.5,116.5,1.85,13.5,233.0,81.3,67.09
2016,5,30,7,0,147.0,159.0,1.8,14.0,218.0,121.52,102.01
2016,5,30,7,15,212.0,176.0,1.8,14.5,273.0,141.28,108.92
2016,5,30,7,30,277.0,193.0,1.8,15.0,328.0,164.7,121.02
2016,5,30,7,45,533.0,147.0,1.8,15.5,441.0,174.54,115.56
2016,5,30,8,0,789.0,101.0,1.8,16.0,554.0,217.8,140.09
2016,5,30,8,15,807.5,104.0,1.85,16.0,601.5,266.0,181.7
2016,5,30,8,30,826.0,107.0,1.9,16.0,649.0,316.08,225.78
2016,5,30,8,45,840.5,109.5,1.95,16.5,693.0,366.1,269.4
2016,5,30,9,0,855.0,112.0,2.0,17.0,737.0,422.78,317.25
2016,5,30,9,15,865.5,114.5,2.05,17.5,775.5,472.54,358.79
2016,5,30,9,30,876.0,117.0,2.1,18.0,814.0,522.49,399.32
2016,5,30,9,45,883.5,119.0,2.15,18.5,847.5,570.44,437.2
2016,5,30,10,0,891.0,121.0,2.2,19.0,881.0,617.9,473.62
2016,5,30,10,15,897.5,122.5,2.2,19.0,908.0,663.65,508.49
2016,5,30,10,30,904.0,124.0,2.2,19.0,935.0,708.45,541.84
2016,5,30,10,45,908.0,125.0,2.25,19.5,955.0,749.92,571.38
2016,5,30,11,0,912.0,126.0,2.3,20.0,975.0,789.88,597.79
2016,5,30,11,15,914.5,126.5,2.3,20.0,988.0,826.58,622.28
2016,5,30,11,30,917.0,127.0,2.3,20.0,1001.0,861.35,645.32
2016,5,30,11,45,917.5,127.5,2.3,20.0,1006.0,892.41,665.72
2016,5,30,12,0,918.0,128.0,2.3,20.0,1011.0,921.19,684.56
2016,5,30,12,15,683.5,266.5,2.3,20.0,923.5,876.32,653.28
2016,5,30,12,30,449.0,405.0,2.3,20.0,836.0,814.07,604.69
2016,5,30,12,45,679.0,267.0,2.35,20.0,911.5,912.46,679.67
2016,5,30,13,0,909.0,129.0,2.4,20.0,987.0,999.71,737.86
2016,5,30,13,15,905.5,128.0,2.45,20.0,970.5,1009.8,744.53
2016,5,30,13,30,902.0,127.0,2.5,20.0,954.0,1016.85,750.13
2016,5,30,13,45,897.5,125.5,2.6,20.0,930.0,1019.33,753.42
2016,5,30,14,0,893.0,124.0,2.7,20.0,906.0,1018.73,754.83
2016,5,30,14,15,886.0,122.5,2.8,20.0,876.0,1012.59,752.72
2016,5,30,14,30,879.0,121.0,2.9,20.0,846.0,1003.45,748.74
2016,5,30,14,45,870.0,118.0,3.0,20.0,810.0,987.8,740.5
2016,5,30,15,0,861.0,115.0,3.1,20.0,774.0,969.32,730.4
2016,5,30,15,15,848.5,113.0,3.1,19.5,732.5,945.92,717.56
2016,5,30,15,30,836.0,111.0,3.1,19.0,691.0,928.38,708.76
2016,5,30,15,45,821.0,107.5,3.15,19.0,646.0,896.15,688.71
2016,5,30,16,0,806.0,104.0,3.2,19.0,601.0,861.88,667.17
2016,5,30,16,15,785.0,100.5,3.15,18.5,552.0,820.55,640.99
2016,5,30,16,30,764.0,97.0,3.1,18.0,503.0,777.95,613.49
2016,5,30,16,45,737.5,92.5,3.1,18.0,452.5,728.66,579.7
2016,5,30,17,0,711.0,88.0,3.1,18.0,402.0,683.01,547.96
2016,5,30,17,15,674.0,83.0,3.0,17.5,350.5,625.11,506.73
2016,5,30,17,30,637.0,78.0,2.9,17.0,299.0,568.26,464.82
2016,5,30,17,45,585.0,71.5,2.85,17.0,249.0,500.92,411.42
2016,5,30,18,0,533.0,65.0,2.8,17.0,199.0,436.53,358.52
2016,5,30,18,15,456.5,56.0,2.7,16.5,153.0,358.25,293.04
2016,5,30,18,30,380.0,47.0,2.6,16.0,107.0,285.92,230.37
2016,5,30,18,45,265.0,35.0,2.55,15.5,69.5,196.39,151.29
2016,5,30,19,0,150.0,23.0,2.5,15.0,32.0,112.98,50.43
2016,5,30,19,15,75.0,11.5,2.5,14.5,16.0,40.65,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,136.0,18.5,2.05,12.0,33.5,14.43,2.23
2016,5,31,5,30,272.0,37.0,2.1,12.0,67.0,28.72,18.94
2016,5,31,5,45,364.5,47.5,2.15,12.5,109.5,36.88,26.97
2016,5,31,6,0,457.0,58.0,2.2,13.0,152.0,43.64,33.37
2016,5,31,6,15,520.5,66.0,2.1,13.5,201.0,47.81,37.26
2016,5,31,6,30,584.0,74.0,2.0,14.0,250.0,51.75,40.78
2016,5,31,6,45,628.5,79.5,1.9,14.5,301.0,53.42,42.14
2016,5,31,7,0,673.0,85.0,1.8,15.0,352.0,54.98,43.33
2016,5,31,7,15,456.0,142.0,1.75,15.5,334.0,110.34,78.02
2016,5,31,7,30,239.0,199.0,1.7,16.0,316.0,165.94,123.0
2016,5,31,7,45,514.0,150.0,1.7,16.5,436.0,174.66,116.0
2016,5,31,8,0,789.0,101.0,1.7,17.0,556.0,218.37,140.0
2016,5,31,8,15,808.0,104.5,1.75,17.0,603.5,267.07,181.81
2016,5,31,8,30,827.0,108.0,1.8,17.0,651.0,317.7,226.08
2016,5,31,8,45,842.0,110.0,1.85,17.5,695.0,367.5,269.3
2016,5,31,9,0,857.0,112.0,1.9,18.0,739.0,424.01,316.76
2016,5,31,9,15,868.0,114.5,1.9,18.5,778.0,474.05,358.12
2016,5,31,9,30,879.0,117.0,1.9,19.0,817.0,524.33,398.45
2016,5,31,9,45,890.0,117.0,1.95,19.5,851.5,572.6,436.31
2016,5,31,10,0,901.0,117.0,2.0,20.0,886.0,620.66,472.93
2016,5,31,10,15,907.5,118.5,2.0,20.0,913.0,666.8,507.79
2016,5,31,10,30,914.0,120.0,2.0,20.0,940.0,711.96,541.11
2016,5,31,10,45,918.5,121.0,2.05,20.5,960.5,754.13,570.88
2016,5,31,11,0,923.0,122.0,2.1,21.0,981.0,794.81,597.37
2016,5,31,11,15,925.5,122.5,2.1,21.0,994.5,831.84,621.82
2016,5,31,11,30,928.0,123.0,2.1,21.0,1008.0,866.94,644.81
2016,5,31,11,45,929.5,123.0,2.1,21.0,1014.0,898.67,665.44
2016,5,31,12,0,931.0,123.0,2.1,21.0,1020.0,928.14,684.5
2016,5,31,12,15,931.0,123.0,2.15,21.0,1018.5,953.88,701.63
2016,5,31,12,30,931.0,123.0,2.2,21.0,1017.0,977.04,717.13
2016,5,31,12,45,933.5,120.0,2.25,21.5,1009.0,996.93,729.19
2016,5,31,13,0,936.0,117.0,2.3,22.0,1001.0,1013.97,739.47
2016,5,31,13,15,933.0,116.5,2.4,22.0,984.5,1025.22,748.1
2016,5,31,13,30,930.0,116.0,2.5,22.0,968.0,1033.37,754.9
2016,5,31,13,45,924.5,115.0,2.6,22.0,944.0,1035.42,757.9
2016,5,31,14,0,919.0,114.0,2.7,22.0,920.0,1034.3,759.0
2016,5,31,14,15,912.5,113.0,2.8,22.0,890.0,1029.06,757.55
2016,5,31,14,30,906.0,112.0,2.9,22.0,860.0,1020.75,754.2
2016,5,31,14,45,896.5,110.5,3.0,22.0,824.0,1005.96,746.67
2016,5,31,15,0,887.0,109.0,3.1,22.0,788.0,988.32,737.31
2016,5,31,15,15,875.5,106.5,3.15,21.5,746.5,964.92,725.09
2016,5,31,15,30,864.0,104.0,3.2,21.0,705.0,938.98,711.1
2016,5,31,15,45,848.0,101.5,3.25,21.0,659.0,914.5,696.66
2016,5,31,16,0,832.0,99.0,3.3,21.0,613.0,879.92,675.11
2016,5,31,16,15,812.0,96.0,3.25,20.5,564.0,839.42,649.87
2016,5,31,16,30,792.0,93.0,3.2,20.0,515.0,797.53,623.27
2016,5,31,16,45,765.5,89.0,3.2,20.0,463.5,748.01,589.72
2016,5,31,17,0,739.0,85.0,3.2,20.0,412.0,698.03,555.19
2016,5,31,17,15,702.5,80.0,3.15,19.5,360.0,643.22,516.98
2016,5,31,17,30,666.0,75.0,3.1,19.0,308.0,585.67,475.47
2016,5,31,17,45,614.5,69.0,3.05,18.5,257.0,518.15,423.26
2016,5,31,18,0,563.0,63.0,3.0,18.0,206.0,453.51,371.2
2016,5,31,18,15,486.5,55.0,2.95,17.5,159.0,375.11,305.96
2016,5,31,18,30,410.0,47.0,2.9,17.0,112.0,302.55,243.27
2016,5,31,18,45,291.0,35.5,2.85,16.5,73.5,211.86,163.38
2016,5,31,19,0,172.0,24.0,2.8,16.0,35.0,124.94,60.87
2016,5,31,19,15,86.0,12.0,2.75,15.5,17.5,45.6,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,11.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,8.58,0.0
2016,6,1,5,15,161.0,23.0,2.9,12.5,40.0,18.09,4.54
2016,6,1,5,30,291.0,37.0,3.0,13.0,70.0,29.71,19.71
2016,6,1,5,45,383.0,48.0,3.15,13.5,113.5,37.32,27.24
2016,6,1,6,0,475.0,59.0,3.3,14.0,157.0,44.53,34.01
2016,6,1,6,15,538.5,66.5,3.2,14.0,206.5,48.23,37.55
2016,6,1,6,30,602.0,74.0,3.1,14.0,256.0,51.76,40.77
2016,6,1,6,45,375.5,117.0,3.05,14.5,237.5,81.64,67.13
2016,6,1,7,0,149.0,160.0,3.0,15.0,219.0,122.18,102.29
2016,6,1,7,15,194.0,179.5,2.9,15.0,267.5,143.41,110.8
2016,6,1,7,30,239.0,199.0,2.8,15.0,316.0,166.18,123.81
2016,6,1,7,45,524.0,150.0,2.75,15.5,441.5,176.38,117.67
2016,6,1,8,0,809.0,101.0,2.7,16.0,567.0,222.55,143.52
2016,6,1,8,15,827.5,104.0,2.65,16.0,615.0,271.71,186.17
2016,6,1,8,30,846.0,107.0,2.6,16.0,663.0,322.75,231.27
2016,6,1,8,45,861.0,109.5,2.6,16.5,707.5,373.88,276.01
2016,6,1,9,0,876.0,112.0,2.6,17.0,752.0,431.71,324.98
2016,6,1,9,15,886.5,114.0,2.55,17.0,792.0,482.04,367.72
2016,6,1,9,30,897.0,116.0,2.5,17.0,832.0,532.53,409.46
2016,6,1,9,45,907.5,116.5,2.5,17.5,866.0,581.76,448.45
2016,6,1,10,0,918.0,117.0,2.5,18.0,900.0,630.72,486.07
2016,6,1,10,15,924.0,118.5,2.5,18.0,928.0,677.27,521.79
2016,6,1,10,30,930.0,120.0,2.5,18.0,956.0,722.78,555.9
2016,6,1,10,45,932.5,122.0,2.5,18.5,976.0,765.04,585.83
2016,6,1,11,0,935.0,124.0,2.5,19.0,996.0,805.64,612.23
2016,6,1,11,15,937.5,125.0,2.5,19.0,1009.5,843.55,637.64
2016,6,1,11,30,940.0,126.0,2.5,19.0,1023.0,879.51,661.56
2016,6,1,11,45,939.0,128.0,2.55,19.0,1028.0,911.35,682.98
2016,6,1,12,0,938.0,130.0,2.6,19.0,1033.0,940.8,702.8
2016,6,1,12,15,600.0,302.0,2.65,19.0,879.5,834.63,627.87
2016,6,1,12,30,262.0,474.0,2.7,19.0,726.0,704.76,528.87
2016,6,1,12,45,365.5,433.5,2.8,19.0,781.5,774.32,582.37
2016,6,1,13,0,469.0,393.0,2.9,19.0,837.0,851.46,638.91
2016,6,1,13,15,535.0,355.0,2.95,19.0,852.5,890.48,667.89
2016,6,1,13,30,601.0,317.0,3.0,19.0,868.0,927.64,695.89
