Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,745.0,229.0,3.05,19.0,894.5,990.93,742.34
2016,6,1,14,0,889.0,141.0,3.1,19.0,921.0,1032.97,771.07
2016,6,1,14,15,719.0,215.0,3.1,19.0,832.0,961.12,723.47
2016,6,1,14,30,549.0,289.0,3.1,19.0,743.0,869.04,658.92
2016,6,1,14,45,505.0,286.5,3.1,19.0,690.5,823.36,628.18
2016,6,1,15,0,461.0,284.0,3.1,19.0,638.0,776.45,595.8
2016,6,1,15,15,366.5,296.5,3.05,18.5,568.5,683.49,529.52
2016,6,1,15,30,272.0,309.0,3.0,18.0,499.0,606.44,473.06
2016,6,1,15,45,267.0,287.5,2.95,18.0,464.0,575.7,451.98
2016,6,1,16,0,262.0,266.0,2.9,18.0,429.0,543.93,429.64
2016,6,1,16,15,155.0,239.5,2.85,17.5,334.0,402.08,321.06
2016,6,1,16,30,48.0,213.0,2.8,17.0,239.0,266.15,212.98
2016,6,1,16,45,43.5,193.5,2.75,17.0,215.5,241.59,194.28
2016,6,1,17,0,39.0,174.0,2.7,17.0,192.0,217.09,175.04
2016,6,1,17,15,330.5,131.0,2.65,16.5,249.0,422.09,347.76
2016,6,1,17,30,622.0,88.0,2.6,16.0,306.0,571.09,468.59
2016,6,1,17,45,572.0,80.0,2.6,16.0,255.5,503.68,414.1
2016,6,1,18,0,522.0,72.0,2.6,16.0,205.0,438.97,361.27
2016,6,1,18,15,444.0,62.0,2.55,15.5,158.0,358.77,294.42
2016,6,1,18,30,366.0,52.0,2.5,15.0,111.0,284.53,230.33
2016,6,1,18,45,255.0,38.5,2.5,14.5,73.0,197.05,153.23
2016,6,1,19,0,144.0,25.0,2.5,14.0,35.0,114.7,59.76
2016,6,1,19,15,72.0,12.5,2.45,13.5,17.5,40.61,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,8.58,0.0
2016,6,2,5,15,169.0,23.0,2.1,11.5,40.5,18.08,4.88
2016,6,2,5,30,302.0,37.0,2.1,12.0,71.0,29.68,19.81
2016,6,2,5,45,398.5,47.0,2.15,12.5,115.5,36.37,26.54
2016,6,2,6,0,495.0,57.0,2.2,13.0,160.0,42.72,32.57
2016,6,2,6,15,558.0,64.0,2.15,13.0,210.0,46.1,35.82
2016,6,2,6,30,621.0,71.0,2.1,13.0,260.0,49.33,38.78
2016,6,2,6,45,310.5,95.5,2.05,13.5,190.0,65.87,53.39
2016,6,2,7,0,0.0,120.0,2.0,14.0,120.0,106.46,88.88
2016,6,2,7,15,18.5,154.0,1.9,14.5,163.0,134.86,107.45
2016,6,2,7,30,37.0,188.0,1.8,15.0,206.0,157.62,124.4
2016,6,2,7,45,79.0,220.5,1.75,15.5,264.5,191.37,148.95
2016,6,2,8,0,121.0,253.0,1.7,16.0,323.0,222.16,171.02
2016,6,2,8,15,91.5,267.0,1.65,16.0,322.5,243.28,188.79
2016,6,2,8,30,62.0,281.0,1.6,16.0,322.0,253.62,197.73
2016,6,2,8,45,104.0,312.0,1.55,16.5,386.0,297.66,230.52
2016,6,2,9,0,146.0,343.0,1.5,17.0,450.0,338.9,260.98
2016,6,2,9,15,91.5,334.5,1.5,17.5,403.0,327.1,252.1
2016,6,2,9,30,37.0,326.0,1.5,18.0,356.0,301.64,232.41
2016,6,2,9,45,472.5,225.0,1.5,18.5,627.0,437.43,336.99
2016,6,2,10,0,908.0,124.0,1.5,19.0,898.0,631.01,480.29
2016,6,2,10,15,913.5,125.0,1.45,19.0,925.5,676.43,512.54
2016,6,2,10,30,919.0,126.0,1.4,19.0,953.0,720.78,544.41
2016,6,2,10,45,645.0,270.0,1.4,19.5,856.5,690.58,518.28
2016,6,2,11,0,371.0,414.0,1.4,20.0,760.0,646.19,481.32
2016,6,2,11,15,651.5,272.0,1.4,20.5,890.0,754.55,562.23
2016,6,2,11,30,932.0,130.0,1.4,21.0,1020.0,876.72,644.65
2016,6,2,11,45,933.0,130.0,1.45,21.5,1025.5,908.24,662.95
2016,6,2,12,0,934.0,130.0,1.5,22.0,1031.0,937.47,680.73
2016,6,2,12,15,933.5,130.0,1.55,22.0,1028.5,962.95,697.4
2016,6,2,12,30,933.0,130.0,1.6,22.0,1026.0,985.83,712.49
2016,6,2,12,45,938.0,124.5,1.65,22.0,1018.5,1005.88,725.87
2016,6,2,13,0,943.0,119.0,1.7,22.0,1011.0,1023.06,737.55
2016,6,2,13,15,694.5,247.0,1.8,22.0,898.0,938.84,685.17
2016,6,2,13,30,446.0,375.0,1.9,22.0,785.0,834.36,611.86
2016,6,2,13,45,686.0,245.0,2.05,22.5,857.0,949.39,696.77
2016,6,2,14,0,926.0,115.0,2.2,23.0,929.0,1042.91,757.01
2016,6,2,14,15,919.0,113.5,2.3,22.5,898.5,1036.72,755.63
2016,6,2,14,30,912.0,112.0,2.4,22.0,868.0,1027.43,753.39
2016,6,2,14,45,902.5,110.5,2.5,22.0,831.0,1012.68,746.2
2016,6,2,15,0,893.0,109.0,2.6,22.0,794.0,995.04,737.17
2016,6,2,15,15,881.0,106.5,2.65,22.0,752.5,971.15,723.52
2016,6,2,15,30,869.0,104.0,2.7,22.0,711.0,944.72,708.16
2016,6,2,15,45,853.0,101.5,2.8,22.0,664.5,920.21,694.44
2016,6,2,16,0,837.0,99.0,2.9,22.0,618.0,885.59,673.6
2016,6,2,16,15,817.0,96.0,2.9,21.5,569.0,845.02,648.97
2016,6,2,16,30,797.0,93.0,2.9,21.0,520.0,803.05,622.93
2016,6,2,16,45,770.5,89.0,2.95,20.5,468.5,753.43,591.09
2016,6,2,17,0,744.0,85.0,3.0,20.0,417.0,703.32,558.06
2016,6,2,17,15,708.5,80.0,2.95,19.5,365.0,649.04,520.45
2016,6,2,17,30,673.0,75.0,2.9,19.0,313.0,591.98,479.53
2016,6,2,17,45,623.0,69.0,2.85,18.5,262.0,525.15,428.27
2016,6,2,18,0,573.0,63.0,2.8,18.0,211.0,461.05,376.92
2016,6,2,18,15,498.5,55.0,2.7,17.5,163.5,383.28,312.4
2016,6,2,18,30,424.0,47.0,2.6,17.0,116.0,311.18,250.3
2016,6,2,18,45,309.5,35.5,2.55,16.5,76.5,221.8,171.93
2016,6,2,19,0,195.0,24.0,2.5,16.0,37.0,137.7,75.88
2016,6,2,19,15,97.5,12.0,2.4,15.5,18.5,50.42,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,12.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,13.0,10.0,8.58,0.0
2016,6,3,5,15,181.0,22.5,1.25,13.5,40.5,17.67,4.81
2016,6,3,5,30,314.0,36.0,1.2,14.0,71.0,28.68,18.83
2016,6,3,5,45,405.0,45.5,1.2,14.5,114.5,34.95,25.1
2016,6,3,6,0,496.0,55.0,1.2,15.0,158.0,40.91,30.72
2016,6,3,6,15,557.0,62.0,1.1,15.0,207.0,44.38,34.02
2016,6,3,6,30,618.0,69.0,1.0,15.0,256.0,47.68,37.02
2016,6,3,6,45,660.0,74.5,0.9,15.5,307.5,49.56,38.57
2016,6,3,7,0,702.0,80.0,0.8,16.0,359.0,51.31,39.93
2016,6,3,7,15,732.5,84.0,0.8,16.5,410.5,81.87,47.66
2016,6,3,7,30,763.0,88.0,0.8,17.0,462.0,125.12,68.85
2016,6,3,7,45,787.0,91.5,0.8,17.5,512.0,170.66,100.22
2016,6,3,8,0,811.0,95.0,0.8,18.0,562.0,218.95,138.45
2016,6,3,8,15,828.0,98.0,0.8,18.5,609.5,267.79,179.61
2016,6,3,8,30,845.0,101.0,0.8,19.0,657.0,318.34,222.69
2016,6,3,8,45,858.0,103.5,0.85,20.0,700.5,374.78,269.49
2016,6,3,9,0,871.0,106.0,0.9,21.0,744.0,425.6,310.99
2016,6,3,9,15,881.0,107.5,0.9,21.5,782.5,474.95,350.63
2016,6,3,9,30,891.0,109.0,0.9,22.0,821.0,524.41,389.06
2016,6,3,9,45,905.5,107.0,0.95,23.0,856.0,573.29,425.39
2016,6,3,10,0,920.0,105.0,1.0,24.0,891.0,622.23,460.53
2016,6,3,10,15,748.5,211.5,1.05,24.0,864.0,643.73,474.86
2016,6,3,10,30,577.0,318.0,1.1,24.0,837.0,658.27,483.08
2016,6,3,10,45,756.5,214.0,1.2,24.5,910.5,720.56,529.59
2016,6,3,11,0,936.0,110.0,1.3,25.0,984.0,794.45,580.92
2016,6,3,11,15,938.5,110.5,1.45,25.0,997.0,831.81,605.96
2016,6,3,11,30,941.0,111.0,1.6,25.0,1010.0,867.19,630.04
2016,6,3,11,45,940.5,112.0,1.75,25.0,1015.5,898.4,651.4
2016,6,3,12,0,940.0,113.0,1.9,25.0,1021.0,927.22,671.25
2016,6,3,12,15,940.0,113.0,2.05,25.0,1019.0,953.07,689.22
2016,6,3,12,30,940.0,113.0,2.2,25.0,1017.0,976.31,705.58
2016,6,3,12,45,927.0,120.0,2.35,25.0,1004.5,991.39,716.8
2016,6,3,13,0,914.0,127.0,2.5,25.0,992.0,1003.38,726.19
2016,6,3,13,15,911.0,126.0,2.6,25.0,976.0,1014.07,734.36
2016,6,3,13,30,908.0,125.0,2.7,25.0,960.0,1021.72,740.71
2016,6,3,13,45,903.0,123.5,2.85,25.0,936.5,1023.83,744.08
2016,6,3,14,0,898.0,122.0,3.0,25.0,913.0,1022.83,745.57
2016,6,3,14,15,891.0,120.5,3.05,25.0,883.0,1016.78,743.03
2016,6,3,14,30,884.0,119.0,3.1,25.0,853.0,1007.72,738.67
2016,6,3,14,45,710.0,189.0,3.15,25.0,762.0,924.53,685.28
2016,6,3,15,0,536.0,259.0,3.2,25.0,671.0,822.51,615.7
2016,6,3,15,15,689.0,184.5,3.2,24.5,685.0,888.89,667.06
2016,6,3,15,30,842.0,110.0,3.2,24.0,699.0,934.87,700.6
2016,6,3,15,45,826.5,107.0,3.25,24.0,653.5,902.77,680.49
2016,6,3,16,0,811.0,104.0,3.3,24.0,608.0,868.65,659.46
2016,6,3,16,15,791.0,100.5,3.25,23.5,559.5,828.18,634.44
2016,6,3,16,30,771.0,97.0,3.2,23.0,511.0,786.37,608.09
2016,6,3,16,45,744.0,93.0,3.2,23.0,460.5,737.13,575.02
2016,6,3,17,0,717.0,89.0,3.2,23.0,410.0,691.52,543.98
2016,6,3,17,15,681.0,84.0,3.1,22.5,358.5,634.16,504.06
2016,6,3,17,30,645.0,79.0,3.0,22.0,307.0,577.75,463.59
2016,6,3,17,45,595.5,72.0,2.95,21.5,257.0,511.07,412.69
2016,6,3,18,0,546.0,65.0,2.9,21.0,207.0,447.11,361.96
2016,6,3,18,15,472.5,56.5,2.7,20.0,160.5,370.39,299.36
2016,6,3,18,30,399.0,48.0,2.5,19.0,114.0,299.29,239.09
2016,6,3,18,45,290.0,36.5,2.35,18.5,75.5,213.59,164.54
2016,6,3,19,0,181.0,25.0,2.2,18.0,37.0,132.34,75.26
2016,6,3,19,15,90.5,12.5,2.15,17.5,18.5,48.21,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.72,0.0
2016,6,4,5,15,20.5,22.0,0.5,15.0,24.5,19.95,6.34
2016,6,4,5,30,41.0,38.0,0.6,15.0,43.0,32.43,21.97
2016,6,4,5,45,64.0,57.5,0.75,15.5,69.5,47.85,36.25
2016,6,4,6,0,87.0,77.0,0.9,16.0,96.0,62.88,49.87
2016,6,4,6,15,102.5,98.5,1.0,16.0,126.0,78.86,64.19
2016,6,4,6,30,118.0,120.0,1.1,16.0,156.0,94.39,77.85
2016,6,4,6,45,132.5,140.5,1.2,16.5,187.5,108.82,90.14
2016,6,4,7,0,147.0,161.0,1.3,17.0,219.0,122.82,101.78
2016,6,4,7,15,73.5,154.5,1.3,17.0,184.0,130.63,101.59
2016,6,4,7,30,0.0,148.0,1.3,17.0,149.0,131.8,103.76
2016,6,4,7,45,106.5,199.0,1.3,17.0,261.0,172.94,131.97
2016,6,4,8,0,213.0,250.0,1.3,17.0,373.0,237.28,178.3
2016,6,4,8,15,149.0,270.5,1.25,17.0,360.5,251.77,192.21
2016,6,4,8,30,85.0,291.0,1.2,17.0,348.0,267.61,206.67
2016,6,4,8,45,169.5,312.5,1.2,17.5,434.0,312.65,239.2
2016,6,4,9,0,254.0,334.0,1.2,18.0,520.0,366.5,278.76
2016,6,4,9,15,232.5,357.0,1.2,18.0,534.5,398.85,303.65
2016,6,4,9,30,211.0,380.0,1.2,18.0,549.0,421.82,321.11
2016,6,4,9,45,117.0,348.5,1.2,18.5,443.0,361.31,275.91
2016,6,4,10,0,23.0,317.0,1.2,19.0,337.0,300.64,229.52
2016,6,4,10,15,21.5,318.5,1.2,19.0,338.0,303.4,231.69
2016,6,4,10,30,20.0,320.0,1.2,19.0,339.0,305.91,233.34
2016,6,4,10,45,74.5,392.5,1.3,19.0,462.5,406.57,309.0
2016,6,4,11,0,129.0,465.0,1.4,19.0,586.0,513.97,387.06
2016,6,4,11,15,178.0,471.0,1.4,19.0,640.5,567.28,425.14
2016,6,4,11,30,227.0,477.0,1.4,19.0,695.0,623.8,465.41
2016,6,4,11,45,270.5,472.0,1.45,19.5,732.5,668.98,496.8
2016,6,4,12,0,314.0,467.0,1.5,20.0,770.0,716.8,529.7
2016,6,4,12,15,353.5,443.0,1.5,20.0,784.0,744.51,549.52
2016,6,4,12,30,393.0,419.0,1.5,20.0,798.0,772.24,569.5
2016,6,4,12,45,210.5,396.0,1.55,20.5,599.0,592.3,441.78
2016,6,4,13,0,28.0,373.0,1.6,21.0,400.0,388.95,291.9
2016,6,4,13,15,166.0,404.5,1.6,21.0,557.5,566.34,425.29
2016,6,4,13,30,304.0,436.0,1.6,21.0,715.0,749.08,553.51
2016,6,4,13,45,376.5,393.0,1.65,21.5,730.5,783.66,577.52
2016,6,4,14,0,449.0,350.0,1.7,22.0,746.0,827.22,608.57
2016,6,4,14,15,297.5,376.5,1.75,22.0,635.0,699.02,518.89
2016,6,4,14,30,146.0,403.0,1.8,22.0,524.0,568.64,425.54
2016,6,4,14,45,139.0,384.0,1.85,22.0,495.0,544.38,410.18
2016,6,4,15,0,132.0,365.0,1.9,22.0,466.0,519.39,393.37
2016,6,4,15,15,236.0,330.0,1.9,21.5,499.5,596.38,453.87
2016,6,4,15,30,340.0,295.0,1.9,21.0,533.0,654.82,500.06
2016,6,4,15,45,560.5,203.0,1.95,21.0,565.0,765.39,585.22
2016,6,4,16,0,781.0,111.0,2.0,21.0,597.0,850.3,645.93
2016,6,4,16,15,760.5,107.0,2.0,20.5,549.5,809.6,620.07
2016,6,4,16,30,740.0,103.0,2.0,20.0,502.0,767.63,594.1
2016,6,4,16,45,383.0,134.0,2.05,20.0,339.5,488.37,389.25
2016,6,4,17,0,26.0,165.0,2.1,20.0,177.0,195.58,154.43
2016,6,4,17,15,21.0,145.5,2.1,19.5,154.5,161.29,128.14
2016,6,4,17,30,16.0,126.0,2.1,19.0,132.0,137.76,109.39
2016,6,4,17,45,274.0,96.0,2.1,18.5,168.5,306.6,252.66
2016,6,4,18,0,532.0,66.0,2.1,18.0,205.0,440.08,359.9
2016,6,4,18,15,461.0,57.0,2.1,17.5,159.0,364.77,296.84
2016,6,4,18,30,390.0,48.0,2.1,17.0,113.0,294.91,237.17
2016,6,4,18,45,288.0,36.0,2.15,16.5,75.0,212.45,165.17
2016,6,4,19,0,186.0,24.0,2.2,16.0,37.0,133.47,79.33
2016,6,4,19,15,93.0,12.0,2.2,15.5,18.5,48.86,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.0,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,12.0,10.0,8.58,0.0
2016,6,5,5,15,177.0,22.5,1.75,12.5,40.0,17.65,5.2
2016,6,5,5,30,300.0,36.0,1.8,13.0,70.0,28.6,18.87
2016,6,5,5,45,390.0,46.0,1.9,13.5,113.0,35.33,25.54
2016,6,5,6,0,480.0,56.0,2.0,14.0,156.0,41.71,31.55
2016,6,5,6,15,540.0,63.5,1.95,14.0,205.0,45.56,35.19
2016,6,5,6,30,600.0,71.0,1.9,14.0,254.0,49.19,38.5
2016,6,5,6,45,300.0,92.5,1.9,14.5,184.0,63.65,51.21
2016,6,5,7,0,0.0,114.0,1.9,15.0,114.0,101.83,84.48
2016,6,5,7,15,6.0,141.0,1.9,15.0,144.0,124.65,99.07
2016,6,5,7,30,12.0,168.0,1.9,15.0,174.0,148.47,117.93
2016,6,5,7,45,30.0,200.5,1.9,15.5,217.5,171.08,134.76
2016,6,5,8,0,48.0,233.0,1.9,16.0,261.0,202.6,158.63
2016,6,5,8,15,220.0,245.5,1.95,16.5,388.5,242.64,183.75
2016,6,5,8,30,392.0,258.0,2.0,17.0,516.0,315.74,236.69
2016,6,5,8,45,275.0,301.0,2.05,17.5,488.0,331.93,253.11
2016,6,5,9,0,158.0,344.0,2.1,18.0,460.0,344.42,264.9
2016,6,5,9,15,162.0,364.0,2.2,18.0,488.5,373.53,287.52
2016,6,5,9,30,166.0,384.0,2.3,18.0,517.0,403.2,310.27
2016,6,5,9,45,123.0,391.5,2.45,18.0,492.5,398.69,307.1
2016,6,5,10,0,80.0,399.0,2.6,18.0,468.0,395.69,304.69
2016,6,5,10,15,160.5,419.0,2.65,18.0,562.0,464.28,357.02
2016,6,5,10,30,241.0,439.0,2.7,18.0,656.0,540.96,414.51
2016,6,5,10,45,585.0,277.0,2.75,18.5,819.5,654.53,503.54
2016,6,5,11,0,929.0,115.0,2.8,19.0,983.0,793.75,606.7
2016,6,5,11,15,932.0,115.5,2.8,19.0,996.5,831.29,631.32
2016,6,5,11,30,935.0,116.0,2.8,19.0,1010.0,866.91,655.25
2016,6,5,11,45,935.5,116.5,2.8,19.0,1015.5,898.38,676.24
2016,6,5,12,0,936.0,117.0,2.8,19.0,1021.0,927.55,695.61
2016,6,5,12,15,936.0,117.0,2.8,19.0,1020.0,953.37,712.71
2016,6,5,12,30,936.0,117.0,2.8,19.0,1019.0,976.62,728.1
2016,6,5,12,45,927.0,122.0,2.8,19.5,1008.0,993.52,737.93
2016,6,5,13,0,918.0,127.0,2.8,20.0,997.0,1007.44,745.88
2016,6,5,13,15,915.0,126.0,2.85,20.0,981.0,1018.24,753.77
2016,6,5,13,30,912.0,125.0,2.9,20.0,965.0,1025.99,759.8
2016,6,5,13,45,908.5,123.0,3.0,20.0,942.0,1029.15,763.42
2016,6,5,14,0,905.0,121.0,3.1,20.0,919.0,1029.19,765.13
2016,6,5,14,15,898.5,119.5,3.15,20.0,889.5,1023.69,762.88
2016,6,5,14,30,892.0,118.0,3.2,20.0,860.0,1015.16,758.77
2016,6,5,14,45,553.0,240.5,3.25,20.0,694.5,825.82,629.3
2016,6,5,15,0,214.0,363.0,3.3,20.0,529.0,596.78,458.27
2016,6,5,15,15,226.0,340.5,3.35,19.5,507.0,584.39,453.11
2016,6,5,15,30,238.0,318.0,3.4,19.0,485.0,570.53,445.61
2016,6,5,15,45,229.5,296.5,3.45,19.0,449.5,537.35,422.2
2016,6,5,16,0,221.0,275.0,3.5,19.0,414.0,503.51,398.11
2016,6,5,16,15,121.5,235.5,3.45,18.5,311.5,367.98,293.37
2016,6,5,16,30,22.0,196.0,3.4,18.0,209.0,212.29,168.73
2016,6,5,16,45,24.0,181.0,3.35,18.0,193.5,199.25,159.19
2016,6,5,17,0,26.0,166.0,3.3,18.0,178.0,196.69,157.71
2016,6,5,17,15,42.0,151.5,3.25,17.5,168.0,194.06,156.87
2016,6,5,17,30,58.0,137.0,3.2,17.0,158.0,190.33,154.9
2016,6,5,17,45,312.0,100.5,3.15,17.0,185.5,351.32,291.28
2016,6,5,18,0,566.0,64.0,3.1,17.0,213.0,459.68,378.93
2016,6,5,18,15,494.5,56.0,3.05,16.5,165.5,383.8,314.9
2016,6,5,18,30,423.0,48.0,3.0,16.0,118.0,313.31,253.93
2016,6,5,18,45,315.0,36.5,2.95,15.5,79.0,226.77,177.85
2016,6,5,19,0,207.0,25.0,2.9,15.0,40.0,146.83,90.74
2016,6,5,19,15,103.5,12.5,2.9,14.5,20.0,53.69,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,3.25,12.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,9.0,3.4,13.0,11.0,8.58,0.0
2016,6,6,5,15,178.5,22.0,3.45,13.0,40.0,17.51,5.21
2016,6,6,5,30,299.0,35.0,3.5,13.0,69.0,27.62,18.02
2016,6,6,5,45,384.5,44.0,3.55,13.5,110.5,33.47,23.89
2016,6,6,6,0,470.0,53.0,3.6,14.0,152.0,39.04,29.16
2016,6,6,6,15,527.5,60.0,3.6,14.0,199.0,42.58,32.52
2016,6,6,6,30,585.0,67.0,3.6,14.0,246.0,45.93,35.57
2016,6,6,6,45,293.5,98.0,3.6,14.5,188.0,67.54,54.66
2016,6,6,7,0,2.0,129.0,3.6,15.0,130.0,113.38,94.65
2016,6,6,7,15,1.0,137.0,3.55,15.0,137.5,121.4,96.61
2016,6,6,7,30,0.0,145.0,3.5,15.0,145.0,129.42,102.94
2016,6,6,7,45,18.5,185.5,3.45,15.5,196.5,165.81,131.38
2016,6,6,8,0,37.0,226.0,3.4,16.0,248.0,195.59,153.98
2016,6,6,8,15,45.0,251.0,3.35,16.0,280.0,220.98,173.73
2016,6,6,8,30,53.0,276.0,3.3,16.0,312.0,247.5,194.35
2016,6,6,8,45,47.0,288.5,3.3,16.5,321.5,260.99,204.58
2016,6,6,9,0,41.0,301.0,3.3,17.0,331.0,273.84,214.15
2016,6,6,9,15,86.0,341.5,3.25,17.0,409.0,330.27,257.44
2016,6,6,9,30,131.0,382.0,3.2,17.0,487.0,384.76,298.95
2016,6,6,9,45,499.0,248.0,3.2,17.5,671.0,470.47,366.26
2016,6,6,10,0,867.0,114.0,3.2,18.0,855.0,599.48,466.44
2016,6,6,10,15,577.5,271.0,3.15,18.0,771.5,588.17,455.08
2016,6,6,10,30,288.0,428.0,3.1,18.0,688.0,562.87,431.76
2016,6,6,10,45,287.5,439.0,3.05,18.5,703.0,589.03,450.18
2016,6,6,11,0,287.0,450.0,3.0,19.0,718.0,614.98,467.85
2016,6,6,11,15,324.5,441.0,2.95,19.0,748.0,652.69,495.62
2016,6,6,11,30,362.0,432.0,2.9,19.0,778.0,692.1,524.27
2016,6,6,11,45,262.5,461.0,2.85,19.0,713.0,652.14,493.1
2016,6,6,12,0,163.0,490.0,2.8,19.0,648.0,604.83,456.66
2016,6,6,12,15,149.0,488.0,2.75,19.0,632.5,600.45,453.4
2016,6,6,12,30,135.0,486.0,2.7,19.0,617.0,594.84,448.99
2016,6,6,12,45,176.5,480.0,2.7,19.0,649.5,636.24,480.07
2016,6,6,13,0,218.0,474.0,2.7,19.0,682.0,678.32,511.13
2016,6,6,13,15,270.5,455.0,2.7,19.0,708.0,726.8,546.84
2016,6,6,13,30,323.0,436.0,2.7,19.0,734.0,767.63,577.05
2016,6,6,13,45,329.5,419.0,2.7,19.0,716.5,764.29,575.46
2016,6,6,14,0,336.0,402.0,2.7,19.0,699.0,759.31,573.15
2016,6,6,14,15,268.0,402.5,2.7,18.5,634.0,697.51,529.72
2016,6,6,14,30,200.0,403.0,2.7,18.0,569.0,621.89,476.02
2016,6,6,14,45,158.5,383.5,2.75,18.0,511.5,562.89,433.55
2016,6,6,15,0,117.0,364.0,2.8,18.0,454.0,503.62,389.96
2016,6,6,15,15,188.0,339.5,2.8,18.0,475.5,546.82,425.78
2016,6,6,15,30,259.0,315.0,2.8,18.0,497.0,601.31,468.84
2016,6,6,15,45,206.0,298.0,2.85,18.0,437.0,517.39,406.46
2016,6,6,16,0,153.0,281.0,2.9,18.0,377.0,449.2,355.08
2016,6,6,16,15,126.5,256.5,2.9,17.5,331.5,397.24,316.52
2016,6,6,16,30,100.0,232.0,2.9,17.0,286.0,332.64,267.22
2016,6,6,16,45,82.5,206.5,2.95,17.0,248.5,288.85,233.16
2016,6,6,17,0,65.0,181.0,3.0,17.0,211.0,245.63,198.87
2016,6,6,17,15,36.5,151.5,3.05,16.5,168.0,189.83,153.65
2016,6,6,17,30,8.0,122.0,3.1,16.0,125.0,127.24,101.77
2016,6,6,17,45,263.5,94.5,3.2,15.5,164.5,297.9,249.28
2016,6,6,18,0,519.0,67.0,3.3,15.0,204.0,434.16,361.6
2016,6,6,18,15,449.0,58.5,3.35,14.5,159.0,360.46,298.71
2016,6,6,18,30,379.0,50.0,3.4,14.0,114.0,292.04,239.02
2016,6,6,18,45,278.0,38.0,3.45,14.0,76.5,208.17,164.52
2016,6,6,19,0,177.0,26.0,3.5,14.0,39.0,133.88,84.83
2016,6,6,19,15,88.5,13.0,3.6,13.5,19.5,48.22,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,13.0,10.0,9.53,0.0
2016,6,7,5,15,154.0,24.0,3.05,13.0,39.0,18.84,6.15
2016,6,7,5,30,267.0,38.0,3.0,13.0,68.0,29.44,19.59
2016,6,7,5,45,358.5,48.0,2.95,13.5,110.0,37.09,27.08
2016,6,7,6,0,450.0,58.0,2.9,14.0,152.0,43.4,33.03
2016,6,7,6,15,510.0,65.5,2.85,14.0,199.5,47.15,36.6
2016,6,7,6,30,570.0,73.0,2.8,14.0,247.0,50.7,39.83
2016,6,7,6,45,385.0,115.5,2.8,14.5,242.5,80.46,66.08
2016,6,7,7,0,200.0,158.0,2.8,15.0,238.0,121.17,101.39
2016,6,7,7,15,105.0,161.5,2.75,15.0,204.5,129.48,100.91
2016,6,7,7,30,10.0,165.0,2.7,15.0,171.0,146.01,116.12
2016,6,7,7,45,55.0,208.0,2.7,15.5,240.0,179.77,140.95
2016,6,7,8,0,100.0,251.0,2.7,16.0,309.0,224.91,174.66
2016,6,7,8,15,135.5,275.5,2.7,16.0,361.0,252.23,195.03
2016,6,7,8,30,171.0,300.0,2.7,16.0,413.0,291.14,225.03
2016,6,7,8,45,226.0,314.0,2.7,16.5,473.5,332.85,256.56
2016,6,7,9,0,281.0,328.0,2.7,17.0,534.0,372.46,286.77
2016,6,7,9,15,568.0,223.0,2.8,17.0,667.5,424.57,326.76
2016,6,7,9,30,855.0,118.0,2.9,17.0,801.0,514.67,397.77
2016,6,7,9,45,867.0,118.0,3.0,17.5,835.0,562.21,435.81
2016,6,7,10,0,879.0,118.0,3.1,18.0,869.0,609.69,473.02
2016,6,7,10,15,885.5,119.5,3.15,18.0,896.5,654.75,508.26
2016,6,7,10,30,892.0,121.0,3.2,18.0,924.0,698.89,542.09
2016,6,7,10,45,894.0,123.5,3.3,18.5,943.5,739.64,571.92
2016,6,7,11,0,896.0,126.0,3.4,19.0,963.0,778.79,598.61
2016,6,7,11,15,899.5,126.5,3.4,19.0,977.0,815.64,623.95
2016,6,7,11,30,903.0,127.0,3.4,19.0,991.0,850.7,647.88
2016,6,7,11,45,650.5,273.0,3.4,19.0,897.5,806.88,614.54
2016,6,7,12,0,398.0,419.0,3.4,19.0,804.0,745.24,564.33
2016,6,7,12,15,652.5,273.0,3.4,19.0,902.5,854.86,649.52
2016,6,7,12,30,907.0,127.0,3.4,19.0,1001.0,959.47,722.05
2016,6,7,12,45,907.0,125.5,3.4,19.0,993.0,978.2,734.03
2016,6,7,13,0,907.0,124.0,3.4,19.0,985.0,994.15,744.93
2016,6,7,13,15,558.0,291.0,3.4,19.0,818.0,850.08,643.94
2016,6,7,13,30,209.0,458.0,3.4,19.0,651.0,668.74,506.49
2016,6,7,13,45,316.5,409.0,3.4,19.0,693.0,741.11,563.22
2016,6,7,14,0,424.0,360.0,3.4,19.0,735.0,812.79,617.16
2016,6,7,14,15,338.5,377.0,3.35,18.5,670.5,740.19,564.96
2016,6,7,14,30,253.0,394.0,3.3,18.0,606.0,677.55,519.6
2016,6,7,14,45,223.5,380.0,3.3,18.0,561.0,622.83,480.78
2016,6,7,15,0,194.0,366.0,3.3,18.0,516.0,580.67,450.36
2016,6,7,15,15,146.0,342.5,3.3,17.5,452.5,509.88,398.46
2016,6,7,15,30,98.0,319.0,3.3,17.0,389.0,425.38,335.13
2016,6,7,15,45,54.5,262.0,3.3,17.0,300.5,322.05,255.26
2016,6,7,16,0,11.0,205.0,3.3,17.0,212.0,209.38,165.6
2016,6,7,16,15,5.5,166.5,3.3,16.5,170.0,165.39,130.97
2016,6,7,16,30,0.0,128.0,3.3,16.0,128.0,121.84,95.85
2016,6,7,16,45,0.0,119.5,3.35,16.0,119.5,113.85,89.64
2016,6,7,17,0,0.0,111.0,3.4,16.0,111.0,105.91,83.36
2016,6,7,17,15,0.0,97.0,3.45,15.5,97.0,92.25,72.39
2016,6,7,17,30,0.0,83.0,3.5,15.0,83.0,78.55,61.19
2016,6,7,17,45,0.0,69.5,3.55,15.0,69.5,65.33,50.1
2016,6,7,18,0,0.0,56.0,3.6,15.0,56.0,52.07,38.8
2016,6,7,18,15,0.0,43.5,3.55,14.5,43.5,40.42,28.8
2016,6,7,18,30,0.0,31.0,3.5,14.0,31.0,28.77,18.68
2016,6,7,18,45,0.0,21.0,3.5,14.0,21.0,19.48,10.42
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,10.19,1.43
2016,6,7,19,15,0.0,5.5,3.5,13.5,5.5,5.24,0.0
2016,6,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,3.95,12.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,4.0,12.0,13.0,10.48,0.0
2016,6,8,5,15,209.5,23.0,4.0,12.0,43.5,18.45,6.03
2016,6,8,5,30,342.0,35.0,4.0,12.0,74.0,27.63,18.12
2016,6,8,5,45,428.5,43.5,4.05,12.5,117.0,33.06,23.63
2016,6,8,6,0,515.0,52.0,4.1,13.0,160.0,38.24,28.57
2016,6,8,6,15,257.5,55.5,4.1,13.0,109.5,39.76,30.12
2016,6,8,6,30,0.0,59.0,4.1,13.0,59.0,54.86,43.71
2016,6,8,6,45,0.0,71.0,4.15,13.5,71.0,65.91,53.42
2016,6,8,7,0,0.0,83.0,4.2,14.0,83.0,76.62,62.66
2016,6,8,7,15,3.0,120.5,4.25,14.0,122.0,108.45,86.19
2016,6,8,7,30,6.0,158.0,4.3,14.0,161.0,140.23,112.15
2016,6,8,7,45,27.0,195.5,4.35,14.0,211.0,167.17,132.98
2016,6,8,8,0,48.0,233.0,4.4,14.0,261.0,202.66,160.69
2016,6,8,8,15,62.0,260.5,4.45,14.0,300.0,231.9,183.6
2016,6,8,8,30,76.0,288.0,4.5,14.0,339.0,262.93,208.03
2016,6,8,8,45,54.0,288.0,4.6,14.5,325.0,262.97,208.18
2016,6,8,9,0,32.0,288.0,4.7,15.0,311.0,260.22,205.85
2016,6,8,9,15,54.0,326.0,4.75,15.0,368.5,304.21,240.3
2016,6,8,9,30,76.0,364.0,4.8,15.0,426.0,350.84,276.6
2016,6,8,9,45,56.5,358.0,4.85,15.5,405.0,342.67,269.5
2016,6,8,10,0,37.0,352.0,4.9,16.0,384.0,332.12,260.5
2016,6,8,10,15,91.5,399.0,4.95,16.0,481.0,409.85,321.19
2016,6,8,10,30,146.0,446.0,5.0,16.0,578.0,488.48,381.72
2016,6,8,10,45,285.0,418.0,5.05,16.0,682.0,569.32,445.66
2016,6,8,11,0,424.0,390.0,5.1,16.0,786.0,662.02,517.9
2016,6,8,11,15,655.5,264.5,5.1,16.0,887.0,750.84,589.61
2016,6,8,11,30,887.0,139.0,5.1,16.0,988.0,848.2,663.34
2016,6,8,11,45,661.5,274.5,5.2,16.0,910.5,817.38,638.53
2016,6,8,12,0,436.0,410.0,5.3,16.0,833.0,771.32,598.98
2016,6,8,12,15,456.5,408.0,5.3,16.0,849.5,806.16,625.22
2016,6,8,12,30,477.0,406.0,5.3,16.0,866.0,840.59,650.63
2016,6,8,12,45,482.5,398.5,5.35,16.0,860.5,854.99,661.7
2016,6,8,13,0,488.0,391.0,5.4,16.0,855.0,867.66,671.68
2016,6,8,13,15,468.0,384.0,5.35,16.0,822.5,854.27,661.94
2016,6,8,13,30,448.0,377.0,5.3,16.0,790.0,838.41,650.59
2016,6,8,13,45,471.5,359.0,5.3,16.0,784.5,852.11,662.1
2016,6,8,14,0,495.0,341.0,5.3,16.0,779.0,863.75,672.07
2016,6,8,14,15,424.0,356.0,5.2,16.0,722.0,813.55,634.0
2016,6,8,14,30,353.0,371.0,5.1,16.0,665.0,751.55,587.54
2016,6,8,14,45,401.5,331.5,5.1,16.0,652.5,770.37,604.42
2016,6,8,15,0,450.0,292.0,5.1,16.0,640.0,775.42,611.15
2016,6,8,15,15,412.5,289.5,5.05,15.5,595.5,734.14,581.82
2016,6,8,15,30,375.0,287.0,5.0,15.0,551.0,679.19,542.4
2016,6,8,15,45,360.0,270.0,4.95,15.0,510.0,642.17,515.65
2016,6,8,16,0,345.0,253.0,4.9,15.0,469.0,604.36,487.97
2016,6,8,16,15,254.5,244.0,4.9,15.0,396.5,509.01,413.33
2016,6,8,16,30,164.0,235.0,4.9,15.0,324.0,403.98,329.62
2016,6,8,16,45,318.5,186.5,4.9,15.0,338.5,484.58,399.58
2016,6,8,17,0,473.0,138.0,4.9,15.0,353.0,554.48,459.29
2016,6,8,17,15,299.5,140.5,4.9,14.5,271.0,398.11,332.36
2016,6,8,17,30,126.0,143.0,4.9,14.0,189.0,257.57,214.39
2016,6,8,17,45,111.0,123.0,4.9,14.0,159.0,221.29,184.22
2016,6,8,18,0,96.0,103.0,4.9,14.0,129.0,185.76,153.86
2016,6,8,18,15,242.5,77.5,4.8,13.5,124.0,248.56,207.71
2016,6,8,18,30,389.0,52.0,4.7,13.0,119.0,300.52,248.39
2016,6,8,18,45,288.5,40.0,4.6,13.0,81.0,216.72,172.95
2016,6,8,19,0,188.0,28.0,4.5,13.0,43.0,143.25,95.13
2016,6,8,19,15,94.0,14.0,4.45,13.0,21.5,51.62,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,37.0,10.0,4.6,13.0,11.0,9.53,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.24,6.54
2016,6,9,5,30,265.0,39.0,4.8,13.0,70.0,30.23,20.26
2016,6,9,5,45,356.5,49.5,4.95,13.5,112.0,38.47,28.27
2016,6,9,6,0,448.0,60.0,5.1,14.0,154.0,45.18,34.59
2016,6,9,6,15,508.5,68.0,5.05,14.0,202.0,49.27,38.47
2016,6,9,6,30,569.0,76.0,5.0,14.0,250.0,53.15,42.0
2016,6,9,6,45,284.5,89.0,4.95,14.0,176.0,61.09,49.02
2016,6,9,7,0,0.0,102.0,4.9,14.0,102.0,92.3,76.52
2016,6,9,7,15,9.0,138.0,4.85,14.0,142.5,122.47,97.81
2016,6,9,7,30,18.0,174.0,4.8,14.0,183.0,153.61,122.82
2016,6,9,7,45,9.0,167.5,4.75,14.5,172.0,150.28,119.7
2016,6,9,8,0,0.0,161.0,4.7,15.0,161.0,145.12,115.24
2016,6,9,8,15,22.0,214.5,4.7,15.0,229.0,195.59,155.22
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,238.99,189.17
2016,6,9,8,45,55.0,295.5,4.7,15.5,334.5,268.98,212.23
2016,6,9,9,0,66.0,323.0,4.7,16.0,372.0,300.42,236.33
2016,6,9,9,15,84.5,349.5,4.7,16.0,415.5,335.8,263.79
2016,6,9,9,30,103.0,376.0,4.7,16.0,459.0,373.31,292.81
2016,6,9,9,45,59.0,324.5,4.7,16.5,372.5,316.56,248.14
2016,6,9,10,0,15.0,273.0,4.7,17.0,286.0,257.56,201.22
2016,6,9,10,15,27.0,326.0,4.7,17.0,350.5,308.2,240.74
2016,6,9,10,30,39.0,379.0,4.7,17.0,415.0,365.25,284.55
2016,6,9,10,45,44.0,396.5,4.7,17.0,437.5,388.5,302.1
2016,6,9,11,0,49.0,414.0,4.7,17.0,460.0,412.45,320.2
2016,6,9,11,15,112.5,448.5,4.7,17.0,556.0,496.4,384.98
2016,6,9,11,30,176.0,483.0,4.7,17.0,652.0,587.51,453.86
2016,6,9,11,45,183.0,479.5,4.75,17.0,656.0,601.41,464.21
2016,6,9,12,0,190.0,476.0,4.8,17.0,660.0,615.16,474.8
2016,6,9,12,15,212.0,478.5,4.9,17.0,683.5,647.72,499.72
2016,6,9,12,30,234.0,481.0,5.0,17.0,707.0,680.77,524.88
2016,6,9,12,45,229.0,477.0,5.1,17.0,697.0,682.39,526.46
2016,6,9,13,0,224.0,473.0,5.2,17.0,687.0,682.88,527.39
2016,6,9,13,15,176.0,465.5,5.25,17.0,631.5,637.12,492.92
2016,6,9,13,30,128.0,458.0,5.3,17.0,576.0,589.32,456.7
2016,6,9,13,45,95.5,430.5,5.4,17.0,517.0,523.49,407.5
2016,6,9,14,0,63.0,403.0,5.5,17.0,458.0,466.42,364.1
2016,6,9,14,15,47.5,368.0,5.55,17.0,409.5,417.36,326.9
2016,6,9,14,30,32.0,333.0,5.6,17.0,361.0,367.57,288.65
2016,6,9,14,45,93.0,350.5,5.65,17.0,424.5,448.85,354.52
2016,6,9,15,0,154.0,368.0,5.7,17.0,488.0,543.94,429.67
2016,6,9,15,15,161.5,347.5,5.75,16.5,467.5,530.35,421.24
2016,6,9,15,30,169.0,327.0,5.8,16.0,447.0,515.69,412.28
2016,6,9,15,45,130.5,301.5,5.85,16.0,390.5,451.54,362.46
2016,6,9,16,0,92.0,276.0,5.9,16.0,334.0,374.17,301.62
2016,6,9,16,15,101.5,255.5,5.9,15.5,314.5,360.28,292.61
2016,6,9,16,30,111.0,235.0,5.9,15.0,295.0,358.8,293.2
2016,6,9,16,45,419.5,160.0,5.95,15.0,355.5,550.71,456.61
2016,6,9,17,0,728.0,85.0,6.0,15.0,416.0,695.01,574.76
2016,6,9,17,15,694.0,80.0,5.95,14.5,365.5,642.31,535.24
2016,6,9,17,30,660.0,75.0,5.9,14.0,315.0,586.9,493.26
2016,6,9,17,45,612.5,69.5,5.9,14.0,265.5,522.81,441.03
2016,6,9,18,0,565.0,64.0,5.9,14.0,216.0,461.24,388.86
2016,6,9,18,15,497.0,56.5,5.85,13.5,169.5,387.91,325.75
2016,6,9,18,30,429.0,49.0,5.8,13.0,123.0,319.61,264.9
2016,6,9,18,45,327.0,38.0,5.75,13.0,84.0,235.87,189.17
2016,6,9,19,0,225.0,27.0,5.7,13.0,45.0,160.38,108.79
2016,6,9,19,15,112.5,13.5,5.6,13.0,22.5,58.79,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.0,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,12.0,12.0,9.53,0.0
2016,6,10,5,15,216.0,21.5,4.7,12.5,42.5,17.02,5.18
2016,6,10,5,30,347.0,33.0,4.9,13.0,73.0,25.75,16.42
2016,6,10,5,45,428.0,42.0,5.1,13.5,115.5,31.71,22.32
2016,6,10,6,0,509.0,51.0,5.3,14.0,158.0,37.36,27.65
2016,6,10,6,15,565.0,57.0,5.4,14.0,205.5,40.19,30.37
2016,6,10,6,30,621.0,63.0,5.5,14.0,253.0,42.88,32.83
2016,6,10,6,45,412.5,110.0,5.6,14.5,246.0,76.55,62.65
2016,6,10,7,0,204.0,157.0,5.7,15.0,239.0,120.57,101.05
2016,6,10,7,15,145.5,180.5,5.7,15.0,243.0,143.23,111.68
2016,6,10,7,30,87.0,204.0,5.7,15.0,247.0,172.82,135.56
2016,6,10,7,45,173.0,223.5,5.75,15.5,320.0,198.85,151.92
2016,6,10,8,0,259.0,243.0,5.8,16.0,393.0,233.25,175.79
2016,6,10,8,15,189.0,270.5,5.8,16.0,385.0,261.32,201.78
2016,6,10,8,30,119.0,298.0,5.8,16.0,377.0,274.8,215.28
2016,6,10,8,45,106.5,316.5,5.8,16.5,390.5,301.98,237.02
2016,6,10,9,0,94.0,335.0,5.8,17.0,404.0,320.33,251.35
2016,6,10,9,15,483.5,221.5,5.8,17.0,605.0,388.19,303.12
2016,6,10,9,30,873.0,108.0,5.8,17.0,806.0,514.86,403.75
2016,6,10,9,45,884.5,108.5,5.85,17.5,840.5,563.26,443.53
2016,6,10,10,0,896.0,109.0,5.9,18.0,875.0,611.55,482.42
2016,6,10,10,15,903.0,110.0,5.95,18.0,903.0,657.15,519.33
2016,6,10,10,30,910.0,111.0,6.0,18.0,931.0,701.85,554.85
2016,6,10,10,45,914.5,112.0,6.05,18.0,952.0,743.71,587.4
2016,6,10,11,0,919.0,113.0,6.1,18.0,973.0,784.11,616.87
2016,6,10,11,15,922.5,114.0,6.1,18.0,987.5,822.12,644.24
2016,6,10,11,30,926.0,115.0,6.1,18.0,1002.0,858.29,670.14
2016,6,10,11,45,928.0,115.0,6.2,18.0,1009.0,890.33,693.44
2016,6,10,12,0,930.0,115.0,6.3,18.0,1016.0,920.18,715.18
2016,6,10,12,15,931.0,115.0,6.3,18.0,1015.5,946.8,734.13
2016,6,10,12,30,932.0,115.0,6.3,18.0,1015.0,970.93,751.32
2016,6,10,12,45,733.0,243.5,6.35,18.0,947.0,940.73,730.09
2016,6,10,13,0,534.0,372.0,6.4,18.0,879.0,893.1,690.64
2016,6,10,13,15,712.5,253.5,6.4,18.0,918.5,963.02,747.45
2016,6,10,13,30,891.0,135.0,6.4,18.0,958.0,1015.89,785.32
2016,6,10,13,45,682.5,240.5,6.45,18.0,862.0,942.07,733.29
2016,6,10,14,0,474.0,346.0,6.5,18.0,766.0,848.1,660.29
2016,6,10,14,15,411.0,360.0,6.55,17.5,715.5,804.8,629.42
2016,6,10,14,30,348.0,374.0,6.6,17.0,665.0,749.88,589.46
2016,6,10,14,45,365.5,349.0,6.65,17.0,643.0,742.06,585.9
2016,6,10,15,0,383.0,324.0,6.7,17.0,621.0,732.1,580.62
2016,6,10,15,15,410.0,294.0,6.75,17.0,597.0,736.79,586.47
2016,6,10,15,30,437.0,264.0,6.8,17.0,573.0,726.23,581.15
2016,6,10,15,45,467.0,234.5,6.85,17.0,545.5,715.8,576.06
2016,6,10,16,0,497.0,205.0,6.9,17.0,518.0,701.85,568.28
2016,6,10,16,15,526.5,177.5,6.9,16.5,486.0,686.02,559.88
2016,6,10,16,30,556.0,150.0,6.9,16.0,454.0,672.75,553.14
2016,6,10,16,45,634.5,121.5,6.95,16.0,436.5,689.15,568.29
2016,6,10,17,0,713.0,93.0,7.0,16.0,419.0,697.29,576.59
2016,6,10,17,15,677.5,88.0,6.9,15.5,368.0,640.48,534.08
2016,6,10,17,30,642.0,83.0,6.8,15.0,317.0,584.54,491.29
2016,6,10,17,45,590.5,77.0,6.7,14.5,267.0,517.7,436.95
2016,6,10,18,0,539.0,71.0,6.6,14.0,217.0,453.61,383.16
2016,6,10,18,15,468.0,62.5,6.35,13.5,170.0,378.15,317.93
2016,6,10,18,30,397.0,54.0,6.1,13.0,123.0,307.86,255.33
2016,6,10,18,45,288.5,42.0,5.9,13.0,83.5,220.0,176.46
2016,6,10,19,0,180.0,30.0,5.7,13.0,44.0,143.92,98.43
2016,6,10,19,15,90.0,15.0,5.5,12.5,22.0,51.14,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,38.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.0,40.5,19.24,6.65
2016,6,11,5,30,268.0,39.0,3.0,12.0,70.0,30.23,20.38
2016,6,11,5,45,363.0,49.5,3.05,12.5,113.0,38.48,28.42
2016,6,11,6,0,458.0,60.0,3.1,13.0,156.0,45.2,34.77
2016,6,11,6,15,518.5,67.5,3.05,13.5,204.0,48.87,38.21
2016,6,11,6,30,579.0,75.0,3.0,14.0,252.0,52.36,41.31
2016,6,11,6,45,625.5,80.0,3.0,14.5,303.0,53.63,42.31
2016,6,11,7,0,672.0,85.0,3.0,15.0,354.0,54.83,43.17
2016,6,11,7,15,703.0,90.0,3.0,15.5,404.5,81.27,47.3
2016,6,11,7,30,734.0,95.0,3.0,16.0,455.0,123.98,69.27
2016,6,11,7,45,758.5,98.5,3.0,16.5,504.5,173.48,104.73
2016,6,11,8,0,783.0,102.0,3.0,17.0,554.0,220.21,142.39
2016,6,11,8,15,800.5,105.0,2.9,17.5,600.5,267.55,183.08
2016,6,11,8,30,818.0,108.0,2.8,18.0,647.0,316.67,225.92
2016,6,11,8,45,832.5,110.0,2.75,18.5,690.5,365.58,268.48
2016,6,11,9,0,847.0,112.0,2.7,19.0,734.0,421.17,315.27
2016,6,11,9,15,857.5,114.5,2.6,19.5,772.0,470.26,355.94
2016,6,11,9,30,868.0,117.0,2.5,20.0,810.0,519.58,395.52
2016,6,11,9,45,873.0,120.5,2.45,20.5,842.5,566.84,432.43
2016,6,11,10,0,878.0,124.0,2.4,21.0,875.0,613.46,467.65
2016,6,11,10,15,699.5,234.0,2.4,21.5,844.5,631.81,478.98
2016,6,11,10,30,521.0,344.0,2.4,22.0,814.0,642.42,483.24
2016,6,11,10,45,490.0,364.5,2.4,22.5,814.0,664.22,497.6
2016,6,11,11,0,459.0,385.0,2.4,23.0,814.0,683.21,509.48
2016,6,11,11,15,496.5,381.0,2.45,23.0,851.5,731.49,544.0
2016,6,11,11,30,534.0,377.0,2.5,23.0,889.0,781.32,579.0
2016,6,11,11,45,483.0,394.0,2.6,23.0,859.0,776.7,575.24
2016,6,11,12,0,432.0,411.0,2.7,23.0,829.0,768.32,569.16
2016,6,11,12,15,668.0,271.5,2.9,23.0,917.0,866.87,644.84
2016,6,11,12,30,904.0,132.0,3.1,23.0,1005.0,961.11,709.86
