Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,911.0,126.0,3.35,23.0,999.0,982.26,725.1
2016,6,11,13,0,918.0,120.0,3.6,23.0,993.0,1000.71,739.23
2016,6,11,13,15,915.0,119.5,3.75,23.0,977.5,1012.07,748.08
2016,6,11,13,30,912.0,119.0,3.9,23.0,962.0,1020.42,755.09
2016,6,11,13,45,905.5,119.0,4.1,23.0,939.0,1022.79,758.58
2016,6,11,14,0,899.0,119.0,4.3,23.0,916.0,1022.09,760.14
2016,6,11,14,15,893.0,118.0,4.35,23.0,887.0,1017.8,758.52
2016,6,11,14,30,887.0,117.0,4.4,23.0,858.0,1010.52,755.03
2016,6,11,14,45,875.0,116.5,4.45,23.0,822.0,994.96,746.07
2016,6,11,15,0,863.0,116.0,4.5,23.0,786.0,976.68,735.43
2016,6,11,15,15,851.5,113.5,4.5,22.5,746.0,954.09,723.04
2016,6,11,15,30,840.0,111.0,4.5,22.0,706.0,937.33,714.68
2016,6,11,15,45,820.0,110.5,4.55,22.0,660.5,904.29,693.9
2016,6,11,16,0,800.0,110.0,4.6,22.0,615.0,869.43,671.74
2016,6,11,16,15,780.5,106.5,4.55,21.5,567.0,829.94,646.67
2016,6,11,16,30,761.0,103.0,4.5,21.0,519.0,789.05,620.24
2016,6,11,16,45,731.0,99.5,4.5,20.5,468.5,742.55,589.48
2016,6,11,17,0,701.0,96.0,4.5,20.0,418.0,692.01,555.01
2016,6,11,17,15,666.0,90.5,4.45,19.0,367.0,635.38,515.77
2016,6,11,17,30,631.0,85.0,4.4,18.0,316.0,579.59,475.64
2016,6,11,17,45,581.5,78.5,4.35,17.5,266.0,513.88,424.18
2016,6,11,18,0,532.0,72.0,4.3,17.0,216.0,450.79,373.0
2016,6,11,18,15,463.0,63.0,4.1,16.5,169.5,376.18,310.32
2016,6,11,18,30,394.0,54.0,3.9,16.0,123.0,306.64,250.02
2016,6,11,18,45,293.5,41.5,3.75,15.5,84.0,221.91,175.81
2016,6,11,19,0,193.0,29.0,3.6,15.0,45.0,148.69,101.95
2016,6,11,19,15,96.5,14.5,3.45,14.5,22.5,53.42,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,12,5,0,21.0,10.0,3.5,12.0,11.0,9.53,0.0
2016,6,12,5,15,122.5,26.5,3.55,12.5,40.0,20.87,7.64
2016,6,12,5,30,224.0,43.0,3.6,13.0,69.0,33.43,23.01
2016,6,12,5,45,318.5,54.5,3.7,13.5,111.0,41.51,30.95
2016,6,12,6,0,413.0,66.0,3.8,14.0,153.0,49.28,38.24
2016,6,12,6,15,475.5,75.0,3.8,14.0,201.0,55.37,43.91
2016,6,12,6,30,538.0,84.0,3.8,14.0,249.0,59.83,47.95
2016,6,12,6,45,591.0,89.0,3.8,14.5,300.0,60.7,48.58
2016,6,12,7,0,644.0,94.0,3.8,15.0,351.0,61.55,49.11
2016,6,12,7,15,676.5,99.0,3.7,15.0,402.0,86.93,52.79
2016,6,12,7,30,709.0,104.0,3.6,15.0,453.0,128.44,74.29
2016,6,12,7,45,738.5,106.5,3.55,15.5,503.0,171.39,104.36
2016,6,12,8,0,768.0,109.0,3.5,16.0,553.0,222.96,145.89
2016,6,12,8,15,786.5,112.5,3.4,16.0,600.0,270.16,186.89
2016,6,12,8,30,805.0,116.0,3.3,16.0,647.0,319.26,230.34
2016,6,12,8,45,821.5,118.0,3.25,16.5,690.5,368.19,273.21
2016,6,12,9,0,838.0,120.0,3.2,17.0,734.0,418.43,316.39
2016,6,12,9,15,849.0,122.0,3.2,17.0,772.5,467.41,358.38
2016,6,12,9,30,860.0,124.0,3.2,17.0,811.0,521.13,402.86
2016,6,12,9,45,876.0,121.0,3.2,17.5,846.0,568.57,440.88
2016,6,12,10,0,892.0,118.0,3.2,18.0,881.0,616.26,478.06
2016,6,12,10,15,898.0,119.5,3.25,18.0,908.0,661.57,513.5
2016,6,12,10,30,904.0,121.0,3.3,18.0,935.0,705.9,547.5
2016,6,12,10,45,908.0,122.0,3.35,18.5,955.5,747.27,577.6
2016,6,12,11,0,912.0,123.0,3.4,19.0,976.0,787.16,604.46
2016,6,12,11,15,914.5,123.5,3.5,19.0,989.0,823.81,630.11
2016,6,12,11,30,917.0,124.0,3.6,19.0,1002.0,858.59,654.37
2016,6,12,11,45,916.5,125.0,3.7,19.0,1007.5,889.29,675.76
2016,6,12,12,0,916.0,126.0,3.8,19.0,1013.0,917.71,695.6
2016,6,12,12,15,915.5,126.0,3.85,19.0,1011.5,942.84,712.91
2016,6,12,12,30,915.0,126.0,3.9,19.0,1010.0,965.46,728.56
2016,6,12,12,45,910.0,127.5,3.95,19.0,1000.0,982.65,740.6
2016,6,12,13,0,905.0,129.0,4.0,19.0,990.0,996.97,750.82
2016,6,12,13,15,901.0,128.5,3.95,19.0,973.5,1007.38,757.88
2016,6,12,13,30,897.0,128.0,3.9,19.0,957.0,1014.79,763.03
2016,6,12,13,45,891.5,127.0,3.9,19.0,934.0,1017.19,765.28
2016,6,12,14,0,886.0,126.0,3.9,19.0,911.0,1016.55,765.64
2016,6,12,14,15,878.5,124.5,3.85,19.0,881.5,1010.39,762.09
2016,6,12,14,30,871.0,123.0,3.8,19.0,852.0,1001.27,756.69
2016,6,12,14,45,861.5,121.0,3.75,19.0,816.5,986.76,747.77
2016,6,12,15,0,852.0,119.0,3.7,19.0,781.0,969.5,737.1
2016,6,12,15,15,839.5,116.5,3.6,18.5,740.5,954.64,729.24
2016,6,12,15,30,827.0,114.0,3.5,18.0,700.0,928.82,713.81
2016,6,12,15,45,811.5,111.5,3.45,18.0,655.5,897.92,693.85
2016,6,12,16,0,796.0,109.0,3.4,18.0,611.0,865.03,672.44
2016,6,12,16,15,776.0,105.5,3.3,17.5,563.5,825.22,646.87
2016,6,12,16,30,756.0,102.0,3.2,17.0,516.0,784.07,620.03
2016,6,12,16,45,729.5,97.5,3.15,17.0,466.0,739.27,589.21
2016,6,12,17,0,703.0,93.0,3.1,17.0,416.0,690.33,554.78
2016,6,12,17,15,668.0,88.0,3.0,16.5,365.5,634.27,515.02
2016,6,12,17,30,633.0,83.0,2.9,16.0,315.0,579.05,474.71
2016,6,12,17,45,585.5,76.0,2.85,16.0,265.5,514.04,423.5
2016,6,12,18,0,538.0,69.0,2.8,16.0,216.0,451.55,372.6
2016,6,12,18,15,470.0,60.5,2.75,15.5,170.0,377.94,311.47
2016,6,12,18,30,402.0,52.0,2.7,15.0,124.0,309.34,252.37
2016,6,12,18,45,304.0,40.5,2.65,15.0,85.0,227.92,180.7
2016,6,12,19,0,206.0,29.0,2.6,15.0,46.0,155.12,107.41
2016,6,12,19,15,103.0,14.5,2.6,14.5,23.0,56.18,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,9.53,0.0
2016,6,13,5,15,162.5,24.0,3.55,12.0,41.0,18.84,6.34
2016,6,13,5,30,277.0,38.0,3.5,12.0,70.0,29.44,19.69
2016,6,13,5,45,372.0,47.5,3.45,12.5,112.5,36.64,26.79
2016,6,13,6,0,467.0,57.0,3.4,13.0,155.0,42.54,32.4
2016,6,13,6,15,526.0,64.0,3.35,13.0,202.5,45.92,35.65
2016,6,13,6,30,585.0,71.0,3.3,13.0,250.0,49.14,38.59
2016,6,13,6,45,292.5,83.0,3.3,13.5,172.5,56.9,45.4
2016,6,13,7,0,0.0,95.0,3.3,14.0,95.0,86.59,71.47
2016,6,13,7,15,1.5,124.0,3.45,14.0,125.0,111.18,88.47
2016,6,13,7,30,3.0,153.0,3.6,14.0,155.0,136.02,108.72
2016,6,13,7,45,38.5,198.5,3.8,14.5,221.0,170.8,135.12
2016,6,13,8,0,74.0,244.0,4.0,15.0,287.0,215.13,168.96
2016,6,13,8,15,48.0,242.0,4.15,15.0,271.0,215.02,169.7
2016,6,13,8,30,22.0,240.0,4.3,15.0,255.0,219.19,173.73
2016,6,13,8,45,26.5,262.5,4.45,15.5,281.5,234.06,184.95
2016,6,13,9,0,31.0,285.0,4.6,16.0,308.0,257.39,202.85
2016,6,13,9,15,101.5,333.5,4.7,16.0,414.0,330.55,259.76
2016,6,13,9,30,172.0,382.0,4.8,16.0,520.0,404.17,316.88
2016,6,13,9,45,143.0,397.0,4.9,16.0,514.5,413.22,323.93
2016,6,13,10,0,114.0,412.0,5.0,16.0,509.0,419.66,328.79
2016,6,13,10,15,99.0,420.0,5.1,16.0,506.5,431.72,337.88
2016,6,13,10,30,84.0,428.0,5.2,16.0,504.0,436.5,341.28
2016,6,13,10,45,198.0,434.5,5.35,16.0,618.5,525.69,411.71
2016,6,13,11,0,312.0,441.0,5.5,16.0,733.0,624.89,488.75
2016,6,13,11,15,349.5,429.0,5.65,16.0,760.5,660.68,516.7
2016,6,13,11,30,387.0,417.0,5.8,16.0,788.0,698.02,546.0
2016,6,13,11,45,656.5,268.5,5.95,16.0,902.5,806.86,635.08
2016,6,13,12,0,926.0,120.0,6.1,16.0,1017.0,920.72,720.5
2016,6,13,12,15,926.0,120.0,6.15,16.0,1016.0,946.49,738.77
2016,6,13,12,30,926.0,120.0,6.2,16.0,1015.0,969.75,755.72
2016,6,13,12,45,925.0,119.0,6.3,16.0,1006.5,988.45,769.79
2016,6,13,13,0,924.0,118.0,6.4,16.0,998.0,1004.31,781.95
2016,6,13,13,15,920.5,117.5,6.4,16.0,981.5,1015.32,790.18
2016,6,13,13,30,917.0,117.0,6.4,16.0,965.0,1023.28,796.38
2016,6,13,13,45,910.5,117.0,6.45,16.5,941.5,1025.73,797.56
2016,6,13,14,0,904.0,117.0,6.5,17.0,918.0,1025.09,796.69
2016,6,13,14,15,897.0,115.5,6.55,16.5,888.5,1019.34,795.41
2016,6,13,14,30,890.0,114.0,6.6,16.0,859.0,1010.56,792.09
2016,6,13,14,45,876.5,114.5,6.7,16.0,822.5,994.64,782.45
2016,6,13,15,0,863.0,115.0,6.8,16.0,786.0,976.04,770.94
2016,6,13,15,15,851.0,112.5,6.8,15.5,746.0,953.03,757.18
2016,6,13,15,30,839.0,110.0,6.8,15.0,706.0,935.83,747.72
2016,6,13,15,45,828.0,106.0,6.8,15.0,662.0,907.14,728.28
2016,6,13,16,0,817.0,102.0,6.8,15.0,618.0,876.22,707.15
2016,6,13,16,15,797.5,98.5,6.8,15.0,570.5,836.35,679.11
2016,6,13,16,30,778.0,95.0,6.8,15.0,523.0,795.08,649.75
2016,6,13,16,45,762.0,88.5,6.8,15.0,474.5,751.96,618.61
2016,6,13,17,0,746.0,82.0,6.8,15.0,426.0,707.7,586.11
2016,6,13,17,15,713.0,77.5,6.8,14.5,375.0,652.06,544.98
2016,6,13,17,30,680.0,73.0,6.8,14.0,324.0,600.72,506.23
2016,6,13,17,45,632.0,68.0,6.85,14.0,273.5,536.12,453.76
2016,6,13,18,0,584.0,63.0,6.9,14.0,223.0,474.04,401.04
2016,6,13,18,15,517.5,56.0,6.8,13.5,176.0,401.29,338.17
2016,6,13,18,30,451.0,49.0,6.7,13.0,129.0,333.4,277.46
2016,6,13,18,45,339.5,39.0,6.65,13.0,89.0,244.61,197.44
2016,6,13,19,0,228.0,29.0,6.6,13.0,49.0,165.3,117.2
2016,6,13,19,15,114.0,14.5,6.6,13.0,24.5,75.55,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,43.0,11.0,5.5,12.0,12.0,10.48,0.0
2016,6,14,5,15,162.5,24.5,5.5,12.0,41.5,19.26,6.53
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.45,19.66
2016,6,14,5,45,385.5,46.5,5.5,12.5,114.0,35.75,25.98
2016,6,14,6,0,489.0,55.0,5.5,13.0,157.0,40.83,30.85
2016,6,14,6,15,547.5,61.5,5.5,13.0,205.0,43.89,33.81
2016,6,14,6,30,606.0,68.0,5.5,13.0,253.0,46.81,36.49
2016,6,14,6,45,654.5,71.5,5.5,13.5,304.0,47.25,36.76
2016,6,14,7,0,703.0,75.0,5.5,14.0,355.0,52.73,41.47
2016,6,14,7,15,692.0,84.5,5.55,14.0,391.5,76.46,44.01
2016,6,14,7,30,681.0,94.0,5.6,14.0,428.0,118.25,67.34
2016,6,14,7,45,744.5,91.0,5.7,14.5,491.5,164.98,99.51
2016,6,14,8,0,808.0,88.0,5.8,15.0,555.0,212.97,137.21
2016,6,14,8,15,824.5,91.0,5.8,15.0,601.5,261.24,180.06
2016,6,14,8,30,841.0,94.0,5.8,15.0,648.0,317.72,230.6
2016,6,14,8,45,853.5,96.0,5.8,15.5,690.5,366.65,274.74
2016,6,14,9,0,866.0,98.0,5.8,16.0,733.0,416.37,318.88
2016,6,14,9,15,876.0,100.0,5.8,16.0,771.5,465.62,362.4
2016,6,14,9,30,886.0,102.0,5.8,16.0,810.0,515.04,405.11
2016,6,14,9,45,891.0,105.0,5.8,16.5,842.5,562.62,444.58
2016,6,14,10,0,896.0,108.0,5.8,17.0,875.0,609.53,482.44
2016,6,14,10,15,902.0,109.5,5.85,17.0,902.0,654.93,519.31
2016,6,14,10,30,908.0,111.0,5.9,17.0,929.0,699.37,554.74
2016,6,14,10,45,912.0,111.5,5.95,17.0,949.5,740.4,586.86
2016,6,14,11,0,916.0,112.0,6.0,17.0,970.0,779.93,615.79
2016,6,14,11,15,918.5,113.0,6.05,17.0,983.0,817.1,642.84
2016,6,14,11,30,921.0,114.0,6.1,17.0,996.0,852.38,668.43
2016,6,14,11,45,922.0,114.5,6.2,17.0,1002.5,883.94,691.5
2016,6,14,12,0,923.0,115.0,6.3,17.0,1009.0,913.29,712.98
2016,6,14,12,15,923.0,115.0,6.4,16.5,1007.5,938.94,733.25
2016,6,14,12,30,923.0,115.0,6.5,16.0,1006.0,962.07,751.87
2016,6,14,12,45,923.0,113.0,6.65,16.0,998.0,980.64,766.13
2016,6,14,13,0,923.0,111.0,6.8,16.0,990.0,996.37,778.49
2016,6,14,13,15,920.0,110.5,6.9,16.0,974.5,1007.76,787.59
2016,6,14,13,30,917.0,110.0,7.0,16.0,959.0,1016.13,794.67
2016,6,14,13,45,911.5,109.5,7.15,16.0,936.0,1018.97,798.17
2016,6,14,14,0,906.0,109.0,7.3,16.0,913.0,1018.73,799.59
2016,6,14,14,15,899.5,108.0,7.3,15.5,884.0,1013.92,798.63
2016,6,14,14,30,893.0,107.0,7.3,15.0,855.0,1006.1,795.6
2016,6,14,14,45,886.5,104.5,7.3,15.0,821.0,993.69,787.83
2016,6,14,15,0,880.0,102.0,7.3,15.0,787.0,978.38,778.05
2016,6,14,15,15,869.0,100.0,7.3,15.0,747.0,956.53,763.53
2016,6,14,15,30,858.0,98.0,7.3,15.0,707.0,932.16,747.19
2016,6,14,15,45,845.0,95.0,7.3,15.0,663.0,902.41,726.83
2016,6,14,16,0,832.0,92.0,7.3,15.0,619.0,870.55,704.82
2016,6,14,16,15,814.0,89.5,7.35,14.5,571.5,840.48,685.54
2016,6,14,16,30,796.0,87.0,7.4,14.0,524.0,801.26,658.93
2016,6,14,16,45,686.5,100.5,7.45,14.0,452.0,708.34,588.43
2016,6,14,17,0,577.0,114.0,7.5,14.0,380.0,616.63,517.36
2016,6,14,17,15,627.5,93.5,7.5,13.5,351.5,611.23,515.79
2016,6,14,17,30,678.0,73.0,7.5,13.0,323.0,599.75,508.72
2016,6,14,17,45,626.0,69.0,7.5,13.0,272.5,533.77,454.42
2016,6,14,18,0,574.0,65.0,7.5,13.0,222.0,470.59,400.26
2016,6,14,18,15,507.0,57.5,7.4,12.5,175.5,397.27,336.55
2016,6,14,18,30,440.0,50.0,7.3,12.0,129.0,328.86,275.11
2016,6,14,18,45,329.5,40.0,7.2,12.0,89.0,240.93,195.47
2016,6,14,19,0,219.0,30.0,7.1,12.0,49.0,162.83,116.72
2016,6,14,19,15,109.5,15.0,7.0,12.0,24.5,74.75,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,11.0,12.0,11.44,0.0
2016,6,15,5,15,155.0,24.5,5.4,11.5,42.0,19.25,6.47
2016,6,15,5,30,310.0,37.0,5.5,12.0,72.0,29.54,19.73
2016,6,15,5,45,404.0,45.5,5.65,12.5,115.0,34.88,25.2
2016,6,15,6,0,498.0,54.0,5.8,13.0,158.0,39.99,30.1
2016,6,15,6,15,556.0,60.5,5.8,13.0,206.0,43.1,33.09
2016,6,15,6,30,614.0,67.0,5.8,13.0,254.0,46.06,35.81
2016,6,15,6,45,659.0,71.0,5.85,13.5,304.5,46.9,36.46
2016,6,15,7,0,704.0,75.0,5.9,14.0,355.0,52.75,41.49
2016,6,15,7,15,733.5,78.5,5.95,14.0,405.5,78.26,44.77
2016,6,15,7,30,763.0,82.0,6.0,14.0,456.0,120.79,66.33
2016,6,15,7,45,788.5,84.0,6.1,14.5,506.0,165.03,97.65
2016,6,15,8,0,814.0,86.0,6.2,15.0,556.0,212.16,136.34
2016,6,15,8,15,830.5,88.5,6.25,15.0,602.5,267.15,184.73
2016,6,15,8,30,847.0,91.0,6.3,15.0,649.0,316.68,229.79
2016,6,15,8,45,861.5,92.0,6.35,15.0,692.0,365.74,274.72
2016,6,15,9,0,876.0,93.0,6.4,15.0,735.0,415.77,320.02
2016,6,15,9,15,886.0,95.0,6.4,15.0,773.5,465.45,364.29
2016,6,15,9,30,896.0,97.0,6.4,15.0,812.0,515.3,407.76
2016,6,15,9,45,900.0,100.0,6.45,15.5,844.0,562.79,447.65
2016,6,15,10,0,904.0,103.0,6.5,16.0,876.0,609.51,485.89
2016,6,15,10,15,910.0,104.5,6.5,16.0,903.5,655.23,523.31
2016,6,15,10,30,916.0,106.0,6.5,16.0,931.0,699.98,559.22
2016,6,15,10,45,920.5,107.0,6.5,16.0,951.5,742.08,592.17
2016,6,15,11,0,925.0,108.0,6.5,16.0,972.0,782.72,622.04
2016,6,15,11,15,927.5,108.5,6.5,16.0,986.0,819.75,649.05
2016,6,15,11,30,930.0,109.0,6.5,16.0,1000.0,854.86,674.53
2016,6,15,11,45,932.5,108.5,6.5,16.0,1007.0,887.02,697.77
2016,6,15,12,0,935.0,108.0,6.5,16.0,1014.0,916.99,719.37
2016,6,15,12,15,935.0,108.0,6.45,16.0,1013.0,942.88,737.75
2016,6,15,12,30,935.0,108.0,6.4,16.0,1012.0,966.22,754.3
2016,6,15,12,45,925.0,113.5,6.35,16.0,1001.0,982.82,766.04
2016,6,15,13,0,915.0,119.0,6.3,16.0,990.0,996.44,775.74
2016,6,15,13,15,911.5,118.5,6.2,16.0,974.5,1007.41,783.34
2016,6,15,13,30,908.0,118.0,6.1,16.0,959.0,1015.37,788.9
2016,6,15,13,45,907.5,114.5,6.05,16.0,937.5,1020.17,792.64
2016,6,15,14,0,907.0,111.0,6.0,16.0,916.0,1021.85,794.32
2016,6,15,14,15,707.0,209.0,5.9,16.0,824.0,944.65,739.39
2016,6,15,14,30,507.0,307.0,5.8,16.0,732.0,847.94,665.42
2016,6,15,14,45,697.5,203.0,5.75,16.0,761.5,929.6,730.8
2016,6,15,15,0,888.0,99.0,5.7,16.0,791.0,983.02,769.89
2016,6,15,15,15,877.5,97.0,5.65,15.5,751.0,961.54,756.81
2016,6,15,15,30,867.0,95.0,5.6,15.0,711.0,937.5,742.31
2016,6,15,15,45,857.5,90.5,5.55,15.0,667.5,909.07,723.17
2016,6,15,16,0,848.0,86.0,5.5,15.0,624.0,878.3,702.28
2016,6,15,16,15,830.5,83.5,5.4,14.5,576.0,840.7,677.25
2016,6,15,16,30,813.0,81.0,5.3,14.0,528.0,808.84,656.3
2016,6,15,16,45,792.5,77.0,5.2,14.0,479.0,763.96,623.95
2016,6,15,17,0,772.0,73.0,5.1,14.0,430.0,718.19,590.54
2016,6,15,17,15,741.0,69.0,4.9,14.0,379.0,663.85,549.47
2016,6,15,17,30,710.0,65.0,4.7,14.0,328.0,609.91,507.97
2016,6,15,17,45,668.0,60.0,4.55,14.0,278.0,547.95,459.1
2016,6,15,18,0,626.0,55.0,4.4,14.0,228.0,487.91,408.82
2016,6,15,18,15,563.0,49.0,4.15,13.5,180.5,420.3,350.95
2016,6,15,18,30,500.0,43.0,3.9,13.0,133.0,353.87,292.28
2016,6,15,18,45,403.0,34.5,3.7,12.5,92.5,272.07,219.21
2016,6,15,19,0,306.0,26.0,3.5,12.0,52.0,199.5,144.05
2016,6,15,19,15,153.0,13.0,3.35,12.0,26.0,92.5,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,6,16,5,0,56.0,10.0,1.8,12.0,12.0,9.53,0.0
2016,6,16,5,15,177.5,23.0,1.85,12.5,41.0,18.05,5.59
2016,6,16,5,30,299.0,36.0,1.9,13.0,70.0,28.59,18.86
2016,6,16,5,45,387.5,45.0,1.95,13.5,111.5,34.42,24.73
2016,6,16,6,0,476.0,54.0,2.0,14.0,153.0,39.97,30.0
2016,6,16,6,15,534.0,60.5,1.9,14.0,200.5,43.07,32.97
2016,6,16,6,30,592.0,67.0,1.8,14.0,248.0,46.02,35.67
2016,6,16,6,45,305.5,104.5,1.7,14.5,199.0,72.3,58.88
2016,6,16,7,0,19.0,142.0,1.6,15.0,150.0,123.03,102.9
2016,6,16,7,15,37.0,168.5,1.55,15.0,186.5,138.71,109.89
2016,6,16,7,30,55.0,195.0,1.5,15.0,223.0,163.89,128.7
2016,6,16,7,45,42.5,206.5,1.45,15.5,229.0,176.84,138.67
2016,6,16,8,0,30.0,218.0,1.4,16.0,235.0,188.35,147.71
2016,6,16,8,15,109.0,257.5,1.45,16.0,328.0,232.9,179.94
2016,6,16,8,30,188.0,297.0,1.5,16.0,421.0,293.25,225.02
2016,6,16,8,45,143.5,316.0,1.55,16.5,414.5,306.0,235.96
2016,6,16,9,0,99.0,335.0,1.6,17.0,408.0,321.86,248.7
2016,6,16,9,15,483.0,220.0,1.7,17.0,603.0,385.54,295.81
2016,6,16,9,30,867.0,105.0,1.8,17.0,798.0,507.51,389.39
2016,6,16,9,45,884.5,101.0,1.9,17.5,833.0,555.0,426.84
2016,6,16,10,0,902.0,97.0,2.0,18.0,868.0,602.84,464.08
2016,6,16,10,15,907.5,98.0,2.1,18.0,895.0,647.7,499.05
2016,6,16,10,30,913.0,99.0,2.2,18.0,922.0,691.54,532.57
2016,6,16,10,45,918.0,99.0,2.35,18.0,942.5,732.95,563.57
2016,6,16,11,0,923.0,99.0,2.5,18.0,963.0,772.92,591.88
2016,6,16,11,15,925.5,99.5,2.65,18.0,976.5,809.81,617.92
2016,6,16,11,30,928.0,100.0,2.8,18.0,990.0,844.78,642.59
2016,6,16,11,45,930.0,100.0,2.95,18.5,996.0,876.83,663.96
2016,6,16,12,0,932.0,100.0,3.1,19.0,1002.0,906.67,683.75
2016,6,16,12,15,931.5,100.0,3.2,19.0,1001.0,931.95,701.38
2016,6,16,12,30,931.0,100.0,3.3,19.0,1000.0,954.66,717.35
2016,6,16,12,45,929.0,100.0,3.4,19.0,991.5,973.26,730.64
2016,6,16,13,0,927.0,100.0,3.5,19.0,983.0,989.01,742.12
2016,6,16,13,15,924.0,99.5,3.5,19.0,967.5,1000.35,750.05
2016,6,16,13,30,921.0,99.0,3.5,19.0,952.0,1008.65,756.07
2016,6,16,13,45,919.0,96.5,3.55,19.0,930.0,1012.78,759.82
2016,6,16,14,0,917.0,94.0,3.6,19.0,908.0,1013.77,761.62
2016,6,16,14,15,911.0,93.0,3.6,19.0,879.5,1009.3,759.53
2016,6,16,14,30,905.0,92.0,3.6,19.0,851.0,1001.79,755.56
2016,6,16,14,45,712.5,180.0,3.6,19.0,762.5,919.33,700.39
2016,6,16,15,0,520.0,268.0,3.6,19.0,674.0,818.47,628.53
2016,6,16,15,15,520.0,250.5,3.55,18.5,638.5,796.02,615.89
2016,6,16,15,30,520.0,233.0,3.5,18.0,603.0,771.4,601.04
2016,6,16,15,45,400.5,251.5,3.5,18.0,526.0,673.75,528.55
2016,6,16,16,0,281.0,270.0,3.5,18.0,449.0,566.81,447.89
2016,6,16,16,15,547.0,172.0,3.45,17.5,486.0,699.12,556.9
2016,6,16,16,30,813.0,74.0,3.4,17.0,523.0,793.41,628.65
2016,6,16,16,45,791.0,71.0,3.35,17.0,473.5,755.55,601.94
2016,6,16,17,0,769.0,68.0,3.3,17.0,424.0,709.91,570.03
2016,6,16,17,15,739.0,64.5,3.15,16.5,374.0,657.08,532.68
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,604.61,494.66
2016,6,16,17,45,667.5,56.5,2.95,16.0,275.0,543.7,448.27
2016,6,16,18,0,626.0,52.0,2.9,16.0,226.0,484.7,400.34
2016,6,16,18,15,565.5,46.5,2.7,15.5,179.5,418.79,345.12
2016,6,16,18,30,505.0,41.0,2.5,15.0,133.0,354.34,289.12
2016,6,16,18,45,409.5,33.0,2.35,15.0,93.0,273.69,217.75
2016,6,16,19,0,314.0,25.0,2.2,15.0,53.0,202.15,144.7
2016,6,16,19,15,157.0,12.5,2.1,14.5,26.5,93.71,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.67,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,19.97,6.55
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,31.69,21.38
2016,6,17,5,45,60.5,56.0,2.6,14.5,66.5,46.77,35.41
2016,6,17,6,0,78.0,75.0,2.7,15.0,91.0,61.47,48.82
2016,6,17,6,15,89.0,95.5,2.7,15.0,119.0,76.81,62.67
2016,6,17,6,30,100.0,116.0,2.7,15.0,147.0,91.71,75.9
2016,6,17,6,45,105.0,138.0,2.7,15.5,175.5,107.12,89.16
2016,6,17,7,0,110.0,160.0,2.7,16.0,204.0,122.03,101.7
2016,6,17,7,15,149.0,182.0,2.7,16.0,250.0,143.81,111.49
2016,6,17,7,30,188.0,204.0,2.7,16.0,296.0,173.34,131.11
2016,6,17,7,45,174.5,228.0,2.7,16.5,320.5,201.46,152.66
2016,6,17,8,0,161.0,252.0,2.7,17.0,345.0,228.62,174.38
2016,6,17,8,15,80.5,199.5,2.75,17.0,246.0,190.36,147.14
2016,6,17,8,30,0.0,147.0,2.8,17.0,147.0,134.64,104.93
2016,6,17,8,45,5.0,183.5,2.85,17.5,187.0,168.49,131.6
2016,6,17,9,0,10.0,220.0,2.9,18.0,227.0,202.81,158.15
2016,6,17,9,15,6.5,192.5,2.95,18.0,197.5,178.75,138.84
2016,6,17,9,30,3.0,165.0,3.0,18.0,168.0,153.46,118.6
2016,6,17,9,45,33.0,275.0,3.05,18.5,304.0,261.34,203.01
2016,6,17,10,0,63.0,385.0,3.1,19.0,440.0,373.9,288.22
2016,6,17,10,15,89.0,412.5,3.15,19.0,492.0,418.98,321.86
2016,6,17,10,30,115.0,440.0,3.2,19.0,544.0,462.17,354.17
2016,6,17,10,45,131.0,453.5,3.25,19.0,574.5,494.33,378.04
2016,6,17,11,0,147.0,467.0,3.3,19.0,605.0,527.86,402.85
2016,6,17,11,15,93.5,438.5,3.3,19.0,527.0,473.42,361.64
2016,6,17,11,30,40.0,410.0,3.3,19.0,449.0,411.21,314.34
2016,6,17,11,45,30.5,376.5,3.35,19.5,406.5,376.87,288.22
2016,6,17,12,0,21.0,343.0,3.4,20.0,364.0,338.74,259.01
2016,6,17,12,15,33.5,384.5,3.4,19.5,418.0,394.47,301.8
2016,6,17,12,30,46.0,426.0,3.4,19.0,472.0,449.51,343.44
2016,6,17,12,45,31.0,364.5,3.45,19.0,395.5,379.86,291.26
2016,6,17,13,0,16.0,303.0,3.5,19.0,319.0,301.87,232.27
2016,6,17,13,15,8.5,222.5,3.5,19.0,231.0,218.32,168.12
2016,6,17,13,30,1.0,142.0,3.5,19.0,143.0,134.51,102.38
2016,6,17,13,45,0.5,140.5,3.5,19.0,141.0,132.65,101.09
2016,6,17,14,0,0.0,139.0,3.5,19.0,139.0,130.78,99.69
2016,6,17,14,15,0.0,116.5,3.6,18.5,116.5,109.34,82.91
2016,6,17,14,30,0.0,94.0,3.7,18.0,94.0,87.93,65.98
2016,6,17,14,45,0.0,80.0,3.8,18.0,80.0,74.7,55.4
2016,6,17,15,0,0.0,66.0,3.9,18.0,66.0,61.57,44.84
2016,6,17,15,15,3.0,130.0,4.05,17.5,132.0,125.27,96.97
2016,6,17,15,30,6.0,194.0,4.2,17.0,198.0,191.62,150.87
2016,6,17,15,45,11.5,208.0,4.35,17.0,215.5,211.73,167.53
2016,6,17,16,0,17.0,222.0,4.5,17.0,233.0,232.41,184.76
2016,6,17,16,15,19.0,211.0,4.65,16.5,222.5,223.87,178.92
2016,6,17,16,30,21.0,200.0,4.8,16.0,212.0,215.29,173.03
2016,6,17,16,45,10.5,125.5,4.95,16.0,131.5,128.53,102.17
2016,6,17,17,0,0.0,51.0,5.1,16.0,51.0,47.41,34.41
2016,6,17,17,15,0.0,51.5,5.1,15.5,51.5,47.87,35.02
2016,6,17,17,30,0.0,52.0,5.1,15.0,52.0,48.33,35.59
2016,6,17,17,45,0.0,44.0,5.15,15.0,44.0,40.87,29.3
2016,6,17,18,0,0.0,36.0,5.2,15.0,36.0,33.41,22.94
2016,6,17,18,15,0.0,28.5,5.05,14.5,28.5,26.44,16.94
2016,6,17,18,30,0.0,21.0,4.9,14.0,21.0,19.47,10.87
2016,6,17,18,45,0.0,14.5,4.8,14.0,14.5,13.43,5.52
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.4,0.0
2016,6,17,19,15,0.0,4.0,4.5,13.5,4.0,3.7,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.0,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,12.0,12.0,9.53,0.0
2016,6,18,5,15,235.5,20.5,2.45,12.5,43.0,16.17,4.15
2016,6,18,5,30,372.0,31.0,2.5,13.0,74.0,24.03,14.93
2016,6,18,5,45,458.0,39.0,2.65,13.5,117.0,29.22,20.14
2016,6,18,6,0,544.0,47.0,2.8,14.0,160.0,34.16,24.82
2016,6,18,6,15,601.0,52.5,2.8,14.0,208.5,36.77,27.34
2016,6,18,6,30,658.0,58.0,2.8,14.0,257.0,43.07,33.02
2016,6,18,6,45,698.0,62.5,2.8,14.5,308.5,44.87,34.52
2016,6,18,7,0,738.0,67.0,2.8,15.0,360.0,46.57,35.87
2016,6,18,7,15,767.0,70.5,2.8,15.5,411.5,72.01,39.12
2016,6,18,7,30,796.0,74.0,2.8,16.0,463.0,116.06,60.74
2016,6,18,7,45,818.0,77.0,2.8,16.5,513.5,162.18,92.96
2016,6,18,8,0,840.0,80.0,2.8,17.0,564.0,217.91,138.01
2016,6,18,8,15,857.0,82.5,2.8,17.0,611.5,267.2,180.84
2016,6,18,8,30,874.0,85.0,2.8,17.0,659.0,318.1,226.02
2016,6,18,8,45,887.5,87.0,2.8,17.5,703.5,368.88,270.67
2016,6,18,9,0,901.0,89.0,2.8,18.0,748.0,420.56,315.22
2016,6,18,9,15,911.5,90.5,2.8,18.0,788.0,471.23,358.6
2016,6,18,9,30,922.0,92.0,2.8,18.0,828.0,522.09,401.03
2016,6,18,9,45,926.5,95.5,2.85,18.5,861.5,571.46,440.53
2016,6,18,10,0,931.0,99.0,2.9,19.0,895.0,620.09,478.29
2016,6,18,10,15,937.5,100.0,2.95,19.0,923.0,666.89,514.68
2016,6,18,10,30,944.0,101.0,3.0,19.0,951.0,712.7,549.55
2016,6,18,10,45,949.5,101.5,3.05,19.5,972.5,756.21,580.47
2016,6,18,11,0,955.0,102.0,3.1,20.0,994.0,798.27,608.41
2016,6,18,11,15,957.5,102.5,3.2,20.0,1008.5,836.4,634.8
2016,6,18,11,30,960.0,103.0,3.3,20.0,1023.0,872.54,659.75
2016,6,18,11,45,962.0,103.0,3.45,20.0,1029.5,905.69,682.89
2016,6,18,12,0,964.0,103.0,3.6,20.0,1036.0,936.55,704.49
2016,6,18,12,15,964.0,102.5,3.7,20.0,1035.5,962.75,722.65
2016,6,18,12,30,964.0,102.0,3.8,20.0,1035.0,986.3,739.08
2016,6,18,12,45,965.0,100.5,3.95,20.5,1027.0,1007.03,752.59
2016,6,18,13,0,966.0,99.0,4.1,21.0,1019.0,1024.85,764.2
2016,6,18,13,15,963.5,98.5,4.1,21.0,1004.0,1037.29,772.81
2016,6,18,13,30,961.0,98.0,4.1,21.0,989.0,1046.57,779.46
2016,6,18,13,45,956.5,97.5,4.2,21.0,966.0,1050.7,783.5
2016,6,18,14,0,952.0,97.0,4.3,21.0,943.0,1051.62,785.55
2016,6,18,14,15,946.5,95.5,4.3,21.0,914.0,1047.27,783.59
2016,6,18,14,30,941.0,94.0,4.3,21.0,885.0,1039.75,779.66
2016,6,18,14,45,932.5,93.5,4.35,21.0,850.0,1027.28,772.85
2016,6,18,15,0,924.0,93.0,4.4,21.0,815.0,1011.86,764.16
2016,6,18,15,15,913.5,91.5,4.45,20.5,774.0,990.54,753.03
2016,6,18,15,30,903.0,90.0,4.5,20.0,733.0,966.57,740.22
2016,6,18,15,45,887.5,88.5,4.55,20.0,687.5,935.44,720.87
2016,6,18,16,0,872.0,87.0,4.6,20.0,642.0,902.22,699.93
2016,6,18,16,15,854.5,84.5,4.6,20.0,593.5,864.14,674.96
2016,6,18,16,30,837.0,82.0,4.6,20.0,545.0,831.75,653.88
2016,6,18,16,45,813.0,79.0,4.6,20.0,494.0,784.58,621.68
2016,6,18,17,0,789.0,76.0,4.6,20.0,443.0,736.68,588.45
2016,6,18,17,15,758.0,72.0,4.6,19.5,391.0,681.77,550.28
2016,6,18,17,30,727.0,68.0,4.6,19.0,339.0,627.2,511.24
2016,6,18,17,45,684.0,63.0,4.6,18.5,288.0,563.84,463.88
2016,6,18,18,0,641.0,58.0,4.6,18.0,237.0,506.26,417.62
2016,6,18,18,15,577.5,51.5,4.5,17.5,188.5,433.45,356.96
2016,6,18,18,30,514.0,45.0,4.4,17.0,140.0,365.27,297.88
2016,6,18,18,45,416.0,36.5,4.35,16.5,98.0,282.07,224.71
2016,6,18,19,0,318.0,28.0,4.3,16.0,56.0,207.98,150.37
2016,6,18,19,15,159.0,14.0,4.2,15.5,28.0,97.27,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,6,19,5,0,98.0,10.0,2.4,13.0,12.0,9.53,0.0
2016,6,19,5,15,238.0,21.0,2.4,13.5,43.5,16.67,4.24
2016,6,19,5,30,378.0,32.0,2.4,14.0,75.0,24.99,15.65
2016,6,19,5,45,465.5,40.0,2.4,14.5,119.0,30.13,20.84
2016,6,19,6,0,553.0,48.0,2.4,15.0,163.0,35.04,25.5
2016,6,19,6,15,608.5,54.0,2.35,15.5,212.0,38.01,28.27
2016,6,19,6,30,664.0,60.0,2.3,16.0,261.0,44.84,34.32
2016,6,19,6,45,703.0,64.0,2.3,16.5,312.0,46.14,35.36
2016,6,19,7,0,742.0,68.0,2.3,17.0,363.0,47.4,36.3
2016,6,19,7,15,769.5,72.0,2.35,17.5,414.0,72.73,39.62
2016,6,19,7,30,797.0,76.0,2.4,18.0,465.0,117.14,61.2
2016,6,19,7,45,817.0,79.0,2.45,18.5,514.5,163.03,92.93
2016,6,19,8,0,837.0,82.0,2.5,19.0,564.0,218.33,137.26
2016,6,19,8,15,853.0,84.5,2.5,19.5,611.0,267.24,179.05
2016,6,19,8,30,869.0,87.0,2.5,20.0,658.0,317.67,222.9
2016,6,19,8,45,880.0,89.5,2.55,20.5,701.0,367.79,266.52
2016,6,19,9,0,891.0,92.0,2.6,21.0,744.0,418.56,309.86
2016,6,19,9,15,901.0,94.0,2.6,21.0,783.0,468.97,352.43
2016,6,19,9,30,911.0,96.0,2.6,21.0,822.0,519.54,394.03
2016,6,19,9,45,925.5,93.0,2.6,21.5,857.0,568.23,432.41
2016,6,19,10,0,940.0,90.0,2.6,22.0,892.0,617.0,469.7
2016,6,19,10,15,945.0,91.0,2.6,22.0,920.0,663.21,504.95
2016,6,19,10,30,950.0,92.0,2.6,22.0,948.0,708.3,538.55
2016,6,19,10,45,951.5,94.5,2.65,22.5,968.0,750.95,568.12
2016,6,19,11,0,953.0,97.0,2.7,23.0,988.0,791.87,594.81
2016,6,19,11,15,955.0,97.5,2.85,23.0,1002.0,829.52,620.8
2016,6,19,11,30,957.0,98.0,3.0,23.0,1016.0,865.14,645.37
2016,6,19,11,45,953.5,102.0,3.2,23.5,1021.0,897.23,666.55
2016,6,19,12,0,950.0,106.0,3.4,24.0,1026.0,926.8,685.98
2016,6,19,12,15,949.5,106.0,3.6,23.5,1025.0,952.74,705.7
2016,6,19,12,30,949.0,106.0,3.8,23.0,1024.0,976.06,723.82
2016,6,19,12,45,940.0,111.0,4.0,23.0,1013.5,993.53,736.74
2016,6,19,13,0,931.0,116.0,4.2,23.0,1003.0,1008.0,747.79
2016,6,19,13,15,928.5,115.0,4.35,23.0,988.0,1019.78,756.86
2016,6,19,13,30,926.0,114.0,4.5,23.0,973.0,1028.5,764.03
2016,6,19,13,45,926.5,110.0,4.65,23.0,952.0,1034.0,769.7
2016,6,19,14,0,927.0,106.0,4.8,23.0,931.0,1036.31,773.37
2016,6,19,14,15,921.0,105.0,4.9,22.5,902.0,1032.18,773.93
2016,6,19,14,30,915.0,104.0,5.0,22.0,873.0,1024.97,772.54
2016,6,19,14,45,909.5,101.0,5.1,22.0,839.0,1013.03,766.46
2016,6,19,15,0,904.0,98.0,5.2,22.0,805.0,998.09,758.4
2016,6,19,15,15,894.0,96.0,5.2,22.0,765.0,977.05,745.42
2016,6,19,15,30,884.0,94.0,5.2,22.0,725.0,953.37,730.68
2016,6,19,15,45,871.5,91.5,5.25,22.0,680.5,924.31,712.48
2016,6,19,16,0,859.0,89.0,5.3,22.0,636.0,893.04,692.62
2016,6,19,16,15,841.5,86.5,5.3,21.5,588.5,855.34,669.0
2016,6,19,16,30,824.0,84.0,5.3,21.0,541.0,823.39,649.27
2016,6,19,16,45,800.0,81.0,5.35,20.5,490.5,776.64,618.45
2016,6,19,17,0,776.0,78.0,5.4,20.0,440.0,729.17,586.43
2016,6,19,17,15,745.5,74.0,5.35,19.5,388.5,675.09,548.14
2016,6,19,17,30,715.0,70.0,5.3,19.0,337.0,621.33,509.05
2016,6,19,17,45,671.0,65.5,5.25,18.5,286.5,562.01,463.97
2016,6,19,18,0,627.0,61.0,5.2,18.0,236.0,501.54,415.03
2016,6,19,18,15,563.5,54.0,5.05,17.5,187.5,428.63,353.93
2016,6,19,18,30,500.0,47.0,4.9,17.0,139.0,360.31,294.49
2016,6,19,18,45,404.0,38.0,4.8,16.5,98.0,278.02,221.89
2016,6,19,19,0,308.0,29.0,4.7,16.0,57.0,204.61,148.55
2016,6,19,19,15,154.0,14.5,4.65,15.5,28.5,96.12,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,4.1,12.0,13.0,10.48,0.0
2016,6,20,5,15,236.5,22.5,4.2,12.5,45.0,18.13,4.91
2016,6,20,5,30,382.0,34.0,4.3,13.0,77.0,26.9,17.31
2016,6,20,5,45,477.5,41.0,4.4,13.5,122.0,31.07,21.73
2016,6,20,6,0,573.0,48.0,4.5,14.0,167.0,35.11,25.64
2016,6,20,6,15,629.5,53.5,4.5,14.0,217.0,41.3,31.36
2016,6,20,6,30,686.0,59.0,4.5,14.0,267.0,44.07,33.89
2016,6,20,6,45,728.0,62.5,4.5,14.5,319.0,45.02,34.64
2016,6,20,7,0,770.0,66.0,4.5,15.0,371.0,45.97,35.32
2016,6,20,7,15,798.0,69.5,4.5,15.5,423.5,71.15,38.36
2016,6,20,7,30,826.0,73.0,4.5,16.0,476.0,116.59,60.34
2016,6,20,7,45,847.0,75.5,4.5,16.5,526.5,170.84,99.03
2016,6,20,8,0,868.0,78.0,4.5,17.0,577.0,220.22,139.03
2016,6,20,8,15,883.5,80.5,4.45,17.5,625.0,270.51,182.75
2016,6,20,8,30,899.0,83.0,4.4,18.0,673.0,322.28,228.62
2016,6,20,8,45,911.5,85.0,4.35,18.5,717.5,373.95,274.34
2016,6,20,9,0,924.0,87.0,4.3,19.0,762.0,426.41,319.88
2016,6,20,9,15,933.0,88.5,4.3,19.0,801.5,477.55,364.11
2016,6,20,9,30,942.0,90.0,4.3,19.0,841.0,528.72,407.29
2016,6,20,9,45,938.0,97.5,4.3,19.5,872.0,577.93,446.96
2016,6,20,10,0,934.0,105.0,4.3,20.0,903.0,625.65,484.23
2016,6,20,10,15,939.5,106.5,4.35,20.0,930.5,672.47,521.08
2016,6,20,10,30,945.0,108.0,4.4,20.0,958.0,718.24,556.38
2016,6,20,10,45,949.0,108.5,4.45,20.5,978.5,760.84,587.35
2016,6,20,11,0,953.0,109.0,4.5,21.0,999.0,801.9,615.0
2016,6,20,11,15,955.0,109.5,4.55,21.0,1012.5,839.69,641.35
2016,6,20,11,30,957.0,110.0,4.6,21.0,1026.0,875.48,666.2
2016,6,20,11,45,959.0,109.5,4.65,21.0,1032.5,908.23,688.87
2016,6,20,12,0,961.0,109.0,4.7,21.0,1039.0,938.7,709.95
2016,6,20,12,15,960.0,109.0,4.8,21.0,1038.0,964.56,728.27
2016,6,20,12,30,959.0,109.0,4.9,21.0,1037.0,987.75,744.85
2016,6,20,12,45,960.5,106.5,5.05,21.0,1029.0,1008.08,759.98
2016,6,20,13,0,962.0,104.0,5.2,21.0,1021.0,1025.51,773.25
2016,6,20,13,15,959.0,103.5,5.3,21.0,1005.0,1037.58,782.6
2016,6,20,13,30,956.0,103.0,5.4,21.0,989.0,1046.5,789.97
2016,6,20,13,45,950.5,102.5,5.55,21.0,966.0,1049.78,794.01
2016,6,20,14,0,945.0,102.0,5.7,21.0,943.0,1049.86,795.99
2016,6,20,14,15,939.0,101.0,5.75,20.5,913.5,1045.72,796.05
2016,6,20,14,30,933.0,100.0,5.8,20.0,884.0,1038.45,794.07
2016,6,20,14,45,922.5,100.0,5.9,20.0,848.0,1024.78,786.53
2016,6,20,15,0,912.0,100.0,6.0,20.0,812.0,1008.24,777.04
2016,6,20,15,15,901.5,98.0,6.0,19.5,772.0,986.69,764.94
2016,6,20,15,30,891.0,96.0,6.0,19.0,732.0,962.49,750.95
2016,6,20,15,45,875.5,94.5,6.05,19.0,686.5,931.75,731.02
2016,6,20,16,0,860.0,93.0,6.1,19.0,641.0,898.92,709.48
2016,6,20,16,15,842.0,90.0,6.05,18.5,592.5,867.79,689.89
2016,6,20,16,30,824.0,87.0,6.0,18.0,544.0,827.37,663.15
2016,6,20,16,45,800.5,83.5,5.95,18.0,493.5,780.44,629.89
2016,6,20,17,0,777.0,80.0,5.9,18.0,443.0,732.76,595.59
2016,6,20,17,15,402.5,108.0,5.8,17.5,295.0,452.46,375.38
2016,6,20,17,30,28.0,136.0,5.7,17.0,147.0,166.32,134.37
2016,6,20,17,45,22.0,117.0,5.6,16.5,125.0,133.15,107.29
2016,6,20,18,0,16.0,98.0,5.5,16.0,103.0,109.58,87.53
2016,6,20,18,15,8.5,79.0,5.4,15.5,82.0,85.35,66.82
2016,6,20,18,30,1.0,60.0,5.3,15.0,61.0,61.36,46.08
2016,6,20,18,45,0.5,42.0,5.25,15.0,42.5,42.3,29.4
2016,6,20,19,0,0.0,24.0,5.2,15.0,24.0,22.31,11.46
2016,6,20,19,15,0.0,12.0,5.1,14.5,12.0,11.13,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,13.0,12.0,10.48,0.0
2016,6,21,5,15,219.0,22.5,3.15,13.0,43.0,18.15,4.65
2016,6,21,5,30,359.0,34.0,3.2,13.0,74.0,26.91,17.31
2016,6,21,5,45,455.0,41.0,3.25,13.5,118.0,31.07,21.74
2016,6,21,6,0,551.0,48.0,3.3,14.0,162.0,35.11,25.64
2016,6,21,6,15,607.5,53.5,3.25,14.5,211.0,37.67,28.07
2016,6,21,6,30,664.0,59.0,3.2,15.0,260.0,44.04,33.74
2016,6,21,6,45,708.0,62.5,3.2,15.5,311.5,44.99,34.48
2016,6,21,7,0,752.0,66.0,3.2,16.0,363.0,45.93,35.15
2016,6,21,7,15,779.5,69.5,3.2,16.5,414.0,69.93,37.89
2016,6,21,7,30,807.0,73.0,3.2,17.0,465.0,114.39,59.1
2016,6,21,7,45,828.5,75.0,3.2,17.5,515.0,167.36,96.48
2016,6,21,8,0,850.0,77.0,3.2,18.0,565.0,215.49,135.09
2016,6,21,8,15,865.5,79.5,3.15,18.5,612.5,264.86,177.61
