Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,30,881.0,82.0,3.1,19.0,660.0,315.71,222.22
2016,6,21,8,45,893.0,83.5,3.1,19.5,703.0,365.89,266.29
2016,6,21,9,0,905.0,85.0,3.1,20.0,746.0,416.82,310.18
2016,6,21,9,15,914.5,86.5,3.1,20.5,785.0,467.23,352.6
2016,6,21,9,30,924.0,88.0,3.1,21.0,824.0,517.74,393.86
2016,6,21,9,45,925.5,92.5,3.1,21.5,856.0,566.49,432.53
2016,6,21,10,0,927.0,97.0,3.1,22.0,888.0,614.24,469.23
2016,6,21,10,15,932.5,98.0,3.1,22.0,915.5,660.28,504.63
2016,6,21,10,30,938.0,99.0,3.1,22.0,943.0,705.27,538.45
2016,6,21,10,45,940.0,101.0,3.15,22.5,963.0,747.45,568.24
2016,6,21,11,0,942.0,103.0,3.2,23.0,983.0,787.97,594.89
2016,6,21,11,15,944.5,103.5,3.25,23.0,997.0,825.72,620.55
2016,6,21,11,30,947.0,104.0,3.3,23.0,1011.0,861.52,644.76
2016,6,21,11,45,947.0,105.0,3.4,23.5,1017.0,893.61,665.37
2016,6,21,12,0,947.0,106.0,3.5,24.0,1023.0,923.36,684.33
2016,6,21,12,15,946.5,106.0,3.65,24.0,1022.0,949.3,702.37
2016,6,21,12,30,946.0,106.0,3.8,24.0,1021.0,972.63,718.74
2016,6,21,12,45,941.5,107.5,3.95,24.0,1011.5,990.95,731.87
2016,6,21,13,0,937.0,109.0,4.1,24.0,1002.0,1006.33,743.18
2016,6,21,13,15,934.0,108.5,4.25,23.5,986.5,1018.17,753.73
2016,6,21,13,30,931.0,108.0,4.4,23.0,971.0,1026.95,762.41
2016,6,21,13,45,926.5,106.5,4.6,23.0,948.5,1030.12,766.64
2016,6,21,14,0,922.0,105.0,4.8,23.0,926.0,1030.14,769.22
2016,6,21,14,15,916.0,104.0,4.95,22.5,897.0,1026.07,770.24
2016,6,21,14,30,910.0,103.0,5.1,22.0,868.0,1018.94,769.25
2016,6,21,14,45,901.5,101.5,5.25,22.0,833.5,1005.8,762.66
2016,6,21,15,0,893.0,100.0,5.4,22.0,799.0,989.78,754.12
2016,6,21,15,15,883.0,98.0,5.5,21.5,759.0,968.97,743.36
2016,6,21,15,30,873.0,96.0,5.6,21.0,719.0,945.57,730.71
2016,6,21,15,45,858.5,94.0,5.7,21.0,675.0,915.53,711.79
2016,6,21,16,0,844.0,92.0,5.8,21.0,631.0,883.41,691.23
2016,6,21,16,15,826.5,89.0,5.8,20.5,583.5,853.1,672.61
2016,6,21,16,30,809.0,86.0,5.8,20.0,536.0,813.55,646.92
2016,6,21,16,45,785.0,83.0,5.8,19.5,486.0,767.28,615.78
2016,6,21,17,0,761.0,80.0,5.8,19.0,436.0,720.33,583.49
2016,6,21,17,15,730.0,76.0,5.75,18.5,385.0,666.4,544.86
2016,6,21,17,30,699.0,72.0,5.7,18.0,334.0,612.83,505.49
2016,6,21,17,45,653.0,67.5,5.7,17.5,283.5,552.96,459.47
2016,6,21,18,0,607.0,63.0,5.7,17.0,233.0,491.88,409.69
2016,6,21,18,15,543.0,56.0,5.55,16.5,185.5,419.44,348.5
2016,6,21,18,30,479.0,49.0,5.4,16.0,138.0,351.61,289.11
2016,6,21,18,45,380.5,39.5,5.3,15.5,97.0,268.22,215.3
2016,6,21,19,0,282.0,30.0,5.2,15.0,56.0,193.9,142.09
2016,6,21,19,15,141.0,15.0,5.1,14.5,28.0,91.8,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,12.0,12.0,10.48,0.0
2016,6,22,5,15,226.0,22.0,5.7,12.0,43.5,17.71,4.12
2016,6,22,5,30,371.0,33.0,5.9,12.0,75.0,26.02,16.58
2016,6,22,5,45,457.0,41.5,6.1,12.5,118.5,31.56,22.23
2016,6,22,6,0,543.0,50.0,6.3,13.0,162.0,36.84,27.26
2016,6,22,6,15,601.0,56.0,6.25,13.0,211.5,39.72,30.05
2016,6,22,6,30,659.0,62.0,6.2,13.0,261.0,42.47,32.59
2016,6,22,6,45,329.5,78.5,6.2,13.5,178.0,54.02,42.82
2016,6,22,7,0,0.0,95.0,6.2,14.0,95.0,86.51,71.46
2016,6,22,7,15,3.0,126.0,6.15,14.5,128.0,112.64,89.65
2016,6,22,7,30,6.0,157.0,6.1,15.0,161.0,139.17,111.06
2016,6,22,7,45,7.5,172.0,6.1,15.5,176.5,153.41,122.1
2016,6,22,8,0,9.0,187.0,6.1,16.0,192.0,167.83,133.21
2016,6,22,8,15,8.5,193.0,6.0,16.0,198.0,174.62,138.36
2016,6,22,8,30,8.0,199.0,5.9,16.0,204.0,181.19,143.35
2016,6,22,8,45,18.5,240.0,5.8,16.5,253.5,220.56,174.18
2016,6,22,9,0,29.0,281.0,5.7,17.0,303.0,253.01,199.15
2016,6,22,9,15,30.5,297.5,5.6,17.0,321.5,270.82,212.9
2016,6,22,9,30,32.0,314.0,5.5,17.0,340.0,288.94,226.85
2016,6,22,9,45,32.0,326.5,5.45,17.0,353.5,303.31,237.82
2016,6,22,10,0,32.0,339.0,5.4,17.0,367.0,317.78,248.82
2016,6,22,10,15,91.5,391.5,5.35,17.0,473.5,402.47,314.84
2016,6,22,10,30,151.0,444.0,5.3,17.0,580.0,488.37,380.81
2016,6,22,10,45,105.5,435.5,5.25,17.5,532.0,464.19,360.62
2016,6,22,11,0,60.0,427.0,5.2,18.0,484.0,431.11,333.8
2016,6,22,11,15,232.5,418.0,5.15,18.0,640.5,558.62,434.17
2016,6,22,11,30,405.0,409.0,5.1,18.0,797.0,702.23,543.46
2016,6,22,11,45,382.0,423.5,5.05,18.0,791.5,715.61,551.88
2016,6,22,12,0,359.0,438.0,5.0,18.0,786.0,726.22,558.79
2016,6,22,12,15,199.5,425.5,5.0,18.0,619.0,585.05,452.01
2016,6,22,12,30,40.0,413.0,5.0,18.0,452.0,431.21,332.63
2016,6,22,12,45,126.5,444.5,5.0,18.0,566.0,553.36,427.52
2016,6,22,13,0,213.0,476.0,5.0,18.0,680.0,673.96,518.29
2016,6,22,13,15,263.5,455.5,5.0,18.0,703.5,718.85,552.36
2016,6,22,13,30,314.0,435.0,5.0,18.0,727.0,756.38,581.44
2016,6,22,13,45,381.5,394.5,5.05,18.0,740.5,789.16,608.19
2016,6,22,14,0,449.0,354.0,5.1,18.0,754.0,830.8,641.09
2016,6,22,14,15,439.0,344.0,5.1,18.0,724.5,815.76,630.83
2016,6,22,14,30,429.0,334.0,5.1,18.0,695.0,798.79,619.51
2016,6,22,14,45,379.5,338.5,5.1,18.0,648.5,744.38,579.97
2016,6,22,15,0,330.0,343.0,5.1,18.0,602.0,701.6,548.4
2016,6,22,15,15,311.0,328.0,5.1,17.5,562.0,666.57,524.48
2016,6,22,15,30,292.0,313.0,5.1,17.0,522.0,630.73,499.61
2016,6,22,15,45,574.5,203.0,5.1,17.0,581.0,781.93,622.6
2016,6,22,16,0,857.0,93.0,5.1,17.0,640.0,896.62,708.42
2016,6,22,16,15,839.0,90.0,5.1,16.5,591.5,865.62,688.45
2016,6,22,16,30,821.0,87.0,5.1,16.0,543.0,825.34,662.22
2016,6,22,16,45,797.0,83.5,5.2,16.0,492.5,778.12,629.63
2016,6,22,17,0,773.0,80.0,5.3,16.0,442.0,730.19,595.83
2016,6,22,17,15,475.0,113.5,5.4,15.5,328.0,514.92,428.57
2016,6,22,17,30,177.0,147.0,5.5,15.0,214.0,299.58,249.51
2016,6,22,17,45,396.0,105.0,5.6,15.0,225.0,417.81,351.3
2016,6,22,18,0,615.0,63.0,5.7,15.0,236.0,497.34,417.72
2016,6,22,18,15,550.5,56.5,5.7,14.5,188.0,424.86,355.81
2016,6,22,18,30,486.0,50.0,5.7,14.0,140.0,356.96,295.98
2016,6,22,18,45,385.0,40.5,5.7,13.5,98.5,271.86,220.15
2016,6,22,19,0,284.0,31.0,5.7,13.0,57.0,195.95,145.14
2016,6,22,19,15,142.0,15.5,5.7,13.0,28.5,93.06,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.0,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,11.0,12.0,9.53,0.0
2016,6,23,5,15,244.0,21.0,5.75,11.5,43.5,16.8,3.31
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,25.15,15.81
2016,6,23,5,45,485.0,39.0,5.9,12.5,119.5,29.43,20.34
2016,6,23,6,0,578.0,46.0,6.0,13.0,164.0,33.55,24.33
2016,6,23,6,15,634.5,51.5,5.95,13.0,214.0,39.63,29.98
2016,6,23,6,30,691.0,57.0,5.9,13.0,264.0,42.47,32.59
2016,6,23,6,45,732.5,60.0,5.9,13.5,316.0,43.1,33.06
2016,6,23,7,0,774.0,63.0,5.9,14.0,368.0,43.75,33.49
2016,6,23,7,15,525.5,127.0,5.75,14.5,346.5,100.65,69.7
2016,6,23,7,30,277.0,191.0,5.6,15.0,325.0,162.58,120.13
2016,6,23,7,45,575.0,132.5,5.45,15.5,449.5,165.41,106.97
2016,6,23,8,0,873.0,74.0,5.3,16.0,574.0,215.71,135.75
2016,6,23,8,15,887.5,76.0,5.15,16.5,621.5,265.57,179.4
2016,6,23,8,30,902.0,78.0,5.0,17.0,669.0,316.79,225.2
2016,6,23,8,45,914.0,79.5,4.85,17.5,712.5,367.99,270.95
2016,6,23,9,0,926.0,81.0,4.7,18.0,756.0,419.93,316.46
2016,6,23,9,15,933.5,82.5,4.6,18.0,794.5,470.5,360.56
2016,6,23,9,30,941.0,84.0,4.5,18.0,833.0,520.96,403.41
2016,6,23,9,45,942.0,88.5,4.4,18.5,864.5,570.26,443.28
2016,6,23,10,0,943.0,93.0,4.3,19.0,896.0,618.5,480.99
2016,6,23,10,15,946.5,94.0,4.3,19.0,922.0,664.04,516.96
2016,6,23,10,30,950.0,95.0,4.3,19.0,948.0,708.33,551.19
2016,6,23,10,45,952.0,95.5,4.3,19.0,967.5,749.71,582.03
2016,6,23,11,0,954.0,96.0,4.3,19.0,987.0,789.38,609.85
2016,6,23,11,15,955.0,96.5,4.4,19.0,999.5,826.41,636.12
2016,6,23,11,30,956.0,97.0,4.5,19.0,1012.0,861.36,660.93
2016,6,23,11,45,957.5,96.0,4.6,19.5,1018.0,893.14,682.16
2016,6,23,12,0,959.0,95.0,4.7,20.0,1024.0,922.6,701.71
2016,6,23,12,15,958.0,95.0,4.85,19.5,1022.5,948.33,721.84
2016,6,23,12,30,957.0,95.0,5.0,19.0,1021.0,971.38,740.29
2016,6,23,12,45,953.5,96.0,5.15,19.0,1012.0,990.29,754.57
2016,6,23,13,0,950.0,97.0,5.3,19.0,1003.0,1006.25,766.94
2016,6,23,13,15,947.5,96.5,5.45,19.0,988.0,1018.64,776.97
2016,6,23,13,30,945.0,96.0,5.6,19.0,973.0,1027.94,785.0
2016,6,23,13,45,942.5,94.0,5.75,19.0,951.0,1032.54,789.9
2016,6,23,14,0,940.0,92.0,5.9,19.0,929.0,1033.94,792.72
2016,6,23,14,15,934.5,91.0,6.0,19.0,900.5,1030.27,791.77
2016,6,23,14,30,929.0,90.0,6.1,19.0,872.0,1023.46,788.77
2016,6,23,14,45,924.0,87.5,6.2,19.0,838.5,1012.42,782.89
2016,6,23,15,0,919.0,85.0,6.3,19.0,805.0,998.33,774.94
2016,6,23,15,15,909.0,83.0,6.3,18.5,764.5,977.06,762.83
2016,6,23,15,30,899.0,81.0,6.3,18.0,724.0,953.09,748.79
2016,6,23,15,45,886.5,79.0,6.35,18.0,679.5,924.28,730.0
2016,6,23,16,0,874.0,77.0,6.4,18.0,635.0,893.22,709.49
2016,6,23,16,15,856.5,74.5,6.35,17.5,587.0,855.08,684.45
2016,6,23,16,30,839.0,72.0,6.3,17.0,539.0,815.36,657.94
2016,6,23,16,45,815.0,70.0,6.3,17.0,488.5,769.55,625.35
2016,6,23,17,0,791.0,68.0,6.3,17.0,438.0,729.82,596.98
2016,6,23,17,15,762.0,64.5,6.2,16.5,387.5,677.07,558.68
2016,6,23,17,30,733.0,61.0,6.1,16.0,337.0,624.54,519.62
2016,6,23,17,45,688.5,57.5,6.05,16.0,286.0,561.89,470.43
2016,6,23,18,0,644.0,54.0,6.0,16.0,235.0,501.27,420.04
2016,6,23,18,15,584.0,48.5,5.85,15.5,187.5,434.9,363.31
2016,6,23,18,30,524.0,43.0,5.7,15.0,140.0,369.67,305.59
2016,6,23,18,45,424.0,35.0,5.6,14.5,98.5,285.43,230.48
2016,6,23,19,0,324.0,27.0,5.5,14.0,57.0,210.53,155.84
2016,6,23,19,15,162.0,13.5,5.4,14.0,28.5,98.85,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,4.5,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,100.0,9.0,4.8,12.0,11.0,8.58,0.0
2016,6,24,5,15,250.0,20.0,4.95,12.0,42.5,15.9,2.46
2016,6,24,5,30,400.0,31.0,5.1,12.0,74.0,24.28,15.04
2016,6,24,5,45,486.0,38.5,5.35,12.5,118.5,29.03,19.98
2016,6,24,6,0,572.0,46.0,5.6,13.0,163.0,33.58,24.35
2016,6,24,6,15,629.0,51.5,5.55,13.0,212.5,39.66,30.0
2016,6,24,6,30,686.0,57.0,5.5,13.0,262.0,42.5,32.62
2016,6,24,6,45,395.0,107.0,5.5,13.5,230.0,74.67,61.25
2016,6,24,7,0,104.0,157.0,5.5,14.0,198.0,120.03,101.0
2016,6,24,7,15,111.5,180.0,5.35,14.5,229.5,140.11,110.52
2016,6,24,7,30,119.0,203.0,5.2,15.0,261.0,165.76,128.67
2016,6,24,7,45,142.0,226.5,5.1,15.5,302.5,194.82,149.97
2016,6,24,8,0,165.0,250.0,5.0,16.0,344.0,226.55,174.03
2016,6,24,8,15,215.0,267.0,4.9,16.0,400.5,262.55,201.34
2016,6,24,8,30,265.0,284.0,4.8,16.0,457.0,295.8,227.2
2016,6,24,8,45,232.0,310.5,4.75,16.5,469.5,329.62,255.41
2016,6,24,9,0,199.0,337.0,4.7,17.0,482.0,352.6,274.28
2016,6,24,9,15,151.0,354.5,4.6,17.5,468.0,359.47,280.0
2016,6,24,9,30,103.0,372.0,4.5,18.0,454.0,368.64,286.71
2016,6,24,9,45,523.0,234.5,4.4,18.5,677.5,465.02,362.57
2016,6,24,10,0,943.0,97.0,4.3,19.0,901.0,621.11,483.31
2016,6,24,10,15,948.0,98.5,4.2,19.0,928.5,668.05,519.45
2016,6,24,10,30,953.0,100.0,4.1,19.0,956.0,713.89,554.42
2016,6,24,10,45,956.0,101.0,4.1,19.5,976.5,756.6,585.2
2016,6,24,11,0,959.0,102.0,4.1,20.0,997.0,797.69,612.64
2016,6,24,11,15,961.0,102.5,4.1,20.0,1011.0,835.76,638.86
2016,6,24,11,30,963.0,103.0,4.1,20.0,1025.0,871.82,663.52
2016,6,24,11,45,963.5,104.0,4.2,20.5,1031.5,904.94,685.2
2016,6,24,12,0,964.0,105.0,4.3,21.0,1038.0,935.71,705.17
2016,6,24,12,15,963.5,105.0,4.45,21.0,1037.0,962.2,723.87
2016,6,24,12,30,963.0,105.0,4.6,21.0,1036.0,986.04,741.25
2016,6,24,12,45,955.5,108.5,4.75,21.0,1026.0,1003.95,754.72
2016,6,24,13,0,948.0,112.0,4.9,21.0,1016.0,1018.83,766.28
2016,6,24,13,15,945.0,111.5,5.05,21.0,1001.0,1031.02,776.14
2016,6,24,13,30,942.0,111.0,5.2,21.0,986.0,1040.11,784.03
2016,6,24,13,45,938.0,110.0,5.35,21.0,963.5,1044.56,788.9
2016,6,24,14,0,934.0,109.0,5.5,21.0,941.0,1045.84,791.73
2016,6,24,14,15,928.5,107.5,5.5,20.5,912.0,1041.96,791.57
2016,6,24,14,30,923.0,106.0,5.5,20.0,883.0,1034.94,789.41
2016,6,24,14,45,914.5,105.0,5.55,20.0,848.0,1022.45,782.4
2016,6,24,15,0,906.0,104.0,5.6,20.0,813.0,1007.05,773.47
2016,6,24,15,15,895.5,102.0,5.55,20.0,773.0,985.78,759.81
2016,6,24,15,30,885.0,100.0,5.5,20.0,733.0,961.89,744.39
2016,6,24,15,45,871.0,97.5,5.5,20.0,688.0,931.68,724.82
2016,6,24,16,0,857.0,95.0,5.5,20.0,643.0,899.3,703.64
2016,6,24,16,15,839.0,92.5,5.45,19.5,595.0,869.04,684.94
2016,6,24,16,30,821.0,90.0,5.4,19.0,547.0,829.42,659.13
2016,6,24,16,45,797.0,86.5,5.35,19.0,496.0,782.24,626.12
2016,6,24,17,0,773.0,83.0,5.3,19.0,445.0,734.33,592.08
2016,6,24,17,15,741.0,79.0,5.2,18.5,393.5,679.23,552.79
2016,6,24,17,30,709.0,75.0,5.1,18.0,342.0,628.32,515.75
2016,6,24,17,45,663.0,70.0,5.1,17.5,290.5,563.87,466.64
2016,6,24,18,0,617.0,65.0,5.1,17.0,239.0,501.68,416.44
2016,6,24,18,15,551.0,58.0,4.85,16.5,190.0,427.5,354.08
2016,6,24,18,30,485.0,51.0,4.6,16.0,141.0,358.02,293.59
2016,6,24,18,45,383.5,41.0,4.45,15.5,99.0,272.02,218.04
2016,6,24,19,0,282.0,31.0,4.3,15.0,57.0,195.32,143.67
2016,6,24,19,15,141.0,15.5,4.1,14.5,28.5,92.93,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,12.5,35.5,12.67,0.48
2016,6,25,5,30,353.0,33.0,2.8,13.0,71.0,26.16,16.54
2016,6,25,5,45,446.0,41.5,2.85,13.5,115.0,31.69,22.24
2016,6,25,6,0,539.0,50.0,2.9,14.0,159.0,36.97,27.28
2016,6,25,6,15,598.0,56.0,2.8,14.5,208.5,39.84,30.0
2016,6,25,6,30,657.0,62.0,2.7,15.0,258.0,42.59,32.45
2016,6,25,6,45,699.0,66.5,2.65,15.5,309.5,48.45,37.56
2016,6,25,7,0,741.0,71.0,2.6,16.0,361.0,50.01,38.77
2016,6,25,7,15,770.0,74.5,2.6,16.5,413.0,70.46,40.22
2016,6,25,7,30,799.0,78.0,2.6,17.0,465.0,114.45,60.17
2016,6,25,7,45,822.0,80.5,2.65,17.5,515.5,160.32,91.08
2016,6,25,8,0,845.0,83.0,2.7,18.0,566.0,215.92,135.3
2016,6,25,8,15,861.5,85.5,2.7,18.5,614.0,265.32,177.49
2016,6,25,8,30,878.0,88.0,2.7,19.0,662.0,316.29,221.97
2016,6,25,8,45,891.0,90.0,2.75,19.5,706.0,367.14,266.41
2016,6,25,9,0,904.0,92.0,2.8,20.0,750.0,418.84,310.79
2016,6,25,9,15,914.0,94.0,2.8,20.0,789.5,469.93,354.26
2016,6,25,9,30,924.0,96.0,2.8,20.0,829.0,521.19,396.76
2016,6,25,9,45,926.5,100.0,2.85,20.5,862.0,570.18,435.76
2016,6,25,10,0,929.0,104.0,2.9,21.0,895.0,618.26,472.9
2016,6,25,10,15,935.0,105.0,2.95,21.0,923.0,664.85,508.93
2016,6,25,10,30,941.0,106.0,3.0,21.0,951.0,710.44,543.44
2016,6,25,10,45,944.5,107.0,3.05,21.5,972.0,753.1,573.95
2016,6,25,11,0,948.0,108.0,3.1,22.0,993.0,794.2,601.01
2016,6,25,11,15,950.5,109.0,3.2,22.0,1007.0,832.8,627.55
2016,6,25,11,30,953.0,110.0,3.3,22.0,1021.0,869.46,652.66
2016,6,25,11,45,953.5,110.5,3.4,22.0,1027.5,901.92,674.86
2016,6,25,12,0,954.0,111.0,3.5,22.0,1034.0,932.06,695.5
2016,6,25,12,15,953.5,111.0,3.65,22.0,1033.5,958.42,713.93
2016,6,25,12,30,953.0,111.0,3.8,22.0,1033.0,982.16,730.68
2016,6,25,12,45,954.0,109.0,3.95,22.0,1025.5,1002.63,745.34
2016,6,25,13,0,955.0,107.0,4.1,22.0,1018.0,1020.23,758.19
2016,6,25,13,15,952.0,106.5,4.2,22.0,1002.5,1032.48,767.27
2016,6,25,13,30,949.0,106.0,4.3,22.0,987.0,1041.6,774.44
2016,6,25,13,45,944.5,105.5,4.4,22.0,964.5,1046.1,778.66
2016,6,25,14,0,940.0,105.0,4.5,22.0,942.0,1047.41,780.99
2016,6,25,14,15,934.0,104.0,4.55,21.5,913.0,1043.55,781.37
2016,6,25,14,30,928.0,103.0,4.6,21.0,884.0,1036.55,779.79
2016,6,25,14,45,919.5,101.5,4.7,21.0,849.0,1023.48,773.12
2016,6,25,15,0,911.0,100.0,4.8,21.0,814.0,1007.46,764.51
2016,6,25,15,15,900.5,98.0,4.8,21.0,773.5,986.12,751.43
2016,6,25,15,30,890.0,96.0,4.8,21.0,733.0,962.12,736.57
2016,6,25,15,45,876.5,94.0,4.8,21.0,688.5,932.84,718.02
2016,6,25,16,0,863.0,92.0,4.8,21.0,644.0,901.37,697.88
2016,6,25,16,15,845.5,89.0,4.8,20.5,595.5,870.71,679.53
2016,6,25,16,30,828.0,86.0,4.8,20.0,547.0,830.75,654.19
2016,6,25,16,45,805.5,82.5,4.85,19.5,496.5,784.63,624.16
2016,6,25,17,0,783.0,79.0,4.9,19.0,446.0,737.67,592.8
2016,6,25,17,15,751.5,75.0,4.85,18.5,394.5,682.66,554.02
2016,6,25,17,30,720.0,71.0,4.8,18.0,343.0,627.98,514.45
2016,6,25,17,45,676.5,66.0,4.8,18.0,291.5,568.21,468.6
2016,6,25,18,0,633.0,61.0,4.8,18.0,240.0,507.15,418.8
2016,6,25,18,15,569.0,54.5,4.7,17.0,191.5,434.2,358.76
2016,6,25,18,30,505.0,48.0,4.6,16.0,143.0,365.83,300.06
2016,6,25,18,45,405.0,39.0,4.55,15.5,100.5,280.97,225.39
2016,6,25,19,0,305.0,30.0,4.5,15.0,58.0,205.24,151.33
2016,6,25,19,15,152.5,15.0,4.45,14.5,29.0,97.22,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,3.5,12.5,35.0,12.26,0.0
2016,6,26,5,30,353.0,32.0,3.5,13.0,70.0,25.27,15.74
2016,6,26,5,45,441.0,40.5,3.5,13.5,113.0,30.84,21.47
2016,6,26,6,0,529.0,49.0,3.5,14.0,156.0,36.14,26.53
2016,6,26,6,15,586.5,55.0,3.4,14.0,204.0,39.05,29.34
2016,6,26,6,30,644.0,61.0,3.3,14.0,252.0,41.82,31.9
2016,6,26,6,45,347.0,105.5,3.2,14.5,211.0,73.53,59.98
2016,6,26,7,0,50.0,150.0,3.1,15.0,170.0,121.89,102.1
2016,6,26,7,15,46.0,168.5,3.05,15.5,189.0,137.92,109.34
2016,6,26,7,30,42.0,187.0,3.0,16.0,208.0,156.4,123.12
2016,6,26,7,45,142.0,214.0,2.95,16.5,293.5,185.97,141.8
2016,6,26,8,0,242.0,241.0,2.9,17.0,379.0,225.44,168.55
2016,6,26,8,15,550.5,164.5,2.9,17.5,514.0,244.67,173.01
2016,6,26,8,30,859.0,88.0,2.9,18.0,649.0,310.1,218.65
2016,6,26,8,45,871.5,90.0,2.9,18.5,692.0,359.84,262.31
2016,6,26,9,0,884.0,92.0,2.9,19.0,735.0,410.39,305.95
2016,6,26,9,15,893.5,94.0,2.9,19.5,774.0,460.31,348.07
2016,6,26,9,30,903.0,96.0,2.9,20.0,813.0,510.36,389.07
2016,6,26,9,45,912.5,96.0,2.9,20.5,846.5,558.68,427.59
2016,6,26,10,0,922.0,96.0,2.9,21.0,880.0,606.7,464.73
2016,6,26,10,15,927.0,97.5,2.95,21.0,907.5,652.76,500.46
2016,6,26,10,30,932.0,99.0,3.0,21.0,935.0,697.76,534.62
2016,6,26,10,45,934.0,100.5,3.05,21.5,955.0,739.42,564.41
2016,6,26,11,0,936.0,102.0,3.1,22.0,975.0,779.43,590.84
2016,6,26,11,15,937.5,102.5,3.2,22.0,988.5,816.36,616.32
2016,6,26,11,30,939.0,103.0,3.3,22.0,1002.0,851.29,640.36
2016,6,26,11,45,938.0,104.5,3.4,22.5,1007.5,882.93,660.81
2016,6,26,12,0,937.0,106.0,3.5,23.0,1013.0,912.22,679.59
2016,6,26,12,15,936.5,106.0,3.6,23.0,1012.0,938.1,697.38
2016,6,26,12,30,936.0,106.0,3.7,23.0,1011.0,961.4,713.51
2016,6,26,12,45,924.5,112.0,3.85,23.0,1000.0,977.54,725.24
2016,6,26,13,0,913.0,118.0,4.0,23.0,989.0,990.66,735.1
2016,6,26,13,15,910.0,117.5,4.15,23.0,973.5,1002.53,744.26
2016,6,26,13,30,907.0,117.0,4.3,23.0,958.0,1011.42,751.53
2016,6,26,13,45,902.0,116.0,4.5,23.0,936.0,1014.8,755.55
2016,6,26,14,0,897.0,115.0,4.7,23.0,914.0,1015.12,758.31
2016,6,26,14,15,890.5,113.5,4.8,22.5,885.5,1010.38,758.39
2016,6,26,14,30,884.0,112.0,4.9,22.0,857.0,1002.63,756.54
2016,6,26,14,45,875.0,111.0,5.05,22.0,822.5,990.02,750.32
2016,6,26,15,0,866.0,110.0,5.2,22.0,788.0,974.63,742.21
2016,6,26,15,15,855.0,107.5,5.2,21.5,749.0,952.96,730.12
2016,6,26,15,30,844.0,105.0,5.2,21.0,710.0,928.77,716.27
2016,6,26,15,45,828.5,103.0,5.25,21.0,666.0,906.64,702.76
2016,6,26,16,0,813.0,101.0,5.3,21.0,622.0,874.4,681.93
2016,6,26,16,15,794.5,98.0,5.25,20.5,574.5,836.46,657.59
2016,6,26,16,30,776.0,95.0,5.2,20.0,527.0,797.05,631.87
2016,6,26,16,45,751.5,91.5,5.2,20.0,478.0,750.82,599.71
2016,6,26,17,0,727.0,88.0,5.2,20.0,429.0,703.96,566.57
2016,6,26,17,15,695.0,83.0,5.05,19.5,378.5,653.08,530.19
2016,6,26,17,30,663.0,78.0,4.9,19.0,328.0,599.15,490.57
2016,6,26,17,45,620.5,72.0,4.8,18.5,278.5,537.61,443.15
2016,6,26,18,0,578.0,66.0,4.7,18.0,229.0,478.12,395.12
2016,6,26,18,15,514.5,58.5,4.6,17.5,182.5,406.45,335.37
2016,6,26,18,30,451.0,51.0,4.5,17.0,136.0,339.35,277.35
2016,6,26,18,45,359.5,40.5,4.45,16.5,95.5,259.42,207.23
2016,6,26,19,0,268.0,30.0,4.4,16.0,55.0,188.05,137.94
2016,6,26,19,15,134.0,15.0,4.35,15.5,27.5,89.52,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,178.0,15.5,3.65,13.0,34.5,11.85,0.0
2016,6,27,5,30,356.0,31.0,3.6,13.0,69.0,24.39,14.95
2016,6,27,5,45,442.5,39.0,3.55,13.5,111.5,29.56,20.34
2016,6,27,6,0,529.0,47.0,3.5,14.0,154.0,34.48,25.05
2016,6,27,6,15,586.5,53.0,3.35,14.5,202.0,37.47,27.87
2016,6,27,6,30,644.0,59.0,3.2,15.0,250.0,40.32,30.42
2016,6,27,6,45,682.0,64.0,3.1,15.5,300.0,46.4,35.74
2016,6,27,7,0,720.0,69.0,3.0,16.0,350.0,48.43,37.38
2016,6,27,7,15,749.0,73.0,2.95,16.5,401.0,66.93,38.68
2016,6,27,7,30,778.0,77.0,2.9,17.0,452.0,110.23,57.93
2016,6,27,7,45,798.5,80.5,2.85,17.5,501.0,155.49,88.28
2016,6,27,8,0,819.0,84.0,2.8,18.0,550.0,203.16,126.07
2016,6,27,8,15,835.5,86.5,2.85,18.5,597.0,258.31,172.8
2016,6,27,8,30,852.0,89.0,2.9,19.0,644.0,307.99,216.2
2016,6,27,8,45,864.5,91.5,3.0,19.5,687.5,357.79,259.87
2016,6,27,9,0,877.0,94.0,3.1,20.0,731.0,408.43,303.55
2016,6,27,9,15,887.5,96.0,3.15,20.5,770.5,458.46,345.74
2016,6,27,9,30,898.0,98.0,3.2,21.0,810.0,508.73,386.96
2016,6,27,9,45,894.0,106.0,3.25,21.5,840.5,556.52,425.09
2016,6,27,10,0,890.0,114.0,3.3,22.0,871.0,602.88,460.97
2016,6,27,10,15,896.0,115.5,3.35,22.5,898.5,648.3,495.28
2016,6,27,10,30,902.0,117.0,3.4,23.0,926.0,692.81,528.01
2016,6,27,10,45,906.5,118.0,3.5,23.5,947.5,734.73,558.34
2016,6,27,11,0,911.0,119.0,3.6,24.0,969.0,775.26,585.75
2016,6,27,11,15,914.0,119.5,3.65,24.0,983.0,812.63,611.27
2016,6,27,11,30,917.0,120.0,3.7,24.0,997.0,848.19,635.42
2016,6,27,11,45,918.5,120.5,3.8,24.0,1004.0,880.54,657.56
2016,6,27,12,0,920.0,121.0,3.9,24.0,1011.0,910.74,678.24
2016,6,27,12,15,920.0,121.0,4.05,24.0,1010.5,936.87,696.45
2016,6,27,12,30,920.0,121.0,4.2,24.0,1010.0,960.51,713.07
2016,6,27,12,45,923.5,117.5,4.35,24.0,1004.0,981.47,727.96
2016,6,27,13,0,927.0,114.0,4.5,24.0,998.0,999.69,741.08
2016,6,27,13,15,924.5,113.0,4.6,24.0,983.0,1011.73,750.28
2016,6,27,13,30,922.0,112.0,4.7,24.0,968.0,1020.73,757.63
2016,6,27,13,45,918.5,110.5,4.85,24.0,946.0,1025.16,762.48
2016,6,27,14,0,915.0,109.0,5.0,24.0,924.0,1026.46,765.37
2016,6,27,14,15,908.5,108.0,5.05,23.5,895.5,1022.22,765.37
2016,6,27,14,30,902.0,107.0,5.1,23.0,867.0,1014.93,763.43
2016,6,27,14,45,894.5,105.0,5.15,23.0,832.5,1002.57,756.63
2016,6,27,15,0,887.0,103.0,5.2,23.0,798.0,987.32,747.93
2016,6,27,15,15,876.5,101.0,5.25,22.5,758.5,966.37,736.84
2016,6,27,15,30,866.0,99.0,5.3,22.0,719.0,942.84,723.91
2016,6,27,15,45,853.5,96.0,5.35,22.0,675.0,913.87,705.65
2016,6,27,16,0,841.0,93.0,5.4,22.0,631.0,882.7,685.73
2016,6,27,16,15,823.5,90.0,5.45,21.5,584.0,852.66,667.78
2016,6,27,16,30,806.0,87.0,5.5,21.0,537.0,813.34,642.76
2016,6,27,16,45,784.5,83.0,5.55,21.0,487.5,768.13,611.7
2016,6,27,17,0,763.0,79.0,5.6,21.0,438.0,722.06,579.47
2016,6,27,17,15,732.5,75.0,5.55,20.5,387.0,668.51,541.57
2016,6,27,17,30,702.0,71.0,5.5,20.0,336.0,615.28,502.91
2016,6,27,17,45,661.0,66.0,5.5,19.5,286.0,557.92,459.61
2016,6,27,18,0,620.0,61.0,5.5,19.0,236.0,499.11,412.25
2016,6,27,18,15,558.0,54.5,5.35,18.0,188.5,427.9,353.36
2016,6,27,18,30,496.0,48.0,5.2,17.0,141.0,361.12,295.83
2016,6,27,18,45,401.0,38.5,5.1,16.5,99.5,278.59,223.06
2016,6,27,19,0,306.0,29.0,5.0,16.0,58.0,204.88,150.78
2016,6,27,19,15,153.0,14.5,4.85,15.5,29.0,96.89,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,12.5,33.0,12.77,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,26.31,16.52
2016,6,28,5,45,402.0,42.5,3.6,13.5,107.5,32.72,23.09
2016,6,28,6,0,489.0,52.0,3.6,14.0,149.0,38.8,28.87
2016,6,28,6,15,549.0,58.5,3.5,14.0,197.0,41.97,31.94
2016,6,28,6,30,609.0,65.0,3.4,14.0,245.0,44.99,34.73
2016,6,28,6,45,309.0,98.5,3.3,14.5,190.0,68.44,55.48
2016,6,28,7,0,9.0,132.0,3.2,15.0,135.0,115.26,96.34
2016,6,28,7,15,12.0,149.5,3.15,15.5,154.5,130.61,103.94
2016,6,28,7,30,15.0,167.0,3.1,16.0,174.0,147.21,116.66
2016,6,28,7,45,47.0,204.0,3.05,16.5,230.0,174.4,136.62
2016,6,28,8,0,79.0,241.0,3.0,17.0,286.0,212.02,164.76
2016,6,28,8,15,86.5,264.5,2.95,17.5,317.5,238.43,184.91
2016,6,28,8,30,94.0,288.0,2.9,18.0,349.0,265.87,205.87
2016,6,28,8,45,157.5,310.5,2.9,18.5,421.5,304.14,233.94
2016,6,28,9,0,221.0,333.0,2.9,19.0,494.0,356.66,273.35
2016,6,28,9,15,168.0,353.5,2.85,19.0,479.5,364.93,280.66
2016,6,28,9,30,115.0,374.0,2.8,19.0,465.0,368.23,283.54
2016,6,28,9,45,511.0,240.0,2.8,19.5,670.5,463.21,357.02
2016,6,28,10,0,907.0,106.0,2.8,20.0,876.0,604.9,465.12
2016,6,28,10,15,597.5,264.5,2.85,20.0,778.5,587.2,449.84
2016,6,28,10,30,288.0,423.0,2.9,20.0,681.0,554.0,421.45
2016,6,28,10,45,304.5,429.0,3.0,20.5,708.0,587.69,446.01
2016,6,28,11,0,321.0,435.0,3.1,21.0,735.0,622.35,470.63
2016,6,28,11,15,357.5,423.5,3.2,21.0,762.0,657.91,497.21
2016,6,28,11,30,394.0,412.0,3.3,21.0,789.0,694.99,524.77
2016,6,28,11,45,279.0,450.5,3.4,21.5,718.5,652.33,490.99
2016,6,28,12,0,164.0,489.0,3.5,22.0,648.0,601.84,451.47
2016,6,28,12,15,549.5,301.0,3.6,22.0,832.0,784.65,593.15
2016,6,28,12,30,935.0,113.0,3.7,22.0,1016.0,966.17,720.72
2016,6,28,12,45,926.0,117.5,3.85,22.0,1006.5,983.36,731.93
2016,6,28,13,0,917.0,122.0,4.0,22.0,997.0,997.58,742.56
2016,6,28,13,15,628.5,274.5,4.1,21.5,870.0,899.01,676.53
2016,6,28,13,30,340.0,427.0,4.2,21.0,743.0,772.73,582.28
2016,6,28,13,45,337.0,416.5,4.3,21.0,723.5,767.16,580.14
2016,6,28,14,0,334.0,406.0,4.4,21.0,704.0,760.0,576.25
2016,6,28,14,15,400.0,363.5,4.4,21.0,708.5,796.4,604.98
2016,6,28,14,30,466.0,321.0,4.4,21.0,713.0,821.38,625.62
2016,6,28,14,45,326.0,346.5,4.45,21.0,616.0,700.1,536.79
2016,6,28,15,0,186.0,372.0,4.5,21.0,519.0,578.95,446.01
2016,6,28,15,15,247.0,341.0,4.45,20.5,525.0,619.23,479.89
2016,6,28,15,30,308.0,310.0,4.4,20.0,531.0,642.5,500.81
2016,6,28,15,45,573.0,203.5,4.4,20.0,582.5,781.4,611.28
2016,6,28,16,0,838.0,97.0,4.4,20.0,634.0,892.53,692.47
2016,6,28,16,15,604.5,153.0,4.35,19.5,525.0,736.65,581.91
2016,6,28,16,30,371.0,209.0,4.3,19.0,416.0,565.15,452.04
2016,6,28,16,45,565.0,146.0,4.3,18.5,427.5,663.87,534.41
2016,6,28,17,0,759.0,83.0,4.3,18.0,439.0,723.85,582.4
2016,6,28,17,15,728.0,78.5,4.3,17.5,388.0,669.44,543.71
2016,6,28,17,30,697.0,74.0,4.3,17.0,337.0,619.05,507.67
2016,6,28,17,45,654.5,68.5,4.35,16.5,286.5,556.85,460.78
2016,6,28,18,0,612.0,63.0,4.4,16.0,236.0,496.65,412.55
2016,6,28,18,15,548.5,56.0,4.4,15.5,188.5,424.2,352.15
2016,6,28,18,30,485.0,49.0,4.4,15.0,141.0,356.29,293.23
2016,6,28,18,45,386.5,40.0,4.4,15.0,99.5,272.97,219.33
2016,6,28,19,0,288.0,31.0,4.4,15.0,58.0,198.54,146.39
2016,6,28,19,15,144.0,15.5,4.35,14.5,29.0,94.47,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,11.5,34.0,12.36,0.0
2016,6,29,5,30,344.0,32.0,4.4,12.0,68.0,25.45,15.8
2016,6,29,5,45,436.5,41.0,4.5,12.5,111.5,31.47,22.07
2016,6,29,6,0,529.0,50.0,4.6,13.0,155.0,37.19,27.54
2016,6,29,6,15,589.5,56.0,4.55,13.0,204.0,40.04,30.34
2016,6,29,6,30,650.0,62.0,4.5,13.0,253.0,42.78,32.88
2016,6,29,6,45,325.0,80.0,4.5,13.5,175.5,55.3,43.99
2016,6,29,7,0,0.0,98.0,4.5,14.0,98.0,88.82,73.51
2016,6,29,7,15,0.0,105.0,4.45,14.0,105.0,95.44,75.41
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,102.14,80.76
2016,6,29,7,45,0.0,133.0,4.4,14.5,133.0,120.53,95.61
2016,6,29,8,0,0.0,154.0,4.4,15.0,154.0,139.01,110.31
2016,6,29,8,15,1.5,165.5,4.35,15.5,166.5,149.96,118.62
2016,6,29,8,30,3.0,177.0,4.3,16.0,179.0,161.09,127.02
2016,6,29,8,45,4.5,187.0,4.3,16.5,190.5,171.1,134.49
2016,6,29,9,0,6.0,197.0,4.3,17.0,202.0,181.28,142.05
2016,6,29,9,15,7.5,210.0,4.25,17.0,216.5,194.23,152.06
2016,6,29,9,30,9.0,223.0,4.2,17.0,231.0,207.38,162.21
2016,6,29,9,45,12.0,248.5,4.2,17.0,259.0,232.46,181.75
2016,6,29,10,0,15.0,274.0,4.2,17.0,287.0,257.97,201.5
2016,6,29,10,15,20.5,308.0,4.2,17.0,326.5,292.93,228.49
2016,6,29,10,30,26.0,342.0,4.2,17.0,366.0,323.83,252.13
2016,6,29,10,45,43.0,384.0,4.2,17.5,424.0,375.63,291.29
2016,6,29,11,0,60.0,426.0,4.2,18.0,482.0,429.52,331.4
2016,6,29,11,15,71.5,442.5,4.2,18.0,510.5,458.73,353.23
2016,6,29,11,30,83.0,459.0,4.2,18.0,539.0,489.03,375.86
2016,6,29,11,45,65.0,443.0,4.25,18.0,506.0,466.02,358.28
2016,6,29,12,0,47.0,427.0,4.3,18.0,473.0,441.24,339.46
2016,6,29,12,15,93.0,456.5,4.35,18.0,547.0,514.78,395.84
2016,6,29,12,30,139.0,486.0,4.4,18.0,621.0,595.86,456.59
2016,6,29,12,45,137.5,481.5,4.45,18.0,614.0,598.64,458.6
2016,6,29,13,0,136.0,477.0,4.5,18.0,607.0,600.7,460.49
2016,6,29,13,15,123.5,466.5,4.5,18.0,583.0,585.41,449.28
2016,6,29,13,30,111.0,456.0,4.5,18.0,559.0,559.21,430.19
2016,6,29,13,45,88.0,432.0,4.55,18.0,512.5,516.5,398.59
2016,6,29,14,0,65.0,408.0,4.6,18.0,466.0,472.66,365.82
2016,6,29,14,15,104.0,408.5,4.6,17.5,497.5,515.33,400.68
2016,6,29,14,30,143.0,409.0,4.6,17.0,529.0,570.92,444.66
2016,6,29,14,45,112.0,383.5,4.6,17.0,475.5,516.2,403.32
2016,6,29,15,0,81.0,358.0,4.6,17.0,422.0,447.11,351.03
2016,6,29,15,15,70.0,333.0,4.6,16.5,386.5,411.34,324.91
2016,6,29,15,30,59.0,308.0,4.6,16.0,351.0,375.29,298.08
2016,6,29,15,45,40.5,270.0,4.65,16.0,299.0,317.41,252.99
2016,6,29,16,0,22.0,232.0,4.7,16.0,247.0,247.38,197.5
2016,6,29,16,15,15.0,205.5,4.7,15.5,215.5,214.33,171.66
2016,6,29,16,30,8.0,179.0,4.7,15.0,184.0,181.43,145.48
2016,6,29,16,45,4.5,162.0,4.75,15.0,165.0,161.8,129.74
2016,6,29,17,0,1.0,145.0,4.8,15.0,146.0,142.32,113.95
2016,6,29,17,15,0.5,131.0,4.8,14.5,131.5,128.58,103.08
2016,6,29,17,30,0.0,117.0,4.8,14.0,117.0,114.88,92.05
2016,6,29,17,45,0.0,99.5,4.8,14.0,99.5,97.61,77.65
2016,6,29,18,0,0.0,82.0,4.8,14.0,82.0,80.19,62.9
2016,6,29,18,15,241.5,66.5,4.7,13.5,112.0,247.0,207.37
2016,6,29,18,30,483.0,51.0,4.6,13.0,142.0,357.64,297.22
2016,6,29,18,45,382.0,41.5,4.6,13.0,100.0,272.4,220.61
2016,6,29,19,0,281.0,32.0,4.6,13.0,58.0,196.22,145.74
2016,6,29,19,15,140.5,16.0,4.55,12.5,29.0,93.62,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.5,4.05,12.0,31.5,13.71,0.0
2016,6,30,5,30,268.0,35.0,4.0,12.0,63.0,27.3,17.28
2016,6,30,5,45,362.5,45.5,4.0,12.5,104.5,35.62,25.7
2016,6,30,6,0,457.0,56.0,4.0,13.0,146.0,42.48,32.24
2016,6,30,6,15,520.5,64.0,3.8,13.0,194.5,46.73,36.32
2016,6,30,6,30,584.0,72.0,3.6,13.0,243.0,50.76,40.04
2016,6,30,6,45,624.0,79.0,3.45,13.5,293.0,53.68,42.54
2016,6,30,7,0,664.0,86.0,3.3,14.0,343.0,56.38,44.76
2016,6,30,7,15,385.0,142.5,3.1,14.5,296.5,103.82,76.92
2016,6,30,7,30,106.0,199.0,2.9,15.0,250.0,160.7,124.96
2016,6,30,7,45,440.0,152.5,2.75,15.5,397.5,160.97,109.08
2016,6,30,8,0,774.0,106.0,2.6,16.0,545.0,209.9,134.15
2016,6,30,8,15,793.5,109.5,2.5,16.0,593.0,257.38,174.69
2016,6,30,8,30,813.0,113.0,2.4,16.0,641.0,306.9,218.11
2016,6,30,8,45,827.0,116.5,2.3,16.5,685.0,356.52,261.37
2016,6,30,9,0,841.0,120.0,2.2,17.0,729.0,407.27,304.73
2016,6,30,9,15,852.5,122.5,2.2,17.5,769.0,457.07,346.5
2016,6,30,9,30,864.0,125.0,2.2,18.0,809.0,511.84,390.69
2016,6,30,9,45,881.0,122.5,2.25,18.5,845.5,560.54,429.4
2016,6,30,10,0,898.0,120.0,2.3,19.0,882.0,609.63,467.37
2016,6,30,10,15,904.5,121.5,2.35,19.0,910.0,655.86,503.11
2016,6,30,10,30,911.0,123.0,2.4,19.0,938.0,701.2,537.42
2016,6,30,10,45,915.0,124.0,2.45,19.0,959.5,743.32,568.75
2016,6,30,11,0,919.0,125.0,2.5,19.0,981.0,783.99,597.42
2016,6,30,11,15,922.0,126.0,2.6,19.0,996.0,822.27,623.92
2016,6,30,11,30,925.0,127.0,2.7,19.0,1011.0,858.74,649.07
2016,6,30,11,45,927.0,127.0,2.85,19.5,1018.0,891.52,670.75
2016,6,30,12,0,929.0,127.0,3.0,20.0,1025.0,922.16,690.89
2016,6,30,12,15,928.5,127.0,3.1,20.0,1024.5,948.3,708.94
2016,6,30,12,30,928.0,127.0,3.2,20.0,1024.0,971.91,725.38
2016,6,30,12,45,919.0,131.5,3.35,20.0,1014.0,989.22,738.07
2016,6,30,13,0,910.0,136.0,3.5,20.0,1004.0,1003.58,748.92
2016,6,30,13,15,906.5,135.5,3.6,20.0,988.5,1015.42,757.85
2016,6,30,13,30,903.0,135.0,3.7,20.0,973.0,1024.25,764.91
2016,6,30,13,45,898.0,133.5,3.85,20.0,950.5,1027.58,768.78
2016,6,30,14,0,893.0,132.0,4.0,20.0,928.0,1027.82,770.72
2016,6,30,14,15,886.0,130.5,4.05,20.0,898.5,1023.02,768.74
2016,6,30,14,30,879.0,129.0,4.1,20.0,869.0,1015.21,764.88
2016,6,30,14,45,870.0,126.5,4.15,20.0,834.5,1001.42,757.08
2016,6,30,15,0,861.0,124.0,4.2,20.0,800.0,984.8,747.46
2016,6,30,15,15,849.0,121.5,4.2,19.5,759.5,971.21,741.14
2016,6,30,15,30,837.0,119.0,4.2,19.0,719.0,946.39,727.04
2016,6,30,15,45,821.5,116.0,4.25,19.0,674.0,915.35,707.47
2016,6,30,16,0,806.0,113.0,4.3,19.0,629.0,882.23,686.32
2016,6,30,16,15,786.0,109.5,4.3,18.5,581.0,842.66,661.38
2016,6,30,16,30,766.0,106.0,4.3,18.0,533.0,801.66,635.01
2016,6,30,16,45,739.5,101.5,4.3,18.0,482.5,757.13,604.46
2016,6,30,17,0,713.0,97.0,4.3,18.0,432.0,708.13,570.03
2016,6,30,17,15,678.5,92.0,4.25,17.5,381.0,652.23,530.42
2016,6,30,17,30,644.0,87.0,4.2,17.0,330.0,597.03,490.27
2016,6,30,17,45,596.0,80.5,4.2,17.0,279.5,531.73,438.88
2016,6,30,18,0,548.0,74.0,4.2,17.0,229.0,468.82,387.67
2016,6,30,18,15,480.5,65.5,4.15,16.5,182.0,394.54,325.98
2016,6,30,18,30,413.0,57.0,4.1,16.0,135.0,325.03,266.15
2016,6,30,18,45,311.0,45.5,4.1,15.5,94.5,238.98,191.23
2016,6,30,19,0,209.0,34.0,4.1,15.0,54.0,165.34,121.09
2016,6,30,19,15,104.5,17.0,4.1,14.5,27.0,77.71,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
