Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,12.0,30.0,14.13,0.0
2016,7,1,5,30,239.0,36.0,3.4,12.0,60.0,28.11,17.89
2016,7,1,5,45,335.5,46.5,3.45,12.5,101.0,36.63,26.57
2016,7,1,6,0,432.0,57.0,3.5,13.0,142.0,43.44,33.09
2016,7,1,6,15,496.5,65.0,3.45,13.0,189.5,47.64,37.13
2016,7,1,6,30,561.0,73.0,3.4,13.0,237.0,51.62,40.8
2016,7,1,6,45,606.0,79.5,3.4,13.5,287.0,54.1,42.92
2016,7,1,7,0,651.0,86.0,3.4,14.0,337.0,56.41,44.79
2016,7,1,7,15,356.5,139.0,3.35,14.0,279.5,100.14,74.76
2016,7,1,7,30,62.0,192.0,3.3,14.0,222.0,160.27,126.78
2016,7,1,7,45,148.5,216.0,3.25,14.5,297.5,186.62,143.29
2016,7,1,8,0,235.0,240.0,3.2,15.0,373.0,221.52,167.05
2016,7,1,8,15,244.5,261.5,3.1,15.0,410.0,254.78,193.83
2016,7,1,8,30,254.0,283.0,3.0,15.0,447.0,289.31,221.92
2016,7,1,8,45,206.0,310.0,2.95,15.5,449.0,318.41,246.59
2016,7,1,9,0,158.0,337.0,2.9,16.0,451.0,335.21,260.66
2016,7,1,9,15,509.5,228.5,2.85,16.0,625.5,396.13,305.93
2016,7,1,9,30,861.0,120.0,2.8,16.0,800.0,505.4,390.78
2016,7,1,9,45,870.5,121.5,2.75,16.5,834.5,553.32,428.97
2016,7,1,10,0,880.0,123.0,2.7,17.0,869.0,601.04,466.12
2016,7,1,10,15,886.5,124.5,2.7,17.0,897.0,646.53,501.64
2016,7,1,10,30,893.0,126.0,2.7,17.0,925.0,691.17,535.71
2016,7,1,10,45,898.5,126.5,2.75,17.5,947.0,733.22,566.39
2016,7,1,11,0,904.0,127.0,2.8,18.0,969.0,773.97,594.56
2016,7,1,11,15,907.0,128.0,2.85,18.0,983.5,811.77,620.68
2016,7,1,11,30,910.0,129.0,2.9,18.0,998.0,847.78,645.43
2016,7,1,11,45,687.0,269.0,2.95,18.0,928.0,825.39,627.72
2016,7,1,12,0,464.0,409.0,3.0,18.0,858.0,788.32,595.94
2016,7,1,12,15,480.0,393.5,3.1,18.0,857.5,807.77,611.23
2016,7,1,12,30,496.0,378.0,3.2,18.0,857.0,826.15,625.36
2016,7,1,12,45,486.5,375.5,3.3,18.0,842.0,831.78,629.89
2016,7,1,13,0,477.0,373.0,3.4,18.0,827.0,835.31,633.08
2016,7,1,13,15,466.0,376.0,3.5,18.0,814.5,840.65,637.42
2016,7,1,13,30,455.0,379.0,3.6,18.0,802.0,844.0,640.4
2016,7,1,13,45,673.5,252.0,3.7,18.0,861.0,941.96,716.74
2016,7,1,14,0,892.0,125.0,3.8,18.0,920.0,1019.35,770.23
2016,7,1,14,15,691.0,219.5,3.85,18.0,824.0,938.26,715.31
2016,7,1,14,30,490.0,314.0,3.9,18.0,728.0,837.42,641.71
2016,7,1,14,45,491.5,296.5,3.95,18.0,697.0,821.72,632.96
2016,7,1,15,0,493.0,279.0,4.0,18.0,666.0,803.79,622.03
2016,7,1,15,15,665.0,196.5,4.0,17.5,689.5,882.41,684.69
2016,7,1,15,30,837.0,114.0,4.0,17.0,713.0,940.58,728.03
2016,7,1,15,45,822.0,111.0,4.0,17.0,669.0,909.99,707.76
2016,7,1,16,0,807.0,108.0,4.0,17.0,625.0,877.32,686.57
2016,7,1,16,15,787.0,104.5,3.95,16.5,577.0,837.74,661.25
2016,7,1,16,30,767.0,101.0,3.9,16.0,529.0,796.74,634.55
2016,7,1,16,45,742.0,96.5,3.85,16.0,479.0,749.24,601.44
2016,7,1,17,0,717.0,92.0,3.8,16.0,429.0,705.13,570.37
2016,7,1,17,15,683.0,87.5,3.75,15.5,378.5,650.13,531.33
2016,7,1,17,30,649.0,83.0,3.7,15.0,328.0,595.81,491.76
2016,7,1,17,45,603.5,76.5,3.65,15.0,278.0,532.09,441.55
2016,7,1,18,0,558.0,70.0,3.6,15.0,228.0,470.62,391.24
2016,7,1,18,15,492.0,62.0,3.55,14.5,181.0,397.54,330.31
2016,7,1,18,30,426.0,54.0,3.5,14.0,134.0,329.17,271.15
2016,7,1,18,45,327.0,43.0,3.45,14.0,93.5,245.73,197.52
2016,7,1,19,0,228.0,32.0,3.4,14.0,53.0,171.14,125.69
2016,7,1,19,15,114.0,16.0,3.3,13.5,26.5,80.03,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,16.5,2.75,12.0,29.5,12.93,0.0
2016,7,2,5,30,256.0,33.0,2.9,12.0,59.0,26.58,16.53
2016,7,2,5,45,349.5,43.5,3.05,12.5,100.0,33.89,24.15
2016,7,2,6,0,443.0,54.0,3.2,13.0,141.0,40.82,30.75
2016,7,2,6,15,506.0,62.0,3.2,13.0,188.0,45.14,34.89
2016,7,2,6,30,569.0,70.0,3.2,13.0,235.0,49.23,38.67
2016,7,2,6,45,611.5,76.5,3.25,13.5,285.0,51.82,40.89
2016,7,2,7,0,654.0,83.0,3.3,14.0,335.0,54.22,42.85
2016,7,2,7,15,687.0,88.0,3.3,14.5,385.5,66.58,42.93
2016,7,2,7,30,720.0,93.0,3.3,15.0,436.0,108.0,60.05
2016,7,2,7,45,742.0,98.0,3.3,15.5,485.0,157.33,93.33
2016,7,2,8,0,764.0,103.0,3.3,16.0,534.0,203.59,129.55
2016,7,2,8,15,783.0,106.5,3.3,16.0,581.5,250.44,169.69
2016,7,2,8,30,802.0,110.0,3.3,16.0,629.0,299.29,212.85
2016,7,2,8,45,815.0,113.5,3.3,16.5,672.0,348.06,255.9
2016,7,2,9,0,828.0,117.0,3.3,17.0,715.0,397.85,299.16
2016,7,2,9,15,840.0,119.5,3.25,17.0,754.5,447.24,341.74
2016,7,2,9,30,852.0,122.0,3.2,17.0,794.0,501.77,387.11
2016,7,2,9,45,854.5,127.5,3.2,17.5,826.5,548.97,425.21
2016,7,2,10,0,857.0,133.0,3.2,18.0,859.0,595.39,461.58
2016,7,2,10,15,864.0,135.0,3.2,18.0,887.0,640.69,497.07
2016,7,2,10,30,871.0,137.0,3.2,18.0,915.0,685.22,531.19
2016,7,2,10,45,874.0,139.5,3.2,18.0,936.0,726.48,562.2
2016,7,2,11,0,877.0,142.0,3.2,18.0,957.0,766.31,591.29
2016,7,2,11,15,880.5,142.5,3.2,18.0,971.5,803.25,616.76
2016,7,2,11,30,884.0,143.0,3.2,18.0,986.0,838.5,640.89
2016,7,2,11,45,883.5,145.0,3.2,18.5,993.0,869.94,660.99
2016,7,2,12,0,883.0,147.0,3.2,19.0,1000.0,899.24,679.49
2016,7,2,12,15,883.0,147.0,3.2,19.0,1000.0,924.97,696.77
2016,7,2,12,30,883.0,147.0,3.2,19.0,1000.0,948.34,712.47
2016,7,2,12,45,890.5,141.0,3.25,19.0,995.0,970.61,727.85
2016,7,2,13,0,898.0,135.0,3.3,19.0,990.0,990.31,741.56
2016,7,2,13,15,895.0,134.0,3.3,19.0,975.0,1002.04,749.65
2016,7,2,13,30,892.0,133.0,3.3,19.0,960.0,1010.79,755.93
2016,7,2,13,45,886.0,132.5,3.3,19.0,938.0,1014.11,758.72
2016,7,2,14,0,880.0,132.0,3.3,19.0,916.0,1014.39,759.65
2016,7,2,14,15,873.0,130.5,3.3,18.5,887.5,1009.65,758.82
2016,7,2,14,30,866.0,129.0,3.3,18.0,859.0,1001.94,756.15
2016,7,2,14,45,855.5,127.5,3.3,18.0,824.0,987.88,747.89
2016,7,2,15,0,845.0,126.0,3.3,18.0,789.0,979.83,743.86
2016,7,2,15,15,833.0,123.5,3.25,17.5,749.0,957.83,731.35
2016,7,2,15,30,821.0,121.0,3.2,17.0,709.0,933.33,717.22
2016,7,2,15,45,805.0,118.0,3.15,17.0,665.0,902.17,697.08
2016,7,2,16,0,789.0,115.0,3.1,17.0,621.0,868.98,675.48
2016,7,2,16,15,576.5,163.0,3.05,16.5,517.5,723.0,573.2
2016,7,2,16,30,364.0,211.0,3.0,16.0,414.0,561.59,450.94
2016,7,2,16,45,530.5,155.0,2.95,16.0,420.0,640.24,516.61
2016,7,2,17,0,697.0,99.0,2.9,16.0,426.0,697.87,561.98
2016,7,2,17,15,663.0,93.5,2.85,15.5,375.5,642.3,522.12
2016,7,2,17,30,629.0,88.0,2.8,15.0,325.0,587.42,482.38
2016,7,2,17,45,582.5,81.0,2.75,15.0,275.0,523.11,431.9
2016,7,2,18,0,536.0,74.0,2.7,15.0,225.0,461.13,381.62
2016,7,2,18,15,471.0,65.0,2.6,14.5,178.5,388.3,321.29
2016,7,2,18,30,406.0,56.0,2.5,14.0,132.0,320.11,262.69
2016,7,2,18,45,314.0,44.0,2.45,14.0,92.0,238.45,191.07
2016,7,2,19,0,222.0,32.0,2.4,14.0,52.0,168.41,123.22
2016,7,2,19,15,111.0,16.0,2.35,13.5,26.0,78.72,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.0,2.8,12.0,29.5,12.53,0.0
2016,7,3,5,30,267.0,32.0,2.9,12.0,59.0,25.71,15.71
2016,7,3,5,45,361.5,42.5,3.0,12.5,100.0,33.06,23.4
2016,7,3,6,0,456.0,53.0,3.1,13.0,141.0,40.03,30.04
2016,7,3,6,15,518.5,60.5,3.05,13.0,188.5,43.96,33.84
2016,7,3,6,30,581.0,68.0,3.0,13.0,236.0,47.69,37.29
2016,7,3,6,45,360.5,110.0,3.0,13.5,221.0,77.28,63.57
2016,7,3,7,0,140.0,152.0,3.0,14.0,206.0,116.81,98.08
2016,7,3,7,15,120.0,174.5,2.95,14.5,225.5,134.33,106.34
2016,7,3,7,30,100.0,197.0,2.9,15.0,245.0,165.58,129.31
2016,7,3,7,45,213.0,209.5,2.9,15.5,325.0,189.05,141.93
2016,7,3,8,0,326.0,222.0,2.9,16.0,405.0,223.1,163.7
2016,7,3,8,15,570.5,163.5,2.85,16.0,518.0,242.97,171.33
2016,7,3,8,30,815.0,105.0,2.8,16.0,631.0,297.57,210.66
2016,7,3,8,45,828.0,108.0,2.8,16.5,674.5,346.58,253.86
2016,7,3,9,0,841.0,111.0,2.8,17.0,718.0,396.6,297.26
2016,7,3,9,15,852.5,113.5,2.8,17.0,757.5,451.7,344.12
2016,7,3,9,30,864.0,116.0,2.8,17.0,797.0,501.45,385.88
2016,7,3,9,45,888.5,108.5,2.8,17.5,835.5,549.82,424.95
2016,7,3,10,0,913.0,101.0,2.8,18.0,874.0,599.15,463.67
2016,7,3,10,15,919.0,102.5,2.75,18.0,902.0,645.71,499.85
2016,7,3,10,30,925.0,104.0,2.7,18.0,930.0,691.31,534.39
2016,7,3,10,45,928.5,105.0,2.7,18.5,951.0,733.62,564.94
2016,7,3,11,0,932.0,106.0,2.7,19.0,972.0,774.41,592.08
2016,7,3,11,15,935.0,106.5,2.7,19.0,986.5,812.68,618.07
2016,7,3,11,30,938.0,107.0,2.7,19.0,1001.0,849.09,642.57
2016,7,3,11,45,938.5,108.0,2.75,19.0,1008.0,881.86,664.83
2016,7,3,12,0,939.0,109.0,2.8,19.0,1015.0,912.35,685.51
2016,7,3,12,15,939.0,109.0,2.8,19.0,1015.0,939.09,703.24
2016,7,3,12,30,939.0,109.0,2.8,19.0,1015.0,963.27,719.27
2016,7,3,12,45,922.0,118.5,2.85,19.0,1002.5,978.09,729.54
2016,7,3,13,0,905.0,128.0,2.9,19.0,990.0,989.74,737.88
2016,7,3,13,15,901.5,127.5,2.9,19.0,975.0,1001.5,745.99
2016,7,3,13,30,898.0,127.0,2.9,19.0,960.0,1010.28,752.22
2016,7,3,13,45,894.0,125.5,2.95,19.0,938.0,1014.53,756.06
2016,7,3,14,0,890.0,124.0,3.0,19.0,916.0,1015.73,758.03
2016,7,3,14,15,883.0,122.5,3.0,18.5,887.5,1010.92,757.16
2016,7,3,14,30,876.0,121.0,3.0,18.0,859.0,1003.1,754.45
2016,7,3,14,45,867.5,118.5,3.05,18.0,824.5,989.8,747.17
2016,7,3,15,0,859.0,116.0,3.1,18.0,790.0,973.66,738.08
2016,7,3,15,15,847.5,114.0,3.1,17.5,750.5,952.46,726.59
2016,7,3,15,30,836.0,112.0,3.1,17.0,711.0,937.1,719.15
2016,7,3,15,45,822.0,108.5,3.1,17.0,667.0,906.92,700.03
2016,7,3,16,0,808.0,105.0,3.1,17.0,623.0,874.6,679.42
2016,7,3,16,15,789.0,102.0,3.1,16.5,575.5,836.5,655.77
2016,7,3,16,30,770.0,99.0,3.1,16.0,528.0,796.93,630.7
2016,7,3,16,45,746.0,94.5,3.15,16.0,478.5,750.2,599.02
2016,7,3,17,0,722.0,90.0,3.2,16.0,429.0,706.6,569.08
2016,7,3,17,15,689.0,85.0,3.2,15.5,378.0,651.58,530.53
2016,7,3,17,30,656.0,80.0,3.2,15.0,327.0,597.17,491.34
2016,7,3,17,45,611.5,74.0,3.2,15.0,277.5,534.52,442.54
2016,7,3,18,0,567.0,68.0,3.2,15.0,228.0,474.05,393.33
2016,7,3,18,15,503.5,60.0,3.1,14.5,181.0,402.15,333.49
2016,7,3,18,30,440.0,52.0,3.0,14.0,134.0,334.8,275.27
2016,7,3,18,45,346.5,41.0,2.9,13.5,94.0,253.67,203.96
2016,7,3,19,0,253.0,30.0,2.8,13.0,54.0,181.34,133.27
2016,7,3,19,15,126.5,15.0,2.75,13.0,27.0,86.16,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.0,3.2,12.0,29.5,11.67,0.0
2016,7,4,5,30,303.0,30.0,3.3,12.0,59.0,23.9,14.1
2016,7,4,5,45,401.0,38.5,3.45,12.5,101.0,29.51,20.27
2016,7,4,6,0,499.0,47.0,3.6,13.0,143.0,34.88,25.44
2016,7,4,6,15,559.5,53.5,3.55,13.5,191.0,38.24,28.65
2016,7,4,6,30,620.0,60.0,3.5,14.0,239.0,41.44,31.55
2016,7,4,6,45,665.0,64.5,3.45,14.5,289.5,47.19,36.61
2016,7,4,7,0,710.0,69.0,3.4,15.0,340.0,48.81,37.88
2016,7,4,7,15,740.5,73.0,3.3,15.0,391.0,59.12,37.66
2016,7,4,7,30,771.0,77.0,3.2,15.0,442.0,101.92,53.92
2016,7,4,7,45,795.0,79.5,3.15,15.5,492.5,146.38,82.2
2016,7,4,8,0,819.0,82.0,3.1,16.0,543.0,193.61,118.98
2016,7,4,8,15,836.0,85.0,3.05,16.0,590.5,249.32,166.49
2016,7,4,8,30,853.0,88.0,3.0,16.0,638.0,299.59,211.06
2016,7,4,8,45,867.0,90.0,2.95,16.5,682.0,349.61,255.33
2016,7,4,9,0,881.0,92.0,2.9,17.0,726.0,400.62,299.75
2016,7,4,9,15,891.5,94.0,2.9,17.0,766.0,450.98,343.39
2016,7,4,9,30,902.0,96.0,2.9,17.0,806.0,501.61,386.17
2016,7,4,9,45,895.0,106.0,2.9,17.5,836.5,550.0,425.28
2016,7,4,10,0,888.0,116.0,2.9,18.0,867.0,596.69,461.82
2016,7,4,10,15,894.5,117.5,2.9,18.0,895.0,642.6,497.74
2016,7,4,10,30,901.0,119.0,2.9,18.0,923.0,687.63,532.17
2016,7,4,10,45,903.5,121.5,2.9,18.5,944.0,729.73,562.62
2016,7,4,11,0,906.0,124.0,2.9,19.0,965.0,770.3,590.37
2016,7,4,11,15,909.0,124.5,2.9,19.0,980.0,807.84,615.98
2016,7,4,11,30,912.0,125.0,2.9,19.0,995.0,843.59,640.17
2016,7,4,11,45,910.5,127.5,2.9,19.0,1001.5,875.45,661.57
2016,7,4,12,0,909.0,130.0,2.9,19.0,1008.0,905.04,681.36
2016,7,4,12,15,909.0,130.0,2.85,19.0,1007.5,931.32,698.48
2016,7,4,12,30,909.0,130.0,2.8,19.0,1007.0,955.15,713.92
2016,7,4,12,45,917.5,123.0,2.8,19.0,1002.0,977.66,728.91
2016,7,4,13,0,926.0,116.0,2.8,19.0,997.0,997.51,742.17
2016,7,4,13,15,680.5,248.5,2.8,19.0,890.5,921.59,691.53
2016,7,4,13,30,435.0,381.0,2.8,19.0,784.0,825.72,619.68
2016,7,4,13,45,672.0,247.0,2.8,19.0,853.0,934.54,702.94
2016,7,4,14,0,909.0,113.0,2.8,19.0,922.0,1022.74,761.65
2016,7,4,14,15,639.0,238.5,2.8,18.5,798.5,905.86,684.41
2016,7,4,14,30,369.0,364.0,2.8,18.0,675.0,758.49,577.07
2016,7,4,14,45,372.0,345.0,2.8,18.0,648.0,743.21,568.78
2016,7,4,15,0,375.0,326.0,2.8,18.0,621.0,726.14,558.21
2016,7,4,15,15,372.5,309.5,2.8,18.0,589.5,704.8,544.4
2016,7,4,15,30,370.0,293.0,2.8,18.0,558.0,681.94,529.47
2016,7,4,15,45,235.0,289.0,2.85,18.0,454.0,548.55,429.72
2016,7,4,16,0,100.0,285.0,2.9,18.0,350.0,391.43,308.87
2016,7,4,16,15,101.0,262.0,2.9,17.5,323.0,367.12,292.39
2016,7,4,16,30,102.0,239.0,2.9,17.0,296.0,342.25,274.63
2016,7,4,16,45,97.5,217.5,2.95,17.0,268.0,314.06,253.32
2016,7,4,17,0,93.0,196.0,3.0,17.0,240.0,285.72,231.58
2016,7,4,17,15,61.0,167.0,3.0,16.5,194.5,226.81,184.27
2016,7,4,17,30,29.0,138.0,3.0,16.0,149.0,169.55,137.29
2016,7,4,17,45,22.5,118.5,3.05,15.5,126.0,135.25,109.21
2016,7,4,18,0,16.0,99.0,3.1,15.0,103.0,110.77,88.74
2016,7,4,18,15,230.5,75.0,3.05,14.5,118.5,239.7,199.66
2016,7,4,18,30,445.0,51.0,3.0,14.0,134.0,336.43,277.2
2016,7,4,18,45,349.0,40.5,3.0,14.0,93.5,254.38,204.15
2016,7,4,19,0,253.0,30.0,3.0,14.0,53.0,181.31,132.45
2016,7,4,19,15,126.5,15.0,3.0,13.5,26.5,86.01,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,12.0,28.5,12.17,0.0
2016,7,5,5,30,273.0,31.0,3.3,12.0,57.0,24.92,14.83
2016,7,5,5,45,375.0,40.0,3.35,12.5,98.5,30.94,21.49
2016,7,5,6,0,477.0,49.0,3.4,13.0,140.0,36.67,27.03
2016,7,5,6,15,540.0,56.0,3.35,13.0,187.5,40.35,30.59
2016,7,5,6,30,603.0,63.0,3.3,13.0,235.0,43.85,33.85
2016,7,5,6,45,645.5,68.5,3.3,13.5,285.5,45.93,35.64
2016,7,5,7,0,688.0,74.0,3.3,14.0,336.0,47.87,37.22
2016,7,5,7,15,720.0,78.0,3.25,14.5,387.0,61.54,40.85
2016,7,5,7,30,752.0,82.0,3.2,15.0,438.0,103.38,56.18
2016,7,5,7,45,775.5,85.5,3.15,15.5,487.5,147.59,84.14
2016,7,5,8,0,799.0,89.0,3.1,16.0,537.0,194.55,120.54
2016,7,5,8,15,531.0,183.5,3.05,16.0,492.5,249.41,177.93
2016,7,5,8,30,263.0,278.0,3.0,16.0,448.0,286.18,218.23
2016,7,5,8,45,209.0,306.0,3.0,16.5,447.0,314.85,242.78
2016,7,5,9,0,155.0,334.0,3.0,17.0,446.0,330.6,256.22
2016,7,5,9,15,220.5,345.5,3.05,17.0,514.0,378.45,293.0
2016,7,5,9,30,286.0,357.0,3.1,17.0,582.0,425.49,329.37
2016,7,5,9,45,152.5,325.5,3.2,17.0,446.5,357.11,278.04
2016,7,5,10,0,19.0,294.0,3.3,17.0,311.0,277.41,215.94
2016,7,5,10,15,17.0,289.5,3.4,17.0,305.0,274.28,213.56
2016,7,5,10,30,15.0,285.0,3.5,17.0,299.0,270.76,210.67
2016,7,5,10,45,53.5,366.5,3.6,17.5,416.5,367.1,284.81
2016,7,5,11,0,92.0,448.0,3.7,18.0,534.0,471.17,362.65
2016,7,5,11,15,59.5,407.5,3.8,18.0,463.5,417.8,321.84
2016,7,5,11,30,27.0,367.0,3.9,18.0,393.0,360.57,278.08
2016,7,5,11,45,227.0,387.5,4.0,18.0,606.5,550.13,426.13
2016,7,5,12,0,427.0,408.0,4.1,18.0,820.0,753.99,577.71
2016,7,5,12,15,323.5,445.0,4.1,18.0,757.0,713.36,544.81
2016,7,5,12,30,220.0,482.0,4.1,18.0,694.0,664.73,507.13
2016,7,5,12,45,174.0,478.5,4.2,18.0,645.5,628.82,480.63
2016,7,5,13,0,128.0,475.0,4.3,18.0,597.0,590.38,451.94
2016,7,5,13,15,124.5,466.5,4.35,18.0,583.5,585.72,449.14
2016,7,5,13,30,121.0,458.0,4.4,18.0,570.0,580.21,445.59
2016,7,5,13,45,291.0,404.5,4.45,18.0,666.0,708.42,545.64
2016,7,5,14,0,461.0,351.0,4.5,18.0,762.0,837.47,643.2
2016,7,5,14,15,270.5,371.0,4.55,17.5,610.5,664.6,515.16
2016,7,5,14,30,80.0,391.0,4.6,17.0,459.0,476.0,370.93
2016,7,5,14,45,101.5,380.5,4.7,17.0,463.0,488.92,383.09
2016,7,5,15,0,123.0,370.0,4.8,17.0,467.0,515.04,404.46
2016,7,5,15,15,136.0,351.0,4.85,16.5,453.0,509.05,402.14
2016,7,5,15,30,149.0,332.0,4.9,16.0,439.0,501.97,399.13
2016,7,5,15,45,100.5,298.5,5.0,16.0,368.5,405.65,324.43
2016,7,5,16,0,52.0,265.0,5.1,16.0,298.0,324.58,260.12
2016,7,5,16,15,32.5,227.0,5.15,15.5,247.0,265.62,213.75
2016,7,5,16,30,13.0,189.0,5.2,15.0,196.0,196.45,158.01
2016,7,5,16,45,11.5,173.5,5.3,15.0,180.0,180.07,145.14
2016,7,5,17,0,10.0,158.0,5.4,15.0,164.0,163.75,132.12
2016,7,5,17,15,5.0,130.5,5.45,14.5,133.5,131.54,105.76
2016,7,5,17,30,0.0,103.0,5.5,14.0,103.0,99.54,79.15
2016,7,5,17,45,0.0,87.5,5.6,14.0,87.5,84.32,66.42
2016,7,5,18,0,0.0,72.0,5.7,14.0,72.0,69.0,53.4
2016,7,5,18,15,242.0,60.5,5.6,13.5,105.5,239.3,201.33
2016,7,5,18,30,484.0,49.0,5.5,13.0,139.0,355.88,296.5
2016,7,5,18,45,376.5,40.0,5.45,13.0,97.0,267.94,217.16
2016,7,5,19,0,269.0,31.0,5.4,13.0,55.0,189.67,139.36
2016,7,5,19,15,134.5,15.5,5.35,12.5,27.5,89.82,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,15.5,5.05,12.0,27.5,12.19,0.0
2016,7,6,5,30,257.0,31.0,5.0,12.0,55.0,25.01,14.75
2016,7,6,5,45,356.5,40.5,5.0,12.5,95.5,31.47,21.91
2016,7,6,6,0,456.0,50.0,5.0,13.0,136.0,37.61,27.83
2016,7,6,6,15,519.5,57.0,4.9,13.0,183.0,41.23,31.36
2016,7,6,6,30,583.0,64.0,4.8,13.0,230.0,44.69,34.58
2016,7,6,6,45,291.5,63.0,4.75,13.5,146.0,43.49,33.44
2016,7,6,7,0,0.0,62.0,4.7,14.0,62.0,57.66,45.92
2016,7,6,7,15,0.0,77.0,4.6,14.0,77.0,71.67,58.19
2016,7,6,7,30,0.0,92.0,4.5,14.0,92.0,85.07,66.51
2016,7,6,7,45,1.5,130.0,4.4,14.5,131.0,118.02,93.54
2016,7,6,8,0,3.0,168.0,4.3,15.0,170.0,150.77,119.91
2016,7,6,8,15,2.5,169.5,4.2,15.0,171.0,153.31,121.58
2016,7,6,8,30,2.0,171.0,4.1,15.0,172.0,155.54,123.04
2016,7,6,8,45,7.5,202.0,4.1,15.5,207.5,184.58,145.83
2016,7,6,9,0,13.0,233.0,4.1,16.0,243.0,214.29,168.87
2016,7,6,9,15,24.0,274.5,4.05,16.0,293.0,255.81,201.31
2016,7,6,9,30,35.0,316.0,4.0,16.0,343.0,290.61,228.21
2016,7,6,9,45,35.0,328.5,3.95,16.5,357.0,305.22,238.81
2016,7,6,10,0,35.0,341.0,3.9,17.0,371.0,319.9,249.43
2016,7,6,10,15,34.0,351.0,3.9,17.0,381.0,332.0,258.48
2016,7,6,10,30,33.0,361.0,3.9,17.0,391.0,344.08,267.49
2016,7,6,10,45,86.5,411.0,3.95,17.0,491.0,427.98,332.15
2016,7,6,11,0,140.0,461.0,4.0,17.0,591.0,513.98,397.19
2016,7,6,11,15,78.0,381.0,4.05,17.0,454.0,408.14,316.6
2016,7,6,11,30,16.0,301.0,4.1,17.0,317.0,291.99,226.58
2016,7,6,11,45,74.5,392.5,4.2,17.5,464.5,426.85,330.92
2016,7,6,12,0,133.0,484.0,4.3,18.0,612.0,569.14,436.76
2016,7,6,12,15,101.5,469.0,4.45,18.0,566.5,533.31,409.47
2016,7,6,12,30,70.0,454.0,4.6,18.0,521.0,496.86,382.12
2016,7,6,12,45,62.0,442.0,4.75,18.0,501.5,483.06,372.2
2016,7,6,13,0,54.0,430.0,4.9,18.0,482.0,468.38,361.49
2016,7,6,13,15,50.0,417.0,5.05,17.5,465.0,455.76,353.12
2016,7,6,13,30,46.0,404.0,5.2,17.0,448.0,442.52,344.21
2016,7,6,13,45,65.5,412.5,5.4,17.0,472.0,473.91,369.42
2016,7,6,14,0,85.0,421.0,5.6,17.0,496.0,505.71,394.83
2016,7,6,14,15,51.0,351.5,5.65,17.0,396.5,402.55,315.71
2016,7,6,14,30,17.0,282.0,5.7,17.0,297.0,287.7,225.96
2016,7,6,14,45,17.5,276.0,5.8,17.0,291.0,283.11,222.99
2016,7,6,15,0,18.0,270.0,5.9,17.0,285.0,278.5,219.84
2016,7,6,15,15,17.5,258.0,5.85,16.5,272.0,266.78,211.4
2016,7,6,15,30,17.0,246.0,5.8,16.0,259.0,255.01,202.89
2016,7,6,15,45,12.0,219.5,5.8,16.0,228.0,223.96,178.31
2016,7,6,16,0,7.0,193.0,5.8,16.0,197.0,192.95,153.56
2016,7,6,16,15,6.0,182.5,5.7,15.5,186.0,182.18,145.5
2016,7,6,16,30,5.0,172.0,5.6,15.0,175.0,171.49,137.43
2016,7,6,16,45,59.0,183.5,5.6,15.0,211.5,241.48,197.45
2016,7,6,17,0,113.0,195.0,5.6,15.0,248.0,313.05,257.96
2016,7,6,17,15,117.0,172.0,5.5,14.5,221.5,287.94,238.59
2016,7,6,17,30,121.0,149.0,5.4,14.0,195.0,261.92,218.22
2016,7,6,17,45,357.5,105.0,5.35,14.0,211.5,392.27,330.98
2016,7,6,18,0,594.0,61.0,5.3,14.0,228.0,482.54,406.67
2016,7,6,18,15,531.0,54.0,5.2,13.5,181.0,411.19,345.34
2016,7,6,18,30,468.0,47.0,5.1,13.0,134.0,344.41,286.27
2016,7,6,18,45,373.5,37.5,5.0,13.0,94.0,263.44,213.24
2016,7,6,19,0,279.0,28.0,4.9,13.0,54.0,191.36,140.03
2016,7,6,19,15,139.5,14.0,4.8,12.5,27.0,89.79,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,13.5,4.25,13.0,27.5,10.46,0.0
2016,7,7,5,30,306.0,27.0,4.2,13.0,55.0,21.31,11.54
2016,7,7,5,45,401.5,35.5,4.2,13.5,96.0,27.05,17.95
2016,7,7,6,0,497.0,44.0,4.2,14.0,137.0,32.51,23.19
2016,7,7,6,15,557.5,50.0,4.15,14.0,184.0,35.58,26.19
2016,7,7,6,30,618.0,56.0,4.1,14.0,231.0,38.5,28.91
2016,7,7,6,45,309.0,58.0,4.1,14.0,145.5,40.09,30.34
2016,7,7,7,0,0.0,60.0,4.1,14.0,60.0,55.79,44.27
2016,7,7,7,15,0.0,72.0,4.1,14.0,72.0,67.0,54.06
2016,7,7,7,30,0.0,84.0,4.1,14.0,84.0,78.14,60.68
2016,7,7,7,45,28.5,156.0,4.1,14.5,172.0,136.42,107.62
2016,7,7,8,0,57.0,228.0,4.1,15.0,260.0,197.37,155.53
2016,7,7,8,15,35.5,221.5,4.1,15.0,242.0,194.57,153.76
2016,7,7,8,30,14.0,215.0,4.1,15.0,224.0,195.33,154.88
2016,7,7,8,45,10.0,206.5,4.2,15.5,213.5,189.11,149.39
2016,7,7,9,0,6.0,198.0,4.3,16.0,203.0,181.91,143.14
2016,7,7,9,15,7.5,210.5,4.4,16.0,217.0,194.42,152.9
2016,7,7,9,30,9.0,223.0,4.5,16.0,231.0,207.13,162.79
2016,7,7,9,45,10.5,238.0,4.6,16.5,247.5,222.23,174.23
2016,7,7,10,0,12.0,253.0,4.7,17.0,264.0,237.56,185.78
2016,7,7,10,15,25.5,313.0,4.75,17.0,336.0,294.67,230.4
2016,7,7,10,30,39.0,373.0,4.8,17.0,408.0,358.07,279.29
2016,7,7,10,45,41.0,386.0,4.9,17.0,423.5,375.22,292.24
2016,7,7,11,0,43.0,399.0,5.0,17.0,439.0,392.71,305.57
2016,7,7,11,15,38.0,393.5,5.0,17.0,429.5,388.79,302.3
2016,7,7,11,30,33.0,388.0,5.0,17.0,420.0,384.24,298.62
2016,7,7,11,45,35.0,389.5,5.0,17.0,423.0,391.34,304.07
2016,7,7,12,0,37.0,391.0,5.0,17.0,426.0,398.51,309.58
2016,7,7,12,15,45.5,413.5,5.0,17.0,457.5,431.31,334.71
2016,7,7,12,30,54.0,436.0,5.0,17.0,489.0,464.99,360.32
2016,7,7,12,45,47.5,422.0,5.0,17.0,468.5,450.06,348.92
2016,7,7,13,0,41.0,408.0,5.0,17.0,448.0,434.32,337.04
2016,7,7,13,15,41.0,401.5,4.95,17.0,440.5,431.56,335.17
2016,7,7,13,30,41.0,395.0,4.9,17.0,433.0,428.51,333.07
2016,7,7,13,45,49.5,397.5,4.9,17.0,442.5,442.74,344.53
2016,7,7,14,0,58.0,400.0,4.9,17.0,452.0,457.1,356.06
2016,7,7,14,15,40.0,353.0,4.9,17.0,389.0,393.22,307.32
2016,7,7,14,30,22.0,306.0,4.9,17.0,326.0,316.68,248.24
2016,7,7,14,45,21.0,292.5,4.95,17.0,310.5,303.2,238.33
2016,7,7,15,0,20.0,279.0,5.0,17.0,295.0,289.61,228.16
2016,7,7,15,15,17.5,259.5,5.05,16.5,273.0,268.32,212.24
2016,7,7,15,30,15.0,240.0,5.1,16.0,251.0,246.93,196.09
2016,7,7,15,45,25.0,244.5,5.15,16.0,261.5,262.1,209.19
2016,7,7,16,0,35.0,249.0,5.2,16.0,272.0,290.85,233.07
2016,7,7,16,15,18.5,207.0,5.2,15.5,219.5,219.09,175.78
2016,7,7,16,30,2.0,165.0,5.2,15.0,167.0,161.55,129.04
2016,7,7,16,45,1.0,151.5,5.25,15.0,152.5,147.79,118.15
2016,7,7,17,0,0.0,138.0,5.3,15.0,138.0,134.08,107.15
2016,7,7,17,15,0.0,127.0,5.25,14.5,127.0,123.93,99.23
2016,7,7,17,30,0.0,116.0,5.2,14.0,116.0,113.91,91.27
2016,7,7,17,45,0.0,98.5,5.2,14.0,98.5,96.64,76.85
2016,7,7,18,0,0.0,81.0,5.2,14.0,81.0,79.22,62.08
2016,7,7,18,15,242.5,63.0,5.1,13.5,108.0,243.05,204.2
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,351.31,292.3
2016,7,7,18,45,392.0,36.0,4.95,12.5,94.5,271.03,219.71
2016,7,7,19,0,299.0,27.0,4.9,12.0,54.0,199.55,146.08
2016,7,7,19,15,149.5,13.5,4.85,12.0,27.0,93.08,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,27.0,9.61,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,54.0,19.54,9.98
2016,7,8,5,45,415.5,32.5,4.25,13.5,94.5,24.49,15.69
2016,7,8,6,0,511.0,40.0,4.3,14.0,135.0,29.22,20.27
2016,7,8,6,15,292.0,72.5,4.2,14.0,130.5,53.32,41.98
2016,7,8,6,30,73.0,105.0,4.1,14.0,126.0,87.57,72.56
2016,7,8,6,45,78.0,126.5,4.05,14.5,152.5,103.96,86.85
2016,7,8,7,0,83.0,148.0,4.0,15.0,179.0,120.0,100.56
2016,7,8,7,15,63.0,164.5,3.85,15.0,190.5,133.05,111.6
2016,7,8,7,30,43.0,181.0,3.7,15.0,202.0,150.25,118.95
2016,7,8,7,45,87.5,211.5,3.6,15.5,258.5,181.95,141.86
2016,7,8,8,0,132.0,242.0,3.5,16.0,315.0,210.96,162.44
2016,7,8,8,15,103.0,259.0,3.45,16.0,319.0,235.55,183.25
2016,7,8,8,30,74.0,276.0,3.4,16.0,323.0,249.56,195.38
2016,7,8,8,45,71.5,295.0,3.4,16.5,343.5,270.38,211.5
2016,7,8,9,0,69.0,314.0,3.4,17.0,364.0,291.08,227.3
2016,7,8,9,15,82.5,338.5,3.45,17.0,401.0,322.48,251.51
2016,7,8,9,30,96.0,363.0,3.5,17.0,438.0,355.49,276.86
2016,7,8,9,45,96.5,380.5,3.55,17.5,459.0,377.96,293.46
2016,7,8,10,0,97.0,398.0,3.6,18.0,480.0,400.58,310.01
2016,7,8,10,15,133.0,418.0,3.6,18.0,534.5,441.21,340.95
2016,7,8,10,30,169.0,438.0,3.6,18.0,589.0,491.24,378.68
2016,7,8,10,45,188.0,448.5,3.65,18.5,620.0,524.98,403.17
2016,7,8,11,0,207.0,459.0,3.7,19.0,651.0,560.15,428.56
2016,7,8,11,15,141.5,455.0,3.7,19.0,587.5,519.95,397.63
2016,7,8,11,30,76.0,451.0,3.7,19.0,524.0,475.12,363.07
2016,7,8,11,45,164.0,463.0,3.75,19.0,621.0,565.74,432.28
2016,7,8,12,0,252.0,475.0,3.8,19.0,718.0,663.53,504.87
2016,7,8,12,15,319.0,447.5,3.85,19.0,755.0,710.8,540.51
2016,7,8,12,30,386.0,420.0,3.9,19.0,792.0,759.61,577.32
2016,7,8,12,45,348.5,435.0,4.0,19.0,769.0,753.56,572.24
2016,7,8,13,0,311.0,450.0,4.1,19.0,746.0,745.29,565.88
2016,7,8,13,15,308.5,443.0,4.2,19.0,733.0,746.77,567.76
2016,7,8,13,30,306.0,436.0,4.3,19.0,720.0,746.8,568.58
2016,7,8,13,45,269.5,433.5,4.4,19.0,679.5,716.67,547.15
2016,7,8,14,0,233.0,431.0,4.5,19.0,639.0,673.66,516.51
2016,7,8,14,15,173.5,417.0,4.6,19.0,569.5,604.98,466.02
2016,7,8,14,30,114.0,403.0,4.7,19.0,500.0,535.36,413.89
2016,7,8,14,45,134.0,387.5,4.8,19.0,496.5,541.86,420.78
2016,7,8,15,0,154.0,372.0,4.9,19.0,493.0,547.37,426.72
2016,7,8,15,15,163.5,351.5,4.9,18.5,474.0,536.02,420.38
2016,7,8,15,30,173.0,331.0,4.9,18.0,455.0,523.55,413.24
2016,7,8,15,45,257.0,295.0,4.95,18.0,466.0,575.77,456.89
2016,7,8,16,0,341.0,259.0,5.0,18.0,477.0,608.84,485.88
2016,7,8,16,15,258.5,249.5,4.9,17.5,408.0,519.92,417.58
2016,7,8,16,30,176.0,240.0,4.8,17.0,339.0,420.59,340.11
2016,7,8,16,45,115.0,212.5,4.75,17.0,274.5,335.64,272.35
2016,7,8,17,0,54.0,185.0,4.7,17.0,210.0,241.19,195.42
2016,7,8,17,15,27.0,152.0,4.6,16.5,164.5,182.45,147.57
2016,7,8,17,30,0.0,119.0,4.5,16.0,119.0,117.31,93.32
2016,7,8,17,45,309.0,86.5,4.45,16.0,173.0,335.31,281.25
2016,7,8,18,0,618.0,54.0,4.4,16.0,227.0,485.18,404.71
2016,7,8,18,15,557.0,48.0,4.35,15.5,180.0,418.7,347.79
2016,7,8,18,30,496.0,42.0,4.3,15.0,133.0,353.41,290.65
2016,7,8,18,45,404.5,33.5,4.25,15.0,93.0,274.12,219.62
2016,7,8,19,0,313.0,25.0,4.2,15.0,53.0,203.59,146.44
2016,7,8,19,15,156.5,12.5,4.15,14.5,26.5,94.31,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,1.65,14.0,27.0,9.22,0.0
2016,7,9,5,30,338.0,24.0,1.7,14.0,54.0,18.71,9.14
2016,7,9,5,45,430.0,31.0,1.75,14.5,94.0,23.27,14.57
2016,7,9,6,0,522.0,38.0,1.8,15.0,134.0,30.12,20.99
2016,7,9,6,15,580.0,43.5,1.9,15.5,180.5,33.32,24.03
2016,7,9,6,30,638.0,49.0,2.0,16.0,227.0,36.4,26.82
2016,7,9,6,45,334.0,93.0,2.1,16.5,187.5,65.19,52.21
2016,7,9,7,0,30.0,137.0,2.2,17.0,148.0,112.67,93.37
2016,7,9,7,15,24.0,151.0,2.25,17.0,160.5,130.62,108.5
2016,7,9,7,30,18.0,165.0,2.3,17.0,173.0,144.76,114.19
2016,7,9,7,45,37.0,195.5,2.4,17.5,215.5,165.42,129.32
2016,7,9,8,0,56.0,226.0,2.5,18.0,258.0,195.36,151.77
2016,7,9,8,15,51.5,243.5,2.6,18.0,274.5,213.57,166.13
2016,7,9,8,30,47.0,261.0,2.7,18.0,291.0,231.41,180.22
2016,7,9,8,45,116.5,295.5,2.8,18.5,377.0,276.91,213.64
2016,7,9,9,0,186.0,330.0,2.9,19.0,463.0,337.37,258.97
2016,7,9,9,15,259.5,335.5,2.95,19.0,532.5,377.73,289.72
2016,7,9,9,30,333.0,341.0,3.0,19.0,602.0,432.57,331.89
2016,7,9,9,45,613.5,216.0,3.15,19.5,722.0,485.67,373.86
2016,7,9,10,0,894.0,91.0,3.3,20.0,842.0,573.48,442.97
2016,7,9,10,15,900.0,92.0,3.35,20.0,870.0,618.93,478.75
2016,7,9,10,30,906.0,93.0,3.4,20.0,898.0,663.46,513.27
2016,7,9,10,45,604.5,264.5,3.5,20.0,807.5,642.66,494.01
2016,7,9,11,0,303.0,436.0,3.6,20.0,717.0,605.98,461.45
2016,7,9,11,15,368.5,415.5,3.65,20.0,762.5,654.88,498.81
2016,7,9,11,30,434.0,395.0,3.7,20.0,808.0,706.23,537.25
2016,7,9,11,45,257.0,428.0,3.8,20.0,673.0,610.58,464.88
2016,7,9,12,0,80.0,461.0,3.9,20.0,538.0,500.24,380.16
2016,7,9,12,15,136.5,472.5,4.0,20.0,604.0,570.34,433.7
2016,7,9,12,30,193.0,484.0,4.1,20.0,670.0,641.32,486.51
2016,7,9,12,45,124.5,457.5,4.25,20.0,577.5,561.95,427.55
2016,7,9,13,0,56.0,431.0,4.4,20.0,485.0,471.07,359.6
2016,7,9,13,15,81.5,441.5,4.55,20.0,518.0,510.39,390.42
2016,7,9,13,30,107.0,452.0,4.7,20.0,551.0,550.47,421.27
2016,7,9,13,45,109.0,441.5,4.85,20.0,540.0,546.35,419.01
2016,7,9,14,0,111.0,431.0,5.0,20.0,529.0,553.27,425.01
2016,7,9,14,15,102.0,413.5,5.1,19.5,502.0,518.23,400.47
2016,7,9,14,30,93.0,396.0,5.2,19.0,475.0,494.11,383.84
2016,7,9,14,45,95.5,379.5,5.3,19.0,457.5,481.85,375.69
2016,7,9,15,0,98.0,363.0,5.4,19.0,440.0,469.05,367.08
2016,7,9,15,15,67.5,324.5,5.5,18.5,376.0,399.44,314.4
2016,7,9,15,30,37.0,286.0,5.6,18.0,312.0,329.87,260.71
2016,7,9,15,45,122.5,285.0,5.75,18.0,364.5,424.78,339.08
2016,7,9,16,0,208.0,284.0,5.9,18.0,417.0,502.56,403.06
2016,7,9,16,15,520.5,177.5,5.95,17.5,475.5,683.06,553.32
2016,7,9,16,30,833.0,71.0,6.0,17.0,534.0,808.85,652.65
2016,7,9,16,45,812.5,69.0,6.1,16.5,485.5,766.33,623.45
2016,7,9,17,0,792.0,67.0,6.2,16.0,437.0,729.64,598.89
2016,7,9,17,15,766.5,63.5,6.15,15.5,387.0,679.64,562.76
2016,7,9,17,30,741.0,60.0,6.1,15.0,337.0,629.57,525.66
2016,7,9,17,45,698.0,57.0,6.1,15.0,287.0,568.31,477.52
2016,7,9,18,0,655.0,54.0,6.1,15.0,237.0,508.87,427.98
2016,7,9,18,15,596.0,48.0,5.95,14.5,189.0,438.29,367.57
2016,7,9,18,30,537.0,42.0,5.8,14.0,141.0,376.17,311.84
2016,7,9,18,45,432.5,34.5,5.7,13.5,98.5,289.68,234.12
2016,7,9,19,0,328.0,27.0,5.6,13.0,56.0,212.92,153.9
2016,7,9,19,15,164.0,13.5,5.45,13.0,28.0,98.63,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,5.3,13.0,27.0,12.39,0.0
2016,7,10,5,30,313.0,26.0,5.4,13.0,54.0,20.62,10.48
2016,7,10,5,45,413.5,34.5,5.55,13.5,95.5,26.41,17.3
2016,7,10,6,0,514.0,43.0,5.7,14.0,137.0,31.92,22.61
2016,7,10,6,15,576.5,49.0,5.7,14.0,185.0,35.02,25.65
2016,7,10,6,30,639.0,55.0,5.7,14.0,233.0,41.63,31.68
2016,7,10,6,45,683.0,59.5,5.7,14.5,284.0,43.48,33.28
2016,7,10,7,0,727.0,64.0,5.7,15.0,335.0,45.26,34.74
2016,7,10,7,15,757.5,67.5,5.65,15.5,386.5,46.92,36.03
2016,7,10,7,30,788.0,71.0,5.6,16.0,438.0,90.03,46.08
2016,7,10,7,45,812.5,73.5,5.6,16.5,488.5,135.33,73.03
2016,7,10,8,0,837.0,76.0,5.6,17.0,539.0,190.66,115.52
2016,7,10,8,15,854.0,78.5,5.5,17.0,587.5,239.79,157.5
2016,7,10,8,30,871.0,81.0,5.4,17.0,636.0,290.59,202.84
2016,7,10,8,45,885.5,82.0,5.35,17.5,681.0,340.93,248.05
2016,7,10,9,0,900.0,83.0,5.3,18.0,726.0,392.31,293.65
2016,7,10,9,15,910.5,85.0,5.2,18.0,766.0,443.73,338.99
2016,7,10,9,30,921.0,87.0,5.1,18.0,806.0,495.41,383.48
2016,7,10,9,45,928.0,88.5,5.1,18.5,841.0,544.95,424.63
2016,7,10,10,0,935.0,90.0,5.1,19.0,876.0,594.0,464.2
2016,7,10,10,15,941.5,91.0,5.15,19.0,904.5,641.63,502.72
2016,7,10,10,30,948.0,92.0,5.2,19.0,933.0,688.31,539.71
2016,7,10,10,45,951.0,93.5,5.3,19.5,955.5,731.91,572.77
2016,7,10,11,0,954.0,95.0,5.4,20.0,978.0,773.91,602.25
2016,7,10,11,15,957.0,95.5,5.5,20.0,993.0,813.24,630.58
2016,7,10,11,30,960.0,96.0,5.6,20.0,1008.0,850.64,657.43
2016,7,10,11,45,961.5,96.5,5.7,20.0,1015.5,884.72,681.86
2016,7,10,12,0,963.0,97.0,5.8,20.0,1023.0,916.5,704.66
2016,7,10,12,15,963.0,97.0,5.85,20.0,1023.5,944.05,724.21
2016,7,10,12,30,963.0,97.0,5.9,20.0,1024.0,968.95,741.94
2016,7,10,12,45,957.5,100.0,5.95,20.0,1015.5,988.91,756.29
2016,7,10,13,0,952.0,103.0,6.0,20.0,1007.0,1005.88,768.65
2016,7,10,13,15,949.5,102.5,5.95,20.0,992.5,1019.17,777.92
2016,7,10,13,30,947.0,102.0,5.9,20.0,978.0,1029.33,785.13
2016,7,10,13,45,945.0,100.0,5.9,20.5,957.0,1035.28,788.31
2016,7,10,14,0,943.0,98.0,5.9,21.0,936.0,1037.99,789.41
2016,7,10,14,15,937.5,97.0,5.85,20.5,907.5,1035.1,789.55
2016,7,10,14,30,932.0,96.0,5.8,20.0,879.0,1029.04,787.65
2016,7,10,14,45,925.5,94.0,5.8,20.0,845.0,1017.77,781.05
2016,7,10,15,0,919.0,92.0,5.8,20.0,811.0,1003.45,772.45
2016,7,10,15,15,909.0,90.5,5.7,20.0,771.0,983.39,759.26
2016,7,10,15,30,899.0,89.0,5.6,20.0,731.0,960.61,744.26
2016,7,10,15,45,887.0,86.5,5.6,20.0,686.5,932.23,725.95
2016,7,10,16,0,875.0,84.0,5.6,20.0,642.0,901.52,705.93
2016,7,10,16,15,858.0,81.5,5.55,19.5,594.0,864.24,682.09
2016,7,10,16,30,841.0,79.0,5.5,19.0,546.0,825.3,656.75
2016,7,10,16,45,819.0,76.0,5.5,19.0,495.5,787.19,630.66
2016,7,10,17,0,797.0,73.0,5.5,19.0,445.0,740.97,598.04
2016,7,10,17,15,767.0,69.0,5.4,18.5,393.0,686.74,559.38
2016,7,10,17,30,737.0,65.0,5.3,18.0,341.0,632.71,519.88
2016,7,10,17,45,694.0,60.5,5.25,18.0,289.5,569.64,471.19
2016,7,10,18,0,651.0,56.0,5.2,18.0,238.0,508.42,420.98
2016,7,10,18,15,587.5,50.0,5.1,17.5,189.0,439.4,362.85
2016,7,10,18,30,524.0,44.0,5.0,17.0,140.0,371.32,303.4
2016,7,10,18,45,420.0,35.5,4.9,16.5,97.5,284.37,226.56
2016,7,10,19,0,316.0,27.0,4.8,16.0,55.0,207.2,146.71
2016,7,10,19,15,158.0,13.5,4.75,15.5,27.5,95.78,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
