Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,25.5,12.39,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,51.0,20.71,10.3
2016,7,11,5,45,400.0,34.5,2.15,14.5,92.0,26.48,17.28
2016,7,11,6,0,500.0,43.0,2.1,15.0,133.0,31.97,22.59
2016,7,11,6,15,563.0,49.5,2.0,15.0,181.0,35.48,25.98
2016,7,11,6,30,626.0,56.0,1.9,15.0,229.0,38.81,29.08
2016,7,11,6,45,669.5,60.5,1.85,15.5,279.5,44.35,33.96
2016,7,11,7,0,713.0,65.0,1.8,16.0,330.0,46.08,35.36
2016,7,11,7,15,743.5,69.0,1.85,16.5,381.0,47.29,36.24
2016,7,11,7,30,774.0,73.0,1.9,17.0,432.0,89.32,46.23
2016,7,11,7,45,797.0,75.5,1.95,17.5,482.0,133.76,72.04
2016,7,11,8,0,820.0,78.0,2.0,18.0,532.0,188.08,113.03
2016,7,11,8,15,837.0,81.0,2.05,18.0,579.5,236.77,153.82
2016,7,11,8,30,854.0,84.0,2.1,18.0,627.0,287.16,197.84
2016,7,11,8,45,867.5,86.0,2.15,18.5,671.0,337.2,241.73
2016,7,11,9,0,881.0,88.0,2.2,19.0,715.0,388.2,285.87
2016,7,11,9,15,891.0,89.5,2.3,19.0,755.0,438.14,329.05
2016,7,11,9,30,901.0,91.0,2.4,19.0,795.0,488.31,371.42
2016,7,11,9,45,901.5,97.0,2.55,19.5,827.0,537.48,411.37
2016,7,11,10,0,902.0,103.0,2.7,20.0,859.0,585.64,449.4
2016,7,11,10,15,908.0,104.5,2.8,20.0,888.0,632.07,485.97
2016,7,11,10,30,914.0,106.0,2.9,20.0,917.0,677.58,521.07
2016,7,11,10,45,499.0,273.5,3.05,20.5,718.0,579.54,444.61
2016,7,11,11,0,84.0,441.0,3.2,21.0,519.0,458.37,347.32
2016,7,11,11,15,506.0,275.5,3.3,21.0,755.0,633.86,486.51
2016,7,11,11,30,928.0,110.0,3.4,21.0,991.0,837.02,635.13
2016,7,11,11,45,930.0,110.5,3.55,21.0,998.5,870.69,657.44
2016,7,11,12,0,932.0,111.0,3.7,21.0,1006.0,902.18,679.49
2016,7,11,12,15,932.5,111.0,3.85,21.0,1007.0,929.57,698.77
2016,7,11,12,30,933.0,111.0,4.0,21.0,1008.0,954.45,716.41
2016,7,11,12,45,938.0,107.0,4.2,21.0,1002.5,976.97,732.82
2016,7,11,13,0,943.0,103.0,4.4,21.0,997.0,996.74,747.46
2016,7,11,13,15,706.0,239.0,4.55,21.0,902.5,933.63,705.78
2016,7,11,13,30,469.0,375.0,4.7,21.0,808.0,850.86,643.35
2016,7,11,13,45,489.5,348.0,4.9,21.0,790.5,853.45,648.55
2016,7,11,14,0,510.0,321.0,5.1,21.0,773.0,853.6,651.57
2016,7,11,14,15,716.5,209.0,5.2,20.5,823.0,949.45,726.52
2016,7,11,14,30,923.0,97.0,5.3,20.0,873.0,1020.82,778.84
2016,7,11,14,45,917.0,95.5,5.4,20.0,839.5,1010.68,773.33
2016,7,11,15,0,911.0,94.0,5.5,20.0,806.0,997.52,766.3
2016,7,11,15,15,901.5,92.0,5.55,19.5,766.5,977.51,755.66
2016,7,11,15,30,892.0,90.0,5.6,19.0,727.0,954.77,743.08
2016,7,11,15,45,880.5,87.5,5.65,19.0,683.5,927.01,725.41
2016,7,11,16,0,869.0,85.0,5.7,19.0,640.0,896.92,705.98
2016,7,11,16,15,852.5,82.5,5.7,18.5,592.0,860.25,682.67
2016,7,11,16,30,836.0,80.0,5.7,18.0,544.0,821.91,657.81
2016,7,11,16,45,815.5,76.5,5.7,18.0,493.5,784.6,632.1
2016,7,11,17,0,795.0,73.0,5.7,18.0,443.0,739.06,599.73
2016,7,11,17,15,764.5,69.5,5.7,17.5,391.5,685.14,561.38
2016,7,11,17,30,734.0,66.0,5.7,17.0,340.0,631.46,522.12
2016,7,11,17,45,691.0,61.5,5.7,16.5,288.5,568.5,474.09
2016,7,11,18,0,648.0,57.0,5.7,16.0,237.0,507.35,424.21
2016,7,11,18,15,584.0,50.5,5.6,15.5,188.0,437.7,364.85
2016,7,11,18,30,520.0,44.0,5.5,15.0,139.0,368.85,304.08
2016,7,11,18,45,418.0,35.5,5.45,15.0,96.5,283.16,226.99
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,207.06,146.11
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,78.87,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,4.95,12.5,25.5,11.44,0.0
2016,7,12,5,30,328.0,24.0,5.0,13.0,51.0,18.93,8.73
2016,7,12,5,45,427.0,32.0,5.1,13.5,92.5,24.36,15.46
2016,7,12,6,0,526.0,40.0,5.2,14.0,134.0,29.53,20.47
2016,7,12,6,15,587.5,45.5,5.1,14.0,182.0,35.33,25.92
2016,7,12,6,30,649.0,51.0,5.0,14.0,230.0,38.33,28.74
2016,7,12,6,45,324.5,73.5,4.95,14.5,163.0,51.29,40.26
2016,7,12,7,0,0.0,96.0,4.9,15.0,96.0,86.84,71.56
2016,7,12,7,15,17.5,135.5,4.85,15.0,143.5,118.84,99.38
2016,7,12,7,30,35.0,175.0,4.8,15.0,191.0,144.94,115.12
2016,7,12,7,45,41.5,198.0,4.8,15.5,219.0,166.97,131.89
2016,7,12,8,0,48.0,221.0,4.8,16.0,247.0,189.96,149.52
2016,7,12,8,15,31.0,217.5,4.75,16.0,235.0,189.91,149.82
2016,7,12,8,30,14.0,214.0,4.7,16.0,223.0,194.14,153.56
2016,7,12,8,45,19.5,239.5,4.7,16.5,253.0,219.11,172.82
2016,7,12,9,0,25.0,265.0,4.7,17.0,283.0,244.82,192.49
2016,7,12,9,15,34.0,295.0,4.65,17.0,321.0,268.18,210.49
2016,7,12,9,30,43.0,325.0,4.6,17.0,359.0,300.65,235.59
2016,7,12,9,45,66.0,359.0,4.6,17.5,413.5,344.63,269.02
2016,7,12,10,0,89.0,393.0,4.6,18.0,468.0,391.29,304.17
2016,7,12,10,15,517.5,242.5,4.55,18.0,699.0,511.06,401.09
2016,7,12,10,30,946.0,92.0,4.5,18.0,930.0,684.73,537.0
2016,7,12,10,45,950.5,93.5,4.45,18.0,953.0,729.37,570.42
2016,7,12,11,0,955.0,95.0,4.4,18.0,976.0,772.52,601.08
2016,7,12,11,15,958.5,95.5,4.35,18.0,991.5,812.38,628.72
2016,7,12,11,30,962.0,96.0,4.3,18.0,1007.0,850.33,654.75
2016,7,12,11,45,964.0,96.0,4.25,18.5,1015.5,884.53,676.89
2016,7,12,12,0,966.0,96.0,4.2,19.0,1024.0,916.44,697.17
2016,7,12,12,15,966.5,96.0,4.2,19.0,1024.5,944.59,716.33
2016,7,12,12,30,967.0,96.0,4.2,19.0,1025.0,970.1,733.69
2016,7,12,12,45,958.5,101.0,4.25,19.0,1016.0,989.41,747.14
2016,7,12,13,0,950.0,106.0,4.3,19.0,1007.0,1005.64,758.63
2016,7,12,13,15,947.5,105.5,4.4,19.0,992.5,1019.02,768.61
2016,7,12,13,30,945.0,105.0,4.5,19.0,978.0,1029.3,776.96
2016,7,12,13,45,942.0,103.5,4.6,19.0,956.5,1034.88,782.3
2016,7,12,14,0,939.0,102.0,4.7,19.0,935.0,1037.25,785.6
2016,7,12,14,15,933.0,101.0,4.8,19.0,906.5,1033.99,785.21
2016,7,12,14,30,927.0,100.0,4.9,19.0,878.0,1027.56,782.78
2016,7,12,14,45,919.5,98.0,5.0,19.0,843.5,1015.45,776.55
2016,7,12,15,0,912.0,96.0,5.1,19.0,809.0,1000.32,768.29
2016,7,12,15,15,902.0,94.0,5.1,18.5,768.5,979.86,757.08
2016,7,12,15,30,892.0,92.0,5.1,18.0,728.0,956.69,743.96
2016,7,12,15,45,879.5,89.5,5.1,18.0,683.5,928.05,725.48
2016,7,12,16,0,867.0,87.0,5.1,18.0,639.0,897.11,705.3
2016,7,12,16,15,849.5,84.5,5.05,18.0,590.5,859.64,679.96
2016,7,12,16,30,832.0,82.0,5.0,18.0,542.0,827.82,658.6
2016,7,12,16,45,810.5,78.0,4.95,18.0,491.5,781.97,626.59
2016,7,12,17,0,789.0,74.0,4.9,18.0,441.0,735.17,593.44
2016,7,12,17,15,758.0,70.5,4.8,17.5,389.0,681.08,554.95
2016,7,12,17,30,727.0,67.0,4.7,17.0,337.0,627.26,515.66
2016,7,12,17,45,685.0,62.0,4.6,16.5,285.5,564.63,468.14
2016,7,12,18,0,643.0,57.0,4.5,16.0,234.0,507.65,421.72
2016,7,12,18,15,578.5,50.5,4.35,15.5,185.5,434.09,359.81
2016,7,12,18,30,514.0,44.0,4.2,15.0,137.0,365.23,299.52
2016,7,12,18,45,411.5,35.0,4.1,15.0,95.0,279.0,222.56
2016,7,12,19,0,309.0,26.0,4.0,15.0,53.0,202.18,140.82
2016,7,12,19,15,154.5,13.0,4.0,14.5,26.5,76.83,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,12.5,3.25,12.5,25.0,11.91,0.0
2016,7,13,5,30,307.0,25.0,3.2,13.0,50.0,19.95,9.23
2016,7,13,5,45,410.0,34.0,3.15,13.5,91.5,26.21,17.05
2016,7,13,6,0,513.0,43.0,3.1,14.0,133.0,32.17,22.81
2016,7,13,6,15,577.5,49.0,2.9,14.5,182.0,35.25,25.81
2016,7,13,6,30,642.0,55.0,2.7,15.0,231.0,41.88,31.8
2016,7,13,6,45,685.5,60.0,2.55,15.5,282.0,44.14,33.76
2016,7,13,7,0,729.0,65.0,2.4,16.0,333.0,46.29,35.54
2016,7,13,7,15,760.0,69.0,2.3,16.0,385.0,47.5,36.5
2016,7,13,7,30,791.0,73.0,2.2,16.0,437.0,87.08,45.3
2016,7,13,7,45,813.5,76.0,2.1,16.5,488.0,132.71,71.21
2016,7,13,8,0,836.0,79.0,2.0,17.0,539.0,188.18,112.81
2016,7,13,8,15,853.5,81.5,2.0,17.5,587.5,237.46,153.69
2016,7,13,8,30,871.0,84.0,2.0,18.0,636.0,288.46,197.82
2016,7,13,8,45,884.0,86.0,2.0,18.5,680.5,339.28,242.31
2016,7,13,9,0,897.0,88.0,2.0,19.0,725.0,391.0,286.95
2016,7,13,9,15,907.5,90.0,2.0,19.5,765.5,442.43,330.37
2016,7,13,9,30,918.0,92.0,2.0,20.0,806.0,494.12,372.72
2016,7,13,9,45,913.5,100.5,2.0,20.5,838.0,543.81,412.2
2016,7,13,10,0,909.0,109.0,2.0,21.0,870.0,592.02,449.21
2016,7,13,10,15,915.0,110.5,2.1,21.0,899.0,638.92,485.64
2016,7,13,10,30,921.0,112.0,2.2,21.0,928.0,684.88,520.6
2016,7,13,10,45,925.5,113.0,2.3,21.5,950.0,728.27,552.01
2016,7,13,11,0,930.0,114.0,2.4,22.0,972.0,770.23,580.88
2016,7,13,11,15,933.0,115.0,2.5,22.0,987.0,809.46,607.75
2016,7,13,11,30,936.0,116.0,2.6,22.0,1002.0,846.83,633.25
2016,7,13,11,45,937.5,116.0,2.75,22.0,1010.0,880.07,656.26
2016,7,13,12,0,939.0,116.0,2.9,22.0,1018.0,911.06,677.77
2016,7,13,12,15,939.0,116.0,3.1,22.0,1018.0,938.37,697.21
2016,7,13,12,30,939.0,116.0,3.3,22.0,1018.0,963.11,715.01
2016,7,13,12,45,941.0,113.5,3.5,22.5,1012.0,984.61,729.3
2016,7,13,13,0,943.0,111.0,3.7,23.0,1006.0,1003.28,741.76
2016,7,13,13,15,940.5,110.5,3.85,23.0,991.0,1016.68,751.91
2016,7,13,13,30,938.0,110.0,4.0,23.0,976.0,1026.99,760.16
2016,7,13,13,45,934.0,109.0,4.2,23.0,954.0,1032.17,765.46
2016,7,13,14,0,930.0,108.0,4.4,23.0,932.0,1034.17,768.77
2016,7,13,14,15,924.0,106.5,4.45,22.5,903.5,1030.48,769.0
2016,7,13,14,30,918.0,105.0,4.5,22.0,875.0,1023.64,767.36
2016,7,13,14,45,910.0,103.5,4.6,22.0,840.0,1011.74,761.49
2016,7,13,15,0,902.0,102.0,4.7,22.0,805.0,996.86,753.67
2016,7,13,15,15,891.0,100.0,4.7,22.0,765.0,975.67,740.73
2016,7,13,15,30,880.0,98.0,4.7,22.0,725.0,951.82,726.02
2016,7,13,15,45,866.5,95.5,4.75,22.0,680.0,922.57,707.92
2016,7,13,16,0,853.0,93.0,4.8,22.0,635.0,891.09,688.16
2016,7,13,16,15,835.0,90.0,4.75,21.5,587.0,860.56,669.59
2016,7,13,16,30,817.0,87.0,4.7,21.0,539.0,820.7,644.06
2016,7,13,16,45,793.0,83.5,4.7,21.0,488.0,773.86,612.11
2016,7,13,17,0,769.0,80.0,4.7,21.0,437.0,726.25,579.05
2016,7,13,17,15,737.0,76.0,4.6,20.5,385.5,671.43,540.49
2016,7,13,17,30,705.0,72.0,4.5,20.0,334.0,616.95,501.16
2016,7,13,17,45,660.0,66.5,4.4,19.5,282.5,556.45,455.42
2016,7,13,18,0,615.0,61.0,4.3,19.0,231.0,494.49,405.72
2016,7,13,18,15,548.5,54.0,4.2,18.5,182.5,420.24,344.14
2016,7,13,18,30,482.0,47.0,4.1,18.0,134.0,350.82,284.27
2016,7,13,18,45,377.0,37.5,4.0,17.5,92.0,264.1,208.33
2016,7,13,19,0,272.0,28.0,3.9,17.0,50.0,186.26,126.97
2016,7,13,19,15,136.0,14.0,3.85,16.5,25.0,69.96,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,13.5,24.0,11.91,0.0
2016,7,14,5,30,290.0,25.0,2.1,14.0,48.0,20.03,8.92
2016,7,14,5,45,397.5,34.0,2.05,14.5,90.0,26.29,17.02
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,32.25,22.78
2016,7,14,6,15,571.0,49.5,1.9,15.0,180.5,35.74,26.19
2016,7,14,6,30,637.0,56.0,1.8,15.0,229.0,39.07,29.31
2016,7,14,6,45,682.5,61.0,1.75,15.5,280.5,45.06,34.59
2016,7,14,7,0,728.0,66.0,1.7,16.0,332.0,47.18,36.34
2016,7,14,7,15,759.5,69.5,1.7,16.5,384.5,47.96,36.84
2016,7,14,7,30,791.0,73.0,1.7,17.0,437.0,85.48,44.44
2016,7,14,7,45,815.5,76.0,1.7,17.5,488.0,131.3,69.88
2016,7,14,8,0,840.0,79.0,1.7,18.0,539.0,187.18,111.29
2016,7,14,8,15,857.5,81.5,1.7,18.5,588.0,236.68,152.01
2016,7,14,8,30,875.0,84.0,1.7,19.0,637.0,287.91,196.01
2016,7,14,8,45,889.5,86.0,1.75,19.5,682.5,339.41,240.78
2016,7,14,9,0,904.0,88.0,1.8,20.0,728.0,391.97,285.86
2016,7,14,9,15,914.5,89.5,1.8,20.0,768.5,443.39,329.67
2016,7,14,9,30,925.0,91.0,1.8,20.0,809.0,495.05,372.54
2016,7,14,9,45,930.5,94.0,1.85,20.5,844.0,545.52,412.76
2016,7,14,10,0,936.0,97.0,1.9,21.0,879.0,595.38,451.25
2016,7,14,10,15,942.0,98.0,1.95,21.0,908.5,643.02,487.97
2016,7,14,10,30,948.0,99.0,2.0,21.0,938.0,689.67,523.11
2016,7,14,10,45,525.5,274.0,2.1,21.5,741.0,595.92,451.21
2016,7,14,11,0,103.0,449.0,2.2,22.0,544.0,478.41,358.56
2016,7,14,11,15,312.5,411.0,2.35,22.0,706.0,606.58,456.19
2016,7,14,11,30,522.0,373.0,2.5,22.0,868.0,753.81,563.19
2016,7,14,11,45,536.5,363.0,2.65,22.0,874.5,780.15,581.81
2016,7,14,12,0,551.0,353.0,2.8,22.0,881.0,805.83,600.87
2016,7,14,12,15,341.5,412.0,2.9,22.0,739.5,695.42,520.24
2016,7,14,12,30,132.0,471.0,3.0,22.0,598.0,572.95,428.89
2016,7,14,12,45,127.0,471.0,3.2,22.0,592.5,576.65,432.78
2016,7,14,13,0,122.0,471.0,3.4,22.0,587.0,579.68,435.5
2016,7,14,13,15,125.5,460.5,3.45,22.0,578.5,579.7,436.13
2016,7,14,13,30,129.0,450.0,3.5,22.0,570.0,579.01,436.33
2016,7,14,13,45,139.0,443.0,3.6,22.0,569.0,587.55,443.52
2016,7,14,14,0,149.0,436.0,3.7,22.0,568.0,595.55,450.35
2016,7,14,14,15,328.0,371.0,3.75,21.5,649.5,720.03,547.05
2016,7,14,14,30,507.0,306.0,3.8,21.0,731.0,843.02,640.05
2016,7,14,14,45,360.5,336.5,3.85,21.0,632.5,721.23,550.88
2016,7,14,15,0,214.0,367.0,3.9,21.0,534.0,599.89,460.74
2016,7,14,15,15,304.0,325.5,3.9,20.5,549.0,655.72,506.91
2016,7,14,15,30,394.0,284.0,3.9,20.0,564.0,693.38,539.14
2016,7,14,15,45,323.0,280.0,3.95,20.0,500.0,619.43,484.4
2016,7,14,16,0,252.0,276.0,4.0,20.0,436.0,547.28,430.47
2016,7,14,16,15,252.5,253.0,4.0,19.5,402.5,518.45,411.33
2016,7,14,16,30,253.0,230.0,4.0,19.0,369.0,488.42,390.75
2016,7,14,16,45,505.0,157.5,4.05,19.0,402.0,620.58,499.53
2016,7,14,17,0,757.0,85.0,4.1,19.0,435.0,722.29,578.92
2016,7,14,17,15,439.5,115.5,4.1,18.5,313.5,490.1,400.75
2016,7,14,17,30,122.0,146.0,4.1,18.0,192.0,259.21,211.66
2016,7,14,17,45,108.0,126.0,4.1,17.5,162.0,223.84,183.51
2016,7,14,18,0,94.0,106.0,4.1,17.0,132.0,189.14,154.73
2016,7,14,18,15,274.0,78.0,4.0,16.5,131.5,281.66,232.61
2016,7,14,18,30,454.0,50.0,3.9,16.0,131.0,338.41,276.4
2016,7,14,18,45,349.5,39.0,3.8,15.5,90.0,251.44,199.44
2016,7,14,19,0,245.0,28.0,3.7,15.0,49.0,172.91,116.9
2016,7,14,19,15,122.5,14.0,3.6,14.5,24.5,64.24,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,12.5,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,3.1,13.0,19.0,17.64,6.87
2016,7,15,5,45,0.0,36.0,3.25,13.5,36.0,32.83,22.66
2016,7,15,6,0,0.0,53.0,3.4,14.0,53.0,47.67,36.41
2016,7,15,6,15,3.0,72.0,3.3,14.0,73.0,63.96,51.31
2016,7,15,6,30,6.0,91.0,3.2,14.0,93.0,80.12,65.9
2016,7,15,6,45,12.0,110.0,3.15,14.5,114.0,96.17,79.99
2016,7,15,7,0,18.0,129.0,3.1,15.0,135.0,112.1,93.66
2016,7,15,7,15,31.5,153.0,3.0,15.0,166.5,124.57,104.25
2016,7,15,7,30,45.0,177.0,2.9,15.0,198.0,146.01,115.64
2016,7,15,7,45,53.0,200.5,2.8,15.5,228.0,169.05,132.85
2016,7,15,8,0,61.0,224.0,2.7,16.0,258.0,193.22,151.13
2016,7,15,8,15,162.0,247.5,2.7,16.0,348.0,229.2,175.54
2016,7,15,8,30,263.0,271.0,2.7,16.0,438.0,275.5,209.25
2016,7,15,8,45,578.0,180.0,2.7,16.5,579.5,308.67,228.34
2016,7,15,9,0,893.0,89.0,2.7,17.0,721.0,387.43,287.33
2016,7,15,9,15,904.0,91.0,2.7,17.5,761.5,438.95,331.46
2016,7,15,9,30,915.0,93.0,2.7,18.0,802.0,490.8,374.72
2016,7,15,9,45,921.0,95.5,2.7,18.5,837.0,540.69,415.22
2016,7,15,10,0,927.0,98.0,2.7,19.0,872.0,590.02,454.01
2016,7,15,10,15,933.5,99.0,2.7,19.0,901.5,637.61,491.29
2016,7,15,10,30,940.0,100.0,2.7,19.0,931.0,684.26,526.95
2016,7,15,10,45,945.5,100.5,2.75,19.0,953.5,728.68,560.45
2016,7,15,11,0,951.0,101.0,2.8,19.0,976.0,771.7,591.07
2016,7,15,11,15,954.0,101.5,2.8,19.0,991.5,811.25,618.0
2016,7,15,11,30,957.0,102.0,2.8,19.0,1007.0,848.87,643.39
2016,7,15,11,45,959.5,102.0,2.85,19.5,1015.5,883.54,665.7
2016,7,15,12,0,962.0,102.0,2.9,20.0,1024.0,915.96,686.33
2016,7,15,12,15,962.0,102.0,2.95,20.0,1024.0,943.79,705.12
2016,7,15,12,30,962.0,102.0,3.0,20.0,1024.0,968.97,722.19
2016,7,15,12,45,953.0,107.0,3.05,20.0,1014.5,987.92,735.16
2016,7,15,13,0,944.0,112.0,3.1,20.0,1005.0,1003.78,746.23
2016,7,15,13,15,714.0,232.0,3.1,20.0,901.5,932.24,698.54
2016,7,15,13,30,484.0,352.0,3.1,20.0,798.0,841.24,631.59
2016,7,15,13,45,476.5,349.5,3.1,20.0,780.0,840.94,632.56
2016,7,15,14,0,469.0,347.0,3.1,20.0,762.0,838.61,631.5
2016,7,15,14,15,479.5,325.5,3.1,19.5,738.0,832.47,629.97
2016,7,15,14,30,490.0,304.0,3.1,19.0,714.0,823.9,626.87
2016,7,15,14,45,488.0,290.5,3.1,19.0,685.0,809.15,617.86
2016,7,15,15,0,486.0,277.0,3.1,19.0,656.0,792.31,607.46
2016,7,15,15,15,482.0,263.0,3.1,19.0,622.5,770.97,593.88
2016,7,15,15,30,478.0,249.0,3.1,19.0,589.0,747.73,578.92
2016,7,15,15,45,273.5,261.0,3.1,19.0,453.0,551.63,432.57
2016,7,15,16,0,69.0,273.0,3.1,19.0,317.0,349.61,274.99
2016,7,15,16,15,67.5,252.0,3.15,18.5,292.5,326.07,258.83
2016,7,15,16,30,66.0,231.0,3.2,18.0,268.0,302.23,241.54
2016,7,15,16,45,66.0,208.0,3.25,17.5,242.0,276.95,222.87
2016,7,15,17,0,66.0,185.0,3.3,17.0,216.0,251.24,203.5
2016,7,15,17,15,80.0,165.0,3.35,16.5,198.0,239.51,195.53
2016,7,15,17,30,94.0,145.0,3.4,16.0,180.0,237.73,195.27
2016,7,15,17,45,80.5,124.5,3.45,16.0,151.5,192.51,157.96
2016,7,15,18,0,67.0,104.0,3.5,16.0,123.0,159.22,129.89
2016,7,15,18,15,236.5,79.0,3.45,15.5,124.0,249.08,206.23
2016,7,15,18,30,406.0,54.0,3.4,15.0,125.0,315.66,258.37
2016,7,15,18,45,299.5,42.0,3.35,14.5,85.5,228.01,180.93
2016,7,15,19,0,193.0,30.0,3.3,14.0,46.0,150.89,100.19
2016,7,15,19,15,96.5,15.0,3.25,14.0,23.0,54.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.0,3.4,13.0,22.0,12.39,0.0
2016,7,16,5,30,245.0,26.0,3.4,13.0,44.0,21.19,8.91
2016,7,16,5,45,355.0,35.5,3.45,13.5,84.0,27.84,18.32
2016,7,16,6,0,465.0,45.0,3.5,14.0,124.0,34.16,24.5
2016,7,16,6,15,533.5,52.0,3.4,14.0,172.0,37.94,28.22
2016,7,16,6,30,602.0,59.0,3.3,14.0,220.0,41.56,31.63
2016,7,16,6,45,645.5,65.0,3.2,14.5,270.5,44.14,33.9
2016,7,16,7,0,689.0,71.0,3.1,15.0,321.0,46.55,35.92
2016,7,16,7,15,722.5,75.5,3.0,15.5,372.5,52.72,41.2
2016,7,16,7,30,756.0,80.0,2.9,16.0,424.0,86.16,47.54
2016,7,16,7,45,781.0,83.0,2.85,16.5,475.0,130.25,71.29
2016,7,16,8,0,806.0,86.0,2.8,17.0,526.0,177.28,105.42
2016,7,16,8,15,824.5,89.0,2.75,17.0,574.5,225.84,145.79
2016,7,16,8,30,843.0,92.0,2.7,17.0,623.0,283.12,195.27
2016,7,16,8,45,859.0,94.0,2.7,17.5,668.0,333.59,239.64
2016,7,16,9,0,875.0,96.0,2.7,18.0,713.0,385.29,284.6
2016,7,16,9,15,886.0,98.0,2.7,18.0,754.0,436.03,328.62
2016,7,16,9,30,897.0,100.0,2.7,18.0,795.0,487.09,371.86
2016,7,16,9,45,904.0,102.5,2.75,18.5,829.5,536.72,412.27
2016,7,16,10,0,911.0,105.0,2.8,19.0,864.0,585.91,451.14
2016,7,16,10,15,917.5,106.0,2.85,19.0,893.5,632.89,488.22
2016,7,16,10,30,924.0,107.0,2.9,19.0,923.0,678.96,523.78
2016,7,16,10,45,927.5,109.0,2.95,19.0,945.0,722.78,556.93
2016,7,16,11,0,931.0,111.0,3.0,19.0,967.0,765.1,587.56
2016,7,16,11,15,934.5,112.0,3.05,19.0,983.0,804.87,615.09
2016,7,16,11,30,938.0,113.0,3.1,19.0,999.0,842.81,641.18
2016,7,16,11,45,940.0,113.0,3.2,19.0,1007.0,876.64,664.63
2016,7,16,12,0,942.0,113.0,3.3,19.0,1015.0,908.23,686.55
2016,7,16,12,15,942.5,113.0,3.35,19.0,1015.5,936.16,705.63
2016,7,16,12,30,943.0,113.0,3.4,19.0,1016.0,961.52,723.01
2016,7,16,12,45,941.0,113.5,3.5,19.0,1009.0,982.36,737.75
2016,7,16,13,0,939.0,114.0,3.6,19.0,1002.0,1000.31,750.67
2016,7,16,13,15,937.0,113.5,3.6,19.0,988.0,1014.28,760.32
2016,7,16,13,30,935.0,113.0,3.6,19.0,974.0,1025.18,768.04
2016,7,16,13,45,932.0,111.0,3.65,19.0,952.5,1030.43,772.49
2016,7,16,14,0,929.0,109.0,3.7,19.0,931.0,1032.46,774.98
2016,7,16,14,15,923.5,108.0,3.75,19.0,902.5,1029.88,774.53
2016,7,16,14,30,918.0,107.0,3.8,19.0,874.0,1024.16,772.12
2016,7,16,14,45,910.5,105.0,3.85,19.0,839.5,1012.29,765.7
2016,7,16,15,0,903.0,103.0,3.9,19.0,805.0,997.41,757.36
2016,7,16,15,15,477.5,201.5,3.95,18.5,571.5,698.16,546.72
2016,7,16,15,30,52.0,300.0,4.0,18.0,338.0,359.9,282.26
2016,7,16,15,45,52.5,281.0,4.05,18.0,317.0,341.34,269.78
2016,7,16,16,0,53.0,262.0,4.1,18.0,296.0,322.43,255.93
2016,7,16,16,15,140.5,247.0,4.1,17.5,327.0,398.3,319.78
2016,7,16,16,30,228.0,232.0,4.1,17.0,358.0,455.45,368.36
2016,7,16,16,45,500.0,156.5,4.2,17.0,397.0,614.72,499.35
2016,7,16,17,0,772.0,81.0,4.3,17.0,436.0,728.43,588.81
2016,7,16,17,15,739.0,77.0,4.3,16.5,384.0,672.74,548.67
2016,7,16,17,30,706.0,73.0,4.3,16.0,332.0,621.3,511.61
2016,7,16,17,45,660.5,67.5,4.3,16.0,280.5,556.8,461.39
2016,7,16,18,0,615.0,62.0,4.3,16.0,229.0,494.52,410.19
2016,7,16,18,15,546.5,54.5,4.2,15.5,180.0,418.51,346.35
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,347.52,284.31
2016,7,16,18,45,368.5,37.0,4.1,14.5,89.5,258.33,205.26
2016,7,16,19,0,259.0,27.0,4.1,14.0,48.0,176.65,115.79
2016,7,16,19,15,129.5,13.5,4.1,13.5,24.0,66.43,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,13.0,22.0,11.44,0.0
2016,7,17,5,30,276.0,24.0,4.5,13.0,44.0,19.37,7.12
2016,7,17,5,45,391.0,32.5,4.6,13.5,85.0,25.2,15.99
2016,7,17,6,0,506.0,41.0,4.7,14.0,126.0,30.78,21.49
2016,7,17,6,15,572.0,47.0,4.65,14.0,174.5,33.92,24.62
2016,7,17,6,30,638.0,53.0,4.6,14.0,223.0,40.45,30.62
2016,7,17,6,45,320.0,85.5,4.6,14.5,171.0,60.25,48.24
2016,7,17,7,0,2.0,118.0,4.6,15.0,119.0,103.74,86.45
2016,7,17,7,15,1.0,111.5,4.55,15.0,112.0,100.03,82.94
2016,7,17,7,30,0.0,105.0,4.5,15.0,105.0,95.82,75.32
2016,7,17,7,45,0.0,115.5,4.45,15.5,115.5,105.4,82.88
2016,7,17,8,0,0.0,126.0,4.4,16.0,126.0,114.99,90.35
2016,7,17,8,15,8.0,171.0,4.4,16.0,176.0,155.13,122.59
2016,7,17,8,30,16.0,216.0,4.4,16.0,226.0,195.83,154.89
2016,7,17,8,45,24.0,245.5,4.45,16.5,262.0,224.86,177.25
2016,7,17,9,0,32.0,275.0,4.5,17.0,298.0,246.56,193.67
2016,7,17,9,15,24.0,266.5,4.55,17.0,284.0,248.17,194.83
2016,7,17,9,30,16.0,258.0,4.6,17.0,270.0,240.02,188.22
2016,7,17,9,45,28.5,303.0,4.65,17.0,326.5,279.9,219.34
2016,7,17,10,0,41.0,348.0,4.7,17.0,383.0,327.65,256.29
2016,7,17,10,15,36.5,350.5,4.7,17.0,382.0,331.9,259.22
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,335.59,261.8
2016,7,17,10,45,36.5,371.5,4.75,17.5,404.5,358.67,278.96
2016,7,17,11,0,41.0,390.0,4.8,18.0,428.0,382.43,296.48
2016,7,17,11,15,50.0,411.0,4.8,18.0,458.0,412.47,319.29
2016,7,17,11,30,59.0,432.0,4.8,18.0,488.0,443.58,342.78
2016,7,17,11,45,54.5,429.5,4.8,18.0,481.5,443.22,342.26
2016,7,17,12,0,50.0,427.0,4.8,18.0,475.0,442.35,341.47
2016,7,17,12,15,46.5,421.0,4.9,18.0,465.5,438.56,338.72
2016,7,17,12,30,43.0,415.0,5.0,18.0,456.0,434.27,335.62
2016,7,17,12,45,127.0,443.0,5.1,18.0,563.5,549.18,424.8
2016,7,17,13,0,211.0,471.0,5.2,18.0,671.0,662.92,511.08
2016,7,17,13,15,127.0,433.5,5.3,17.5,554.0,553.84,429.34
2016,7,17,13,30,43.0,396.0,5.4,17.0,437.0,431.14,335.6
2016,7,17,13,45,44.5,388.5,5.5,17.0,429.5,428.36,334.35
2016,7,17,14,0,46.0,381.0,5.6,17.0,422.0,425.32,332.61
2016,7,17,14,15,73.0,388.5,5.65,17.0,451.0,462.94,362.94
2016,7,17,14,30,100.0,396.0,5.7,17.0,480.0,500.83,393.29
2016,7,17,14,45,66.0,351.0,5.8,17.0,405.0,421.97,332.54
2016,7,17,15,0,32.0,306.0,5.9,17.0,330.0,342.65,270.57
2016,7,17,15,15,79.0,316.5,5.95,16.5,373.0,401.71,319.98
2016,7,17,15,30,126.0,327.0,6.0,16.0,416.0,474.41,379.44
2016,7,17,15,45,67.0,261.0,6.1,16.0,308.0,332.18,266.89
2016,7,17,16,0,8.0,195.0,6.2,16.0,200.0,196.12,156.23
2016,7,17,16,15,12.5,193.5,6.2,15.5,201.0,199.73,160.28
2016,7,17,16,30,17.0,192.0,6.2,15.0,202.0,203.49,164.35
2016,7,17,16,45,17.5,177.5,6.25,15.0,186.5,189.86,153.7
2016,7,17,17,0,18.0,163.0,6.3,15.0,171.0,176.21,142.95
2016,7,17,17,15,9.0,126.5,6.2,14.5,130.5,130.67,105.31
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,85.92,67.69
2016,7,17,17,45,300.5,75.0,6.1,14.0,156.0,313.38,266.39
2016,7,17,18,0,601.0,60.0,6.1,14.0,222.0,482.5,407.68
2016,7,17,18,15,533.0,53.0,6.0,13.5,174.5,408.11,342.91
2016,7,17,18,30,465.0,46.0,5.9,13.0,127.0,338.72,280.82
2016,7,17,18,45,352.0,36.5,5.8,13.0,86.0,249.07,199.46
2016,7,17,19,0,239.0,27.0,5.7,13.0,45.0,166.43,106.99
2016,7,17,19,15,119.5,13.5,5.65,13.0,22.5,62.17,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,4.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,256.0,23.0,4.1,13.0,41.0,18.5,5.96
2016,7,18,5,45,369.5,31.5,4.1,13.0,81.0,24.36,15.26
2016,7,18,6,0,483.0,40.0,4.1,13.0,121.0,29.96,20.86
2016,7,18,6,15,549.0,46.5,4.05,13.5,168.0,33.54,24.34
2016,7,18,6,30,615.0,53.0,4.0,14.0,215.0,40.48,30.65
2016,7,18,6,45,307.5,56.0,3.95,14.5,137.0,39.1,29.4
2016,7,18,7,0,0.0,59.0,3.9,15.0,59.0,54.86,43.3
2016,7,18,7,15,0.0,81.0,3.85,15.0,81.0,74.98,60.96
2016,7,18,7,30,0.0,103.0,3.8,15.0,103.0,94.12,73.9
2016,7,18,7,45,0.0,121.5,3.8,15.5,121.5,110.39,87.0
2016,7,18,8,0,0.0,140.0,3.8,16.0,140.0,126.73,99.98
2016,7,18,8,15,1.5,158.5,3.75,16.0,159.5,143.45,113.24
2016,7,18,8,30,3.0,177.0,3.7,16.0,179.0,160.42,126.6
2016,7,18,8,45,4.0,183.0,3.7,16.5,186.0,166.91,131.21
2016,7,18,9,0,5.0,189.0,3.7,17.0,193.0,173.44,135.86
2016,7,18,9,15,18.5,246.5,3.7,17.0,261.0,229.08,179.64
2016,7,18,9,30,32.0,304.0,3.7,17.0,329.0,278.14,217.67
2016,7,18,9,45,56.5,344.5,3.75,17.0,390.5,327.22,255.47
2016,7,18,10,0,81.0,385.0,3.8,17.0,452.0,379.21,295.24
2016,7,18,10,15,93.5,404.5,3.85,17.0,484.5,409.87,318.49
2016,7,18,10,30,106.0,424.0,3.9,17.0,517.0,441.87,342.71
2016,7,18,10,45,206.0,427.5,3.95,17.5,614.5,516.38,399.64
2016,7,18,11,0,306.0,431.0,4.0,18.0,712.0,600.09,462.43
2016,7,18,11,15,178.0,425.0,4.05,18.0,589.5,518.93,400.1
2016,7,18,11,30,50.0,419.0,4.1,18.0,467.0,424.73,326.94
2016,7,18,11,45,205.5,424.0,4.15,18.0,621.0,562.24,434.06
2016,7,18,12,0,361.0,429.0,4.2,18.0,775.0,710.78,545.35
2016,7,18,12,15,299.5,451.0,4.25,18.0,738.0,693.8,530.91
2016,7,18,12,30,238.0,473.0,4.3,18.0,701.0,669.47,512.02
2016,7,18,12,45,341.0,431.5,4.35,18.0,755.0,740.18,566.75
2016,7,18,13,0,444.0,390.0,4.4,18.0,809.0,814.42,622.85
2016,7,18,13,15,428.0,386.5,4.4,18.0,785.5,808.91,618.64
2016,7,18,13,30,412.0,383.0,4.4,18.0,762.0,801.2,613.41
2016,7,18,13,45,426.5,367.0,4.45,18.0,751.5,808.67,620.31
2016,7,18,14,0,441.0,351.0,4.5,18.0,741.0,814.22,625.85
2016,7,18,14,15,684.0,217.5,4.5,18.0,799.5,923.35,710.73
2016,7,18,14,30,927.0,84.0,4.5,18.0,858.0,1006.55,768.83
2016,7,18,14,45,921.5,82.0,4.5,18.0,824.0,996.22,762.3
2016,7,18,15,0,916.0,80.0,4.5,18.0,790.0,982.81,754.46
2016,7,18,15,15,907.0,78.0,4.5,18.0,751.0,963.07,742.31
2016,7,18,15,30,898.0,76.0,4.5,18.0,712.0,940.55,728.3
2016,7,18,15,45,887.0,73.5,4.5,18.0,668.5,912.96,710.72
2016,7,18,16,0,876.0,71.0,4.5,18.0,625.0,882.96,691.39
2016,7,18,16,15,860.5,69.0,4.55,17.5,577.5,847.41,669.57
2016,7,18,16,30,845.0,67.0,4.6,17.0,530.0,810.11,646.1
2016,7,18,16,45,824.5,64.0,4.65,17.0,480.0,765.92,615.82
2016,7,18,17,0,804.0,61.0,4.7,17.0,430.0,720.77,584.24
2016,7,18,17,15,775.5,58.0,4.75,16.5,379.0,675.33,552.77
2016,7,18,17,30,747.0,55.0,4.8,16.0,328.0,623.42,515.19
2016,7,18,17,45,706.0,51.0,4.9,16.0,277.0,562.14,467.98
2016,7,18,18,0,665.0,47.0,5.0,16.0,226.0,502.65,419.12
2016,7,18,18,15,603.0,42.0,4.95,15.5,178.0,431.47,358.55
2016,7,18,18,30,541.0,37.0,4.9,15.0,130.0,364.57,299.09
2016,7,18,18,45,436.0,29.5,4.85,14.5,88.5,277.78,220.67
2016,7,18,19,0,331.0,22.0,4.8,14.0,47.0,202.43,126.59
2016,7,18,19,15,165.5,11.0,4.65,13.5,23.5,78.58,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,12.0,21.0,10.01,0.0
2016,7,19,5,30,315.0,21.0,3.3,12.0,42.0,16.72,4.26
2016,7,19,5,45,423.5,28.5,3.4,12.5,83.0,23.76,14.74
2016,7,19,6,0,532.0,36.0,3.5,13.0,124.0,29.08,20.07
2016,7,19,6,15,596.0,41.5,3.45,13.0,172.0,32.31,23.29
2016,7,19,6,30,660.0,47.0,3.4,13.0,220.0,35.44,26.27
2016,7,19,6,45,330.0,65.5,3.4,13.5,152.0,45.96,35.68
2016,7,19,7,0,0.0,84.0,3.4,14.0,84.0,76.84,63.01
2016,7,19,7,15,0.0,100.0,3.4,14.0,100.0,90.73,75.08
2016,7,19,7,30,0.0,116.0,3.4,14.0,116.0,104.77,83.11
2016,7,19,7,45,0.0,135.0,3.45,14.5,135.0,121.45,96.52
2016,7,19,8,0,0.0,154.0,3.5,15.0,154.0,138.24,109.82
2016,7,19,8,15,9.5,187.5,3.55,15.5,193.5,168.76,133.74
2016,7,19,8,30,19.0,221.0,3.6,16.0,233.0,200.4,158.27
2016,7,19,8,45,29.0,252.0,3.65,16.5,272.0,223.17,175.5
2016,7,19,9,0,39.0,283.0,3.7,17.0,311.0,254.8,199.72
2016,7,19,9,15,27.5,272.0,3.75,17.0,292.5,246.49,193.1
2016,7,19,9,30,16.0,261.0,3.8,17.0,274.0,242.45,189.81
2016,7,19,9,45,65.0,328.5,3.85,17.0,382.0,318.32,248.84
2016,7,19,10,0,114.0,396.0,3.9,17.0,490.0,399.54,311.14
2016,7,19,10,15,164.5,412.0,3.95,17.0,553.5,451.73,351.08
2016,7,19,10,30,215.0,428.0,4.0,17.0,617.0,508.51,394.4
2016,7,19,10,45,336.0,398.5,4.05,17.5,702.0,574.36,444.98
2016,7,19,11,0,457.0,369.0,4.1,18.0,787.0,650.98,502.93
2016,7,19,11,15,370.5,411.0,4.1,18.0,753.5,647.84,498.64
2016,7,19,11,30,284.0,453.0,4.1,18.0,720.0,636.25,488.21
2016,7,19,11,45,352.0,427.5,4.2,18.0,761.5,684.54,525.61
2016,7,19,12,0,420.0,402.0,4.3,18.0,803.0,736.55,565.2
2016,7,19,12,15,684.5,250.0,4.35,18.0,903.5,844.15,650.17
2016,7,19,12,30,949.0,98.0,4.4,18.0,1004.0,950.05,724.83
2016,7,19,12,45,943.0,100.5,4.45,18.0,995.5,969.17,737.86
2016,7,19,13,0,937.0,103.0,4.5,18.0,987.0,985.28,749.53
2016,7,19,13,15,934.5,102.5,4.55,18.0,972.5,998.65,759.45
2016,7,19,13,30,932.0,102.0,4.6,18.0,958.0,1008.93,767.39
2016,7,19,13,45,931.5,98.5,4.7,18.5,937.0,1014.89,771.45
2016,7,19,14,0,931.0,95.0,4.8,19.0,916.0,1017.6,773.44
2016,7,19,14,15,925.5,94.0,4.85,18.5,887.5,1014.86,774.41
2016,7,19,14,30,920.0,93.0,4.9,18.0,859.0,1008.95,773.37
2016,7,19,14,45,914.5,90.0,5.0,18.0,825.5,997.7,767.63
2016,7,19,15,0,909.0,87.0,5.1,18.0,792.0,983.37,759.82
2016,7,19,15,15,899.0,85.5,5.1,18.0,752.0,963.45,747.38
2016,7,19,15,30,889.0,84.0,5.1,18.0,712.0,940.82,733.1
2016,7,19,15,45,878.5,80.5,5.2,18.0,668.0,912.8,715.64
2016,7,19,16,0,868.0,77.0,5.3,18.0,624.0,882.35,696.29
2016,7,19,16,15,851.5,75.0,5.3,17.5,576.5,846.21,673.31
2016,7,19,16,30,835.0,73.0,5.3,17.0,529.0,808.4,648.79
2016,7,19,16,45,815.5,69.0,5.35,17.0,479.0,764.18,618.03
2016,7,19,17,0,796.0,65.0,5.4,17.0,429.0,725.61,591.05
2016,7,19,17,15,766.5,62.0,5.35,16.5,377.5,673.09,553.35
2016,7,19,17,30,737.0,59.0,5.3,16.0,326.0,620.77,514.78
2016,7,19,17,45,697.0,54.0,5.25,16.0,275.5,559.26,466.62
2016,7,19,18,0,657.0,49.0,5.2,16.0,225.0,499.45,416.76
2016,7,19,18,15,593.5,43.5,5.05,15.5,176.5,427.06,354.9
2016,7,19,18,30,530.0,38.0,4.9,15.0,128.0,359.06,294.36
2016,7,19,18,45,425.5,30.0,4.75,14.5,87.0,277.5,219.81
2016,7,19,19,0,321.0,22.0,4.6,14.0,46.0,196.84,118.65
2016,7,19,19,15,160.5,11.0,4.5,14.0,23.0,76.34,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,12.5,20.5,9.53,0.0
2016,7,20,5,30,315.0,20.0,3.5,13.0,41.0,15.87,3.0
2016,7,20,5,45,423.5,28.0,3.65,13.5,81.5,23.36,14.26
2016,7,20,6,0,532.0,36.0,3.8,14.0,122.0,29.17,20.03
2016,7,20,6,15,596.5,41.5,3.75,14.0,170.0,32.39,23.24
2016,7,20,6,30,661.0,47.0,3.7,14.0,218.0,35.52,26.21
2016,7,20,6,45,330.5,79.0,3.7,14.5,164.5,55.75,44.25
2016,7,20,7,0,0.0,111.0,3.7,15.0,111.0,98.24,81.61
2016,7,20,7,15,13.5,138.0,3.65,15.0,144.0,120.19,100.55
2016,7,20,7,30,27.0,165.0,3.6,15.0,177.0,136.15,108.26
2016,7,20,7,45,27.5,183.5,3.55,15.5,197.0,153.99,121.84
2016,7,20,8,0,28.0,202.0,3.5,16.0,217.0,172.03,135.7
2016,7,20,8,15,129.0,237.0,3.45,16.0,316.5,213.37,164.48
2016,7,20,8,30,230.0,272.0,3.4,16.0,416.0,273.03,208.65
2016,7,20,8,45,183.0,297.5,3.4,16.5,417.0,293.88,226.92
2016,7,20,9,0,136.0,323.0,3.4,17.0,418.0,310.28,240.96
2016,7,20,9,15,101.0,332.0,3.4,17.5,404.5,321.81,250.25
2016,7,20,9,30,66.0,341.0,3.4,18.0,391.0,322.1,250.27
2016,7,20,9,45,112.5,371.0,3.4,18.5,462.0,368.89,285.56
2016,7,20,10,0,159.0,401.0,3.4,19.0,533.0,427.32,329.28
2016,7,20,10,15,181.0,415.0,3.45,19.0,570.0,463.4,356.5
2016,7,20,10,30,203.0,429.0,3.5,19.0,607.0,501.45,385.12
2016,7,20,10,45,333.0,398.0,3.55,19.0,699.5,571.44,439.22
2016,7,20,11,0,463.0,367.0,3.6,19.0,792.0,652.9,501.16
2016,7,20,11,15,436.5,382.0,3.65,19.0,787.5,669.49,512.7
2016,7,20,11,30,410.0,397.0,3.7,19.0,783.0,683.67,522.64
2016,7,20,11,45,427.5,384.0,3.8,19.5,789.5,706.59,539.18
2016,7,20,12,0,445.0,371.0,3.9,20.0,796.0,729.23,555.36
2016,7,20,12,15,449.0,384.5,4.0,20.0,813.5,763.94,580.23
2016,7,20,12,30,453.0,398.0,4.1,20.0,831.0,797.91,604.37
2016,7,20,12,45,708.5,244.5,4.25,20.0,915.5,902.43,686.05
2016,7,20,13,0,964.0,91.0,4.4,20.0,1000.0,997.81,751.85
2016,7,20,13,15,547.5,272.5,4.5,20.0,787.5,810.72,619.91
2016,7,20,13,30,131.0,454.0,4.6,20.0,575.0,584.42,445.45
2016,7,20,13,45,233.5,426.5,4.75,20.0,635.5,661.95,507.44
2016,7,20,14,0,336.0,399.0,4.9,20.0,696.0,750.6,575.29
2016,7,20,14,15,396.0,358.5,5.0,19.5,697.0,772.19,595.04
2016,7,20,14,30,456.0,318.0,5.1,19.0,698.0,803.59,622.08
2016,7,20,14,45,429.5,315.0,5.25,19.0,661.0,776.43,603.38
2016,7,20,15,0,403.0,312.0,5.4,19.0,624.0,747.82,583.73
2016,7,20,15,15,366.5,305.5,5.45,19.0,578.0,692.21,543.67
2016,7,20,15,30,330.0,299.0,5.5,19.0,532.0,648.89,512.06
2016,7,20,15,45,607.0,188.0,5.6,19.0,582.0,796.98,632.2
2016,7,20,16,0,884.0,77.0,5.7,19.0,632.0,896.11,706.55
2016,7,20,16,15,867.0,74.5,5.7,18.5,583.5,858.53,681.89
2016,7,20,16,30,850.0,72.0,5.7,18.0,535.0,819.25,656.32
2016,7,20,16,45,828.0,69.0,5.75,18.0,484.0,773.77,624.63
2016,7,20,17,0,806.0,66.0,5.8,18.0,433.0,734.1,596.83
2016,7,20,17,15,776.0,63.0,5.8,17.5,381.0,680.85,558.79
2016,7,20,17,30,746.0,60.0,5.8,17.0,329.0,627.81,519.81
2016,7,20,17,45,702.5,55.5,5.8,16.5,277.5,564.21,470.96
2016,7,20,18,0,659.0,51.0,5.8,16.0,226.0,502.53,420.18
2016,7,20,18,15,594.0,45.0,5.65,15.5,177.0,428.5,356.68
2016,7,20,18,30,529.0,39.0,5.5,15.0,128.0,358.96,294.57
2016,7,20,18,45,421.5,30.5,5.4,14.5,86.5,275.78,218.25
2016,7,20,19,0,314.0,22.0,5.3,14.0,45.0,192.57,111.1
2016,7,20,19,15,157.0,11.0,5.2,14.0,22.5,74.71,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
