Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,12.5,20.0,9.53,0.0
2016,7,21,5,30,305.0,20.0,4.1,13.0,40.0,15.96,2.18
2016,7,21,5,45,416.5,28.0,4.35,13.5,80.5,23.46,14.26
2016,7,21,6,0,528.0,36.0,4.6,14.0,121.0,29.26,20.08
2016,7,21,6,15,593.5,42.0,4.6,14.0,169.0,32.92,23.69
2016,7,21,6,30,659.0,48.0,4.6,14.0,217.0,36.46,27.04
2016,7,21,6,45,418.5,92.5,4.6,14.5,208.5,65.98,53.33
2016,7,21,7,0,178.0,137.0,4.6,15.0,200.0,106.75,89.12
2016,7,21,7,15,164.5,160.5,4.5,15.0,226.0,122.58,102.7
2016,7,21,7,30,151.0,184.0,4.4,15.0,252.0,144.71,112.95
2016,7,21,7,45,130.0,207.0,4.3,15.5,270.5,170.39,131.44
2016,7,21,8,0,109.0,230.0,4.2,16.0,289.0,194.3,150.36
2016,7,21,8,15,495.5,151.0,4.1,16.5,454.5,202.1,140.12
2016,7,21,8,30,882.0,72.0,4.0,17.0,620.0,268.6,182.11
2016,7,21,8,45,607.5,183.0,3.9,17.5,573.5,313.07,230.09
2016,7,21,9,0,333.0,294.0,3.8,18.0,527.0,347.58,265.48
2016,7,21,9,15,341.5,311.5,3.75,18.0,562.0,385.01,295.9
2016,7,21,9,30,350.0,329.0,3.7,18.0,597.0,423.34,326.57
2016,7,21,9,45,646.0,205.0,3.7,18.5,729.0,480.99,371.87
2016,7,21,10,0,942.0,81.0,3.7,19.0,861.0,575.4,446.08
2016,7,21,10,15,948.0,82.0,3.75,19.0,890.5,623.54,484.49
2016,7,21,10,30,954.0,83.0,3.8,19.0,920.0,670.68,521.48
2016,7,21,10,45,959.5,83.5,3.9,19.0,943.0,715.84,556.41
2016,7,21,11,0,965.0,84.0,4.0,19.0,966.0,759.55,588.18
2016,7,21,11,15,968.0,84.5,4.1,19.0,981.5,799.77,616.63
2016,7,21,11,30,971.0,85.0,4.2,19.0,997.0,838.0,643.55
2016,7,21,11,45,973.5,85.0,4.35,19.5,1005.5,873.22,667.18
2016,7,21,12,0,976.0,85.0,4.5,20.0,1014.0,906.11,689.47
2016,7,21,12,15,976.5,85.0,4.65,20.0,1015.0,934.78,710.2
2016,7,21,12,30,977.0,85.0,4.8,20.0,1016.0,960.74,729.15
2016,7,21,12,45,968.5,90.5,4.95,20.0,1007.5,981.03,744.3
2016,7,21,13,0,960.0,96.0,5.1,20.0,999.0,998.2,757.44
2016,7,21,13,15,503.0,247.5,5.1,19.5,720.5,743.42,576.14
2016,7,21,13,30,46.0,399.0,5.1,19.0,442.0,436.98,336.65
2016,7,21,13,45,44.0,386.0,5.15,19.0,426.0,425.25,329.05
2016,7,21,14,0,42.0,373.0,5.2,19.0,410.0,413.07,320.26
2016,7,21,14,15,76.0,384.5,5.15,19.0,449.0,461.6,358.71
2016,7,21,14,30,110.0,396.0,5.1,19.0,488.0,510.55,397.03
2016,7,21,14,45,296.5,336.0,5.1,19.0,569.0,656.85,513.15
2016,7,21,15,0,483.0,276.0,5.1,19.0,650.0,786.4,613.88
2016,7,21,15,15,701.5,176.0,5.05,18.5,687.0,888.8,693.76
2016,7,21,15,30,920.0,76.0,5.0,18.0,724.0,959.17,746.03
2016,7,21,15,45,910.0,73.0,5.0,18.0,679.5,931.5,727.71
2016,7,21,16,0,900.0,70.0,5.0,18.0,635.0,901.29,708.15
2016,7,21,16,15,883.5,68.0,5.0,17.5,586.5,864.27,684.84
2016,7,21,16,30,867.0,66.0,5.0,17.0,538.0,825.47,659.91
2016,7,21,16,45,846.5,63.5,5.05,17.0,486.5,781.24,629.5
2016,7,21,17,0,826.0,61.0,5.1,17.0,435.0,736.01,597.77
2016,7,21,17,15,796.5,58.0,5.1,16.5,383.0,682.64,559.9
2016,7,21,17,30,767.0,55.0,5.1,16.0,331.0,635.64,525.87
2016,7,21,17,45,724.5,51.0,5.1,16.0,279.0,572.6,476.81
2016,7,21,18,0,682.0,47.0,5.1,16.0,227.0,511.42,426.11
2016,7,21,18,15,618.0,41.5,4.95,15.5,177.5,437.79,363.18
2016,7,21,18,30,554.0,36.0,4.8,15.0,128.0,368.66,301.5
2016,7,21,18,45,443.5,28.5,4.7,14.5,86.0,278.86,219.78
2016,7,21,19,0,333.0,21.0,4.6,14.0,44.0,193.74,105.55
2016,7,21,19,15,166.5,10.5,4.5,13.5,22.0,77.9,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,12.5,19.0,9.05,0.0
2016,7,22,5,30,307.0,19.0,3.9,13.0,38.0,16.46,1.36
2016,7,22,5,45,418.5,27.5,4.05,13.5,79.0,23.06,13.86
2016,7,22,6,0,530.0,36.0,4.2,14.0,120.0,29.36,20.15
2016,7,22,6,15,597.0,42.0,4.1,14.0,168.5,33.02,23.77
2016,7,22,6,30,664.0,48.0,4.0,14.0,217.0,36.55,27.12
2016,7,22,6,45,359.5,91.0,3.95,14.5,185.0,64.79,52.27
2016,7,22,7,0,55.0,134.0,3.9,15.0,153.0,109.79,91.76
2016,7,22,7,15,434.0,98.5,3.8,15.5,289.5,66.52,53.37
2016,7,22,7,30,813.0,63.0,3.7,16.0,426.0,72.16,39.77
2016,7,22,7,45,563.5,136.5,3.65,16.5,402.0,138.75,88.57
2016,7,22,8,0,314.0,210.0,3.6,17.0,378.0,199.32,144.89
2016,7,22,8,15,603.5,141.5,3.55,17.5,502.5,211.26,142.3
2016,7,22,8,30,893.0,73.0,3.5,18.0,627.0,270.25,181.91
2016,7,22,8,45,905.5,75.5,3.5,18.5,672.5,322.66,228.38
2016,7,22,9,0,918.0,78.0,3.5,19.0,718.0,375.96,275.3
2016,7,22,9,15,928.0,79.5,3.5,19.0,759.0,428.14,321.12
2016,7,22,9,30,938.0,81.0,3.5,19.0,800.0,480.53,366.06
2016,7,22,9,45,936.5,87.5,3.55,19.5,833.5,531.54,408.12
2016,7,22,10,0,935.0,94.0,3.6,20.0,867.0,581.3,447.89
2016,7,22,10,15,573.0,260.0,3.65,20.0,739.0,550.37,424.16
2016,7,22,10,30,211.0,426.0,3.7,20.0,611.0,503.23,385.08
2016,7,22,10,45,584.5,261.5,3.75,20.5,791.0,616.67,475.41
2016,7,22,11,0,958.0,97.0,3.8,21.0,971.0,764.96,587.48
2016,7,22,11,15,960.5,97.5,3.9,21.0,986.5,804.73,614.62
2016,7,22,11,30,963.0,98.0,4.0,21.0,1002.0,842.5,640.94
2016,7,22,11,45,965.5,97.5,4.1,21.0,1010.0,877.21,665.04
2016,7,22,12,0,968.0,97.0,4.2,21.0,1018.0,909.6,687.51
2016,7,22,12,15,968.0,97.0,4.3,21.0,1018.5,937.83,707.13
2016,7,22,12,30,968.0,97.0,4.4,21.0,1019.0,963.35,724.95
2016,7,22,12,45,965.5,97.5,4.55,21.5,1011.0,984.24,738.87
2016,7,22,13,0,963.0,98.0,4.7,22.0,1003.0,1002.11,750.92
2016,7,22,13,15,960.0,97.5,4.85,21.5,988.0,1015.4,762.99
2016,7,22,13,30,957.0,97.0,5.0,21.0,973.0,1025.49,773.08
2016,7,22,13,45,952.5,96.5,5.15,21.0,951.0,1030.88,778.6
2016,7,22,14,0,948.0,96.0,5.3,21.0,929.0,1033.0,782.02
2016,7,22,14,15,942.5,94.5,5.35,21.0,900.0,1029.81,781.16
2016,7,22,14,30,937.0,93.0,5.4,21.0,871.0,1023.37,778.23
2016,7,22,14,45,928.5,92.0,5.5,21.0,835.5,1011.38,771.95
2016,7,22,15,0,920.0,91.0,5.6,21.0,800.0,996.35,763.65
2016,7,22,15,15,909.5,89.5,5.6,20.5,760.0,975.91,752.43
2016,7,22,15,30,899.0,88.0,5.6,20.0,720.0,952.72,739.28
2016,7,22,15,45,885.0,86.0,5.65,20.0,674.5,923.14,720.38
2016,7,22,16,0,871.0,84.0,5.7,20.0,629.0,891.28,699.76
2016,7,22,16,15,853.5,81.5,5.65,19.5,580.5,853.69,675.6
2016,7,22,16,30,836.0,79.0,5.6,19.0,532.0,821.63,655.25
2016,7,22,16,45,810.5,76.5,5.6,19.0,480.5,774.22,622.06
2016,7,22,17,0,785.0,74.0,5.6,19.0,429.0,726.1,587.82
2016,7,22,17,15,753.0,70.0,5.5,18.5,376.5,670.79,548.02
2016,7,22,17,30,721.0,66.0,5.4,18.0,324.0,615.82,507.39
2016,7,22,17,45,670.0,61.5,5.35,17.5,271.5,548.01,454.93
2016,7,22,18,0,619.0,57.0,5.3,17.0,219.0,487.08,404.57
2016,7,22,18,15,548.0,50.5,5.15,16.5,170.5,411.09,339.8
2016,7,22,18,30,477.0,44.0,5.0,16.0,122.0,340.35,277.1
2016,7,22,18,45,356.0,34.0,4.9,15.5,81.0,246.3,192.58
2016,7,22,19,0,235.0,24.0,4.8,15.0,40.0,156.3,78.02
2016,7,22,19,15,117.5,12.0,4.7,15.0,20.0,59.19,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,3.1,13.5,17.0,10.01,0.0
2016,7,23,5,30,225.0,21.0,3.1,14.0,34.0,17.09,0.26
2016,7,23,5,45,347.0,30.5,3.1,14.5,73.5,23.94,14.44
2016,7,23,6,0,469.0,40.0,3.1,15.0,113.0,30.44,20.98
2016,7,23,6,15,541.0,47.0,2.95,15.5,161.0,34.4,24.83
2016,7,23,6,30,613.0,54.0,2.8,16.0,209.0,38.19,28.35
2016,7,23,6,45,664.0,58.5,2.65,16.5,261.0,43.67,33.21
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,45.44,34.67
2016,7,23,7,15,748.0,67.0,2.5,17.5,365.0,46.68,35.6
2016,7,23,7,30,781.0,71.0,2.5,18.0,417.0,68.09,37.66
2016,7,23,7,45,807.0,73.5,2.5,18.5,469.0,113.16,58.02
2016,7,23,8,0,833.0,76.0,2.5,19.0,521.0,168.52,96.56
2016,7,23,8,15,850.5,78.5,2.55,19.5,569.5,217.87,136.06
2016,7,23,8,30,868.0,81.0,2.6,20.0,618.0,268.97,179.72
2016,7,23,8,45,882.0,83.0,2.65,20.5,663.5,320.26,224.55
2016,7,23,9,0,896.0,85.0,2.7,21.0,709.0,372.58,269.97
2016,7,23,9,15,906.5,87.0,2.8,21.5,750.0,424.38,314.3
2016,7,23,9,30,917.0,89.0,2.9,22.0,791.0,476.46,357.72
2016,7,23,9,45,926.5,89.5,3.0,22.5,826.5,526.86,398.72
2016,7,23,10,0,936.0,90.0,3.1,23.0,862.0,577.0,438.34
2016,7,23,10,15,942.0,91.0,3.2,23.0,891.5,625.06,476.25
2016,7,23,10,30,948.0,92.0,3.3,23.0,921.0,672.12,512.58
2016,7,23,10,45,950.0,94.5,3.45,23.5,943.0,716.65,545.42
2016,7,23,11,0,952.0,97.0,3.6,24.0,965.0,759.5,575.47
2016,7,23,11,15,955.0,97.5,3.75,24.0,980.5,799.47,603.31
2016,7,23,11,30,958.0,98.0,3.9,24.0,996.0,837.49,629.7
2016,7,23,11,45,957.0,100.0,4.05,24.0,1003.5,871.53,653.31
2016,7,23,12,0,956.0,102.0,4.2,24.0,1011.0,903.12,675.24
2016,7,23,12,15,956.5,102.0,4.35,23.5,1012.0,931.57,696.4
2016,7,23,12,30,957.0,102.0,4.5,23.0,1013.0,957.36,715.97
2016,7,23,12,45,955.5,102.5,4.65,23.0,1005.5,979.04,731.87
2016,7,23,13,0,954.0,103.0,4.8,23.0,998.0,997.77,745.91
2016,7,23,13,15,951.5,102.5,4.9,23.0,983.5,1011.5,756.3
2016,7,23,13,30,949.0,102.0,5.0,23.0,969.0,1022.07,764.71
2016,7,23,13,45,945.5,101.0,5.1,23.0,947.5,1027.95,770.1
2016,7,23,14,0,942.0,100.0,5.2,23.0,926.0,1030.57,773.45
2016,7,23,14,15,936.5,98.5,5.2,22.5,897.5,1027.44,773.8
2016,7,23,14,30,931.0,97.0,5.2,22.0,869.0,1021.09,772.11
2016,7,23,14,45,923.5,95.5,5.25,22.0,834.5,1009.61,765.9
2016,7,23,15,0,916.0,94.0,5.3,22.0,800.0,995.08,757.69
2016,7,23,15,15,905.5,92.5,5.3,21.5,759.5,974.73,746.66
2016,7,23,15,30,895.0,91.0,5.3,21.0,719.0,951.65,733.72
2016,7,23,15,45,881.0,89.0,5.3,21.0,673.5,922.18,714.8
2016,7,23,16,0,867.0,87.0,5.3,21.0,628.0,890.44,694.21
2016,7,23,16,15,849.5,84.5,5.2,20.5,579.5,852.99,670.12
2016,7,23,16,30,832.0,82.0,5.1,20.0,531.0,821.13,649.86
2016,7,23,16,45,806.5,79.0,5.1,20.0,479.5,773.22,616.69
2016,7,23,17,0,781.0,76.0,5.1,20.0,428.0,724.59,582.46
2016,7,23,17,15,748.0,72.0,5.05,19.5,375.5,668.65,542.75
2016,7,23,17,30,715.0,68.0,5.0,19.0,323.0,613.11,502.17
2016,7,23,17,45,663.5,63.5,5.0,18.5,270.5,549.2,452.99
2016,7,23,18,0,612.0,59.0,5.0,18.0,218.0,484.49,400.16
2016,7,23,18,15,539.0,51.5,4.9,17.5,169.0,406.37,334.11
2016,7,23,18,30,466.0,44.0,4.8,17.0,120.0,333.72,270.23
2016,7,23,18,45,341.5,34.0,4.7,16.5,79.0,238.57,185.01
2016,7,23,19,0,217.0,24.0,4.6,16.0,38.0,146.87,65.81
2016,7,23,19,15,108.5,12.0,4.5,15.5,19.0,55.37,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,13.0,16.0,10.01,0.0
2016,7,24,5,30,188.0,21.0,3.1,13.0,32.0,17.18,0.0
2016,7,24,5,45,309.5,32.0,3.15,13.5,70.5,25.44,15.67
2016,7,24,6,0,431.0,43.0,3.2,14.0,109.0,33.23,23.49
2016,7,24,6,15,507.0,50.5,3.05,14.5,157.0,37.45,27.63
2016,7,24,6,30,583.0,58.0,2.9,15.0,205.0,41.5,31.4
2016,7,24,6,45,633.0,64.0,2.8,15.5,256.0,44.09,33.71
2016,7,24,7,0,683.0,70.0,2.7,16.0,307.0,46.52,35.78
2016,7,24,7,15,392.5,125.5,2.65,16.5,266.5,85.48,69.82
2016,7,24,7,30,102.0,181.0,2.6,17.0,226.0,139.9,109.41
2016,7,24,7,45,454.0,133.0,2.6,17.5,370.0,126.31,82.49
2016,7,24,8,0,806.0,85.0,2.6,18.0,514.0,163.02,93.69
2016,7,24,8,15,825.5,88.0,2.6,18.0,563.0,211.92,133.03
2016,7,24,8,30,845.0,91.0,2.6,18.0,612.0,269.72,182.31
2016,7,24,8,45,861.5,92.5,2.65,18.5,658.0,320.31,226.62
2016,7,24,9,0,878.0,94.0,2.7,19.0,704.0,372.16,271.82
2016,7,24,9,15,889.5,96.0,2.7,19.5,745.0,423.58,315.91
2016,7,24,9,30,901.0,98.0,2.7,20.0,786.0,475.38,359.13
2016,7,24,9,45,910.0,99.5,2.75,20.5,821.5,525.74,400.14
2016,7,24,10,0,919.0,101.0,2.8,21.0,857.0,575.82,439.71
2016,7,24,10,15,925.5,102.0,2.85,21.0,886.5,623.55,477.33
2016,7,24,10,30,932.0,103.0,2.9,21.0,916.0,670.35,513.38
2016,7,24,10,45,937.5,103.5,3.0,21.5,939.0,714.93,546.25
2016,7,24,11,0,943.0,104.0,3.1,22.0,962.0,758.12,576.79
2016,7,24,11,15,945.5,104.5,3.2,22.0,977.5,797.5,604.07
2016,7,24,11,30,948.0,105.0,3.3,22.0,993.0,834.91,629.88
2016,7,24,11,45,950.0,105.0,3.4,22.0,1001.0,869.35,653.58
2016,7,24,12,0,952.0,105.0,3.5,22.0,1009.0,901.5,675.69
2016,7,24,12,15,952.0,105.0,3.65,22.0,1009.5,929.48,695.28
2016,7,24,12,30,952.0,105.0,3.8,22.0,1010.0,954.8,713.14
2016,7,24,12,45,951.0,104.5,4.0,22.0,1002.5,975.93,728.56
2016,7,24,13,0,950.0,104.0,4.2,22.0,995.0,994.11,742.11
2016,7,24,13,15,947.0,103.5,4.35,22.0,980.0,1007.34,752.17
2016,7,24,13,30,944.0,103.0,4.5,22.0,965.0,1017.42,760.34
2016,7,24,13,45,938.5,103.0,4.65,22.0,942.5,1022.38,765.65
2016,7,24,14,0,933.0,103.0,4.8,22.0,920.0,1024.11,768.91
2016,7,24,14,15,926.5,101.5,4.85,21.5,891.0,1020.06,769.05
2016,7,24,14,30,920.0,100.0,4.9,21.0,862.0,1012.79,767.16
2016,7,24,14,45,910.5,99.0,5.0,21.0,826.5,1000.04,760.49
2016,7,24,15,0,901.0,98.0,5.1,21.0,791.0,984.3,751.84
2016,7,24,15,15,889.5,96.0,5.1,20.5,750.0,962.66,739.85
2016,7,24,15,30,878.0,94.0,5.1,20.0,709.0,938.34,725.97
2016,7,24,15,45,618.5,170.5,5.1,20.0,589.5,786.27,618.32
2016,7,24,16,0,359.0,247.0,5.1,20.0,470.0,608.63,482.58
2016,7,24,16,15,303.0,235.5,5.05,19.5,413.5,540.94,432.67
2016,7,24,16,30,247.0,224.0,5.0,19.0,357.0,475.16,382.67
2016,7,24,16,45,500.5,152.0,4.95,19.0,387.5,606.61,492.14
2016,7,24,17,0,754.0,80.0,4.9,19.0,418.0,707.36,571.74
2016,7,24,17,15,719.5,75.5,4.85,18.5,365.5,650.6,530.35
2016,7,24,17,30,685.0,71.0,4.8,18.0,313.0,598.31,492.01
2016,7,24,17,45,637.0,65.0,4.75,17.5,262.0,532.5,440.63
2016,7,24,18,0,589.0,59.0,4.7,17.0,211.0,469.18,388.65
2016,7,24,18,15,516.0,51.5,4.6,16.5,163.0,392.12,323.22
2016,7,24,18,30,443.0,44.0,4.5,16.0,115.0,320.56,260.06
2016,7,24,18,45,327.5,33.0,4.45,15.5,75.5,230.04,178.18
2016,7,24,19,0,212.0,22.0,4.4,15.0,36.0,141.63,55.38
2016,7,24,19,15,106.0,11.0,4.3,14.5,18.0,53.25,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,3.05,12.5,15.0,9.53,0.0
2016,7,25,5,30,192.0,20.0,3.1,13.0,30.0,16.32,0.0
2016,7,25,5,45,314.5,31.0,3.15,13.5,69.0,24.62,14.87
2016,7,25,6,0,437.0,42.0,3.2,14.0,108.0,32.44,22.77
2016,7,25,6,15,512.5,49.5,3.05,14.0,155.5,36.71,27.01
2016,7,25,6,30,588.0,57.0,2.9,14.0,203.0,40.79,30.9
2016,7,25,6,45,392.5,94.5,2.8,14.5,201.5,67.74,54.89
2016,7,25,7,0,197.0,132.0,2.7,15.0,200.0,97.68,81.11
2016,7,25,7,15,477.5,104.5,2.6,15.5,305.5,71.09,57.41
2016,7,25,7,30,758.0,77.0,2.5,16.0,411.0,68.57,40.88
2016,7,25,7,45,540.5,141.5,2.45,16.5,394.5,137.69,89.37
2016,7,25,8,0,323.0,206.0,2.4,17.0,378.0,195.22,141.02
2016,7,25,8,15,584.5,149.0,2.4,17.0,495.0,209.98,141.75
2016,7,25,8,30,846.0,92.0,2.4,17.0,612.0,262.22,176.72
2016,7,25,8,45,859.5,95.0,2.45,17.5,657.5,320.03,226.94
2016,7,25,9,0,873.0,98.0,2.5,18.0,703.0,372.05,272.38
2016,7,25,9,15,884.5,100.0,2.5,18.0,744.0,423.31,317.0
2016,7,25,9,30,896.0,102.0,2.5,18.0,785.0,474.95,360.92
2016,7,25,9,45,899.0,107.0,2.5,18.5,819.5,525.16,401.88
2016,7,25,10,0,902.0,112.0,2.5,19.0,854.0,574.58,440.9
2016,7,25,10,15,909.0,113.5,2.55,19.0,883.5,622.39,478.67
2016,7,25,10,30,916.0,115.0,2.6,19.0,913.0,669.36,514.92
2016,7,25,10,45,921.0,115.5,2.65,19.5,936.0,713.11,547.05
2016,7,25,11,0,926.0,116.0,2.7,20.0,959.0,755.45,577.32
2016,7,25,11,15,929.5,117.0,2.7,20.0,974.5,795.54,604.59
2016,7,25,11,30,933.0,118.0,2.7,20.0,990.0,833.79,630.38
2016,7,25,11,45,936.5,117.0,2.75,20.5,998.5,868.25,652.52
2016,7,25,12,0,940.0,116.0,2.8,21.0,1007.0,900.52,673.04
2016,7,25,12,15,940.0,116.0,2.85,21.0,1007.5,928.37,691.81
2016,7,25,12,30,940.0,116.0,2.9,21.0,1008.0,953.59,708.87
2016,7,25,12,45,939.5,115.5,2.95,21.0,1001.0,975.12,723.55
2016,7,25,13,0,939.0,115.0,3.0,21.0,994.0,993.76,736.4
2016,7,25,13,15,936.5,114.0,3.05,21.0,979.0,1007.01,745.82
2016,7,25,13,30,934.0,113.0,3.1,21.0,964.0,1017.12,753.33
2016,7,25,13,45,933.0,110.0,3.2,21.0,943.0,1023.43,758.91
2016,7,25,14,0,932.0,107.0,3.3,21.0,922.0,1026.49,762.49
2016,7,25,14,15,926.0,105.5,3.35,21.0,893.0,1022.99,761.49
2016,7,25,14,30,920.0,104.0,3.4,21.0,864.0,1016.29,758.53
2016,7,25,14,45,750.0,172.5,3.45,21.0,775.0,937.47,706.98
2016,7,25,15,0,580.0,241.0,3.5,21.0,686.0,840.04,640.46
2016,7,25,15,15,734.5,167.0,3.45,20.5,700.0,907.62,691.99
2016,7,25,15,30,889.0,93.0,3.4,20.0,714.0,946.62,720.96
2016,7,25,15,45,877.5,89.5,3.4,20.0,669.0,917.81,702.55
2016,7,25,16,0,866.0,86.0,3.4,20.0,624.0,886.6,682.94
2016,7,25,16,15,847.5,83.5,3.35,19.5,575.0,848.27,659.13
2016,7,25,16,30,829.0,81.0,3.3,19.0,526.0,815.56,639.05
2016,7,25,16,45,806.5,77.0,3.25,19.0,475.0,768.94,607.34
2016,7,25,17,0,784.0,73.0,3.2,19.0,424.0,721.42,574.48
2016,7,25,17,15,750.5,69.0,3.15,18.5,371.0,665.03,535.25
2016,7,25,17,30,717.0,65.0,3.1,18.0,318.0,609.1,495.13
2016,7,25,17,45,670.0,60.0,3.05,17.5,266.0,543.64,445.58
2016,7,25,18,0,623.0,55.0,3.0,17.0,214.0,484.67,397.77
2016,7,25,18,15,550.5,48.0,2.9,16.5,165.5,407.24,332.93
2016,7,25,18,30,478.0,41.0,2.8,16.0,117.0,335.33,270.07
2016,7,25,18,45,359.5,31.0,2.75,16.0,76.5,243.19,186.44
2016,7,25,19,0,241.0,21.0,2.7,16.0,36.0,152.44,48.65
2016,7,25,19,15,120.5,10.5,2.6,15.5,18.0,58.44,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,0.75,13.5,14.5,8.58,0.0
2016,7,26,5,30,195.0,18.0,0.8,14.0,29.0,14.48,0.0
2016,7,26,5,45,314.5,29.5,0.85,14.5,67.0,23.32,13.64
2016,7,26,6,0,434.0,41.0,0.9,15.0,105.0,31.65,22.0
2016,7,26,6,15,509.0,49.0,0.85,15.5,153.0,36.38,26.58
2016,7,26,6,30,584.0,57.0,0.8,16.0,201.0,40.89,30.77
2016,7,26,6,45,632.0,63.0,0.8,16.5,252.0,43.5,33.09
2016,7,26,7,0,680.0,69.0,0.8,17.0,303.0,45.96,35.17
2016,7,26,7,15,715.5,73.5,0.8,17.5,355.0,52.05,40.35
2016,7,26,7,30,751.0,78.0,0.8,18.0,407.0,67.41,40.83
2016,7,26,7,45,775.5,82.5,0.85,18.5,458.0,112.39,59.75
2016,7,26,8,0,800.0,87.0,0.9,19.0,509.0,160.3,91.17
2016,7,26,8,15,819.5,90.0,0.9,19.5,558.5,208.94,129.08
2016,7,26,8,30,839.0,93.0,0.9,20.0,608.0,259.68,171.39
2016,7,26,8,45,852.5,96.0,0.95,21.0,653.0,317.17,219.56
2016,7,26,9,0,866.0,99.0,1.0,22.0,698.0,368.89,262.81
2016,7,26,9,15,877.5,101.5,1.05,22.0,739.0,420.25,306.05
2016,7,26,9,30,889.0,104.0,1.1,22.0,780.0,472.01,348.59
2016,7,26,9,45,896.0,106.5,1.15,22.5,815.0,521.81,387.88
2016,7,26,10,0,903.0,109.0,1.2,23.0,850.0,571.17,425.62
2016,7,26,10,15,909.5,110.5,1.3,23.5,879.5,618.77,461.32
2016,7,26,10,30,916.0,112.0,1.4,24.0,909.0,665.47,495.43
2016,7,26,10,45,920.5,113.0,1.5,24.5,931.5,709.34,526.75
2016,7,26,11,0,925.0,114.0,1.6,25.0,954.0,751.77,556.3
2016,7,26,11,15,928.0,115.0,1.75,25.0,969.5,791.48,583.45
2016,7,26,11,30,931.0,116.0,1.9,25.0,985.0,829.32,609.27
2016,7,26,11,45,933.0,116.0,2.1,25.5,993.0,863.42,631.79
2016,7,26,12,0,935.0,116.0,2.3,26.0,1001.0,895.27,652.75
2016,7,26,12,15,935.0,116.0,2.4,26.0,1001.5,923.01,671.4
2016,7,26,12,30,935.0,116.0,2.5,26.0,1002.0,948.14,688.42
2016,7,26,12,45,930.0,118.0,2.65,26.0,993.5,967.89,702.49
2016,7,26,13,0,925.0,120.0,2.8,26.0,985.0,984.67,714.76
2016,7,26,13,15,922.0,119.5,2.9,25.5,970.0,997.83,725.8
2016,7,26,13,30,919.0,119.0,3.0,25.0,955.0,1007.9,735.02
2016,7,26,13,45,916.0,117.0,3.1,25.0,933.5,1013.3,739.92
2016,7,26,14,0,913.0,115.0,3.2,25.0,912.0,1015.49,742.91
2016,7,26,14,15,906.5,113.5,3.2,25.0,883.0,1011.61,741.27
2016,7,26,14,30,900.0,112.0,3.2,25.0,854.0,1004.58,737.76
2016,7,26,14,45,892.5,109.5,3.25,25.0,819.0,992.41,731.4
2016,7,26,15,0,885.0,107.0,3.3,25.0,784.0,977.22,723.16
2016,7,26,15,15,873.0,105.0,3.25,24.5,743.5,955.43,711.28
2016,7,26,15,30,861.0,103.0,3.2,24.0,703.0,931.01,697.67
2016,7,26,15,45,847.0,99.5,3.2,24.0,658.0,908.42,684.28
2016,7,26,16,0,833.0,96.0,3.2,24.0,613.0,875.63,663.85
2016,7,26,16,15,813.5,93.0,3.15,23.5,564.0,836.59,639.92
2016,7,26,16,30,794.0,90.0,3.1,23.0,515.0,795.98,614.56
2016,7,26,16,45,769.0,86.0,3.05,22.5,464.0,748.38,583.7
2016,7,26,17,0,744.0,82.0,3.0,22.0,413.0,700.08,551.65
2016,7,26,17,15,709.0,77.0,2.9,21.5,360.5,646.44,514.54
2016,7,26,17,30,674.0,72.0,2.8,21.0,308.0,590.05,474.21
2016,7,26,17,45,624.5,66.0,2.7,20.5,257.0,523.73,423.66
2016,7,26,18,0,575.0,60.0,2.6,20.0,206.0,460.02,372.74
2016,7,26,18,15,501.5,51.5,2.5,19.0,158.0,382.16,309.01
2016,7,26,18,30,428.0,43.0,2.4,18.0,110.0,309.95,247.2
2016,7,26,18,45,312.0,31.5,2.3,17.5,71.0,219.76,166.24
2016,7,26,19,0,196.0,20.0,2.2,17.0,32.0,130.04,28.95
2016,7,26,19,15,98.0,10.0,2.1,16.5,16.0,48.76,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.2,14.0,10.0,7.63,0.0
2016,7,27,5,30,93.0,16.0,1.2,14.0,20.0,12.56,0.0
2016,7,27,5,45,189.0,31.5,1.25,14.5,54.5,24.5,14.45
2016,7,27,6,0,285.0,47.0,1.3,15.0,89.0,35.99,25.72
2016,7,27,6,15,356.0,59.0,1.25,15.5,132.5,44.24,33.46
2016,7,27,6,30,427.0,71.0,1.2,16.0,176.0,52.13,40.66
2016,7,27,6,45,484.0,80.0,1.2,16.5,224.5,57.3,45.25
2016,7,27,7,0,541.0,89.0,1.2,17.0,273.0,61.49,48.81
2016,7,27,7,15,579.5,96.0,1.2,17.5,323.0,63.74,50.57
2016,7,27,7,30,618.0,103.0,1.2,18.0,373.0,76.42,51.12
2016,7,27,7,45,651.5,107.5,1.3,18.5,423.0,115.52,67.18
2016,7,27,8,0,685.0,112.0,1.4,19.0,473.0,158.49,94.88
2016,7,27,8,15,707.5,116.5,1.4,19.5,520.5,203.3,129.5
2016,7,27,8,30,730.0,121.0,1.4,20.0,568.0,250.57,168.63
2016,7,27,8,45,751.0,123.0,1.45,20.5,613.0,302.82,212.63
2016,7,27,9,0,772.0,125.0,1.5,21.0,658.0,351.48,253.8
2016,7,27,9,15,785.5,128.0,1.55,21.5,698.0,399.88,294.32
2016,7,27,9,30,799.0,131.0,1.6,22.0,738.0,449.07,334.44
2016,7,27,9,45,587.0,241.0,1.65,22.5,698.0,476.21,357.04
2016,7,27,10,0,375.0,351.0,1.7,23.0,658.0,492.27,368.63
2016,7,27,10,15,587.5,256.0,1.8,23.0,756.5,550.84,414.45
2016,7,27,10,30,800.0,161.0,1.9,23.0,855.0,632.64,476.86
2016,7,27,10,45,810.5,159.5,2.0,23.5,879.0,674.7,507.08
2016,7,27,11,0,821.0,158.0,2.1,24.0,903.0,716.06,536.47
2016,7,27,11,15,825.0,159.0,2.2,24.0,918.0,753.98,563.92
2016,7,27,11,30,829.0,160.0,2.3,24.0,933.0,790.39,589.0
2016,7,27,11,45,835.5,157.5,2.4,24.0,942.5,823.94,611.88
2016,7,27,12,0,842.0,155.0,2.5,24.0,952.0,851.61,630.79
2016,7,27,12,15,842.5,155.5,2.6,24.0,952.5,878.23,649.07
2016,7,27,12,30,843.0,156.0,2.7,24.0,953.0,908.39,669.75
2016,7,27,12,45,854.0,147.5,2.8,24.0,950.0,925.68,681.88
2016,7,27,13,0,865.0,139.0,2.9,24.0,947.0,946.33,696.44
2016,7,27,13,15,862.0,138.0,2.95,24.0,932.0,958.4,705.0
2016,7,27,13,30,859.0,137.0,3.0,24.0,917.0,967.55,711.83
2016,7,27,13,45,858.0,133.0,3.15,24.0,897.0,972.65,716.91
2016,7,27,14,0,857.0,129.0,3.3,24.0,877.0,974.69,720.09
2016,7,27,14,15,849.5,127.5,3.3,23.5,848.5,969.95,719.22
2016,7,27,14,30,842.0,126.0,3.3,23.0,820.0,962.24,716.53
2016,7,27,14,45,836.5,121.5,3.35,23.0,786.5,950.34,710.13
2016,7,27,15,0,831.0,117.0,3.4,23.0,753.0,935.52,701.86
2016,7,27,15,15,818.5,114.5,3.35,22.5,713.0,921.71,695.07
2016,7,27,15,30,806.0,112.0,3.3,22.0,673.0,897.14,680.93
2016,7,27,15,45,794.5,107.0,3.3,21.5,629.5,868.22,664.1
2016,7,27,16,0,783.0,102.0,3.3,21.0,586.0,837.05,645.54
2016,7,27,16,15,762.5,98.5,3.25,20.5,538.5,797.75,620.7
2016,7,27,16,30,742.0,95.0,3.2,20.0,491.0,757.07,594.53
2016,7,27,16,45,720.0,89.5,3.15,20.0,442.0,711.67,563.33
2016,7,27,17,0,698.0,84.0,3.1,20.0,393.0,669.22,533.78
2016,7,27,17,15,662.0,78.5,3.05,19.5,342.0,612.34,493.6
2016,7,27,17,30,626.0,73.0,3.0,19.0,291.0,556.38,452.85
2016,7,27,17,45,582.0,66.0,2.95,18.5,242.5,494.4,404.6
2016,7,27,18,0,538.0,59.0,2.9,18.0,194.0,434.7,356.15
2016,7,27,18,15,465.0,50.5,2.8,17.5,148.0,358.86,292.49
2016,7,27,18,30,392.0,42.0,2.7,17.0,102.0,288.72,231.27
2016,7,27,18,45,286.0,30.5,2.65,16.5,65.5,205.38,155.01
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,120.68,13.1
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,44.94,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,13.0,12.5,7.63,0.0
2016,7,28,5,30,184.0,16.0,1.7,13.0,25.0,12.76,0.0
2016,7,28,5,45,301.0,27.0,1.7,13.5,61.5,21.19,11.63
2016,7,28,6,0,418.0,38.0,1.7,14.0,98.0,29.13,19.81
2016,7,28,6,15,491.5,45.5,1.65,14.0,143.5,33.54,24.19
2016,7,28,6,30,565.0,53.0,1.6,14.0,189.0,37.76,28.19
2016,7,28,6,45,286.5,84.0,1.6,14.5,153.5,59.9,47.94
2016,7,28,7,0,8.0,115.0,1.6,15.0,118.0,100.73,83.75
2016,7,28,7,15,21.5,139.0,1.55,15.5,148.5,120.33,100.37
2016,7,28,7,30,35.0,163.0,1.5,16.0,179.0,133.01,105.3
2016,7,28,7,45,152.0,188.0,1.45,16.5,267.0,156.11,118.61
2016,7,28,8,0,269.0,213.0,1.4,17.0,355.0,191.01,139.65
2016,7,28,8,15,164.0,234.0,1.45,17.5,323.0,213.83,161.5
2016,7,28,8,30,59.0,255.0,1.5,18.0,291.0,225.5,174.52
2016,7,28,8,45,164.0,279.5,1.55,18.5,390.0,271.7,206.97
2016,7,28,9,0,269.0,304.0,1.6,19.0,489.0,329.0,248.82
2016,7,28,9,15,570.5,198.5,1.7,19.5,621.5,370.09,277.2
2016,7,28,9,30,872.0,93.0,1.8,20.0,754.0,452.61,339.96
2016,7,28,9,45,529.0,243.5,1.9,20.5,650.0,451.04,342.18
2016,7,28,10,0,186.0,394.0,2.0,21.0,546.0,433.09,328.26
2016,7,28,10,15,544.5,245.5,2.1,21.0,713.0,516.59,394.39
2016,7,28,10,30,903.0,97.0,2.2,21.0,880.0,641.92,490.6
2016,7,28,10,45,906.0,98.5,2.3,21.5,901.5,684.64,521.49
2016,7,28,11,0,909.0,100.0,2.4,22.0,923.0,725.83,550.86
2016,7,28,11,15,911.5,100.5,2.45,22.0,938.0,764.07,577.03
2016,7,28,11,30,914.0,101.0,2.5,22.0,953.0,800.4,601.76
2016,7,28,11,45,914.0,102.5,2.65,22.0,960.0,833.59,624.92
2016,7,28,12,0,914.0,104.0,2.8,22.0,967.0,864.48,646.53
2016,7,28,12,15,913.5,104.0,2.85,22.0,967.0,891.1,664.57
2016,7,28,12,30,913.0,104.0,2.9,22.0,967.0,915.11,680.91
2016,7,28,12,45,518.0,283.5,2.95,22.0,772.5,760.23,571.82
2016,7,28,13,0,123.0,463.0,3.0,22.0,578.0,571.14,427.69
2016,7,28,13,15,131.0,448.5,3.0,21.5,569.0,571.42,430.49
2016,7,28,13,30,139.0,434.0,3.0,21.0,560.0,570.98,431.78
2016,7,28,13,45,511.5,270.0,3.05,21.0,718.0,788.18,598.71
2016,7,28,14,0,884.0,106.0,3.1,21.0,876.0,976.02,729.58
2016,7,28,14,15,877.5,105.0,3.1,21.0,847.5,972.47,726.43
2016,7,28,14,30,871.0,104.0,3.1,21.0,819.0,965.88,723.08
2016,7,28,14,45,862.5,102.0,3.1,21.0,785.0,953.28,715.84
2016,7,28,15,0,854.0,100.0,3.1,21.0,751.0,937.79,706.79
2016,7,28,15,15,842.0,98.0,3.1,20.5,711.5,916.23,695.02
2016,7,28,15,30,830.0,96.0,3.1,20.0,672.0,892.15,681.51
2016,7,28,15,45,815.0,93.5,3.1,20.0,628.0,862.39,662.71
2016,7,28,16,0,800.0,91.0,3.1,20.0,584.0,838.15,647.75
2016,7,28,16,15,780.5,88.0,3.05,19.5,536.5,799.86,623.56
2016,7,28,16,30,761.0,85.0,3.0,19.0,489.0,760.12,598.06
2016,7,28,16,45,735.5,81.0,3.0,19.0,439.5,713.1,565.9
2016,7,28,17,0,710.0,77.0,3.0,19.0,390.0,665.52,532.7
2016,7,28,17,15,675.0,72.5,3.0,18.5,339.5,613.32,496.13
2016,7,28,17,30,640.0,68.0,3.0,18.0,289.0,558.91,456.61
2016,7,28,17,45,590.5,62.0,3.0,17.5,240.0,494.05,406.11
2016,7,28,18,0,541.0,56.0,3.0,17.0,191.0,431.95,355.47
2016,7,28,18,15,468.5,48.0,2.85,16.5,145.5,357.05,292.08
2016,7,28,18,30,396.0,40.0,2.7,16.0,100.0,287.86,231.16
2016,7,28,18,45,285.0,29.0,2.55,16.0,63.5,202.74,152.08
2016,7,28,19,0,174.0,18.0,2.4,16.0,27.0,115.77,0.0
2016,7,28,19,15,87.0,9.0,2.25,15.5,13.5,43.12,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,7.5,2.1,13.0,10.0,7.15,0.0
2016,7,29,5,30,114.0,15.0,2.1,13.0,20.0,11.81,0.0
2016,7,29,5,45,214.5,29.0,2.15,13.5,53.5,22.59,12.57
2016,7,29,6,0,315.0,43.0,2.2,14.0,87.0,33.77,23.8
2016,7,29,6,15,388.5,53.0,2.15,14.5,130.5,40.11,29.9
2016,7,29,6,30,462.0,63.0,2.1,15.0,174.0,46.11,35.46
2016,7,29,6,45,235.0,89.0,2.05,15.5,146.0,68.7,55.51
2016,7,29,7,0,8.0,115.0,2.0,16.0,118.0,100.65,83.37
2016,7,29,7,15,13.5,134.5,1.95,16.5,140.5,116.93,97.11
2016,7,29,7,30,19.0,154.0,1.9,17.0,163.0,133.52,105.62
2016,7,29,7,45,102.5,188.5,1.9,17.5,241.5,152.65,117.27
2016,7,29,8,0,186.0,223.0,1.9,18.0,320.0,195.18,146.29
2016,7,29,8,15,214.5,243.0,1.95,18.0,365.5,227.98,170.58
2016,7,29,8,30,243.0,263.0,2.0,18.0,411.0,256.12,192.1
2016,7,29,8,45,517.5,186.5,2.05,18.5,532.0,282.83,205.81
2016,7,29,9,0,792.0,110.0,2.1,19.0,653.0,342.66,249.35
2016,7,29,9,15,804.5,112.5,2.1,19.5,693.0,391.28,290.85
2016,7,29,9,30,817.0,115.0,2.1,20.0,733.0,440.56,331.84
2016,7,29,9,45,517.0,252.5,2.15,20.5,650.5,451.65,343.23
2016,7,29,10,0,217.0,390.0,2.2,21.0,568.0,445.7,338.18
2016,7,29,10,15,536.5,255.0,2.25,21.0,714.5,520.93,397.69
2016,7,29,10,30,856.0,120.0,2.3,21.0,861.0,631.44,482.83
2016,7,29,10,45,867.0,117.5,2.4,21.5,885.0,674.24,514.06
2016,7,29,11,0,878.0,115.0,2.5,22.0,909.0,716.17,544.45
2016,7,29,11,15,881.5,116.0,2.55,22.0,924.5,754.6,571.18
2016,7,29,11,30,885.0,117.0,2.6,22.0,940.0,791.3,596.26
2016,7,29,11,45,891.0,114.5,2.65,22.0,949.0,824.94,619.13
2016,7,29,12,0,897.0,112.0,2.7,22.0,958.0,856.62,640.62
2016,7,29,12,15,897.5,112.0,2.75,22.0,959.0,883.78,659.02
2016,7,29,12,30,898.0,112.0,2.8,22.0,960.0,908.43,675.79
2016,7,29,12,45,899.5,110.0,2.9,22.0,953.5,929.43,690.56
2016,7,29,13,0,901.0,108.0,3.0,22.0,947.0,947.67,703.6
2016,7,29,13,15,898.5,107.5,3.05,22.0,932.5,960.78,712.95
2016,7,29,13,30,896.0,107.0,3.1,22.0,918.0,970.86,720.45
2016,7,29,13,45,894.0,104.5,3.2,22.0,897.5,976.3,725.39
2016,7,29,14,0,892.0,102.0,3.3,22.0,877.0,978.6,728.4
2016,7,29,14,15,886.0,100.5,3.3,21.5,849.0,974.94,728.25
2016,7,29,14,30,880.0,99.0,3.3,21.0,821.0,968.2,726.2
2016,7,29,14,45,670.5,190.0,3.3,21.0,726.5,876.82,665.07
2016,7,29,15,0,461.0,281.0,3.3,21.0,632.0,767.13,585.63
2016,7,29,15,15,468.0,259.0,3.25,20.5,598.5,747.88,575.45
2016,7,29,15,30,475.0,237.0,3.2,20.0,565.0,726.21,562.85
2016,7,29,15,45,393.0,244.0,3.2,20.0,503.5,653.16,509.41
2016,7,29,16,0,311.0,251.0,3.2,20.0,442.0,568.92,447.14
2016,7,29,16,15,307.5,230.5,3.15,19.5,406.5,537.75,426.4
2016,7,29,16,30,304.0,210.0,3.1,19.0,371.0,505.49,404.18
2016,7,29,16,45,298.5,188.5,3.1,19.0,333.5,469.38,377.92
2016,7,29,17,0,293.0,167.0,3.1,19.0,296.0,432.43,350.53
2016,7,29,17,15,477.0,115.5,3.05,18.5,294.0,512.09,417.88
2016,7,29,17,30,661.0,64.0,3.0,18.0,292.0,564.18,461.32
2016,7,29,17,45,611.0,59.0,2.95,17.5,242.0,502.84,413.02
2016,7,29,18,0,561.0,54.0,2.9,17.0,192.0,440.98,362.42
2016,7,29,18,15,488.5,46.5,2.7,16.5,146.0,365.99,298.84
2016,7,29,18,30,416.0,39.0,2.5,16.0,100.0,296.7,237.63
2016,7,29,18,45,299.0,28.0,2.4,16.0,63.0,207.99,154.56
2016,7,29,19,0,182.0,17.0,2.3,16.0,26.0,117.03,0.0
2016,7,29,19,15,91.0,8.5,2.15,15.5,13.0,44.07,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.95,13.0,11.0,7.15,0.0
2016,7,30,5,30,177.0,15.0,2.0,13.0,22.0,11.99,0.0
2016,7,30,5,45,299.0,25.5,2.15,13.5,58.5,20.01,10.29
2016,7,30,6,0,421.0,36.0,2.3,14.0,95.0,27.56,18.36
2016,7,30,6,15,496.5,43.5,2.3,14.5,141.0,32.05,22.76
2016,7,30,6,30,572.0,51.0,2.3,15.0,187.0,36.34,26.78
2016,7,30,6,45,300.0,86.0,2.3,15.5,159.0,61.59,49.23
2016,7,30,7,0,28.0,121.0,2.3,16.0,131.0,100.46,83.24
2016,7,30,7,15,143.5,144.0,2.25,16.0,204.5,111.76,92.85
2016,7,30,7,30,259.0,167.0,2.2,16.0,278.0,122.23,101.62
2016,7,30,7,45,283.0,186.0,2.2,16.5,321.5,153.88,112.9
2016,7,30,8,0,307.0,205.0,2.2,17.0,365.0,188.34,136.36
2016,7,30,8,15,212.0,237.0,2.2,17.5,352.5,222.83,167.08
2016,7,30,8,30,117.0,269.0,2.2,18.0,340.0,239.86,184.13
2016,7,30,8,45,97.0,285.5,2.25,18.5,348.0,264.43,203.86
2016,7,30,9,0,77.0,302.0,2.3,19.0,356.0,279.25,215.55
2016,7,30,9,15,480.0,197.0,2.35,19.0,557.0,334.78,253.2
2016,7,30,9,30,883.0,92.0,2.4,19.0,758.0,453.33,343.03
2016,7,30,9,45,528.0,243.0,2.5,19.5,646.5,448.25,342.75
2016,7,30,10,0,173.0,394.0,2.6,20.0,535.0,425.51,325.16
2016,7,30,10,15,274.5,384.0,2.65,20.0,617.5,482.13,368.62
2016,7,30,10,30,376.0,374.0,2.7,20.0,700.0,553.15,422.18
2016,7,30,10,45,292.0,410.0,2.8,20.5,667.0,549.61,417.9
2016,7,30,11,0,208.0,446.0,2.9,21.0,634.0,542.67,410.91
2016,7,30,11,15,218.0,444.5,2.95,21.0,644.5,561.96,425.42
2016,7,30,11,30,228.0,443.0,3.0,21.0,655.0,581.4,439.85
2016,7,30,11,45,228.5,446.5,3.05,21.0,660.5,597.8,451.79
2016,7,30,12,0,229.0,450.0,3.1,21.0,666.0,613.74,463.39
2016,7,30,12,15,291.0,431.0,3.1,21.0,706.0,663.81,500.83
2016,7,30,12,30,353.0,412.0,3.1,21.0,746.0,714.25,538.04
2016,7,30,12,45,350.0,410.5,3.1,21.0,739.0,723.82,544.67
2016,7,30,13,0,347.0,409.0,3.1,21.0,732.0,732.02,550.65
2016,7,30,13,15,332.5,415.5,3.05,21.0,721.0,736.01,553.06
2016,7,30,13,30,318.0,422.0,3.0,21.0,710.0,738.56,554.53
2016,7,30,13,45,333.0,399.0,3.0,21.0,694.0,737.79,555.34
2016,7,30,14,0,348.0,376.0,3.0,21.0,678.0,735.27,555.05
2016,7,30,14,15,408.5,342.0,2.95,20.5,685.0,774.35,585.83
2016,7,30,14,30,469.0,308.0,2.9,20.0,692.0,801.53,608.24
2016,7,30,14,45,250.5,303.5,2.9,20.0,507.5,574.87,442.79
2016,7,30,15,0,32.0,299.0,2.9,20.0,323.0,335.59,259.2
2016,7,30,15,15,81.0,308.0,2.85,19.5,365.0,394.43,307.74
2016,7,30,15,30,130.0,317.0,2.8,19.0,407.0,466.71,364.76
2016,7,30,15,45,72.0,262.5,2.8,19.0,312.0,338.96,266.68
2016,7,30,16,0,14.0,208.0,2.8,19.0,217.0,215.7,169.43
2016,7,30,16,15,12.5,192.5,2.85,18.5,199.5,199.37,157.53
2016,7,30,16,30,11.0,177.0,2.9,18.0,182.0,183.06,145.23
2016,7,30,16,45,5.5,156.5,2.95,18.0,159.0,158.1,125.31
2016,7,30,17,0,0.0,136.0,3.0,18.0,136.0,133.34,105.32
2016,7,30,17,15,358.0,96.5,3.0,17.5,219.0,399.19,330.82
2016,7,30,17,30,716.0,57.0,3.0,17.0,302.0,593.1,486.22
