Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,45,672.5,52.0,3.05,16.5,251.0,530.3,436.86
2016,7,30,18,0,629.0,47.0,3.1,16.0,200.0,469.54,387.21
2016,7,30,18,15,558.0,40.5,3.05,15.5,152.5,393.44,322.51
2016,7,30,18,30,487.0,34.0,3.0,15.0,105.0,322.56,259.35
2016,7,30,18,45,369.5,25.0,2.95,15.0,66.5,238.03,176.11
2016,7,30,19,0,252.0,16.0,2.9,15.0,28.0,145.46,0.0
2016,7,30,19,15,126.0,8.0,2.8,14.5,14.0,57.21,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.5,7.0,2.45,12.5,11.5,6.67,0.0
2016,7,31,5,30,219.0,14.0,2.5,13.0,23.0,13.34,0.0
2016,7,31,5,45,343.5,23.5,2.65,13.5,60.0,18.31,8.72
2016,7,31,6,0,468.0,33.0,2.8,14.0,97.0,25.05,16.14
2016,7,31,6,15,542.5,39.5,2.75,14.0,144.5,31.47,22.28
2016,7,31,6,30,617.0,46.0,2.7,14.0,192.0,35.48,26.12
2016,7,31,6,45,308.5,67.5,2.65,14.5,140.5,48.04,37.37
2016,7,31,7,0,0.0,89.0,2.6,15.0,89.0,80.42,65.97
2016,7,31,7,15,0.0,103.0,2.45,15.5,103.0,92.67,76.41
2016,7,31,7,30,0.0,117.0,2.3,16.0,117.0,104.87,86.63
2016,7,31,7,45,6.5,147.5,2.2,16.5,151.0,131.02,103.48
2016,7,31,8,0,13.0,178.0,2.1,17.0,185.0,157.98,124.45
2016,7,31,8,15,20.5,203.0,2.0,17.0,215.0,181.73,142.74
2016,7,31,8,30,28.0,228.0,1.9,17.0,245.0,198.35,155.25
2016,7,31,8,45,24.5,237.0,1.85,17.5,252.5,216.41,169.02
2016,7,31,9,0,21.0,246.0,1.8,18.0,260.0,225.83,175.81
2016,7,31,9,15,48.5,292.5,1.8,18.0,328.0,268.71,208.42
2016,7,31,9,30,76.0,339.0,1.8,18.0,396.0,322.29,248.96
2016,7,31,9,45,63.5,345.5,1.8,18.5,395.0,328.92,253.28
2016,7,31,10,0,51.0,352.0,1.8,19.0,394.0,334.14,256.55
2016,7,31,10,15,182.0,375.0,1.8,19.0,531.0,427.67,327.46
2016,7,31,10,30,313.0,398.0,1.8,19.0,668.0,534.01,406.21
2016,7,31,10,45,268.0,420.5,1.8,19.5,656.0,542.3,410.36
2016,7,31,11,0,223.0,443.0,1.8,20.0,644.0,550.17,414.44
2016,7,31,11,15,567.0,279.5,1.85,20.0,802.5,667.4,505.99
2016,7,31,11,30,911.0,116.0,1.9,20.0,961.0,808.04,608.13
2016,7,31,11,45,653.0,260.5,1.95,20.5,869.0,768.93,576.37
2016,7,31,12,0,395.0,405.0,2.0,21.0,777.0,711.49,529.88
2016,7,31,12,15,412.0,389.5,2.05,21.0,777.0,731.14,545.12
2016,7,31,12,30,429.0,374.0,2.1,21.0,777.0,748.88,558.41
2016,7,31,12,45,408.0,382.5,2.2,21.0,764.0,753.86,562.08
2016,7,31,13,0,387.0,391.0,2.3,21.0,751.0,750.88,560.5
2016,7,31,13,15,371.0,399.0,2.35,21.0,739.0,755.34,563.79
2016,7,31,13,30,355.0,407.0,2.4,21.0,727.0,758.25,565.97
2016,7,31,13,45,367.0,386.5,2.5,21.0,711.0,757.24,567.13
2016,7,31,14,0,379.0,366.0,2.6,21.0,695.0,754.42,567.14
2016,7,31,14,15,423.0,336.5,2.65,20.5,692.0,782.31,590.01
2016,7,31,14,30,467.0,307.0,2.7,20.0,689.0,798.01,604.57
2016,7,31,14,45,478.5,284.0,2.8,20.0,661.0,786.4,598.72
2016,7,31,15,0,490.0,261.0,2.9,20.0,633.0,772.2,591.29
2016,7,31,15,15,349.5,287.5,2.95,19.5,545.5,652.68,505.03
2016,7,31,15,30,209.0,314.0,3.0,19.0,458.0,536.66,418.67
2016,7,31,15,45,123.5,277.5,3.1,19.0,361.0,416.99,328.19
2016,7,31,16,0,38.0,241.0,3.2,19.0,264.0,285.96,225.57
2016,7,31,16,15,37.0,221.5,3.2,18.5,242.5,265.02,210.58
2016,7,31,16,30,36.0,202.0,3.2,18.0,221.0,243.88,194.89
2016,7,31,16,45,22.5,174.5,3.25,17.5,186.0,191.84,153.57
2016,7,31,17,0,9.0,147.0,3.3,17.0,151.0,152.65,121.95
2016,7,31,17,15,5.0,129.0,3.25,16.5,131.5,131.88,105.28
2016,7,31,17,30,1.0,111.0,3.2,16.0,112.0,111.31,88.44
2016,7,31,17,45,299.0,80.5,3.15,15.5,153.0,315.83,264.3
2016,7,31,18,0,597.0,50.0,3.1,15.0,194.0,456.14,378.49
2016,7,31,18,15,522.5,43.0,3.0,14.5,147.0,379.35,311.8
2016,7,31,18,30,448.0,36.0,2.9,14.0,100.0,308.52,248.35
2016,7,31,18,45,329.0,26.0,2.85,14.0,62.5,219.22,160.4
2016,7,31,19,0,210.0,16.0,2.8,14.0,25.0,125.76,0.0
2016,7,31,19,15,105.0,8.0,2.7,13.5,12.5,48.76,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,13.0,10.5,6.67,0.0
2016,8,1,5,30,184.0,14.0,2.1,13.0,21.0,13.34,0.0
2016,8,1,5,45,312.5,24.0,2.15,13.5,57.0,18.84,8.88
2016,8,1,6,0,441.0,34.0,2.2,14.0,93.0,26.01,16.94
2016,8,1,6,15,517.0,40.5,2.15,14.0,139.5,29.74,20.74
2016,8,1,6,30,593.0,47.0,2.1,14.0,186.0,36.42,26.96
2016,8,1,6,45,302.5,80.5,2.1,14.5,152.0,57.68,45.95
2016,8,1,7,0,12.0,114.0,2.1,15.0,118.0,99.67,82.87
2016,8,1,7,15,6.0,117.5,2.05,15.0,119.5,103.94,86.39
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,107.95,89.62
2016,8,1,7,45,29.5,165.5,2.0,15.5,181.0,139.1,109.77
2016,8,1,8,0,59.0,210.0,2.0,16.0,241.0,178.26,139.38
2016,8,1,8,15,40.0,214.5,1.95,16.5,236.5,185.43,145.08
2016,8,1,8,30,21.0,219.0,1.9,17.0,232.0,197.68,155.0
2016,8,1,8,45,105.5,265.5,1.85,17.5,337.0,244.06,188.29
2016,8,1,9,0,190.0,312.0,1.8,18.0,442.0,314.57,240.67
2016,8,1,9,15,236.5,325.0,1.85,18.0,496.5,355.69,271.99
2016,8,1,9,30,283.0,338.0,1.9,18.0,551.0,394.37,301.84
2016,8,1,9,45,287.0,350.5,2.0,18.5,575.5,424.56,325.03
2016,8,1,10,0,291.0,363.0,2.1,19.0,600.0,455.03,348.07
2016,8,1,10,15,300.5,380.0,2.2,19.0,632.5,492.51,376.55
2016,8,1,10,30,310.0,397.0,2.3,19.0,665.0,530.83,405.25
2016,8,1,10,45,618.0,247.5,2.4,19.5,798.0,618.07,474.01
2016,8,1,11,0,926.0,98.0,2.5,20.0,931.0,730.69,559.8
2016,8,1,11,15,929.0,98.5,2.55,20.0,946.5,770.09,586.43
2016,8,1,11,30,932.0,99.0,2.6,20.0,962.0,807.58,612.14
2016,8,1,11,45,934.0,99.0,2.7,20.0,970.0,841.73,635.79
2016,8,1,12,0,936.0,99.0,2.8,20.0,978.0,873.58,657.85
2016,8,1,12,15,936.5,99.0,2.9,20.0,978.5,901.71,677.38
2016,8,1,12,30,937.0,99.0,3.0,20.0,979.0,927.2,695.19
2016,8,1,12,45,934.0,100.0,3.1,20.0,971.5,947.75,709.74
2016,8,1,13,0,931.0,101.0,3.2,20.0,964.0,965.32,722.41
2016,8,1,13,15,928.5,100.5,3.3,20.0,949.0,978.8,732.47
2016,8,1,13,30,926.0,100.0,3.4,20.0,934.0,989.15,740.59
2016,8,1,13,45,924.0,97.5,3.5,20.0,912.5,994.72,745.64
2016,8,1,14,0,922.0,95.0,3.6,20.0,891.0,997.04,748.67
2016,8,1,14,15,915.5,94.0,3.65,19.5,862.5,993.37,748.91
2016,8,1,14,30,909.0,93.0,3.7,19.0,834.0,986.53,747.15
2016,8,1,14,45,902.5,90.5,3.8,19.0,799.5,974.9,741.16
2016,8,1,15,0,896.0,88.0,3.9,19.0,765.0,960.19,733.16
2016,8,1,15,15,885.5,86.5,3.9,18.5,725.0,939.91,722.13
2016,8,1,15,30,875.0,85.0,3.9,18.0,685.0,916.93,709.24
2016,8,1,15,45,862.0,82.5,3.95,18.0,640.0,887.96,691.01
2016,8,1,16,0,849.0,80.0,4.0,18.0,595.0,856.71,671.08
2016,8,1,16,15,830.5,77.5,3.95,17.5,547.0,818.64,646.78
2016,8,1,16,30,812.0,75.0,3.9,17.0,499.0,786.08,626.22
2016,8,1,16,45,786.5,72.0,3.9,17.0,448.0,738.73,593.32
2016,8,1,17,0,761.0,69.0,3.9,17.0,397.0,690.75,559.36
2016,8,1,17,15,727.5,65.0,3.85,16.5,345.5,635.24,519.6
2016,8,1,17,30,694.0,61.0,3.8,16.0,294.0,580.28,478.95
2016,8,1,17,45,641.0,56.5,3.8,15.5,243.0,512.66,425.79
2016,8,1,18,0,588.0,52.0,3.8,15.0,192.0,452.21,375.24
2016,8,1,18,15,512.0,44.5,3.7,14.5,145.0,374.38,308.25
2016,8,1,18,30,436.0,37.0,3.6,14.0,98.0,302.61,243.6
2016,8,1,18,45,306.5,26.5,3.5,14.0,60.5,208.47,150.02
2016,8,1,19,0,177.0,16.0,3.4,14.0,23.0,92.17,0.0
2016,8,1,19,15,88.5,8.0,3.35,13.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,13.34,0.0
2016,8,2,5,45,280.0,25.0,3.0,13.5,55.5,19.86,9.33
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,27.91,18.53
2016,8,2,6,15,498.5,44.0,3.05,14.0,139.0,32.81,23.42
2016,8,2,6,30,580.0,52.0,3.0,14.0,186.0,37.49,27.88
2016,8,2,6,45,290.0,59.0,3.0,14.5,126.0,41.92,31.91
2016,8,2,7,0,0.0,66.0,3.0,15.0,66.0,61.35,49.11
2016,8,2,7,15,24.0,115.0,2.95,15.0,125.5,97.68,81.02
2016,8,2,7,30,48.0,164.0,2.9,15.0,185.0,132.21,110.81
2016,8,2,7,45,63.0,189.5,2.9,15.5,220.0,156.79,123.39
2016,8,2,8,0,78.0,215.0,2.9,16.0,255.0,183.33,142.93
2016,8,2,8,15,61.0,228.0,2.85,16.0,261.5,198.07,154.94
2016,8,2,8,30,44.0,241.0,2.8,16.0,268.0,210.85,165.58
2016,8,2,8,45,193.0,261.5,2.8,16.5,391.5,263.98,202.58
2016,8,2,9,0,342.0,282.0,2.8,17.0,515.0,332.49,253.08
2016,8,2,9,15,307.0,311.0,2.75,17.5,529.5,363.19,278.46
2016,8,2,9,30,272.0,340.0,2.7,18.0,544.0,390.7,300.48
2016,8,2,9,45,597.5,218.5,2.7,18.5,694.5,456.18,350.5
2016,8,2,10,0,923.0,97.0,2.7,19.0,845.0,561.0,431.34
2016,8,2,10,15,929.5,98.5,2.7,19.0,875.0,609.76,469.8
2016,8,2,10,30,936.0,100.0,2.7,19.0,905.0,657.59,506.88
2016,8,2,10,45,558.5,272.5,2.75,19.0,756.5,599.98,461.33
2016,8,2,11,0,181.0,445.0,2.8,19.0,608.0,522.17,398.11
2016,8,2,11,15,185.5,448.5,2.8,19.0,618.0,540.75,412.29
2016,8,2,11,30,190.0,452.0,2.8,19.0,628.0,559.33,425.87
2016,8,2,11,45,219.0,451.0,2.85,19.5,655.5,593.34,450.45
2016,8,2,12,0,248.0,450.0,2.9,20.0,683.0,630.04,476.66
2016,8,2,12,15,240.5,457.0,2.95,20.0,683.0,643.79,486.29
2016,8,2,12,30,233.0,464.0,3.0,20.0,683.0,652.52,492.56
2016,8,2,12,45,587.5,286.5,3.05,20.0,831.5,823.22,623.71
2016,8,2,13,0,942.0,109.0,3.1,20.0,980.0,982.28,734.21
2016,8,2,13,15,939.0,108.5,3.15,20.0,964.5,995.6,742.48
2016,8,2,13,30,936.0,108.0,3.2,20.0,949.0,1005.75,750.07
2016,8,2,13,45,706.5,219.5,3.3,20.5,845.5,923.91,694.88
2016,8,2,14,0,477.0,331.0,3.4,21.0,742.0,822.23,620.03
2016,8,2,14,15,415.5,343.0,3.45,20.5,692.5,780.73,592.4
2016,8,2,14,30,354.0,355.0,3.5,20.0,643.0,727.18,555.5
2016,8,2,14,45,329.0,344.5,3.6,20.0,603.0,694.44,533.29
2016,8,2,15,0,304.0,334.0,3.7,20.0,563.0,660.63,509.9
2016,8,2,15,15,304.5,314.5,3.8,19.5,533.0,639.93,497.65
2016,8,2,15,30,305.0,295.0,3.9,19.0,503.0,617.75,484.07
2016,8,2,15,45,304.0,273.0,4.0,19.0,468.5,589.88,465.22
2016,8,2,16,0,303.0,251.0,4.1,19.0,434.0,560.62,445.11
2016,8,2,16,15,296.0,231.5,4.15,18.5,398.0,527.84,422.56
2016,8,2,16,30,289.0,212.0,4.2,18.0,362.0,494.21,398.94
2016,8,2,16,45,511.0,145.5,4.3,18.0,378.0,601.62,488.82
2016,8,2,17,0,733.0,79.0,4.4,18.0,394.0,680.13,551.86
2016,8,2,17,15,695.5,74.5,4.4,17.5,341.5,625.78,512.2
2016,8,2,17,30,658.0,70.0,4.4,17.0,289.0,568.94,469.86
2016,8,2,17,45,596.5,64.5,4.45,16.5,237.0,496.32,411.86
2016,8,2,18,0,535.0,59.0,4.5,16.0,185.0,427.31,354.38
2016,8,2,18,15,452.0,50.0,4.45,15.5,138.5,345.83,284.27
2016,8,2,18,30,369.0,41.0,4.4,15.0,92.0,270.91,217.17
2016,8,2,18,45,234.0,28.5,4.35,15.0,56.0,174.96,122.36
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,58.06,0.0
2016,8,2,19,15,49.5,8.0,4.2,14.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.39,0.0
2016,8,3,5,45,244.0,25.5,2.55,14.5,52.0,20.44,9.32
2016,8,3,6,0,382.0,38.0,2.6,15.0,87.0,29.86,20.08
2016,8,3,6,15,466.5,46.5,2.45,15.0,134.0,35.08,25.29
2016,8,3,6,30,551.0,55.0,2.3,15.0,181.0,40.07,30.05
2016,8,3,6,45,330.0,91.0,2.15,15.5,171.5,65.8,52.93
2016,8,3,7,0,109.0,127.0,2.0,16.0,162.0,99.42,82.32
2016,8,3,7,15,424.5,102.0,1.9,16.0,275.5,69.96,56.35
2016,8,3,7,30,740.0,77.0,1.8,16.0,389.0,53.37,41.65
2016,8,3,7,45,517.5,140.0,1.7,16.5,372.0,123.15,81.68
2016,8,3,8,0,295.0,203.0,1.6,17.0,355.0,182.25,132.15
2016,8,3,8,15,566.0,146.5,1.6,17.5,473.5,193.27,128.11
2016,8,3,8,30,837.0,90.0,1.6,18.0,592.0,242.64,158.73
2016,8,3,8,45,853.0,92.5,1.65,18.5,638.5,300.68,208.44
2016,8,3,9,0,869.0,95.0,1.7,19.0,685.0,353.12,253.83
2016,8,3,9,15,881.5,97.0,1.8,19.0,726.5,404.93,298.86
2016,8,3,9,30,894.0,99.0,1.9,19.0,768.0,457.22,343.39
2016,8,3,9,45,907.0,98.5,2.0,19.5,805.0,507.95,385.03
2016,8,3,10,0,920.0,98.0,2.1,20.0,842.0,558.73,425.54
2016,8,3,10,15,927.0,99.5,2.2,20.0,872.0,607.7,464.42
2016,8,3,10,30,934.0,101.0,2.3,20.0,902.0,655.76,501.74
2016,8,3,10,45,938.5,102.0,2.45,20.5,925.0,700.68,535.27
2016,8,3,11,0,943.0,103.0,2.6,21.0,948.0,744.1,566.99
2016,8,3,11,15,946.5,103.5,2.75,21.0,964.0,784.66,595.52
2016,8,3,11,30,950.0,104.0,2.9,21.0,980.0,823.29,622.52
2016,8,3,11,45,951.5,104.5,3.05,21.0,988.5,858.24,646.93
2016,8,3,12,0,953.0,105.0,3.2,21.0,997.0,890.81,669.72
2016,8,3,12,15,953.5,105.0,3.3,21.0,997.5,919.56,689.6
2016,8,3,12,30,954.0,105.0,3.4,21.0,998.0,945.6,707.71
2016,8,3,12,45,952.5,105.0,3.55,21.0,990.5,967.02,723.12
2016,8,3,13,0,951.0,105.0,3.7,21.0,983.0,985.43,736.62
2016,8,3,13,15,948.0,104.5,3.85,20.5,968.0,998.83,748.33
2016,8,3,13,30,945.0,104.0,4.0,20.0,953.0,1009.02,758.07
2016,8,3,13,45,940.0,103.5,4.15,20.0,930.0,1014.04,763.03
2016,8,3,14,0,935.0,103.0,4.3,20.0,907.0,1015.78,765.92
2016,8,3,14,15,698.5,204.5,4.35,19.5,794.0,912.78,697.63
2016,8,3,14,30,462.0,306.0,4.4,19.0,681.0,790.45,609.04
2016,8,3,14,45,355.0,326.0,4.5,19.0,606.5,698.79,542.47
2016,8,3,15,0,248.0,346.0,4.6,19.0,532.0,620.36,483.39
2016,8,3,15,15,194.5,329.5,4.6,18.5,470.5,539.2,423.86
2016,8,3,15,30,141.0,313.0,4.6,18.0,409.0,472.25,373.51
2016,8,3,15,45,116.5,288.0,4.7,18.0,363.5,422.82,336.21
2016,8,3,16,0,92.0,263.0,4.8,18.0,318.0,359.84,287.73
2016,8,3,16,15,46.0,208.5,4.8,17.5,236.5,257.97,206.98
2016,8,3,16,30,0.0,154.0,4.8,17.0,155.0,149.55,118.46
2016,8,3,16,45,5.5,150.0,4.8,17.0,153.0,151.44,120.76
2016,8,3,17,0,11.0,146.0,4.8,17.0,151.0,153.5,123.06
2016,8,3,17,15,7.0,128.0,4.75,16.5,131.0,132.72,106.24
2016,8,3,17,30,3.0,110.0,4.7,16.0,111.0,112.13,89.3
2016,8,3,17,45,285.0,82.5,4.7,15.5,149.0,308.05,258.45
2016,8,3,18,0,567.0,55.0,4.7,15.0,187.0,440.97,367.83
2016,8,3,18,15,485.0,46.5,4.6,14.5,139.5,359.53,296.48
2016,8,3,18,30,403.0,38.0,4.5,14.0,92.0,284.69,228.63
2016,8,3,18,45,264.0,26.5,4.4,14.0,55.5,185.44,126.86
2016,8,3,19,0,125.0,15.0,4.3,14.0,19.0,68.07,0.0
2016,8,3,19,15,62.5,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.0,3.45,12.5,7.5,0.0,0.0
2016,8,4,5,30,101.0,12.0,3.5,13.0,15.0,11.44,0.0
2016,8,4,5,45,243.0,24.5,3.55,13.5,50.5,19.6,8.3
2016,8,4,6,0,385.0,37.0,3.6,14.0,86.0,29.06,19.42
2016,8,4,6,15,469.5,45.5,3.55,14.0,133.0,34.32,24.7
2016,8,4,6,30,554.0,54.0,3.5,14.0,180.0,39.34,29.51
2016,8,4,6,45,277.0,52.0,3.45,14.5,115.0,36.93,27.44
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,46.46,35.89
2016,8,4,7,15,0.0,63.0,3.4,15.0,63.0,58.59,46.58
2016,8,4,7,30,0.0,76.0,3.4,15.0,76.0,70.74,57.16
2016,8,4,7,45,0.0,94.5,3.4,15.5,94.5,87.14,67.86
2016,8,4,8,0,0.0,113.0,3.4,16.0,113.0,103.47,81.01
2016,8,4,8,15,0.0,128.0,3.45,16.0,128.0,116.87,91.77
2016,8,4,8,30,0.0,143.0,3.5,16.0,143.0,130.34,102.49
2016,8,4,8,45,3.5,171.0,3.6,16.5,173.5,155.87,122.58
2016,8,4,9,0,7.0,199.0,3.7,17.0,204.0,181.86,142.81
2016,8,4,9,15,12.5,229.5,3.75,17.0,239.0,211.18,165.77
2016,8,4,9,30,18.0,260.0,3.8,17.0,274.0,241.25,189.16
2016,8,4,9,45,21.0,280.5,3.85,17.0,297.5,262.42,205.47
2016,8,4,10,0,24.0,301.0,3.9,17.0,321.0,284.03,222.07
2016,8,4,10,15,22.5,304.5,3.95,17.0,324.0,288.81,225.53
2016,8,4,10,30,21.0,308.0,4.0,17.0,327.0,293.34,228.84
2016,8,4,10,45,29.5,341.5,4.05,17.5,368.5,326.57,253.98
2016,8,4,11,0,38.0,375.0,4.1,18.0,410.0,365.59,283.21
2016,8,4,11,15,30.5,358.0,4.15,17.5,386.5,349.55,271.18
2016,8,4,11,30,23.0,341.0,4.2,17.0,363.0,332.92,258.8
2016,8,4,11,45,24.0,343.0,4.3,17.0,366.0,338.23,263.0
2016,8,4,12,0,25.0,345.0,4.4,17.0,369.0,344.19,267.67
2016,8,4,12,15,27.5,358.5,4.4,17.0,384.5,362.31,281.59
2016,8,4,12,30,30.0,372.0,4.4,17.0,400.0,380.82,295.76
2016,8,4,12,45,24.0,340.5,4.4,17.0,362.5,348.38,270.91
2016,8,4,13,0,18.0,309.0,4.4,17.0,325.0,308.65,240.41
2016,8,4,13,15,15.5,285.5,4.4,17.0,299.5,284.88,222.21
2016,8,4,13,30,13.0,262.0,4.4,17.0,274.0,260.75,203.58
2016,8,4,13,45,15.0,274.0,4.4,17.0,287.5,275.15,215.14
2016,8,4,14,0,17.0,286.0,4.4,17.0,301.0,289.8,226.83
2016,8,4,14,15,14.5,266.0,4.4,17.0,278.5,268.55,210.44
2016,8,4,14,30,12.0,246.0,4.4,17.0,256.0,247.1,193.89
2016,8,4,14,45,26.0,276.5,4.4,17.0,297.0,303.74,239.26
2016,8,4,15,0,40.0,307.0,4.4,17.0,338.0,352.25,277.82
2016,8,4,15,15,25.0,260.5,4.45,16.5,279.5,277.12,219.55
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,216.23,171.58
2016,8,4,15,45,5.5,188.5,4.55,16.0,192.0,186.85,148.3
2016,8,4,16,0,1.0,163.0,4.6,16.0,163.0,157.52,124.75
2016,8,4,16,15,0.5,142.0,4.6,15.5,142.0,136.38,108.05
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,115.19,91.08
2016,8,4,16,45,0.0,109.5,4.65,15.0,109.5,104.14,82.2
2016,8,4,17,0,0.0,98.0,4.7,15.0,98.0,93.09,73.21
2016,8,4,17,15,0.0,85.0,4.65,14.5,85.0,80.45,62.9
2016,8,4,17,30,0.0,72.0,4.6,14.0,72.0,67.78,52.37
2016,8,4,17,45,287.0,61.5,4.6,14.0,127.5,280.64,237.66
2016,8,4,18,0,574.0,51.0,4.6,14.0,183.0,438.96,367.45
2016,8,4,18,15,493.0,43.0,4.5,13.5,136.0,358.67,296.52
2016,8,4,18,30,412.0,35.0,4.4,13.0,89.0,285.04,229.08
2016,8,4,18,45,276.5,24.0,4.35,13.0,53.0,186.75,123.72
2016,8,4,19,0,141.0,13.0,4.3,13.0,17.0,72.72,0.0
2016,8,4,19,15,70.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,6.0,3.5,13.0,7.0,0.0,0.0
2016,8,5,5,30,89.0,12.0,3.5,13.0,14.0,11.44,0.0
2016,8,5,5,45,224.5,25.0,3.5,13.5,48.5,20.21,8.16
2016,8,5,6,0,360.0,38.0,3.5,14.0,83.0,30.12,20.27
2016,8,5,6,15,446.0,47.0,3.4,14.0,129.5,35.76,25.94
2016,8,5,6,30,532.0,56.0,3.3,14.0,176.0,41.14,31.09
2016,8,5,6,45,266.0,51.0,3.25,14.0,111.0,36.23,26.87
2016,8,5,7,0,0.0,46.0,3.2,14.0,46.0,42.73,32.71
2016,8,5,7,15,0.0,63.5,3.1,14.0,63.5,59.06,47.2
2016,8,5,7,30,0.0,81.0,3.0,14.0,81.0,75.1,61.25
2016,8,5,7,45,0.0,106.0,2.9,14.5,106.0,96.81,76.22
2016,8,5,8,0,0.0,131.0,2.8,15.0,131.0,118.5,93.76
2016,8,5,8,15,0.5,148.5,2.65,15.0,149.5,134.14,106.24
2016,8,5,8,30,1.0,166.0,2.5,15.0,168.0,149.92,118.73
2016,8,5,8,45,2.0,171.0,2.45,15.5,173.0,155.44,122.55
2016,8,5,9,0,3.0,176.0,2.4,16.0,178.0,160.96,126.4
2016,8,5,9,15,3.5,179.0,2.35,16.0,182.0,164.59,128.99
2016,8,5,9,30,4.0,182.0,2.3,16.0,186.0,168.19,131.58
2016,8,5,9,45,61.5,283.0,2.3,16.5,333.0,276.65,216.36
2016,8,5,10,0,119.0,384.0,2.3,17.0,480.0,387.77,300.53
2016,8,5,10,15,77.5,367.5,2.3,17.0,431.5,366.53,283.77
2016,8,5,10,30,36.0,351.0,2.3,17.0,383.0,334.46,258.93
2016,8,5,10,45,69.0,392.0,2.3,17.5,453.5,395.33,304.82
2016,8,5,11,0,102.0,433.0,2.3,18.0,524.0,459.7,352.14
2016,8,5,11,15,208.0,432.5,2.35,18.0,622.5,542.27,414.69
2016,8,5,11,30,314.0,432.0,2.4,18.0,721.0,634.06,482.8
2016,8,5,11,45,274.0,446.5,2.5,18.5,700.5,632.25,479.61
2016,8,5,12,0,234.0,461.0,2.6,19.0,680.0,626.14,473.89
2016,8,5,12,15,143.0,439.5,2.7,19.0,573.5,540.62,410.96
2016,8,5,12,30,52.0,418.0,2.8,19.0,467.0,444.15,338.6
2016,8,5,12,45,68.0,429.0,2.95,19.0,492.5,473.91,361.89
2016,8,5,13,0,84.0,440.0,3.1,19.0,518.0,504.45,385.15
2016,8,5,13,15,264.5,400.0,3.3,19.0,638.0,654.74,500.84
2016,8,5,13,30,445.0,360.0,3.5,19.0,758.0,802.05,610.62
2016,8,5,13,45,454.5,346.0,3.7,19.0,743.5,806.53,614.77
2016,8,5,14,0,464.0,332.0,3.9,19.0,729.0,808.96,618.56
2016,8,5,14,15,401.5,344.5,4.0,18.5,680.0,767.21,589.56
2016,8,5,14,30,339.0,357.0,4.1,18.0,631.0,713.72,552.06
2016,8,5,14,45,428.5,305.0,4.25,18.0,635.5,757.81,588.73
2016,8,5,15,0,518.0,253.0,4.4,18.0,640.0,786.88,614.49
2016,8,5,15,15,510.5,241.0,4.4,18.0,604.5,763.79,598.91
2016,8,5,15,30,503.0,229.0,4.4,18.0,569.0,738.81,582.21
2016,8,5,15,45,429.0,232.5,4.45,18.0,508.5,669.34,530.92
2016,8,5,16,0,355.0,236.0,4.5,18.0,448.0,587.87,470.0
2016,8,5,16,15,338.0,221.0,4.45,17.5,409.5,550.36,443.52
2016,8,5,16,30,321.0,206.0,4.4,17.0,371.0,512.57,416.16
2016,8,5,16,45,171.0,179.0,4.4,16.5,266.0,340.39,278.91
2016,8,5,17,0,21.0,152.0,4.4,16.0,161.0,168.31,135.84
2016,8,5,17,15,284.0,119.5,4.35,15.5,213.0,356.83,298.59
2016,8,5,17,30,547.0,87.0,4.3,15.0,265.0,508.88,424.93
2016,8,5,17,45,483.0,78.5,4.3,15.0,215.0,435.18,363.21
2016,8,5,18,0,419.0,70.0,4.3,15.0,165.0,363.29,302.01
2016,8,5,18,15,333.5,57.5,4.2,14.5,120.5,283.05,232.4
2016,8,5,18,30,248.0,45.0,4.1,14.0,76.0,210.55,167.19
2016,8,5,18,45,142.5,28.0,4.1,14.0,44.0,125.89,77.64
2016,8,5,19,0,37.0,11.0,4.1,14.0,12.0,26.23,0.0
2016,8,5,19,15,18.5,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,12.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,12.0,12.0,10.48,0.0
2016,8,6,5,45,170.5,26.0,3.95,12.5,44.5,20.47,7.71
2016,8,6,6,0,294.0,41.0,4.0,13.0,77.0,31.79,21.73
2016,8,6,6,15,382.0,52.0,3.95,13.0,122.0,40.43,30.15
2016,8,6,6,30,470.0,63.0,3.9,13.0,167.0,47.36,36.75
2016,8,6,6,45,526.5,71.5,3.9,13.5,216.5,51.66,40.72
2016,8,6,7,0,583.0,80.0,3.9,14.0,266.0,55.72,44.29
2016,8,6,7,15,291.5,76.5,3.9,14.0,169.5,51.9,40.82
2016,8,6,7,30,0.0,73.0,3.9,14.0,73.0,67.93,54.93
2016,8,6,7,45,0.0,79.0,3.9,14.5,79.0,73.55,56.73
2016,8,6,8,0,0.0,85.0,3.9,15.0,85.0,79.17,61.12
2016,8,6,8,15,0.0,99.5,3.95,15.0,99.5,92.21,71.76
2016,8,6,8,30,0.0,114.0,4.0,15.0,114.0,105.22,82.27
2016,8,6,8,45,1.0,141.0,4.05,15.5,141.5,129.42,101.67
2016,8,6,9,0,2.0,168.0,4.1,16.0,169.0,153.73,120.9
2016,8,6,9,15,4.0,181.0,4.1,16.0,184.0,166.47,130.84
2016,8,6,9,30,6.0,194.0,4.1,16.0,199.0,179.48,140.99
2016,8,6,9,45,11.0,232.0,4.2,16.5,241.5,215.95,169.51
2016,8,6,10,0,16.0,270.0,4.3,17.0,284.0,253.05,198.18
2016,8,6,10,15,17.5,285.0,4.3,17.0,300.0,268.9,210.29
2016,8,6,10,30,19.0,300.0,4.3,17.0,316.0,284.97,222.59
2016,8,6,10,45,20.0,310.5,4.35,17.5,328.0,296.97,231.3
2016,8,6,11,0,21.0,321.0,4.4,18.0,340.0,309.09,240.08
2016,8,6,11,15,28.5,351.5,4.4,18.0,378.0,342.2,265.48
2016,8,6,11,30,36.0,382.0,4.4,18.0,416.0,379.15,293.6
2016,8,6,11,45,40.0,393.5,4.45,18.0,431.0,397.14,307.24
2016,8,6,12,0,44.0,405.0,4.5,18.0,446.0,415.58,321.27
2016,8,6,12,15,63.5,425.5,4.5,18.0,485.0,456.12,352.31
2016,8,6,12,30,83.0,446.0,4.5,18.0,524.0,498.11,384.17
2016,8,6,12,45,119.5,452.5,4.5,18.0,563.0,549.0,423.07
2016,8,6,13,0,156.0,459.0,4.5,18.0,602.0,596.42,459.12
2016,8,6,13,15,97.0,416.5,4.5,18.0,505.5,498.07,385.05
2016,8,6,13,30,38.0,374.0,4.5,18.0,409.0,403.88,312.92
2016,8,6,13,45,138.5,392.5,4.55,18.0,512.5,532.7,414.14
2016,8,6,14,0,239.0,411.0,4.6,18.0,616.0,653.52,506.45
2016,8,6,14,15,179.0,397.5,4.7,18.0,548.0,586.57,455.87
2016,8,6,14,30,119.0,384.0,4.8,18.0,480.0,518.65,404.46
2016,8,6,14,45,267.5,339.0,4.95,18.0,542.0,628.23,493.12
2016,8,6,15,0,416.0,294.0,5.1,18.0,604.0,733.75,576.72
2016,8,6,15,15,404.5,280.0,5.2,17.5,567.5,706.41,558.64
2016,8,6,15,30,393.0,266.0,5.3,17.0,531.0,664.24,530.11
2016,8,6,15,45,324.5,260.5,5.45,17.0,469.0,592.54,475.85
2016,8,6,16,0,256.0,255.0,5.6,17.0,407.0,522.62,421.88
2016,8,6,16,15,154.5,230.0,5.7,16.5,319.5,389.86,317.18
2016,8,6,16,30,53.0,205.0,5.8,16.0,232.0,262.58,213.31
2016,8,6,16,45,138.0,185.0,5.9,16.0,245.0,321.43,264.95
2016,8,6,17,0,223.0,165.0,6.0,16.0,258.0,374.03,310.6
2016,8,6,17,15,205.5,145.5,6.05,15.5,222.5,332.75,277.57
2016,8,6,17,30,188.0,126.0,6.1,15.0,187.0,280.59,234.98
2016,8,6,17,45,350.0,92.5,6.15,14.5,180.0,361.88,304.94
2016,8,6,18,0,512.0,59.0,6.2,14.0,173.0,408.78,343.4
2016,8,6,18,15,423.0,49.0,6.2,13.5,127.0,324.29,268.7
2016,8,6,18,30,334.0,39.0,6.2,13.0,81.0,247.04,197.65
2016,8,6,18,45,198.0,25.5,6.2,13.0,47.0,146.74,85.95
2016,8,6,19,0,62.0,12.0,6.2,13.0,13.0,37.67,0.0
2016,8,6,19,15,31.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,12.0,6.0,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,12.0,12.0,10.48,0.0
2016,8,7,5,45,238.5,23.0,5.35,12.5,46.5,18.53,5.68
2016,8,7,6,0,388.0,35.0,5.4,13.0,81.0,27.59,18.04
2016,8,7,6,15,477.0,43.0,5.3,13.0,128.0,32.48,23.09
2016,8,7,6,30,566.0,51.0,5.2,13.0,175.0,37.18,27.64
2016,8,7,6,45,623.0,57.0,5.15,13.5,227.0,39.96,30.24
2016,8,7,7,0,680.0,63.0,5.1,14.0,279.0,46.85,36.37
2016,8,7,7,15,340.0,87.5,5.0,14.5,195.5,59.81,47.77
2016,8,7,7,30,0.0,112.0,4.9,15.0,112.0,100.53,83.4
2016,8,7,7,45,0.0,122.0,4.8,15.5,122.0,109.85,86.86
2016,8,7,8,0,0.0,132.0,4.7,16.0,132.0,119.23,94.14
2016,8,7,8,15,2.0,154.5,4.6,16.0,156.0,139.21,110.16
2016,8,7,8,30,4.0,177.0,4.5,16.0,180.0,159.54,126.29
2016,8,7,8,45,19.5,221.0,4.45,16.5,234.5,201.28,158.85
2016,8,7,9,0,35.0,265.0,4.4,17.0,289.0,236.32,185.73
2016,8,7,9,15,32.5,276.0,4.3,17.0,299.5,248.81,195.36
2016,8,7,9,30,30.0,287.0,4.2,17.0,310.0,261.0,204.71
2016,8,7,9,45,75.0,335.0,4.15,17.5,394.5,324.4,253.34
2016,8,7,10,0,120.0,383.0,4.1,18.0,479.0,386.88,300.68
2016,8,7,10,15,201.0,391.5,4.05,18.0,559.5,448.88,348.29
2016,8,7,10,30,282.0,400.0,4.0,18.0,640.0,513.33,397.64
2016,8,7,10,45,615.0,250.5,3.95,18.5,792.5,613.07,476.89
2016,8,7,11,0,948.0,101.0,3.9,19.0,945.0,740.06,574.83
2016,8,7,11,15,951.5,101.5,3.85,19.0,961.0,780.93,603.08
2016,8,7,11,30,955.0,102.0,3.8,19.0,977.0,819.85,629.87
2016,8,7,11,45,958.0,101.5,3.8,19.0,985.5,855.32,654.29
2016,8,7,12,0,961.0,101.0,3.8,19.0,994.0,888.44,676.98
2016,8,7,12,15,961.5,101.0,3.8,19.0,994.0,917.43,696.75
2016,8,7,12,30,962.0,101.0,3.8,19.0,994.0,943.66,714.63
2016,8,7,12,45,962.0,100.0,3.85,19.5,987.0,965.59,728.52
2016,8,7,13,0,962.0,99.0,3.9,20.0,980.0,984.48,740.4
2016,8,7,13,15,959.5,98.5,3.95,20.0,965.0,998.41,750.43
2016,8,7,13,30,957.0,98.0,4.0,20.0,950.0,1009.09,758.43
2016,8,7,13,45,712.0,213.5,4.1,20.0,838.5,918.3,697.54
2016,8,7,14,0,467.0,329.0,4.2,20.0,727.0,807.51,615.96
2016,8,7,14,15,702.0,211.0,4.3,19.5,786.0,919.15,703.64
2016,8,7,14,30,937.0,93.0,4.4,19.0,845.0,1005.82,765.88
2016,8,7,14,45,928.0,91.5,4.5,19.0,808.5,992.68,758.41
2016,8,7,15,0,919.0,90.0,4.6,19.0,772.0,976.43,749.58
2016,8,7,15,15,907.5,88.5,4.6,19.0,730.5,954.87,736.26
2016,8,7,15,30,896.0,87.0,4.6,19.0,689.0,930.54,721.06
2016,8,7,15,45,880.0,85.0,4.65,19.0,642.0,899.0,701.08
2016,8,7,16,0,864.0,83.0,4.7,19.0,595.0,865.25,679.4
2016,8,7,16,15,844.0,80.0,4.65,18.5,545.0,824.91,653.31
2016,8,7,16,30,824.0,77.0,4.6,18.0,495.0,790.06,630.93
2016,8,7,16,45,794.5,74.0,4.55,18.0,442.0,739.15,594.89
2016,8,7,17,0,765.0,71.0,4.5,18.0,389.0,687.81,557.9
2016,8,7,17,15,727.0,66.5,4.45,17.5,335.5,628.33,514.68
2016,8,7,17,30,689.0,62.0,4.4,17.0,282.0,569.69,470.64
2016,8,7,17,45,629.5,57.0,4.35,16.5,229.5,501.99,415.87
2016,8,7,18,0,570.0,52.0,4.3,16.0,177.0,434.16,358.58
2016,8,7,18,15,481.0,43.5,4.2,15.5,129.5,349.36,285.09
2016,8,7,18,30,392.0,35.0,4.1,15.0,82.0,271.92,214.13
2016,8,7,18,45,238.0,23.0,4.1,15.0,47.5,161.68,85.65
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,45.82,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,84.0,10.0,4.0,13.0,11.0,9.53,0.0
2016,8,8,5,45,231.5,21.5,4.15,13.5,44.5,17.21,4.0
2016,8,8,6,0,379.0,33.0,4.3,14.0,78.0,25.84,16.4
2016,8,8,6,15,467.0,41.0,4.2,14.0,124.0,30.82,21.51
2016,8,8,6,30,555.0,49.0,4.1,14.0,170.0,35.58,26.1
2016,8,8,6,45,608.0,55.5,4.0,14.5,220.5,38.83,29.11
2016,8,8,7,0,661.0,62.0,3.9,15.0,271.0,46.04,35.52
2016,8,8,7,15,330.5,91.5,3.8,15.5,196.0,62.68,50.12
2016,8,8,7,30,0.0,121.0,3.7,16.0,121.0,107.54,89.16
2016,8,8,7,45,2.5,141.0,3.65,16.5,142.5,124.94,98.88
2016,8,8,8,0,5.0,161.0,3.6,17.0,164.0,142.95,112.95
2016,8,8,8,15,11.0,184.0,3.55,17.0,190.5,164.26,129.59
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,186.38,146.78
2016,8,8,8,45,84.0,257.0,3.5,17.5,312.5,237.22,184.43
2016,8,8,9,0,151.0,307.0,3.5,18.0,408.0,295.32,228.02
2016,8,8,9,15,185.5,325.5,3.55,18.0,457.5,333.75,257.78
2016,8,8,9,30,220.0,344.0,3.6,18.0,507.0,375.79,290.5
2016,8,8,9,45,291.0,347.0,3.7,18.5,573.0,419.49,323.92
2016,8,8,10,0,362.0,350.0,3.8,19.0,639.0,476.5,367.47
2016,8,8,10,15,644.0,224.0,3.9,19.0,762.0,543.45,421.56
2016,8,8,10,30,926.0,98.0,4.0,19.0,885.0,640.86,499.03
2016,8,8,10,45,929.5,100.0,4.15,19.5,908.0,685.85,533.17
2016,8,8,11,0,933.0,102.0,4.3,20.0,931.0,729.27,565.65
2016,8,8,11,15,936.0,102.5,4.45,20.0,946.5,769.25,595.01
2016,8,8,11,30,939.0,103.0,4.6,20.0,962.0,807.26,622.47
2016,8,8,11,45,940.0,104.5,4.8,20.0,970.0,842.49,648.23
2016,8,8,12,0,941.0,106.0,5.0,20.0,978.0,875.35,672.35
2016,8,8,12,15,941.0,106.0,5.15,20.0,978.0,903.43,692.86
2016,8,8,12,30,941.0,106.0,5.3,20.0,978.0,928.8,711.55
2016,8,8,12,45,940.5,105.0,5.5,20.0,971.0,949.9,727.68
2016,8,8,13,0,940.0,104.0,5.7,20.0,964.0,968.01,741.84
2016,8,8,13,15,937.5,103.5,5.8,20.0,948.5,981.68,752.4
2016,8,8,13,30,935.0,103.0,5.9,20.0,933.0,992.16,760.88
2016,8,8,13,45,698.0,216.5,6.0,20.0,827.5,907.07,701.78
2016,8,8,14,0,461.0,330.0,6.1,20.0,722.0,802.13,621.51
2016,8,8,14,15,688.0,213.5,6.1,19.5,776.0,907.32,706.51
2016,8,8,14,30,915.0,97.0,6.1,19.0,830.0,987.75,766.11
2016,8,8,14,45,907.0,95.0,6.2,19.0,794.0,975.15,758.61
2016,8,8,15,0,899.0,93.0,6.3,19.0,758.0,959.49,749.47
2016,8,8,15,15,887.0,91.0,6.3,18.5,716.5,937.14,736.46
2016,8,8,15,30,875.0,89.0,6.3,18.0,675.0,912.1,721.49
2016,8,8,15,45,859.5,86.5,6.3,18.0,629.0,880.82,700.48
2016,8,8,16,0,844.0,84.0,6.3,18.0,583.0,847.36,677.77
2016,8,8,16,15,459.0,146.5,6.2,17.5,414.5,578.69,473.42
2016,8,8,16,30,74.0,209.0,6.1,17.0,246.0,285.11,231.37
2016,8,8,16,45,71.0,186.0,6.05,17.0,219.0,257.08,209.71
2016,8,8,17,0,68.0,163.0,6.0,17.0,192.0,228.78,187.11
2016,8,8,17,15,62.0,142.0,5.9,16.5,165.0,200.64,164.46
2016,8,8,17,30,56.0,121.0,5.8,16.0,138.0,172.59,141.4
2016,8,8,17,45,312.5,85.0,5.75,16.0,155.0,326.85,273.81
2016,8,8,18,0,569.0,49.0,5.7,16.0,172.0,428.38,356.36
2016,8,8,18,15,479.5,41.0,5.6,15.5,125.5,344.27,282.0
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,267.69,210.54
2016,8,8,18,45,240.5,21.5,5.4,14.5,45.5,159.33,73.67
2016,8,8,19,0,91.0,10.0,5.3,14.0,12.0,47.59,0.0
2016,8,8,19,15,45.5,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,13.5,38.0,12.66,0.7
2016,8,9,6,0,373.0,33.0,3.7,14.0,76.0,25.97,16.43
2016,8,9,6,15,462.5,41.0,3.45,14.0,122.0,30.93,21.59
2016,8,9,6,30,552.0,49.0,3.2,14.0,168.0,35.69,26.19
2016,8,9,6,45,602.0,56.5,3.0,14.5,218.0,39.72,29.92
2016,8,9,7,0,652.0,64.0,2.8,15.0,268.0,43.51,33.27
2016,8,9,7,15,691.0,68.5,2.5,15.5,320.0,49.36,38.35
2016,8,9,7,30,730.0,73.0,2.2,16.0,372.0,50.81,39.44
2016,8,9,7,45,759.0,76.5,1.9,16.5,423.5,80.93,44.14
2016,8,9,8,0,788.0,80.0,1.6,17.0,475.0,127.73,68.83
2016,8,9,8,15,808.5,83.0,1.4,17.0,524.5,176.21,104.12
2016,8,9,8,30,829.0,86.0,1.2,17.0,574.0,226.89,145.89
2016,8,9,8,45,848.0,87.5,1.0,17.5,620.5,284.72,194.8
2016,8,9,9,0,867.0,89.0,0.8,18.0,667.0,337.17,239.35
2016,8,9,9,15,879.0,91.0,0.8,18.5,708.5,388.88,283.26
2016,8,9,9,30,891.0,93.0,0.8,19.0,750.0,441.03,326.31
2016,8,9,9,45,902.0,93.0,0.8,19.5,786.0,491.27,366.62
2016,8,9,10,0,913.0,93.0,0.8,20.0,822.0,541.39,405.45
2016,8,9,10,15,920.0,94.5,0.95,20.0,852.0,590.23,444.14
2016,8,9,10,30,927.0,96.0,1.1,20.0,882.0,638.18,481.35
2016,8,9,10,45,932.5,96.0,1.25,20.5,904.5,682.76,514.51
2016,8,9,11,0,938.0,96.0,1.4,21.0,927.0,725.88,545.93
2016,8,9,11,15,940.5,97.0,1.6,21.0,942.5,766.11,574.82
2016,8,9,11,30,943.0,98.0,1.8,21.0,958.0,804.32,601.89
2016,8,9,11,45,944.5,98.0,2.0,21.5,965.5,838.65,625.09
2016,8,9,12,0,946.0,98.0,2.2,22.0,973.0,870.58,646.59
2016,8,9,12,15,946.0,98.0,2.35,22.0,973.0,898.7,666.33
2016,8,9,12,30,946.0,98.0,2.5,22.0,973.0,924.08,684.32
2016,8,9,12,45,941.0,100.0,2.7,22.0,964.5,944.09,699.26
2016,8,9,13,0,936.0,102.0,2.9,22.0,956.0,961.01,712.27
2016,8,9,13,15,933.0,101.5,3.0,22.0,941.0,974.12,722.05
2016,8,9,13,30,930.0,101.0,3.1,22.0,926.0,984.02,729.86
2016,8,9,13,45,924.5,101.0,3.25,22.0,903.0,988.86,734.84
2016,8,9,14,0,919.0,101.0,3.4,22.0,880.0,990.45,737.81
2016,8,9,14,15,912.5,99.5,3.45,21.5,850.5,986.23,737.74
2016,8,9,14,30,906.0,98.0,3.5,21.0,821.0,978.8,735.67
2016,8,9,14,45,895.0,97.5,3.6,21.0,784.5,965.07,728.37
2016,8,9,15,0,884.0,97.0,3.7,21.0,748.0,948.4,719.16
2016,8,9,15,15,872.5,94.5,3.7,20.5,707.0,926.17,706.92
2016,8,9,15,30,861.0,92.0,3.7,20.0,666.0,901.26,692.8
2016,8,9,15,45,842.5,90.5,3.7,20.0,620.0,868.76,671.97
2016,8,9,16,0,824.0,89.0,3.7,20.0,574.0,841.7,654.93
2016,8,9,16,15,803.5,86.0,3.65,19.5,524.5,801.83,629.47
2016,8,9,16,30,783.0,83.0,3.6,19.0,475.0,760.49,602.58
2016,8,9,16,45,751.0,80.0,3.55,19.0,423.0,708.84,566.39
2016,8,9,17,0,719.0,77.0,3.5,19.0,371.0,656.96,529.31
2016,8,9,17,15,679.5,72.0,3.55,18.5,318.5,601.39,489.62
2016,8,9,17,30,640.0,67.0,3.6,18.0,266.0,543.4,445.83
2016,8,9,17,45,574.0,61.0,3.65,17.5,214.5,468.64,385.85
2016,8,9,18,0,508.0,55.0,3.7,17.0,163.0,397.97,326.61
2016,8,9,18,15,415.0,45.5,3.7,16.5,117.5,312.69,253.15
2016,8,9,18,30,322.0,36.0,3.7,16.0,72.0,235.11,182.05
2016,8,9,18,45,161.0,18.0,3.7,15.5,36.0,116.56,41.5
