Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,17.0,3.05,13.5,35.0,13.17,0.0
2016,8,10,6,0,317.0,34.0,3.1,14.0,70.0,26.99,17.22
2016,8,10,6,15,408.5,44.0,3.0,14.0,115.0,33.67,23.98
2016,8,10,6,30,500.0,54.0,2.9,14.0,160.0,40.0,30.02
2016,8,10,6,45,557.0,61.5,2.8,14.5,210.0,43.82,33.57
2016,8,10,7,0,614.0,69.0,2.7,15.0,260.0,47.44,36.77
2016,8,10,7,15,655.5,74.5,2.55,15.5,312.0,49.26,38.26
2016,8,10,7,30,697.0,80.0,2.4,16.0,364.0,50.95,39.57
2016,8,10,7,45,726.5,84.5,2.25,16.5,415.5,84.17,48.52
2016,8,10,8,0,756.0,89.0,2.1,17.0,467.0,130.09,72.42
2016,8,10,8,15,778.5,92.5,2.05,17.0,516.0,177.58,106.72
2016,8,10,8,30,801.0,96.0,2.0,17.0,565.0,227.53,147.85
2016,8,10,8,45,819.5,98.5,1.95,17.5,611.5,277.95,191.37
2016,8,10,9,0,838.0,101.0,1.9,18.0,658.0,330.01,236.61
2016,8,10,9,15,851.0,103.0,1.9,18.0,699.5,386.95,285.71
2016,8,10,9,30,864.0,105.0,1.9,18.0,741.0,438.25,329.59
2016,8,10,9,45,873.5,107.5,1.95,18.5,777.0,488.72,371.27
2016,8,10,10,0,883.0,110.0,2.0,19.0,813.0,538.99,411.53
2016,8,10,10,15,890.5,111.5,2.1,19.0,843.0,586.92,449.97
2016,8,10,10,30,898.0,113.0,2.2,19.0,873.0,634.05,486.92
2016,8,10,10,45,905.0,113.0,2.3,19.5,896.5,678.55,520.24
2016,8,10,11,0,912.0,113.0,2.4,20.0,920.0,721.79,551.88
2016,8,10,11,15,915.5,114.0,2.45,20.0,935.5,761.95,580.66
2016,8,10,11,30,919.0,115.0,2.5,20.0,951.0,800.23,606.95
2016,8,10,11,45,921.5,114.5,2.65,20.5,959.5,834.33,629.73
2016,8,10,12,0,924.0,114.0,2.8,21.0,968.0,866.15,650.86
2016,8,10,12,15,924.5,114.0,2.9,21.0,968.0,894.32,670.4
2016,8,10,12,30,925.0,114.0,3.0,21.0,968.0,919.84,688.2
2016,8,10,12,45,921.5,115.0,3.15,21.0,960.0,940.0,702.83
2016,8,10,13,0,918.0,116.0,3.3,21.0,952.0,957.15,715.58
2016,8,10,13,15,915.0,115.5,3.45,20.5,936.5,970.2,727.09
2016,8,10,13,30,912.0,115.0,3.6,20.0,921.0,980.11,736.67
2016,8,10,13,45,908.0,113.0,3.75,20.0,898.0,984.34,741.16
2016,8,10,14,0,904.0,111.0,3.9,20.0,875.0,985.33,743.61
2016,8,10,14,15,896.5,109.5,4.0,19.5,845.5,980.29,743.19
2016,8,10,14,30,889.0,108.0,4.1,19.0,816.0,972.08,740.75
2016,8,10,14,45,880.5,105.5,4.2,19.0,780.0,958.72,733.45
2016,8,10,15,0,872.0,103.0,4.3,19.0,744.0,942.37,724.15
2016,8,10,15,15,859.0,101.0,4.25,18.5,702.5,919.54,710.94
2016,8,10,15,30,846.0,99.0,4.2,18.0,661.0,894.12,695.92
2016,8,10,15,45,830.5,95.5,4.2,18.0,615.0,869.93,680.67
2016,8,10,16,0,815.0,92.0,4.2,18.0,569.0,835.87,658.24
2016,8,10,16,15,793.0,89.0,4.1,17.5,519.5,794.95,631.41
2016,8,10,16,30,771.0,86.0,4.0,17.0,470.0,752.65,603.17
2016,8,10,16,45,743.5,81.0,3.95,17.0,418.5,702.5,567.56
2016,8,10,17,0,716.0,76.0,3.9,17.0,367.0,651.88,530.88
2016,8,10,17,15,675.0,71.0,3.8,16.5,314.5,595.34,489.39
2016,8,10,17,30,634.0,66.0,3.7,16.0,262.0,536.55,443.97
2016,8,10,17,45,576.5,59.0,3.65,16.0,211.5,466.34,386.11
2016,8,10,18,0,519.0,52.0,3.6,16.0,161.0,399.62,328.86
2016,8,10,18,15,426.0,42.5,3.5,15.5,115.5,314.22,254.78
2016,8,10,18,30,333.0,33.0,3.4,15.0,70.0,236.79,182.64
2016,8,10,18,45,166.5,16.5,3.3,14.5,35.0,115.57,26.98
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.69,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,27.19,17.29
2016,8,11,6,15,351.0,47.0,2.25,14.0,107.5,36.51,26.44
2016,8,11,6,30,439.0,59.0,2.3,14.0,151.0,44.49,33.99
2016,8,11,6,45,490.0,70.0,2.4,14.5,199.5,51.06,40.0
2016,8,11,7,0,541.0,81.0,2.5,15.0,248.0,57.23,45.46
2016,8,11,7,15,270.5,95.0,2.45,15.5,178.5,65.23,52.39
2016,8,11,7,30,0.0,109.0,2.4,16.0,109.0,97.96,80.79
2016,8,11,7,45,3.0,135.5,2.35,16.5,137.5,120.38,95.07
2016,8,11,8,0,6.0,162.0,2.3,17.0,166.0,143.5,113.26
2016,8,11,8,15,11.5,183.5,2.25,17.0,190.5,163.58,128.84
2016,8,11,8,30,17.0,205.0,2.2,17.0,215.0,184.41,144.91
2016,8,11,8,45,34.0,241.0,2.2,17.5,263.0,212.14,165.71
2016,8,11,9,0,51.0,277.0,2.2,18.0,311.0,249.36,193.91
2016,8,11,9,15,195.0,295.5,2.2,18.0,437.5,313.25,240.76
2016,8,11,9,30,339.0,314.0,2.2,18.0,564.0,392.14,300.1
2016,8,11,9,45,316.0,338.5,2.2,18.5,580.0,422.28,323.44
2016,8,11,10,0,293.0,363.0,2.2,19.0,596.0,450.33,344.62
2016,8,11,10,15,586.5,244.0,2.2,19.0,731.5,525.67,403.7
2016,8,11,10,30,880.0,125.0,2.2,19.0,867.0,632.06,485.58
2016,8,11,10,45,884.5,126.5,2.25,19.5,890.0,675.65,517.48
2016,8,11,11,0,889.0,128.0,2.3,20.0,913.0,717.84,548.01
2016,8,11,11,15,893.0,129.0,2.35,20.0,929.0,757.66,577.12
2016,8,11,11,30,897.0,130.0,2.4,20.0,945.0,795.7,603.23
2016,8,11,11,45,899.0,130.5,2.45,20.5,953.0,829.79,625.3
2016,8,11,12,0,901.0,131.0,2.5,21.0,961.0,861.66,645.72
2016,8,11,12,15,901.5,131.0,2.55,21.0,961.0,889.44,664.57
2016,8,11,12,30,902.0,131.0,2.6,21.0,961.0,914.64,681.72
2016,8,11,12,45,900.0,130.5,2.7,21.0,953.0,934.44,695.75
2016,8,11,13,0,898.0,130.0,2.8,21.0,945.0,951.31,707.97
2016,8,11,13,15,894.5,129.5,2.85,21.0,929.5,963.81,716.99
2016,8,11,13,30,891.0,129.0,2.9,21.0,914.0,973.22,724.11
2016,8,11,13,45,609.5,255.5,3.0,21.0,786.5,859.76,647.29
2016,8,11,14,0,328.0,382.0,3.1,21.0,659.0,717.61,542.21
2016,8,11,14,15,336.5,364.5,3.15,20.5,640.0,712.68,542.23
2016,8,11,14,30,345.0,347.0,3.2,20.0,621.0,706.01,540.15
2016,8,11,14,45,356.0,326.5,3.25,20.0,598.0,696.64,535.29
2016,8,11,15,0,367.0,306.0,3.3,20.0,575.0,685.31,529.09
2016,8,11,15,15,317.5,298.0,3.3,19.5,521.0,630.09,490.04
2016,8,11,15,30,268.0,290.0,3.3,19.0,467.0,575.06,450.61
2016,8,11,15,45,262.5,271.0,3.35,19.0,434.5,547.25,431.54
2016,8,11,16,0,257.0,252.0,3.4,19.0,402.0,518.47,411.36
2016,8,11,16,15,502.5,173.0,3.4,18.5,433.0,644.21,515.0
2016,8,11,16,30,748.0,94.0,3.4,18.0,464.0,741.65,591.48
2016,8,11,16,45,718.5,88.5,3.4,18.0,412.0,694.12,557.31
2016,8,11,17,0,689.0,83.0,3.4,18.0,360.0,642.49,520.28
2016,8,11,17,15,646.5,77.0,3.35,17.5,308.0,581.04,475.36
2016,8,11,17,30,604.0,71.0,3.3,17.0,256.0,521.02,428.77
2016,8,11,17,45,543.0,63.0,3.3,16.5,205.5,448.56,370.16
2016,8,11,18,0,482.0,55.0,3.3,16.0,155.0,379.88,312.13
2016,8,11,18,15,389.5,44.0,3.15,15.5,110.0,294.74,238.28
2016,8,11,18,30,297.0,33.0,3.0,15.0,65.0,217.69,166.1
2016,8,11,18,45,148.5,16.5,2.9,14.5,32.5,105.87,6.44
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.0,16.0,1.9,12.5,33.0,12.43,0.0
2016,8,12,6,0,318.0,32.0,2.0,13.0,66.0,25.37,15.74
2016,8,12,6,15,410.0,42.5,1.95,13.5,111.5,32.58,23.03
2016,8,12,6,30,502.0,53.0,1.9,14.0,157.0,39.4,29.47
2016,8,12,6,45,565.0,60.0,1.85,14.5,208.0,42.85,32.7
2016,8,12,7,0,628.0,67.0,1.8,15.0,259.0,46.14,35.63
2016,8,12,7,15,326.5,107.0,1.8,15.0,208.0,74.12,60.36
2016,8,12,7,30,25.0,147.0,1.8,15.0,157.0,126.77,106.16
2016,8,12,7,45,49.5,175.5,1.8,15.5,199.0,143.58,113.48
2016,8,12,8,0,74.0,204.0,1.8,16.0,241.0,171.75,133.89
2016,8,12,8,15,98.5,230.0,1.8,16.5,284.5,201.33,155.46
2016,8,12,8,30,123.0,256.0,1.8,17.0,328.0,226.31,173.67
2016,8,12,8,45,113.5,277.0,1.85,17.5,347.5,250.06,192.53
2016,8,12,9,0,104.0,298.0,1.9,18.0,367.0,280.34,216.26
2016,8,12,9,15,226.5,304.5,1.9,18.0,466.5,330.45,252.84
2016,8,12,9,30,349.0,311.0,1.9,18.0,566.0,393.09,300.0
2016,8,12,9,45,265.0,345.5,1.95,18.5,545.0,404.2,309.49
2016,8,12,10,0,181.0,380.0,2.0,19.0,524.0,413.34,316.4
2016,8,12,10,15,131.0,386.5,2.1,19.0,493.0,404.67,310.17
2016,8,12,10,30,81.0,393.0,2.2,19.0,462.0,395.49,303.06
2016,8,12,10,45,191.5,403.0,2.3,19.5,570.5,477.68,365.17
2016,8,12,11,0,302.0,413.0,2.4,20.0,679.0,570.46,433.58
2016,8,12,11,15,370.5,391.5,2.5,20.0,723.5,618.15,469.36
2016,8,12,11,30,439.0,370.0,2.6,20.0,768.0,669.11,507.62
2016,8,12,11,45,330.0,413.0,2.75,20.5,713.5,643.25,486.39
2016,8,12,12,0,221.0,456.0,2.9,21.0,659.0,608.69,458.9
2016,8,12,12,15,227.5,450.0,2.95,21.0,659.0,620.32,468.03
2016,8,12,12,30,234.0,444.0,3.0,21.0,659.0,631.37,476.5
2016,8,12,12,45,175.0,445.0,3.15,21.0,605.0,590.32,446.27
2016,8,12,13,0,116.0,446.0,3.3,21.0,551.0,546.28,413.63
2016,8,12,13,15,241.5,417.5,3.35,21.0,631.5,648.79,492.03
2016,8,12,13,30,367.0,389.0,3.4,21.0,712.0,745.89,564.45
2016,8,12,13,45,417.5,355.5,3.45,21.0,714.0,776.56,587.78
2016,8,12,14,0,468.0,322.0,3.5,21.0,716.0,797.79,605.19
2016,8,12,14,15,462.0,310.5,3.5,20.5,688.0,785.6,598.6
2016,8,12,14,30,456.0,299.0,3.5,20.0,660.0,771.29,590.76
2016,8,12,14,45,406.5,303.0,3.5,20.0,614.0,730.29,561.47
2016,8,12,15,0,357.0,307.0,3.5,20.0,568.0,676.51,523.08
2016,8,12,15,15,356.5,288.5,3.45,20.0,536.0,654.92,508.99
2016,8,12,15,30,356.0,270.0,3.4,20.0,504.0,631.71,493.47
2016,8,12,15,45,589.0,180.5,3.4,20.0,535.0,753.18,589.76
2016,8,12,16,0,822.0,91.0,3.4,20.0,566.0,837.39,651.58
2016,8,12,16,15,800.0,87.5,3.3,19.5,516.0,795.67,623.73
2016,8,12,16,30,778.0,84.0,3.2,19.0,466.0,752.55,595.37
2016,8,12,16,45,748.5,80.0,3.15,19.0,414.0,701.83,559.95
2016,8,12,17,0,719.0,76.0,3.1,19.0,362.0,650.74,523.5
2016,8,12,17,15,677.5,70.5,3.05,18.5,309.5,593.31,482.09
2016,8,12,17,30,636.0,65.0,3.0,18.0,257.0,533.55,436.43
2016,8,12,17,45,574.0,58.0,2.95,18.0,206.0,460.62,376.99
2016,8,12,18,0,512.0,51.0,2.9,18.0,155.0,391.57,318.34
2016,8,12,18,15,416.0,41.0,2.85,17.5,109.5,304.71,243.71
2016,8,12,18,30,320.0,31.0,2.8,17.0,64.0,226.32,169.47
2016,8,12,18,45,160.0,15.5,2.8,16.5,32.0,108.3,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.3,13.5,31.5,12.51,0.0
2016,8,13,6,0,300.0,32.0,2.4,14.0,63.0,25.5,15.63
2016,8,13,6,15,394.0,42.5,2.35,14.5,107.5,32.7,22.99
2016,8,13,6,30,488.0,53.0,2.3,15.0,152.0,39.51,29.41
2016,8,13,6,45,550.0,60.0,2.25,15.5,202.5,42.94,32.63
2016,8,13,7,0,612.0,67.0,2.2,16.0,253.0,46.22,35.54
2016,8,13,7,15,351.0,114.0,2.15,16.5,225.0,79.39,64.63
2016,8,13,7,30,90.0,161.0,2.1,17.0,197.0,129.31,107.57
2016,8,13,7,45,81.0,182.0,2.1,17.5,218.0,148.29,116.0
2016,8,13,8,0,72.0,203.0,2.1,18.0,239.0,170.53,132.1
2016,8,13,8,15,90.5,228.5,2.0,18.0,278.5,198.8,153.02
2016,8,13,8,30,109.0,254.0,1.9,18.0,318.0,229.39,176.09
2016,8,13,8,45,101.5,274.5,1.85,18.5,337.5,252.44,194.05
2016,8,13,9,0,94.0,295.0,1.8,19.0,357.0,274.83,211.32
2016,8,13,9,15,195.0,309.5,1.85,19.5,448.5,322.69,245.94
2016,8,13,9,30,296.0,324.0,1.9,20.0,540.0,381.29,289.38
2016,8,13,9,45,595.0,211.5,2.0,20.5,673.0,437.22,331.25
2016,8,13,10,0,894.0,99.0,2.1,21.0,806.0,530.46,402.67
2016,8,13,10,15,901.0,100.5,2.2,21.0,835.5,578.63,440.97
2016,8,13,10,30,908.0,102.0,2.3,21.0,865.0,625.92,477.99
2016,8,13,10,45,913.5,103.0,2.45,21.5,888.0,670.74,511.7
2016,8,13,11,0,919.0,104.0,2.6,22.0,911.0,714.15,543.64
2016,8,13,11,15,922.0,104.5,2.7,22.0,926.5,753.75,572.22
2016,8,13,11,30,925.0,105.0,2.8,22.0,942.0,791.39,598.33
2016,8,13,11,45,926.5,105.5,2.95,22.0,949.5,825.74,622.39
2016,8,13,12,0,928.0,106.0,3.1,22.0,957.0,857.73,644.84
2016,8,13,12,15,666.0,248.0,3.25,22.0,858.5,805.72,607.96
2016,8,13,12,30,404.0,390.0,3.4,22.0,760.0,734.76,552.47
2016,8,13,12,45,274.0,420.0,3.55,22.0,670.0,659.42,497.37
2016,8,13,13,0,144.0,450.0,3.7,22.0,580.0,575.49,434.55
2016,8,13,13,15,283.0,405.0,3.8,22.0,655.0,674.17,510.77
2016,8,13,13,30,422.0,360.0,3.9,22.0,730.0,775.48,586.58
2016,8,13,13,45,337.0,380.0,4.05,22.0,670.5,716.26,543.14
2016,8,13,14,0,252.0,400.0,4.2,22.0,611.0,663.6,504.36
2016,8,13,14,15,257.0,381.0,4.25,22.0,590.0,653.86,498.91
2016,8,13,14,30,262.0,362.0,4.3,22.0,569.0,642.61,492.19
2016,8,13,14,45,560.0,233.0,4.35,22.0,648.5,799.04,615.04
2016,8,13,15,0,858.0,104.0,4.4,22.0,728.0,925.64,706.3
2016,8,13,15,15,613.0,183.5,4.4,21.5,616.5,793.51,614.92
2016,8,13,15,30,368.0,263.0,4.4,21.0,505.0,633.98,495.93
2016,8,13,15,45,243.5,258.0,4.4,21.0,413.5,514.54,405.6
2016,8,13,16,0,119.0,253.0,4.4,21.0,322.0,385.76,305.13
2016,8,13,16,15,141.5,230.0,4.4,20.5,304.5,378.57,302.34
2016,8,13,16,30,164.0,207.0,4.4,20.0,287.0,369.44,297.53
2016,8,13,16,45,432.5,141.5,4.4,20.0,320.0,524.94,426.54
2016,8,13,17,0,701.0,76.0,4.4,20.0,353.0,639.25,518.05
2016,8,13,17,15,659.0,70.5,4.4,19.5,301.0,578.49,472.67
2016,8,13,17,30,617.0,65.0,4.4,19.0,249.0,519.17,426.56
2016,8,13,17,45,556.0,58.0,4.4,18.5,199.0,447.76,368.32
2016,8,13,18,0,495.0,51.0,4.4,18.0,149.0,380.18,310.72
2016,8,13,18,15,396.5,41.0,4.3,17.5,104.5,292.94,234.8
2016,8,13,18,30,298.0,31.0,4.2,17.0,60.0,214.4,158.65
2016,8,13,18,45,149.0,15.5,4.1,16.5,30.0,101.83,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,31.0,12.14,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,62.0,24.69,14.81
2016,8,14,6,15,399.5,41.5,2.6,14.0,107.0,31.93,22.33
2016,8,14,6,30,495.0,52.0,2.6,14.0,152.0,38.78,28.87
2016,8,14,6,45,555.5,59.0,2.6,14.5,202.0,42.25,32.14
2016,8,14,7,0,616.0,66.0,2.6,15.0,252.0,45.55,35.09
2016,8,14,7,15,308.0,82.5,2.6,15.5,175.5,56.75,44.91
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,89.8,73.71
2016,8,14,7,45,1.0,126.5,2.65,16.5,127.0,112.99,89.09
2016,8,14,8,0,2.0,154.0,2.7,17.0,155.0,136.6,107.9
2016,8,14,8,15,8.5,177.5,2.7,17.5,182.5,158.09,124.45
2016,8,14,8,30,15.0,201.0,2.7,18.0,210.0,180.46,141.5
2016,8,14,8,45,23.5,228.5,2.7,18.5,243.5,207.4,161.96
2016,8,14,9,0,32.0,256.0,2.7,19.0,277.0,227.3,176.75
2016,8,14,9,15,70.5,296.5,2.65,19.0,347.0,276.44,214.05
2016,8,14,9,30,109.0,337.0,2.6,19.0,417.0,330.09,254.7
2016,8,14,9,45,124.5,357.5,2.6,19.5,453.0,356.16,273.98
2016,8,14,10,0,140.0,378.0,2.6,20.0,489.0,390.69,299.57
2016,8,14,10,15,176.5,392.5,2.6,20.0,537.5,433.48,331.8
2016,8,14,10,30,213.0,407.0,2.6,20.0,586.0,479.61,366.29
2016,8,14,10,45,206.5,419.5,2.6,20.5,597.0,500.18,380.58
2016,8,14,11,0,200.0,432.0,2.6,21.0,608.0,520.08,394.25
2016,8,14,11,15,192.0,441.0,2.6,21.0,612.0,535.26,405.08
2016,8,14,11,30,184.0,450.0,2.6,21.0,616.0,549.62,415.24
2016,8,14,11,45,260.0,437.0,2.65,21.5,674.0,609.4,459.2
2016,8,14,12,0,336.0,424.0,2.7,22.0,732.0,673.63,505.44
2016,8,14,12,15,611.5,278.5,2.75,22.0,838.5,787.3,592.42
2016,8,14,12,30,887.0,133.0,2.8,22.0,945.0,899.42,671.58
2016,8,14,12,45,883.0,134.5,2.9,22.0,936.0,919.04,684.72
2016,8,14,13,0,879.0,136.0,3.0,22.0,927.0,935.76,696.82
2016,8,14,13,15,875.0,135.0,3.1,22.0,911.5,947.07,705.42
2016,8,14,13,30,871.0,134.0,3.2,22.0,896.0,955.3,712.14
2016,8,14,13,45,527.5,271.0,3.35,22.0,729.0,792.64,599.25
2016,8,14,14,0,184.0,408.0,3.5,22.0,562.0,596.15,451.75
2016,8,14,14,15,278.0,371.5,3.6,21.5,595.0,663.27,505.99
2016,8,14,14,30,372.0,335.0,3.7,21.0,628.0,717.0,549.26
2016,8,14,14,45,341.5,326.0,3.85,21.0,585.0,680.83,523.85
2016,8,14,15,0,311.0,317.0,4.0,21.0,542.0,643.69,497.93
2016,8,14,15,15,232.0,307.5,4.1,20.5,470.0,546.99,427.23
2016,8,14,15,30,153.0,298.0,4.2,20.0,398.0,465.34,365.8
2016,8,14,15,45,127.0,273.5,4.3,20.0,352.5,415.28,328.36
2016,8,14,16,0,101.0,249.0,4.4,20.0,307.0,352.04,280.03
2016,8,14,16,15,112.0,227.0,4.4,19.5,286.0,350.18,280.52
2016,8,14,16,30,123.0,205.0,4.4,19.0,265.0,333.69,269.36
2016,8,14,16,45,387.5,146.5,4.45,19.0,304.0,494.91,404.17
2016,8,14,17,0,652.0,88.0,4.5,19.0,343.0,616.19,502.92
2016,8,14,17,15,607.0,81.0,4.45,18.5,291.5,553.19,454.46
2016,8,14,17,30,562.0,74.0,4.4,18.0,240.0,491.85,405.83
2016,8,14,17,45,500.0,65.0,4.35,17.5,191.0,419.51,346.3
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,351.07,287.64
2016,8,14,18,15,339.5,44.0,4.15,16.5,98.5,264.11,211.7
2016,8,14,18,30,241.0,32.0,4.0,16.0,55.0,186.39,135.45
2016,8,14,18,45,120.5,16.0,3.85,15.5,27.5,86.53,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,15.0,2.7,12.5,32.0,11.78,0.0
2016,8,15,6,0,342.0,30.0,2.8,13.0,64.0,23.91,14.08
2016,8,15,6,15,441.5,39.5,2.7,13.0,110.5,30.3,20.97
2016,8,15,6,30,541.0,49.0,2.6,13.0,157.0,36.38,26.84
2016,8,15,6,45,603.0,55.5,2.55,13.5,209.0,39.58,29.89
2016,8,15,7,0,665.0,62.0,2.5,14.0,261.0,42.65,32.65
2016,8,15,7,15,332.5,94.5,2.45,14.5,194.0,65.46,52.83
2016,8,15,7,30,0.0,127.0,2.4,15.0,127.0,111.67,93.13
2016,8,15,7,45,0.0,135.0,2.4,15.5,135.0,119.52,94.83
2016,8,15,8,0,0.0,143.0,2.4,16.0,143.0,127.64,101.01
2016,8,15,8,15,5.0,166.5,2.4,16.0,170.0,148.78,117.72
2016,8,15,8,30,10.0,190.0,2.4,16.0,197.0,170.62,134.8
2016,8,15,8,45,20.5,221.5,2.4,16.5,235.5,200.93,158.08
2016,8,15,9,0,31.0,253.0,2.4,17.0,274.0,224.56,175.85
2016,8,15,9,15,79.0,296.0,2.4,17.5,352.5,278.7,216.72
2016,8,15,9,30,127.0,339.0,2.4,18.0,431.0,331.63,256.45
2016,8,15,9,45,117.0,355.0,2.45,18.5,443.5,350.57,270.62
2016,8,15,10,0,107.0,371.0,2.5,19.0,456.0,374.35,288.22
2016,8,15,10,15,97.5,382.5,2.55,19.0,462.0,387.55,298.13
2016,8,15,10,30,88.0,394.0,2.6,19.0,468.0,399.81,307.22
2016,8,15,10,45,132.0,413.5,2.7,19.5,527.5,448.06,343.24
2016,8,15,11,0,176.0,433.0,2.8,20.0,587.0,504.53,384.81
2016,8,15,11,15,173.5,441.0,2.9,20.0,595.0,521.85,397.44
2016,8,15,11,30,171.0,449.0,3.0,20.0,603.0,538.77,409.92
2016,8,15,11,45,195.5,451.0,3.1,20.0,628.5,570.92,434.09
2016,8,15,12,0,220.0,453.0,3.2,20.0,654.0,604.15,458.9
2016,8,15,12,15,278.0,438.0,3.3,20.0,692.0,653.51,496.18
2016,8,15,12,30,336.0,423.0,3.4,20.0,730.0,702.74,533.13
2016,8,15,12,45,257.0,435.5,3.5,20.0,669.5,658.68,500.06
2016,8,15,13,0,178.0,448.0,3.6,20.0,609.0,603.88,459.32
2016,8,15,13,15,338.5,391.5,3.65,20.0,689.5,710.76,541.92
2016,8,15,13,30,499.0,335.0,3.7,20.0,770.0,820.9,624.2
2016,8,15,13,45,510.5,315.5,3.75,20.0,750.5,821.47,625.44
2016,8,15,14,0,522.0,296.0,3.8,20.0,731.0,819.63,625.85
2016,8,15,14,15,418.0,323.5,3.8,19.5,664.0,755.07,579.34
2016,8,15,14,30,314.0,351.0,3.8,19.0,597.0,679.03,524.13
2016,8,15,14,45,341.5,325.5,3.85,19.0,581.5,679.74,527.37
2016,8,15,15,0,369.0,300.0,3.9,19.0,566.0,678.15,528.56
2016,8,15,15,15,354.5,284.0,3.8,18.5,527.5,646.26,506.91
2016,8,15,15,30,340.0,268.0,3.7,18.0,489.0,613.22,484.36
2016,8,15,15,45,209.0,255.5,3.65,18.0,388.5,466.55,371.74
2016,8,15,16,0,78.0,243.0,3.6,18.0,288.0,325.17,259.51
2016,8,15,16,15,129.5,222.5,3.5,17.5,289.0,359.37,289.85
2016,8,15,16,30,181.0,202.0,3.4,17.0,290.0,376.84,306.5
2016,8,15,16,45,461.0,136.5,3.35,17.0,324.5,539.12,441.01
2016,8,15,17,0,741.0,71.0,3.3,17.0,359.0,655.61,533.29
2016,8,15,17,15,698.5,66.0,3.15,16.5,305.5,593.42,486.26
2016,8,15,17,30,656.0,61.0,3.0,16.0,252.0,536.78,442.1
2016,8,15,17,45,594.0,54.0,2.95,16.0,200.5,463.44,381.49
2016,8,15,18,0,532.0,47.0,2.9,16.0,149.0,394.06,321.61
2016,8,15,18,15,428.0,37.5,2.8,15.5,103.0,303.51,242.64
2016,8,15,18,30,324.0,28.0,2.7,15.0,57.0,222.41,158.57
2016,8,15,18,45,162.0,14.0,2.65,14.5,28.5,85.3,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.5,2.3,12.5,29.0,12.32,0.0
2016,8,16,6,0,286.0,31.0,2.4,13.0,58.0,24.97,14.76
2016,8,16,6,15,384.5,42.0,2.35,13.0,103.0,32.66,23.0
2016,8,16,6,30,483.0,53.0,2.3,13.0,148.0,39.94,29.99
2016,8,16,6,45,544.5,61.0,2.3,13.5,198.5,44.18,33.99
2016,8,16,7,0,606.0,69.0,2.3,14.0,249.0,48.2,37.61
2016,8,16,7,15,309.5,103.0,2.3,14.5,196.0,71.61,58.28
2016,8,16,7,30,13.0,137.0,2.3,15.0,143.0,119.08,99.59
2016,8,16,7,45,40.5,168.0,2.3,15.5,187.5,137.16,108.8
2016,8,16,8,0,68.0,199.0,2.3,16.0,232.0,166.43,130.19
2016,8,16,8,15,54.0,213.0,2.35,16.0,241.0,182.32,142.72
2016,8,16,8,30,40.0,227.0,2.4,16.0,250.0,196.56,154.38
2016,8,16,8,45,50.5,253.0,2.45,16.5,284.5,223.8,175.19
2016,8,16,9,0,61.0,279.0,2.5,17.0,319.0,252.51,197.06
2016,8,16,9,15,224.0,287.5,2.5,17.5,448.0,314.58,241.87
2016,8,16,9,30,387.0,296.0,2.5,18.0,577.0,393.35,300.74
2016,8,16,9,45,319.5,331.5,2.55,18.5,571.0,415.04,318.51
2016,8,16,10,0,252.0,367.0,2.6,19.0,565.0,430.48,330.57
2016,8,16,10,15,247.5,383.5,2.6,19.0,583.5,458.47,352.02
2016,8,16,10,30,243.0,400.0,2.6,19.0,602.0,486.08,372.75
2016,8,16,10,45,187.5,414.5,2.65,19.5,573.5,483.35,369.58
2016,8,16,11,0,132.0,429.0,2.7,20.0,545.0,471.48,359.43
2016,8,16,11,15,216.0,427.5,2.7,20.0,620.0,539.84,411.18
2016,8,16,11,30,300.0,426.0,2.7,20.0,695.0,613.3,465.6
2016,8,16,11,45,246.5,440.5,2.75,20.5,663.0,601.33,454.88
2016,8,16,12,0,193.0,455.0,2.8,21.0,631.0,583.87,440.58
2016,8,16,12,15,260.5,442.5,2.8,21.0,680.0,642.71,484.54
2016,8,16,12,30,328.0,430.0,2.8,21.0,729.0,702.04,527.94
2016,8,16,12,45,262.0,438.0,2.85,21.0,675.5,665.16,500.49
2016,8,16,13,0,196.0,446.0,2.9,21.0,622.0,617.89,466.0
2016,8,16,13,15,317.0,398.0,2.9,21.0,676.5,697.09,526.61
2016,8,16,13,30,438.0,350.0,2.9,21.0,731.0,778.36,586.9
2016,8,16,13,45,347.5,372.0,2.95,21.0,669.5,716.28,541.51
2016,8,16,14,0,257.0,394.0,3.0,21.0,608.0,660.98,500.96
2016,8,16,14,15,348.0,348.0,3.05,20.5,626.5,703.38,536.58
2016,8,16,14,30,439.0,302.0,3.1,20.0,645.0,755.18,577.96
2016,8,16,14,45,383.0,306.0,3.15,20.0,595.0,696.56,536.0
2016,8,16,15,0,327.0,310.0,3.2,20.0,545.0,649.74,502.35
2016,8,16,15,15,337.5,287.0,3.3,19.5,517.0,633.49,493.86
2016,8,16,15,30,348.0,264.0,3.4,19.0,489.0,615.24,483.59
2016,8,16,15,45,215.5,253.0,3.5,19.0,389.0,469.1,372.31
2016,8,16,16,0,83.0,242.0,3.6,19.0,289.0,328.4,261.29
2016,8,16,16,15,110.5,222.0,3.6,18.5,278.5,342.93,275.38
2016,8,16,16,30,138.0,202.0,3.6,18.0,268.0,342.12,277.01
2016,8,16,16,45,125.5,178.5,3.6,18.0,233.5,303.72,246.96
2016,8,16,17,0,113.0,155.0,3.6,18.0,199.0,265.41,216.56
2016,8,16,17,15,99.0,134.0,3.55,17.5,168.0,229.6,187.84
2016,8,16,17,30,85.0,113.0,3.5,17.0,137.0,194.37,158.87
2016,8,16,17,45,250.5,84.5,3.5,16.5,135.5,271.18,224.35
2016,8,16,18,0,416.0,56.0,3.5,16.0,134.0,335.48,274.98
2016,8,16,18,15,315.0,43.0,3.4,15.5,91.0,246.63,196.82
2016,8,16,18,30,214.0,30.0,3.3,15.0,48.0,168.93,116.01
2016,8,16,18,45,107.0,15.0,3.25,15.0,24.0,61.49,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.0,15.5,2.45,13.5,26.0,12.23,0.0
2016,8,17,6,0,218.0,31.0,2.6,14.0,52.0,24.21,13.85
2016,8,17,6,15,312.5,44.0,2.55,14.5,94.0,33.71,23.72
2016,8,17,6,30,407.0,57.0,2.5,15.0,136.0,43.61,32.94
2016,8,17,6,45,472.0,66.0,2.5,15.5,184.5,48.49,37.51
2016,8,17,7,0,537.0,75.0,2.5,16.0,233.0,53.13,41.65
2016,8,17,7,15,289.5,112.0,2.4,16.0,199.5,84.45,69.22
2016,8,17,7,30,42.0,149.0,2.3,16.0,166.0,121.16,101.0
2016,8,17,7,45,33.0,163.5,2.25,16.5,178.0,133.78,105.76
2016,8,17,8,0,24.0,178.0,2.2,17.0,190.0,156.26,123.08
2016,8,17,8,15,41.0,207.5,2.1,17.5,230.0,176.56,137.81
2016,8,17,8,30,58.0,237.0,2.0,18.0,270.0,206.63,160.34
2016,8,17,8,45,134.0,265.5,1.95,18.5,350.5,244.67,187.0
2016,8,17,9,0,210.0,294.0,1.9,19.0,431.0,298.62,226.67
2016,8,17,9,15,237.5,310.5,1.9,19.0,474.5,335.7,255.37
2016,8,17,9,30,265.0,327.0,1.9,19.0,518.0,368.88,281.24
2016,8,17,9,45,306.0,334.5,1.95,19.5,566.0,410.78,313.06
2016,8,17,10,0,347.0,342.0,2.0,20.0,614.0,456.42,347.4
2016,8,17,10,15,312.0,366.5,2.05,20.0,618.0,478.75,364.55
2016,8,17,10,30,277.0,391.0,2.1,20.0,622.0,497.96,378.95
2016,8,17,10,45,574.5,261.0,2.15,20.5,755.5,586.9,448.01
2016,8,17,11,0,872.0,131.0,2.2,21.0,889.0,700.28,533.41
2016,8,17,11,15,513.0,289.0,2.25,21.0,737.0,624.8,474.14
2016,8,17,11,30,154.0,447.0,2.3,21.0,585.0,523.87,394.71
2016,8,17,11,45,193.0,448.0,2.35,21.5,622.5,565.67,425.66
2016,8,17,12,0,232.0,449.0,2.4,22.0,660.0,609.47,456.87
2016,8,17,12,15,319.5,417.0,2.45,22.0,707.0,667.62,500.3
2016,8,17,12,30,407.0,385.0,2.5,22.0,754.0,730.22,546.31
2016,8,17,12,45,382.0,394.5,2.6,22.0,738.5,728.16,544.71
2016,8,17,13,0,357.0,404.0,2.7,22.0,723.0,727.94,544.77
2016,8,17,13,15,334.0,403.5,2.8,21.5,698.5,717.68,539.11
2016,8,17,13,30,311.0,403.0,2.9,21.0,674.0,705.54,532.14
2016,8,17,13,45,279.5,399.0,3.0,21.0,637.0,680.17,514.6
2016,8,17,14,0,248.0,395.0,3.1,21.0,600.0,653.21,495.84
2016,8,17,14,15,294.5,368.0,3.25,21.0,602.5,673.84,513.69
2016,8,17,14,30,341.0,341.0,3.4,21.0,605.0,692.55,529.98
2016,8,17,14,45,317.0,329.0,3.55,21.0,566.0,659.58,507.25
2016,8,17,15,0,293.0,317.0,3.7,21.0,527.0,625.56,483.76
2016,8,17,15,15,204.0,303.5,3.7,20.5,446.0,516.01,402.89
2016,8,17,15,30,115.0,290.0,3.7,20.0,365.0,421.7,331.12
2016,8,17,15,45,102.0,266.0,3.75,19.5,329.0,370.94,293.88
2016,8,17,16,0,89.0,242.0,3.8,19.0,293.0,333.67,266.13
2016,8,17,16,15,84.5,221.0,3.75,18.5,265.5,307.16,246.56
2016,8,17,16,30,80.0,200.0,3.7,18.0,238.0,280.5,226.52
2016,8,17,16,45,46.5,166.5,3.65,18.0,188.0,215.56,173.92
2016,8,17,17,0,13.0,133.0,3.6,18.0,138.0,142.87,113.98
2016,8,17,17,15,268.5,104.0,3.5,17.5,181.0,320.5,266.23
2016,8,17,17,30,524.0,75.0,3.4,17.0,224.0,463.09,383.02
2016,8,17,17,45,454.0,65.5,3.35,16.5,175.0,387.06,319.21
2016,8,17,18,0,384.0,56.0,3.3,16.0,126.0,315.59,257.8
2016,8,17,18,15,284.0,42.0,3.2,15.5,84.5,228.19,181.23
2016,8,17,18,30,184.0,28.0,3.1,15.0,43.0,149.31,97.56
2016,8,17,18,45,92.0,14.0,3.05,15.0,21.5,53.63,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.5,15.5,2.0,13.5,24.5,14.77,0.0
2016,8,18,6,0,191.0,31.0,2.1,14.0,49.0,24.24,13.62
2016,8,18,6,15,286.5,45.0,2.15,14.0,90.5,34.54,24.45
2016,8,18,6,30,382.0,59.0,2.2,14.0,132.0,44.41,33.76
2016,8,18,6,45,445.5,69.5,2.25,14.5,180.0,51.73,40.53
2016,8,18,7,0,509.0,80.0,2.3,15.0,228.0,57.5,45.7
2016,8,18,7,15,261.5,108.0,2.3,15.5,185.0,81.63,66.87
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,118.17,98.42
2016,8,18,7,45,40.0,166.5,2.35,16.5,185.5,135.54,107.23
2016,8,18,8,0,66.0,197.0,2.4,17.0,229.0,164.2,128.1
2016,8,18,8,15,91.0,223.5,2.4,17.0,272.5,193.39,149.57
2016,8,18,8,30,116.0,250.0,2.4,17.0,316.0,218.16,167.86
2016,8,18,8,45,162.0,271.5,2.4,17.5,372.0,254.9,195.03
2016,8,18,9,0,208.0,293.0,2.4,18.0,428.0,296.74,226.57
2016,8,18,9,15,491.0,216.0,2.4,18.0,562.0,334.5,251.45
2016,8,18,9,30,774.0,139.0,2.4,18.0,696.0,412.97,311.29
2016,8,18,9,45,526.5,249.0,2.4,18.5,636.5,433.35,331.19
2016,8,18,10,0,279.0,359.0,2.4,19.0,577.0,436.21,334.4
2016,8,18,10,15,470.5,297.0,2.45,19.0,681.0,501.7,385.48
2016,8,18,10,30,662.0,235.0,2.5,19.0,785.0,585.06,449.81
2016,8,18,10,45,572.5,286.0,2.6,19.5,770.5,607.27,465.08
2016,8,18,11,0,483.0,337.0,2.7,20.0,756.0,620.37,473.24
2016,8,18,11,15,496.5,332.0,2.75,20.0,769.5,650.06,495.66
2016,8,18,11,30,510.0,327.0,2.8,20.0,783.0,679.5,517.59
2016,8,18,11,45,488.0,335.5,2.9,20.5,775.0,693.26,526.66
2016,8,18,12,0,466.0,344.0,3.0,21.0,767.0,704.55,533.9
2016,8,18,12,15,450.5,358.0,3.0,21.0,766.5,723.93,547.29
2016,8,18,12,30,435.0,372.0,3.0,21.0,766.0,741.43,559.21
2016,8,18,12,45,443.0,365.5,3.05,21.0,763.5,758.31,571.8
2016,8,18,13,0,451.0,359.0,3.1,21.0,761.0,773.75,583.4
2016,8,18,13,15,462.0,341.5,3.15,21.0,747.0,779.51,588.68
2016,8,18,13,30,473.0,324.0,3.2,21.0,733.0,783.26,592.7
2016,8,18,13,45,351.5,358.5,3.25,21.0,658.0,704.85,535.26
2016,8,18,14,0,230.0,393.0,3.3,21.0,583.0,622.61,474.26
2016,8,18,14,15,226.5,379.5,3.35,20.5,561.0,609.8,467.32
2016,8,18,14,30,223.0,366.0,3.4,20.0,539.0,595.91,459.16
2016,8,18,14,45,196.0,349.5,3.5,20.0,496.5,555.8,430.33
2016,8,18,15,0,169.0,333.0,3.6,20.0,454.0,515.11,400.8
2016,8,18,15,15,159.0,312.0,3.6,19.5,420.5,484.5,379.62
2016,8,18,15,30,149.0,291.0,3.6,19.0,387.0,453.28,357.63
2016,8,18,15,45,117.5,265.5,3.6,19.0,337.5,397.46,315.13
2016,8,18,16,0,86.0,240.0,3.6,19.0,288.0,328.83,262.08
2016,8,18,16,15,78.0,219.5,3.55,18.5,260.0,300.1,240.71
2016,8,18,16,30,70.0,199.0,3.5,18.0,232.0,271.46,218.92
2016,8,18,16,45,35.0,160.0,3.45,17.5,176.5,198.87,160.31
2016,8,18,17,0,0.0,121.0,3.4,17.0,121.0,119.78,94.89
2016,8,18,17,15,0.0,101.0,3.3,16.5,101.0,99.83,78.7
2016,8,18,17,30,0.0,81.0,3.2,16.0,81.0,79.65,61.9
2016,8,18,17,45,119.5,73.0,3.15,16.0,94.5,162.9,133.58
2016,8,18,18,0,239.0,65.0,3.1,16.0,108.0,242.19,197.31
2016,8,18,18,15,165.5,45.0,3.0,15.5,70.0,159.04,124.73
2016,8,18,18,30,92.0,25.0,2.9,15.0,32.0,87.97,51.93
2016,8,18,18,45,46.0,12.5,2.85,15.0,16.0,31.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,13.5,16.0,11.91,0.0
2016,8,19,6,0,82.0,25.0,2.9,14.0,32.0,20.81,10.63
2016,8,19,6,15,141.0,47.0,2.95,14.5,69.5,37.96,27.3
2016,8,19,6,30,200.0,69.0,3.0,15.0,107.0,54.45,42.4
2016,8,19,6,45,252.0,88.5,3.05,15.5,151.5,68.57,55.19
2016,8,19,7,0,304.0,108.0,3.1,16.0,196.0,82.17,67.23
2016,8,19,7,15,152.0,115.0,2.95,16.0,159.0,91.92,75.76
2016,8,19,7,30,0.0,122.0,2.8,16.0,122.0,107.58,89.25
2016,8,19,7,45,32.0,158.5,2.7,16.5,174.0,129.92,102.83
2016,8,19,8,0,64.0,195.0,2.6,17.0,226.0,162.37,126.81
2016,8,19,8,15,55.5,212.0,2.5,17.0,241.0,180.86,141.08
2016,8,19,8,30,47.0,229.0,2.4,17.0,256.0,198.45,155.07
2016,8,19,8,45,170.5,253.0,2.3,17.5,362.0,243.28,185.57
2016,8,19,9,0,294.0,277.0,2.2,18.0,468.0,301.46,227.69
2016,8,19,9,15,164.0,281.5,2.15,18.0,389.0,288.32,221.67
2016,8,19,9,30,34.0,286.0,2.1,18.0,310.0,260.02,202.05
2016,8,19,9,45,37.0,304.5,2.05,18.5,332.0,280.81,217.55
2016,8,19,10,0,40.0,323.0,2.0,19.0,354.0,302.12,233.12
2016,8,19,10,15,129.5,361.5,2.0,19.0,468.0,381.64,293.55
2016,8,19,10,30,219.0,400.0,2.0,19.0,582.0,475.19,363.34
2016,8,19,10,45,344.0,369.0,2.05,19.5,663.5,537.58,409.96
2016,8,19,11,0,469.0,338.0,2.1,20.0,745.0,611.15,464.45
2016,8,19,11,15,556.5,302.0,2.15,20.0,792.5,664.98,504.82
2016,8,19,11,30,644.0,266.0,2.2,20.0,840.0,722.03,547.31
2016,8,19,11,45,549.5,316.0,2.25,20.5,808.5,722.24,544.61
2016,8,19,12,0,455.0,366.0,2.3,21.0,777.0,715.0,536.84
2016,8,19,12,15,452.5,366.5,2.35,21.0,775.0,732.69,549.81
2016,8,19,12,30,450.0,367.0,2.4,21.0,773.0,748.86,561.49
2016,8,19,12,45,436.5,367.0,2.45,21.0,758.5,753.29,564.88
2016,8,19,13,0,423.0,367.0,2.5,21.0,744.0,755.61,566.91
2016,8,19,13,15,432.0,351.5,2.55,20.5,730.0,761.2,573.16
2016,8,19,13,30,441.0,336.0,2.6,20.0,716.0,764.88,578.16
2016,8,19,13,45,397.0,350.0,2.7,20.0,685.0,737.76,559.34
2016,8,19,14,0,353.0,364.0,2.8,20.0,654.0,718.05,545.54
2016,8,19,14,15,258.5,366.5,2.8,20.0,574.5,637.55,486.75
2016,8,19,14,30,164.0,369.0,2.8,20.0,495.0,543.71,417.44
2016,8,19,14,45,170.5,350.0,2.85,20.0,476.0,532.42,411.04
2016,8,19,15,0,177.0,331.0,2.9,20.0,457.0,520.06,403.39
2016,8,19,15,15,203.5,307.0,2.9,19.5,443.5,519.07,405.51
2016,8,19,15,30,230.0,283.0,2.9,19.0,430.0,516.17,406.2
2016,8,19,15,45,259.5,255.5,2.9,19.0,409.5,523.43,413.7
2016,8,19,16,0,289.0,228.0,2.9,19.0,389.0,514.2,409.0
2016,8,19,16,15,364.0,198.0,2.95,18.5,381.0,536.51,430.22
2016,8,19,16,30,439.0,168.0,3.0,18.0,373.0,566.65,456.77
