Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,45,290.5,158.5,3.1,18.0,288.0,417.44,340.02
2016,8,19,17,0,142.0,149.0,3.2,18.0,203.0,279.15,227.96
2016,8,19,17,15,113.5,129.5,3.2,17.5,168.0,234.27,191.85
2016,8,19,17,30,85.0,110.0,3.2,17.0,133.0,191.22,156.06
2016,8,19,17,45,132.0,86.5,3.25,16.5,113.5,190.5,155.84
2016,8,19,18,0,179.0,63.0,3.3,16.0,94.0,194.29,157.51
2016,8,19,18,15,121.5,41.0,3.25,15.5,59.0,129.42,100.24
2016,8,19,18,30,64.0,19.0,3.2,15.0,24.0,62.92,32.15
2016,8,19,18,45,32.0,9.5,3.2,15.0,12.0,22.87,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,6.0,2.1,13.5,6.0,5.72,0.0
2016,8,20,6,0,0.0,12.0,2.2,14.0,12.0,11.12,2.89
2016,8,20,6,15,0.0,28.0,2.2,14.0,28.0,25.99,16.95
2016,8,20,6,30,0.0,44.0,2.2,14.0,44.0,40.7,30.44
2016,8,20,6,45,0.0,63.5,2.2,14.5,63.5,57.73,45.82
2016,8,20,7,0,0.0,83.0,2.2,15.0,83.0,74.51,60.74
2016,8,20,7,15,0.0,103.5,2.15,15.5,103.5,91.87,75.85
2016,8,20,7,30,0.0,124.0,2.1,16.0,124.0,109.02,90.47
2016,8,20,7,45,7.5,146.0,2.1,16.5,149.5,127.38,100.94
2016,8,20,8,0,15.0,168.0,2.1,17.0,175.0,147.56,116.41
2016,8,20,8,15,15.0,182.0,2.05,17.0,190.0,161.67,127.27
2016,8,20,8,30,15.0,196.0,2.0,17.0,205.0,175.73,138.14
2016,8,20,8,45,20.0,219.0,2.0,17.5,231.5,198.14,155.19
2016,8,20,9,0,25.0,242.0,2.0,18.0,258.0,221.25,172.64
2016,8,20,9,15,23.5,252.5,2.0,18.0,269.0,232.66,181.31
2016,8,20,9,30,22.0,263.0,2.0,18.0,280.0,243.83,189.76
2016,8,20,9,45,23.0,277.0,2.05,18.5,295.0,258.85,200.79
2016,8,20,10,0,24.0,291.0,2.1,19.0,310.0,274.0,211.83
2016,8,20,10,15,34.5,322.5,2.15,19.0,350.5,303.56,234.27
2016,8,20,10,30,45.0,354.0,2.2,19.0,391.0,340.59,262.19
2016,8,20,10,45,102.0,390.5,2.25,19.5,478.0,412.12,315.78
2016,8,20,11,0,159.0,427.0,2.3,20.0,565.0,486.61,370.53
2016,8,20,11,15,142.5,433.0,2.4,20.0,558.5,491.77,373.91
2016,8,20,11,30,126.0,439.0,2.5,20.0,552.0,495.48,376.53
2016,8,20,11,45,149.5,445.0,2.65,20.0,579.5,528.61,401.6
2016,8,20,12,0,173.0,451.0,2.8,20.0,607.0,563.03,427.4
2016,8,20,12,15,172.5,450.5,2.85,20.0,606.0,572.55,434.4
2016,8,20,12,30,172.0,450.0,2.9,20.0,605.0,581.47,441.13
2016,8,20,12,45,428.0,344.0,3.0,20.0,724.5,723.19,550.53
2016,8,20,13,0,684.0,238.0,3.1,20.0,844.0,863.53,655.3
2016,8,20,13,15,384.5,322.5,3.1,20.0,662.5,688.69,525.11
2016,8,20,13,30,85.0,407.0,3.1,20.0,481.0,481.13,367.12
2016,8,20,13,45,138.5,402.5,3.15,20.0,518.0,541.17,414.44
2016,8,20,14,0,192.0,398.0,3.2,20.0,555.0,591.76,453.33
2016,8,20,14,15,178.5,382.5,3.2,19.5,524.5,567.51,436.68
2016,8,20,14,30,165.0,367.0,3.2,19.0,494.0,542.29,419.58
2016,8,20,14,45,151.5,348.0,3.2,19.0,460.0,512.4,398.14
2016,8,20,15,0,138.0,329.0,3.2,19.0,426.0,481.81,376.02
2016,8,20,15,15,101.0,299.5,3.2,19.0,368.5,403.96,317.28
2016,8,20,15,30,64.0,270.0,3.2,19.0,311.0,339.63,267.79
2016,8,20,15,45,68.5,251.5,3.2,19.0,292.0,324.9,257.56
2016,8,20,16,0,73.0,233.0,3.2,19.0,273.0,309.67,246.7
2016,8,20,16,15,58.0,207.0,3.25,18.5,237.0,268.77,215.23
2016,8,20,16,30,43.0,181.0,3.3,18.0,201.0,228.13,183.42
2016,8,20,16,45,46.5,161.5,3.35,17.5,180.5,210.11,169.96
2016,8,20,17,0,50.0,142.0,3.4,17.0,160.0,191.64,155.75
2016,8,20,17,15,209.5,117.0,3.4,16.5,176.0,295.51,245.11
2016,8,20,17,30,369.0,92.0,3.4,16.0,192.0,374.83,311.28
2016,8,20,17,45,310.5,75.5,3.4,16.0,147.0,305.56,252.03
2016,8,20,18,0,252.0,59.0,3.4,16.0,102.0,240.64,195.3
2016,8,20,18,15,174.5,40.0,3.3,15.5,65.0,167.07,129.86
2016,8,20,18,30,97.0,21.0,3.2,15.0,28.0,91.39,42.11
2016,8,20,18,45,48.5,10.5,3.15,15.0,14.0,30.78,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,13.5,18.0,12.87,0.0
2016,8,21,6,0,109.0,27.0,3.0,14.0,36.0,22.36,11.11
2016,8,21,6,15,182.5,46.0,3.0,14.0,74.0,35.41,25.04
2016,8,21,6,30,256.0,65.0,3.0,14.0,112.0,49.15,37.85
2016,8,21,6,45,316.5,80.5,3.05,14.5,158.0,59.54,47.4
2016,8,21,7,0,377.0,96.0,3.1,15.0,204.0,69.42,56.24
2016,8,21,7,15,188.5,99.0,3.05,15.0,153.0,75.22,61.35
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,91.88,75.89
2016,8,21,7,45,1.0,125.5,2.95,15.5,126.0,111.59,92.68
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,131.99,104.69
2016,8,21,8,15,11.0,176.0,2.85,16.0,182.5,156.38,123.86
2016,8,21,8,30,20.0,203.0,2.8,16.0,215.0,181.97,143.77
2016,8,21,8,45,38.5,237.5,2.75,16.5,261.5,208.5,163.66
2016,8,21,9,0,57.0,272.0,2.7,17.0,308.0,244.85,191.36
2016,8,21,9,15,71.0,297.5,2.7,17.0,346.0,275.45,214.94
2016,8,21,9,30,85.0,323.0,2.7,17.0,384.0,307.83,239.89
2016,8,21,9,45,98.5,344.5,2.7,17.5,418.5,338.64,263.05
2016,8,21,10,0,112.0,366.0,2.7,18.0,453.0,370.99,287.19
2016,8,21,10,15,163.0,382.0,2.75,18.0,514.0,415.21,321.0
2016,8,21,10,30,214.0,398.0,2.8,18.0,575.0,469.79,362.46
2016,8,21,10,45,282.0,394.5,2.85,18.5,634.0,519.6,399.8
2016,8,21,11,0,350.0,391.0,2.9,19.0,693.0,578.67,443.59
2016,8,21,11,15,272.0,415.5,2.95,19.0,653.0,565.03,432.46
2016,8,21,11,30,194.0,440.0,3.0,19.0,613.0,546.0,417.3
2016,8,21,11,45,236.0,436.5,3.1,19.5,648.0,587.04,447.83
2016,8,21,12,0,278.0,433.0,3.2,20.0,683.0,632.03,480.61
2016,8,21,12,15,231.0,440.5,3.3,20.0,648.5,611.24,464.85
2016,8,21,12,30,184.0,448.0,3.4,20.0,614.0,589.52,448.54
2016,8,21,12,45,266.5,426.0,3.5,20.0,663.0,655.51,499.13
2016,8,21,13,0,349.0,404.0,3.6,20.0,712.0,718.49,546.74
2016,8,21,13,15,220.0,406.0,3.65,19.5,599.0,606.35,464.32
2016,8,21,13,30,91.0,408.0,3.7,19.0,486.0,487.62,375.1
2016,8,21,13,45,135.0,402.5,3.8,19.0,514.5,537.78,414.83
2016,8,21,14,0,179.0,397.0,3.9,19.0,543.0,578.34,446.68
2016,8,21,14,15,207.0,378.0,3.9,19.0,540.5,589.04,456.13
2016,8,21,14,30,235.0,359.0,3.9,19.0,538.0,598.51,464.9
2016,8,21,14,45,166.5,340.0,3.95,19.0,464.0,517.26,403.67
2016,8,21,15,0,98.0,321.0,4.0,19.0,390.0,422.8,331.55
2016,8,21,15,15,95.0,301.5,4.0,18.5,365.5,400.86,316.52
2016,8,21,15,30,92.0,282.0,4.0,18.0,341.0,378.51,300.73
2016,8,21,15,45,140.0,260.0,4.05,18.0,341.0,410.47,328.2
2016,8,21,16,0,188.0,238.0,4.1,18.0,341.0,426.19,342.97
2016,8,21,16,15,198.5,213.5,4.1,17.5,313.0,404.9,328.41
2016,8,21,16,30,209.0,189.0,4.1,17.0,285.0,382.02,312.42
2016,8,21,16,45,114.0,159.5,4.15,17.0,211.5,271.01,221.81
2016,8,21,17,0,19.0,130.0,4.2,17.0,138.0,144.78,116.29
2016,8,21,17,15,11.0,110.0,4.15,16.5,114.5,118.9,95.0
2016,8,21,17,30,3.0,90.0,4.1,16.0,91.0,93.39,73.49
2016,8,21,17,45,136.0,73.5,4.1,15.5,96.5,184.52,151.67
2016,8,21,18,0,269.0,57.0,4.1,15.0,102.0,247.02,201.54
2016,8,21,18,15,185.0,39.0,4.0,14.5,64.5,171.05,132.78
2016,8,21,18,30,101.0,21.0,3.9,14.0,27.0,92.18,32.89
2016,8,21,18,45,50.5,10.5,3.8,14.0,13.5,31.48,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,13.5,4.0,3.81,0.0
2016,8,22,6,0,0.0,8.0,3.5,14.0,8.0,7.4,0.0
2016,8,22,6,15,0.0,17.5,3.4,14.0,17.5,16.22,8.4
2016,8,22,6,30,0.0,27.0,3.3,14.0,27.0,25.05,16.55
2016,8,22,6,45,0.0,38.0,3.25,14.5,38.0,35.28,25.86
2016,8,22,7,0,0.0,49.0,3.2,15.0,49.0,45.53,35.05
2016,8,22,7,15,0.0,60.5,3.1,15.0,60.5,56.26,44.59
2016,8,22,7,30,0.0,72.0,3.0,15.0,72.0,67.0,54.0
2016,8,22,7,45,0.0,92.5,2.95,15.5,92.5,84.91,69.44
2016,8,22,8,0,0.0,113.0,2.9,16.0,113.0,102.81,80.69
2016,8,22,8,15,0.0,130.0,2.8,16.5,130.0,117.89,92.65
2016,8,22,8,30,0.0,147.0,2.7,17.0,147.0,133.06,104.52
2016,8,22,8,45,2.5,167.5,2.65,17.5,169.0,151.81,119.04
2016,8,22,9,0,5.0,188.0,2.6,18.0,191.0,170.95,133.71
2016,8,22,9,15,7.5,204.5,2.6,18.0,209.5,187.1,146.17
2016,8,22,9,30,10.0,221.0,2.6,18.0,228.0,203.6,158.87
2016,8,22,9,45,12.5,240.0,2.65,18.5,249.5,222.6,173.19
2016,8,22,10,0,15.0,259.0,2.7,19.0,271.0,241.99,187.69
2016,8,22,10,15,20.0,285.0,2.75,19.0,301.0,269.16,208.48
2016,8,22,10,30,25.0,311.0,2.8,19.0,331.0,297.01,229.68
2016,8,22,10,45,54.0,358.5,2.9,19.5,404.0,354.86,273.42
2016,8,22,11,0,83.0,406.0,3.0,20.0,477.0,420.5,322.25
2016,8,22,11,15,84.5,414.0,3.1,20.0,488.0,435.62,333.34
2016,8,22,11,30,86.0,422.0,3.2,20.0,499.0,450.79,344.68
2016,8,22,11,45,213.0,417.5,3.3,20.0,608.5,551.86,422.28
2016,8,22,12,0,340.0,413.0,3.4,20.0,718.0,662.51,504.96
2016,8,22,12,15,255.0,430.0,3.5,20.0,659.0,624.16,475.3
2016,8,22,12,30,170.0,447.0,3.6,20.0,600.0,576.41,439.17
2016,8,22,12,45,252.5,426.0,3.7,20.0,650.0,642.9,490.45
2016,8,22,13,0,335.0,405.0,3.8,20.0,700.0,706.43,538.65
2016,8,22,13,15,222.0,409.0,3.9,20.0,603.0,610.83,467.47
2016,8,22,13,30,109.0,413.0,4.0,20.0,506.0,509.19,390.73
2016,8,22,13,45,112.0,401.5,4.1,20.0,495.0,504.82,388.75
2016,8,22,14,0,115.0,390.0,4.2,20.0,484.0,511.22,394.29
2016,8,22,14,15,91.0,365.0,4.25,19.5,438.0,454.81,352.99
2016,8,22,14,30,67.0,340.0,4.3,19.0,392.0,408.92,319.09
2016,8,22,14,45,78.5,328.0,4.4,19.0,386.0,409.63,321.06
2016,8,22,15,0,90.0,316.0,4.5,19.0,380.0,409.88,322.59
2016,8,22,15,15,72.5,289.0,4.5,18.5,338.5,366.36,289.88
2016,8,22,15,30,55.0,262.0,4.5,18.0,297.0,322.68,256.63
2016,8,22,15,45,37.5,229.0,4.55,18.0,252.0,272.08,216.95
2016,8,22,16,0,20.0,196.0,4.6,18.0,207.0,210.29,167.65
2016,8,22,16,15,10.0,166.5,4.5,17.5,172.0,171.8,136.96
2016,8,22,16,30,0.0,137.0,4.4,17.0,137.0,133.62,105.96
2016,8,22,16,45,0.0,110.0,4.3,17.0,110.0,106.19,83.58
2016,8,22,17,0,0.0,83.0,4.2,17.0,83.0,78.7,60.84
2016,8,22,17,15,161.5,89.0,4.05,16.5,131.5,224.88,187.1
2016,8,22,17,30,323.0,95.0,3.9,16.0,180.0,346.97,288.43
2016,8,22,17,45,268.5,76.5,3.75,15.5,136.5,280.04,230.98
2016,8,22,18,0,214.0,58.0,3.6,15.0,93.0,206.51,167.39
2016,8,22,18,15,141.5,37.5,3.45,15.0,57.5,135.25,103.05
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,60.66,10.54
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,22.66,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,13.0,2.8,14.5,18.5,12.39,0.0
2016,8,23,6,0,145.0,26.0,2.9,15.0,37.0,20.37,8.61
2016,8,23,6,15,235.0,42.0,2.85,15.0,76.5,32.39,22.21
2016,8,23,6,30,325.0,58.0,2.8,15.0,116.0,43.9,33.03
2016,8,23,6,45,390.5,70.5,2.75,15.5,163.0,52.17,40.67
2016,8,23,7,0,456.0,83.0,2.7,16.0,210.0,60.06,47.75
2016,8,23,7,15,248.0,113.0,2.55,16.0,184.0,85.16,69.86
2016,8,23,7,30,40.0,143.0,2.4,16.0,158.0,116.67,97.19
2016,8,23,7,45,40.5,163.0,2.3,16.5,180.0,131.66,109.6
2016,8,23,8,0,41.0,183.0,2.2,17.0,202.0,151.63,118.99
2016,8,23,8,15,41.5,202.5,2.15,17.0,223.5,171.49,134.16
2016,8,23,8,30,42.0,222.0,2.1,17.0,245.0,191.56,149.75
2016,8,23,8,45,72.0,253.5,2.05,17.5,298.0,227.0,176.16
2016,8,23,9,0,102.0,285.0,2.0,18.0,351.0,266.12,205.45
2016,8,23,9,15,132.0,308.0,2.0,18.0,398.5,295.72,227.89
2016,8,23,9,30,162.0,331.0,2.0,18.0,446.0,335.82,258.62
2016,8,23,9,45,261.0,331.0,2.05,18.5,527.0,384.87,295.25
2016,8,23,10,0,360.0,331.0,2.1,19.0,608.0,449.6,343.94
2016,8,23,10,15,399.5,327.0,2.1,19.0,645.5,488.73,374.06
2016,8,23,10,30,439.0,323.0,2.1,19.0,683.0,527.33,403.75
2016,8,23,10,45,606.5,250.5,2.15,19.5,762.0,591.48,453.04
2016,8,23,11,0,774.0,178.0,2.2,20.0,841.0,668.04,510.74
2016,8,23,11,15,600.5,270.0,2.25,20.0,790.0,662.45,504.28
2016,8,23,11,30,427.0,362.0,2.3,20.0,739.0,645.56,489.36
2016,8,23,11,45,609.0,271.0,2.35,20.5,813.0,722.4,547.84
2016,8,23,12,0,791.0,180.0,2.4,21.0,887.0,805.07,608.18
2016,8,23,12,15,559.5,297.0,2.45,21.0,797.0,752.75,567.03
2016,8,23,12,30,328.0,414.0,2.5,21.0,707.0,683.12,513.09
2016,8,23,12,45,347.5,402.5,2.55,21.0,710.0,702.15,528.17
2016,8,23,13,0,367.0,391.0,2.6,21.0,713.0,720.36,542.07
2016,8,23,13,15,373.0,377.0,2.65,21.0,699.5,722.82,544.83
2016,8,23,13,30,379.0,363.0,2.7,21.0,686.0,723.63,546.61
2016,8,23,13,45,391.0,347.5,2.8,21.0,672.0,726.69,550.48
2016,8,23,14,0,403.0,332.0,2.9,21.0,658.0,738.11,560.05
2016,8,23,14,15,393.5,324.5,2.95,20.5,633.0,716.05,546.69
2016,8,23,14,30,384.0,317.0,3.0,20.0,608.0,702.52,539.28
2016,8,23,14,45,339.5,311.0,3.15,20.0,559.0,656.98,507.29
2016,8,23,15,0,295.0,305.0,3.3,20.0,510.0,610.83,474.47
2016,8,23,15,15,288.0,288.0,3.4,19.5,478.0,585.76,458.58
2016,8,23,15,30,281.0,271.0,3.5,19.0,446.0,559.56,441.48
2016,8,23,15,45,247.5,251.0,3.65,19.0,396.5,505.98,402.06
2016,8,23,16,0,214.0,231.0,3.8,19.0,347.0,439.18,351.98
2016,8,23,16,15,183.0,209.5,3.85,18.5,302.0,386.94,312.56
2016,8,23,16,30,152.0,188.0,3.9,18.0,257.0,335.59,272.86
2016,8,23,16,45,80.5,155.5,4.0,17.5,192.0,229.02,186.54
2016,8,23,17,0,9.0,123.0,4.1,17.0,127.0,129.92,103.72
2016,8,23,17,15,216.5,101.5,4.05,16.5,158.5,278.76,232.21
2016,8,23,17,30,424.0,80.0,4.0,16.0,190.0,391.73,325.96
2016,8,23,17,45,356.0,66.0,4.0,16.0,144.0,317.99,262.24
2016,8,23,18,0,288.0,52.0,4.0,16.0,98.0,249.58,201.79
2016,8,23,18,15,195.0,35.0,3.85,15.5,61.0,170.03,129.02
2016,8,23,18,30,102.0,18.0,3.7,15.0,24.0,85.26,0.0
2016,8,23,18,45,51.0,9.0,3.6,15.0,12.0,29.93,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,5,45,93.0,12.5,2.4,12.5,19.5,11.91,0.0
2016,8,24,6,0,186.0,25.0,2.5,13.0,39.0,19.63,7.59
2016,8,24,6,15,286.5,39.5,2.5,13.5,80.5,30.5,20.67
2016,8,24,6,30,387.0,54.0,2.5,14.0,122.0,42.03,31.5
2016,8,24,6,45,456.5,64.0,2.5,14.5,171.0,47.87,37.02
2016,8,24,7,0,526.0,74.0,2.5,15.0,220.0,53.42,42.05
2016,8,24,7,15,263.0,68.0,2.45,15.0,141.0,47.11,36.46
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,57.66,45.76
2016,8,24,7,45,0.0,77.5,2.35,15.5,77.5,72.14,58.26
2016,8,24,8,0,0.0,93.0,2.3,16.0,93.0,85.88,66.64
2016,8,24,8,15,0.0,115.5,2.3,16.0,115.5,105.63,82.74
2016,8,24,8,30,0.0,138.0,2.3,16.0,138.0,125.41,98.68
2016,8,24,8,45,3.5,166.0,2.3,16.5,168.0,150.66,118.53
2016,8,24,9,0,7.0,194.0,2.3,17.0,198.0,176.4,138.5
2016,8,24,9,15,10.0,212.5,2.35,17.0,219.5,194.54,152.55
2016,8,24,9,30,13.0,231.0,2.4,17.0,241.0,213.1,166.9
2016,8,24,9,45,25.5,273.0,2.45,17.5,293.0,249.8,194.98
2016,8,24,10,0,38.0,315.0,2.5,18.0,345.0,293.94,228.48
2016,8,24,10,15,44.5,335.5,2.55,18.0,371.0,319.09,247.54
2016,8,24,10,30,51.0,356.0,2.6,18.0,397.0,345.16,267.28
2016,8,24,10,45,109.0,388.5,2.7,18.5,480.5,410.72,316.94
2016,8,24,11,0,167.0,421.0,2.8,19.0,564.0,485.51,372.63
2016,8,24,11,15,223.5,420.5,2.9,19.0,615.5,535.86,410.71
2016,8,24,11,30,280.0,420.0,3.0,19.0,667.0,589.56,451.17
2016,8,24,11,45,354.5,393.5,3.1,19.5,708.0,637.97,487.39
2016,8,24,12,0,429.0,367.0,3.2,20.0,749.0,691.41,526.89
2016,8,24,12,15,407.5,377.0,3.3,20.0,739.5,701.53,533.95
2016,8,24,12,30,386.0,387.0,3.4,20.0,730.0,705.68,537.07
2016,8,24,12,45,427.5,365.5,3.5,20.0,742.0,740.15,563.46
2016,8,24,13,0,469.0,344.0,3.6,20.0,754.0,770.21,586.64
2016,8,24,13,15,447.5,344.0,3.7,20.0,729.5,763.71,582.38
2016,8,24,13,30,426.0,344.0,3.8,20.0,705.0,754.88,576.7
2016,8,24,13,45,457.5,321.0,3.9,20.0,698.5,769.45,589.34
2016,8,24,14,0,489.0,298.0,4.0,20.0,692.0,781.9,600.42
2016,8,24,14,15,407.0,315.0,4.1,19.5,635.0,728.55,562.37
2016,8,24,14,30,325.0,332.0,4.2,19.0,578.0,663.6,515.65
2016,8,24,14,45,320.5,315.0,4.3,19.0,547.5,643.28,502.51
2016,8,24,15,0,316.0,298.0,4.4,19.0,517.0,621.47,488.06
2016,8,24,15,15,237.0,288.5,4.4,18.5,447.0,526.55,417.14
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,446.61,355.84
2016,8,24,15,45,164.5,256.0,4.45,18.0,351.0,426.57,342.09
2016,8,24,16,0,171.0,233.0,4.5,18.0,325.0,405.35,327.04
2016,8,24,16,15,410.0,170.0,4.5,17.5,361.5,550.07,448.15
2016,8,24,16,30,649.0,107.0,4.5,17.0,398.0,658.75,537.68
2016,8,24,16,45,610.5,100.0,4.5,17.0,346.5,602.11,494.7
2016,8,24,17,0,572.0,93.0,4.5,17.0,295.0,546.03,450.98
2016,8,24,17,15,518.5,84.0,4.45,16.5,244.0,478.4,397.19
2016,8,24,17,30,465.0,75.0,4.4,16.0,193.0,413.2,343.37
2016,8,24,17,45,389.5,63.0,4.35,16.0,146.0,332.97,274.64
2016,8,24,18,0,314.0,51.0,4.3,16.0,99.0,261.97,211.53
2016,8,24,18,15,209.5,34.5,4.2,15.5,61.0,176.7,132.47
2016,8,24,18,30,105.0,18.0,4.1,15.0,23.0,85.57,0.0
2016,8,24,18,45,52.5,9.0,4.05,14.5,11.5,30.39,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,105.0,12.0,2.9,13.5,19.5,11.44,0.0
2016,8,25,6,0,210.0,24.0,3.0,14.0,39.0,19.41,6.66
2016,8,25,6,15,315.0,36.5,2.95,14.0,80.5,28.76,19.06
2016,8,25,6,30,420.0,49.0,2.9,14.0,122.0,37.59,27.55
2016,8,25,6,45,493.5,57.0,2.85,14.5,171.0,41.91,31.72
2016,8,25,7,0,567.0,65.0,2.8,15.0,220.0,46.06,35.51
2016,8,25,7,15,283.5,55.0,2.75,15.0,132.5,38.08,28.43
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,41.8,31.7
2016,8,25,7,45,0.0,58.5,2.65,15.5,58.5,54.4,42.66
2016,8,25,8,0,0.0,72.0,2.6,16.0,72.0,67.01,50.91
2016,8,25,8,15,0.0,87.5,2.6,16.5,87.5,81.44,62.62
2016,8,25,8,30,0.0,103.0,2.6,17.0,103.0,95.3,73.69
2016,8,25,8,45,0.0,123.5,2.6,17.5,123.5,113.56,88.22
2016,8,25,9,0,0.0,144.0,2.6,18.0,144.0,131.85,102.57
2016,8,25,9,15,0.0,150.5,2.65,18.0,150.5,138.02,107.24
2016,8,25,9,30,0.0,157.0,2.7,18.0,157.0,144.18,111.92
2016,8,25,9,45,2.5,170.0,2.75,18.0,172.0,157.17,122.04
2016,8,25,10,0,5.0,183.0,2.8,18.0,187.0,170.47,132.4
2016,8,25,10,15,12.0,234.5,2.85,18.0,244.0,220.58,171.74
2016,8,25,10,30,19.0,286.0,2.9,18.0,301.0,271.46,211.1
2016,8,25,10,45,24.5,312.5,2.95,18.5,333.0,300.33,232.69
2016,8,25,11,0,30.0,339.0,3.0,19.0,365.0,327.2,252.62
2016,8,25,11,15,25.5,328.0,3.0,19.0,350.5,318.2,245.5
2016,8,25,11,30,21.0,317.0,3.0,19.0,336.0,308.57,238.03
2016,8,25,11,45,22.0,319.0,3.0,19.0,339.0,313.07,241.48
2016,8,25,12,0,23.0,321.0,3.0,19.0,342.0,317.57,244.91
2016,8,25,12,15,59.5,375.0,3.0,19.0,428.5,403.71,310.96
2016,8,25,12,30,96.0,429.0,3.0,19.0,515.0,491.03,376.31
2016,8,25,12,45,105.5,428.0,3.05,19.5,521.0,504.28,385.51
2016,8,25,13,0,115.0,427.0,3.1,20.0,527.0,525.0,400.48
2016,8,25,13,15,117.5,416.5,3.15,19.5,517.5,523.48,400.66
2016,8,25,13,30,120.0,406.0,3.2,19.0,508.0,521.28,400.51
2016,8,25,13,45,124.5,397.0,3.3,19.0,500.0,521.8,401.82
2016,8,25,14,0,129.0,388.0,3.4,19.0,492.0,521.72,402.74
2016,8,25,14,15,143.5,373.0,3.5,19.0,484.5,523.81,405.75
2016,8,25,14,30,158.0,358.0,3.6,19.0,477.0,525.05,408.18
2016,8,25,14,45,154.0,339.0,3.7,19.0,450.0,503.95,393.48
2016,8,25,15,0,150.0,320.0,3.8,19.0,423.0,482.01,378.14
2016,8,25,15,15,84.5,270.5,3.85,18.5,328.0,356.27,281.95
2016,8,25,15,30,19.0,221.0,3.9,18.0,233.0,233.14,184.5
2016,8,25,15,45,50.0,223.5,3.95,18.0,251.0,276.92,221.33
2016,8,25,16,0,81.0,226.0,4.0,18.0,269.0,308.74,248.22
2016,8,25,16,15,83.5,204.0,4.0,17.5,244.5,286.83,232.05
2016,8,25,16,30,86.0,182.0,4.0,17.0,220.0,264.32,215.26
2016,8,25,16,45,79.0,160.5,4.0,16.5,192.0,234.76,192.05
2016,8,25,17,0,72.0,139.0,4.0,16.0,164.0,205.26,168.38
2016,8,25,17,15,314.0,100.0,3.9,15.5,182.0,354.72,296.27
2016,8,25,17,30,556.0,61.0,3.8,15.0,200.0,453.34,377.41
2016,8,25,17,45,477.5,52.0,3.75,15.0,151.0,373.32,307.96
2016,8,25,18,0,399.0,43.0,3.7,15.0,102.0,298.92,241.47
2016,8,25,18,15,276.5,30.0,3.55,14.5,63.0,204.84,151.85
2016,8,25,18,30,154.0,17.0,3.4,14.0,24.0,106.32,0.0
2016,8,25,18,45,77.0,8.5,3.3,14.0,12.0,39.84,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.0,2.9,14.5,19.0,11.44,0.0
2016,8,26,6,0,207.0,24.0,3.0,15.0,38.0,19.55,5.82
2016,8,26,6,15,317.0,36.5,3.0,15.0,80.0,28.92,19.03
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,37.76,27.55
2016,8,26,6,45,494.5,58.5,3.05,15.5,171.5,43.38,32.86
2016,8,26,7,0,562.0,68.0,3.1,16.0,221.0,48.71,37.7
2016,8,26,7,15,281.0,73.5,3.1,16.0,150.0,51.22,39.96
2016,8,26,7,30,0.0,79.0,3.1,16.0,79.0,72.85,58.97
2016,8,26,7,45,0.0,106.0,3.15,16.5,106.0,95.81,78.71
2016,8,26,8,0,0.0,133.0,3.2,17.0,133.0,118.81,93.65
2016,8,26,8,15,0.5,147.0,3.15,17.0,147.5,131.65,103.82
2016,8,26,8,30,1.0,161.0,3.1,17.0,162.0,144.58,113.97
2016,8,26,8,45,21.0,208.0,3.1,17.5,221.5,188.7,148.18
2016,8,26,9,0,41.0,255.0,3.1,18.0,281.0,226.65,177.06
2016,8,26,9,15,68.0,287.5,3.05,18.0,334.0,265.54,206.78
2016,8,26,9,30,95.0,320.0,3.0,18.0,387.0,307.74,239.11
2016,8,26,9,45,186.0,335.0,3.0,18.5,474.0,360.63,278.72
2016,8,26,10,0,277.0,350.0,3.0,19.0,561.0,423.45,326.15
2016,8,26,10,15,551.5,250.0,3.0,19.0,690.5,497.56,384.1
2016,8,26,10,30,826.0,150.0,3.0,19.0,820.0,597.05,461.69
2016,8,26,10,45,832.5,151.0,3.0,19.5,842.0,640.42,494.23
2016,8,26,11,0,839.0,152.0,3.0,20.0,864.0,682.66,525.4
2016,8,26,11,15,843.0,153.0,3.05,20.0,879.0,721.84,554.9
2016,8,26,11,30,847.0,154.0,3.1,20.0,894.0,759.32,582.7
2016,8,26,11,45,662.5,252.0,3.15,20.0,833.5,742.38,567.35
2016,8,26,12,0,478.0,350.0,3.2,20.0,773.0,712.99,542.74
2016,8,26,12,15,485.5,342.5,3.25,20.0,772.5,731.79,557.22
2016,8,26,12,30,493.0,335.0,3.3,20.0,772.0,749.22,570.38
2016,8,26,12,45,497.5,329.5,3.35,20.0,766.0,764.44,581.89
2016,8,26,13,0,502.0,324.0,3.4,20.0,760.0,777.92,592.22
2016,8,26,13,15,502.0,316.5,3.4,20.0,745.5,783.52,596.8
2016,8,26,13,30,502.0,309.0,3.4,20.0,731.0,787.01,600.02
2016,8,26,13,45,674.0,221.5,3.45,20.0,771.0,866.95,661.97
2016,8,26,14,0,846.0,134.0,3.5,20.0,811.0,935.3,709.76
2016,8,26,14,15,837.0,132.0,3.5,19.5,780.0,928.37,706.84
2016,8,26,14,30,828.0,130.0,3.5,19.0,749.0,918.33,702.5
2016,8,26,14,45,819.0,126.0,3.5,19.0,712.0,903.07,693.32
2016,8,26,15,0,810.0,122.0,3.5,19.0,675.0,884.88,682.22
2016,8,26,15,15,793.5,118.5,3.45,19.0,632.0,857.78,664.6
2016,8,26,15,30,777.0,115.0,3.4,19.0,589.0,828.26,645.29
2016,8,26,15,45,759.0,110.0,3.35,19.0,542.5,793.54,622.17
2016,8,26,16,0,741.0,105.0,3.3,19.0,496.0,761.18,600.6
2016,8,26,16,15,712.5,100.0,3.25,18.5,446.0,714.68,569.43
2016,8,26,16,30,684.0,95.0,3.2,18.0,396.0,667.42,537.08
2016,8,26,16,45,647.0,88.5,3.15,18.0,344.0,611.57,496.34
2016,8,26,17,0,610.0,82.0,3.1,18.0,292.0,556.2,454.28
2016,8,26,17,15,556.5,74.0,3.0,17.5,241.0,488.79,401.36
2016,8,26,17,30,503.0,66.0,2.9,17.0,190.0,423.87,348.33
2016,8,26,17,45,424.5,55.5,2.85,16.5,142.0,344.33,281.28
2016,8,26,18,0,346.0,45.0,2.8,16.0,94.0,270.4,216.33
2016,8,26,18,15,229.5,30.0,2.7,15.5,57.0,179.48,128.75
2016,8,26,18,30,113.0,15.0,2.6,15.0,20.0,65.45,0.0
2016,8,26,18,45,56.5,7.5,2.55,15.0,10.0,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.5,2.9,14.0,16.5,10.96,0.0
2016,8,27,6,0,158.0,23.0,3.0,14.0,33.0,18.1,4.01
2016,8,27,6,15,259.0,38.0,3.0,14.0,73.5,29.44,19.48
2016,8,27,6,30,360.0,53.0,3.0,14.0,114.0,40.31,29.88
2016,8,27,6,45,429.5,64.5,3.0,14.5,162.5,48.83,37.81
2016,8,27,7,0,499.0,76.0,3.0,15.0,211.0,55.65,44.01
2016,8,27,7,15,249.5,79.5,3.0,15.0,147.0,55.52,43.94
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,76.15,62.12
2016,8,27,7,45,0.0,98.0,3.0,15.5,98.0,89.26,73.3
2016,8,27,8,0,0.0,113.0,3.0,16.0,113.0,102.57,80.56
2016,8,27,8,15,6.0,150.0,3.0,16.0,154.0,134.56,106.41
2016,8,27,8,30,12.0,187.0,3.0,16.0,195.0,167.19,132.36
2016,8,27,8,45,11.5,197.0,3.05,16.5,204.5,177.69,140.2
2016,8,27,9,0,11.0,207.0,3.1,17.0,214.0,188.02,147.91
2016,8,27,9,15,16.0,230.5,3.15,17.0,241.5,211.24,166.0
2016,8,27,9,30,21.0,254.0,3.2,17.0,269.0,235.16,184.57
2016,8,27,9,45,26.0,277.5,3.25,17.5,297.0,259.78,203.22
2016,8,27,10,0,31.0,301.0,3.3,18.0,325.0,278.82,217.39
2016,8,27,10,15,48.5,334.0,3.3,18.0,373.0,319.48,248.65
2016,8,27,10,30,66.0,367.0,3.3,18.0,421.0,362.34,281.34
2016,8,27,10,45,91.0,389.5,3.35,18.5,465.5,403.0,311.74
2016,8,27,11,0,116.0,412.0,3.4,19.0,510.0,443.92,342.12
2016,8,27,11,15,164.0,420.5,3.45,19.0,562.5,493.83,380.13
2016,8,27,11,30,212.0,429.0,3.5,19.0,615.0,547.17,420.42
2016,8,27,11,45,309.0,401.0,3.55,19.5,673.5,608.53,466.85
2016,8,27,12,0,406.0,373.0,3.6,20.0,732.0,676.42,517.37
2016,8,27,12,15,439.0,360.5,3.65,20.0,748.0,709.69,542.19
2016,8,27,12,30,472.0,348.0,3.7,20.0,764.0,742.91,567.1
2016,8,27,12,45,479.0,336.5,3.75,20.0,755.0,754.24,575.99
2016,8,27,13,0,486.0,325.0,3.8,20.0,746.0,763.8,583.79
2016,8,27,13,15,376.0,361.5,3.8,19.5,683.5,706.96,541.97
2016,8,27,13,30,266.0,398.0,3.8,19.0,621.0,654.33,502.55
2016,8,27,13,45,318.5,371.0,3.8,19.0,630.5,681.87,525.19
2016,8,27,14,0,371.0,344.0,3.8,19.0,640.0,707.99,546.39
2016,8,27,14,15,418.5,309.5,3.75,19.0,630.5,730.58,564.75
2016,8,27,14,30,466.0,275.0,3.7,19.0,621.0,740.92,574.61
2016,8,27,14,45,639.0,197.0,3.7,19.0,646.0,819.73,637.09
2016,8,27,15,0,812.0,119.0,3.7,19.0,671.0,881.12,681.53
2016,8,27,15,15,796.0,115.5,3.65,18.5,628.5,854.39,664.77
2016,8,27,15,30,780.0,112.0,3.6,18.0,586.0,825.23,646.83
2016,8,27,15,45,766.0,106.0,3.6,18.0,540.0,792.68,625.35
2016,8,27,16,0,752.0,100.0,3.6,18.0,494.0,758.01,602.12
2016,8,27,16,15,724.5,95.0,3.55,17.5,444.0,715.92,573.96
2016,8,27,16,30,697.0,90.0,3.5,17.0,394.0,669.11,541.65
2016,8,27,16,45,666.0,83.0,3.45,17.0,343.0,616.72,503.24
2016,8,27,17,0,635.0,76.0,3.4,17.0,292.0,564.41,463.54
2016,8,27,17,15,582.5,68.5,3.4,16.5,240.5,497.55,410.84
2016,8,27,17,30,530.0,61.0,3.4,16.0,189.0,433.15,357.85
2016,8,27,17,45,455.5,50.5,3.45,16.0,141.0,355.24,290.99
2016,8,27,18,0,381.0,40.0,3.5,16.0,93.0,282.86,226.07
2016,8,27,18,15,257.0,26.5,3.5,15.5,55.5,188.98,131.49
2016,8,27,18,30,133.0,13.0,3.5,15.0,18.0,72.11,0.0
2016,8,27,18,45,66.5,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,13.5,18.0,10.01,0.0
2016,8,28,6,0,223.0,21.0,2.1,14.0,36.0,16.9,2.23
2016,8,28,6,15,336.0,33.0,2.0,14.0,78.0,25.92,16.42
2016,8,28,6,30,449.0,45.0,1.9,14.0,120.0,34.43,24.71
2016,8,28,6,45,521.0,53.5,1.85,14.5,170.0,39.36,29.43
2016,8,28,7,0,593.0,62.0,1.8,15.0,220.0,44.06,33.73
2016,8,28,7,15,296.5,90.5,1.75,15.0,169.5,63.75,51.25
2016,8,28,7,30,0.0,119.0,1.7,15.0,119.0,104.59,87.05
2016,8,28,7,45,17.5,147.0,1.7,15.5,155.5,127.14,106.13
2016,8,28,8,0,35.0,175.0,1.7,16.0,192.0,144.5,113.96
2016,8,28,8,15,98.5,207.0,1.75,16.0,259.5,178.81,138.3
2016,8,28,8,30,162.0,239.0,1.8,16.0,327.0,213.22,162.45
2016,8,28,8,45,143.5,260.5,1.9,16.5,344.0,237.99,182.67
2016,8,28,9,0,125.0,282.0,2.0,17.0,361.0,261.0,201.48
2016,8,28,9,15,195.5,297.5,2.1,17.5,430.0,305.93,234.91
2016,8,28,9,30,266.0,313.0,2.2,18.0,499.0,351.75,269.52
2016,8,28,9,45,574.0,211.5,2.35,18.5,638.5,411.18,313.62
2016,8,28,10,0,882.0,110.0,2.5,19.0,778.0,508.12,388.33
2016,8,28,10,15,889.5,111.5,2.6,19.0,807.5,556.41,427.77
2016,8,28,10,30,897.0,113.0,2.7,19.0,837.0,603.82,465.86
2016,8,28,10,45,903.5,113.5,2.85,19.5,859.5,648.66,500.49
2016,8,28,11,0,910.0,114.0,3.0,20.0,882.0,692.12,533.29
2016,8,28,11,15,913.5,115.0,3.1,20.0,897.0,732.39,563.94
2016,8,28,11,30,917.0,116.0,3.2,20.0,912.0,770.69,591.84
2016,8,28,11,45,919.5,115.5,3.35,20.0,919.0,804.71,616.08
2016,8,28,12,0,922.0,115.0,3.5,20.0,926.0,836.34,638.65
2016,8,28,12,15,921.5,115.0,3.55,20.0,924.5,863.47,657.59
2016,8,28,12,30,921.0,115.0,3.6,20.0,923.0,887.79,674.62
2016,8,28,12,45,930.5,107.5,3.7,20.0,917.0,910.36,690.82
2016,8,28,13,0,940.0,100.0,3.8,20.0,911.0,929.99,705.1
2016,8,28,13,15,936.0,99.5,3.8,20.0,893.5,941.72,713.49
2016,8,28,13,30,932.0,99.0,3.8,20.0,876.0,950.12,719.8
2016,8,28,13,45,927.0,97.5,3.8,20.0,851.5,953.22,722.64
2016,8,28,14,0,922.0,96.0,3.8,20.0,827.0,952.95,723.36
2016,8,28,14,15,914.0,94.5,3.7,19.5,795.5,946.59,720.84
2016,8,28,14,30,906.0,93.0,3.6,19.0,764.0,936.97,716.23
2016,8,28,14,45,896.0,91.0,3.55,19.0,726.0,921.8,706.86
2016,8,28,15,0,886.0,89.0,3.5,19.0,688.0,903.6,695.53
2016,8,28,15,15,872.0,87.0,3.45,19.0,645.0,878.98,679.78
2016,8,28,15,30,858.0,85.0,3.4,19.0,602.0,851.76,662.24
2016,8,28,15,45,839.0,82.0,3.35,19.0,554.0,823.73,644.08
2016,8,28,16,0,820.0,79.0,3.3,19.0,506.0,786.66,619.27
2016,8,28,16,15,794.5,75.5,3.25,18.5,455.0,742.04,589.78
2016,8,28,16,30,769.0,72.0,3.2,18.0,404.0,696.29,558.83
2016,8,28,16,45,732.5,68.0,3.15,17.5,351.0,641.02,519.77
2016,8,28,17,0,696.0,64.0,3.1,17.0,298.0,585.98,479.6
2016,8,28,17,15,644.5,58.0,3.1,16.5,245.0,523.19,430.82
2016,8,28,17,30,593.0,52.0,3.1,16.0,192.0,459.25,378.25
2016,8,28,17,45,509.0,44.5,3.1,16.0,143.0,377.34,308.01
2016,8,28,18,0,425.0,37.0,3.1,16.0,94.0,301.69,239.85
2016,8,28,18,15,288.5,25.0,3.1,15.5,56.0,199.83,132.65
2016,8,28,18,30,152.0,13.0,3.1,15.0,18.0,80.08,0.0
2016,8,28,18,45,76.0,6.5,3.1,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,10.01,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.02,0.86
2016,8,29,6,15,313.5,33.5,3.8,14.0,75.0,26.52,16.81
2016,8,29,6,30,430.0,46.0,3.8,14.0,116.0,35.47,25.56
2016,8,29,6,45,215.0,45.0,3.8,14.5,80.0,32.88,23.63
2016,8,29,7,0,0.0,44.0,3.8,15.0,44.0,40.87,30.87
2016,8,29,7,15,0.0,54.5,3.75,15.0,54.5,50.66,39.63
2016,8,29,7,30,0.0,65.0,3.7,15.0,65.0,60.46,48.26
2016,8,29,7,45,0.0,74.5,3.7,15.5,74.5,69.34,55.85
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,78.03,60.17
2016,8,29,8,15,9.0,139.0,3.7,16.0,144.0,125.8,99.2
2016,8,29,8,30,18.0,194.0,3.7,16.0,204.0,173.36,137.29
2016,8,29,8,45,114.0,236.5,3.75,16.5,307.0,214.52,166.01
2016,8,29,9,0,210.0,279.0,3.8,17.0,410.0,280.56,215.37
2016,8,29,9,15,154.5,298.0,3.8,17.5,398.0,292.91,226.92
2016,8,29,9,30,99.0,317.0,3.8,18.0,386.0,305.91,238.12
2016,8,29,9,45,205.5,327.0,3.85,18.5,479.0,361.11,279.74
2016,8,29,10,0,312.0,337.0,3.9,19.0,572.0,427.55,330.36
2016,8,29,10,15,409.5,314.0,3.95,19.0,635.5,474.53,367.39
2016,8,29,10,30,507.0,291.0,4.0,19.0,699.0,533.4,413.61
2016,8,29,10,45,491.0,307.0,4.05,19.5,711.0,564.46,436.84
2016,8,29,11,0,475.0,323.0,4.1,20.0,723.0,593.59,458.16
2016,8,29,11,15,488.5,327.0,4.15,20.0,744.0,630.42,486.08
2016,8,29,11,30,502.0,331.0,4.2,20.0,765.0,667.24,513.65
2016,8,29,11,45,505.0,334.0,4.3,20.0,774.0,695.06,534.44
2016,8,29,12,0,508.0,337.0,4.4,20.0,783.0,721.77,554.53
2016,8,29,12,15,521.5,332.0,4.5,20.0,789.0,748.27,574.73
2016,8,29,12,30,535.0,327.0,4.6,20.0,795.0,773.67,594.12
2016,8,29,12,45,430.0,361.5,4.75,20.0,735.5,734.2,564.27
2016,8,29,13,0,325.0,396.0,4.9,20.0,676.0,684.41,526.73
2016,8,29,13,15,383.5,362.5,5.0,20.0,686.5,713.08,550.71
2016,8,29,13,30,442.0,329.0,5.1,20.0,697.0,749.68,579.94
2016,8,29,13,45,487.5,302.0,5.25,20.0,696.5,772.2,598.98
2016,8,29,14,0,533.0,275.0,5.4,20.0,696.0,792.44,616.58
2016,8,29,14,15,547.5,255.5,5.45,20.0,673.5,789.64,616.38
2016,8,29,14,30,562.0,236.0,5.5,20.0,651.0,784.13,614.42
2016,8,29,14,45,716.5,164.0,5.55,20.0,664.5,850.53,666.53
2016,8,29,15,0,871.0,92.0,5.6,20.0,678.0,891.16,697.4
2016,8,29,15,15,688.0,142.5,5.6,19.5,587.0,789.92,626.06
2016,8,29,15,30,505.0,193.0,5.6,19.0,496.0,673.69,539.81
