Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,657.5,136.5,5.6,19.0,497.0,736.36,591.64
2016,8,29,16,0,810.0,80.0,5.6,19.0,498.0,777.11,623.92
2016,8,29,16,15,784.5,76.5,5.6,18.5,447.5,732.76,593.31
2016,8,29,16,30,759.0,73.0,5.6,18.0,397.0,687.32,561.56
2016,8,29,16,45,723.0,68.5,5.6,18.0,344.5,632.16,520.31
2016,8,29,17,0,687.0,64.0,5.6,18.0,292.0,577.24,478.08
2016,8,29,17,15,634.0,58.5,5.5,17.5,239.5,514.72,427.67
2016,8,29,17,30,581.0,53.0,5.4,17.0,187.0,451.04,373.84
2016,8,29,17,45,493.0,45.0,5.35,16.5,138.0,366.92,301.03
2016,8,29,18,0,405.0,37.0,5.3,16.0,89.0,289.41,230.51
2016,8,29,18,15,202.5,26.5,5.2,15.5,52.5,155.79,95.84
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,4.35,14.5,17.0,9.05,0.0
2016,8,30,6,0,249.0,19.0,4.5,15.0,34.0,15.24,0.0
2016,8,30,6,15,370.5,29.0,4.55,15.0,76.0,22.51,13.25
2016,8,30,6,30,492.0,39.0,4.6,15.0,118.0,29.4,20.1
2016,8,30,6,45,344.5,68.0,4.65,15.5,133.0,50.75,39.28
2016,8,30,7,0,197.0,97.0,4.7,16.0,148.0,74.37,60.31
2016,8,30,7,15,213.0,117.0,4.65,16.0,184.0,87.95,72.35
2016,8,30,7,30,229.0,137.0,4.6,16.0,220.0,100.95,83.66
2016,8,30,7,45,287.5,151.5,4.6,16.5,271.5,109.96,91.12
2016,8,30,8,0,346.0,166.0,4.6,17.0,323.0,136.0,99.15
2016,8,30,8,15,312.0,194.5,4.55,17.5,348.5,175.13,126.57
2016,8,30,8,30,278.0,223.0,4.5,18.0,374.0,211.17,155.55
2016,8,30,8,45,311.5,238.0,4.5,18.5,420.5,248.17,184.03
2016,8,30,9,0,345.0,253.0,4.5,19.0,467.0,288.77,216.23
2016,8,30,9,15,625.5,167.0,4.5,19.0,587.0,323.24,239.01
2016,8,30,9,30,906.0,81.0,4.5,19.0,707.0,398.75,297.79
2016,8,30,9,45,916.0,82.0,4.55,19.5,743.0,450.5,342.6
2016,8,30,10,0,926.0,83.0,4.6,20.0,779.0,501.94,386.02
2016,8,30,10,15,932.5,84.0,4.6,20.0,808.0,551.06,427.15
2016,8,30,10,30,939.0,85.0,4.6,20.0,837.0,599.09,466.4
2016,8,30,10,45,945.5,84.5,4.7,20.5,859.5,644.5,502.16
2016,8,30,11,0,952.0,84.0,4.8,21.0,882.0,688.39,535.93
2016,8,30,11,15,954.5,84.5,4.8,21.0,896.5,728.75,567.0
2016,8,30,11,30,957.0,85.0,4.8,21.0,911.0,766.91,594.11
2016,8,30,11,45,959.5,84.5,4.8,21.0,917.5,801.78,618.72
2016,8,30,12,0,962.0,84.0,4.8,21.0,924.0,834.1,641.44
2016,8,30,12,15,961.5,84.0,4.8,21.0,922.5,861.8,660.85
2016,8,30,12,30,961.0,84.0,4.8,21.0,921.0,886.54,678.2
2016,8,30,12,45,955.5,85.5,4.85,21.0,910.5,905.48,691.88
2016,8,30,13,0,950.0,87.0,4.9,21.0,900.0,921.11,703.4
2016,8,30,13,15,946.5,86.5,4.9,21.0,883.0,933.12,712.18
2016,8,30,13,30,943.0,86.0,4.9,21.0,866.0,941.77,718.78
2016,8,30,13,45,938.5,84.5,4.95,21.0,841.5,945.07,722.18
2016,8,30,14,0,934.0,83.0,5.0,21.0,817.0,944.96,723.39
2016,8,30,14,15,926.5,81.5,5.0,20.5,785.5,938.75,721.56
2016,8,30,14,30,919.0,80.0,5.0,20.0,754.0,929.23,717.57
2016,8,30,14,45,909.5,78.5,5.0,20.0,716.0,914.68,708.74
2016,8,30,15,0,900.0,77.0,5.0,20.0,678.0,897.06,697.86
2016,8,30,15,15,886.5,75.0,5.0,19.5,635.0,872.42,683.33
2016,8,30,15,30,873.0,73.0,5.0,19.0,592.0,845.12,666.84
2016,8,30,15,45,856.0,70.5,5.0,19.0,544.5,811.84,644.53
2016,8,30,16,0,839.0,68.0,5.0,19.0,497.0,776.5,620.51
2016,8,30,16,15,814.5,65.0,4.95,18.5,446.5,732.81,590.8
2016,8,30,16,30,790.0,62.0,4.9,18.0,396.0,694.48,564.57
2016,8,30,16,45,754.5,59.0,4.9,18.0,343.0,640.69,524.77
2016,8,30,17,0,719.0,56.0,4.9,18.0,290.0,587.12,483.99
2016,8,30,17,15,667.5,51.0,4.85,17.5,238.0,521.08,431.66
2016,8,30,17,30,616.0,46.0,4.8,17.0,186.0,457.23,377.89
2016,8,30,17,45,529.0,39.0,4.8,17.0,137.0,373.24,304.7
2016,8,30,18,0,442.0,32.0,4.8,17.0,88.0,301.55,237.76
2016,8,30,18,15,221.0,23.0,4.7,16.5,51.0,158.84,87.32
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,9.5,4.45,13.5,16.5,9.05,0.0
2016,8,31,6,0,256.0,19.0,4.6,14.0,33.0,15.36,0.0
2016,8,31,6,15,381.0,28.5,4.7,14.5,75.5,22.18,12.91
2016,8,31,6,30,506.0,38.0,4.8,15.0,118.0,28.66,19.43
2016,8,31,6,45,576.5,44.5,4.95,15.5,168.5,35.21,25.55
2016,8,31,7,0,647.0,51.0,5.1,16.0,219.0,39.02,29.07
2016,8,31,7,15,323.5,62.5,5.15,16.0,146.5,43.85,33.41
2016,8,31,7,30,0.0,74.0,5.2,16.0,74.0,68.48,55.15
2016,8,31,7,45,0.0,101.0,5.3,16.5,101.0,91.53,75.1
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,114.43,90.24
2016,8,31,8,15,21.0,171.0,5.4,17.0,182.5,152.06,120.05
2016,8,31,8,30,42.0,214.0,5.4,17.0,237.0,183.74,144.46
2016,8,31,8,45,34.5,224.5,5.45,17.5,244.5,195.86,153.97
2016,8,31,9,0,27.0,235.0,5.5,18.0,252.0,214.46,168.65
2016,8,31,9,15,31.5,255.5,5.5,18.0,276.5,228.58,179.56
2016,8,31,9,30,36.0,276.0,5.5,18.0,301.0,250.91,197.03
2016,8,31,9,45,50.0,304.5,5.55,18.5,341.0,284.22,222.6
2016,8,31,10,0,64.0,333.0,5.6,19.0,381.0,319.37,249.46
2016,8,31,10,15,199.5,345.0,5.55,19.0,503.0,400.11,312.41
2016,8,31,10,30,335.0,357.0,5.5,19.0,625.0,494.41,385.72
2016,8,31,10,45,305.5,376.5,5.45,19.5,626.0,513.11,399.17
2016,8,31,11,0,276.0,396.0,5.4,20.0,627.0,529.23,410.41
2016,8,31,11,15,609.0,245.5,5.35,20.0,766.5,637.55,498.37
2016,8,31,11,30,942.0,95.0,5.3,20.0,906.0,763.51,596.82
2016,8,31,11,45,575.0,263.0,5.25,20.0,759.0,680.55,529.84
2016,8,31,12,0,208.0,431.0,5.2,20.0,612.0,568.6,438.39
2016,8,31,12,15,328.5,389.5,5.15,20.0,675.0,641.25,495.88
2016,8,31,12,30,449.0,348.0,5.1,20.0,738.0,719.92,556.39
2016,8,31,12,45,455.0,341.5,5.1,20.0,733.0,734.53,567.36
2016,8,31,13,0,461.0,335.0,5.1,20.0,728.0,747.56,577.5
2016,8,31,13,15,473.0,317.5,5.1,20.0,714.0,753.27,582.79
2016,8,31,13,30,485.0,300.0,5.1,20.0,700.0,756.93,586.72
2016,8,31,13,45,400.0,326.5,5.15,20.0,650.0,715.71,555.26
2016,8,31,14,0,315.0,353.0,5.2,20.0,600.0,663.47,515.69
2016,8,31,14,15,320.0,336.0,5.25,20.0,578.0,654.82,510.93
2016,8,31,14,30,325.0,319.0,5.3,20.0,556.0,644.49,504.79
2016,8,31,14,45,317.5,302.5,5.35,20.0,524.0,621.82,489.15
2016,8,31,15,0,310.0,286.0,5.4,20.0,492.0,597.74,472.41
2016,8,31,15,15,231.5,275.0,5.4,19.5,423.5,503.27,400.85
2016,8,31,15,30,153.0,264.0,5.4,19.0,355.0,423.65,338.98
2016,8,31,15,45,152.5,242.0,5.4,19.0,326.0,398.69,320.77
2016,8,31,16,0,152.0,220.0,5.4,19.0,297.0,372.94,301.59
2016,8,31,16,15,80.0,181.0,5.35,18.5,221.5,256.73,208.08
2016,8,31,16,30,8.0,142.0,5.3,18.0,146.0,147.13,117.27
2016,8,31,16,45,4.0,124.5,5.3,18.0,126.5,127.13,101.0
2016,8,31,17,0,0.0,107.0,5.3,18.0,107.0,107.35,84.59
2016,8,31,17,15,295.5,77.5,5.2,17.5,143.0,308.28,257.05
2016,8,31,17,30,591.0,48.0,5.1,17.0,179.0,446.41,369.65
2016,8,31,17,45,503.0,40.0,5.1,17.0,130.5,362.62,295.62
2016,8,31,18,0,415.0,32.0,5.1,17.0,82.0,285.8,224.04
2016,8,31,18,15,207.5,16.0,5.05,16.5,41.0,140.51,64.11
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,4.2,13.5,15.5,8.58,0.0
2016,9,1,6,0,250.0,18.0,4.3,14.0,31.0,14.51,0.0
2016,9,1,6,15,378.0,28.0,4.35,14.0,74.0,21.84,12.54
2016,9,1,6,30,506.0,38.0,4.4,14.0,117.0,28.78,19.59
2016,9,1,6,45,574.5,45.5,4.45,14.5,167.5,33.16,23.84
2016,9,1,7,0,643.0,53.0,4.5,15.0,218.0,40.91,30.88
2016,9,1,7,15,321.5,54.5,4.4,15.5,137.0,35.66,26.2
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,52.06,40.66
2016,9,1,7,45,0.0,69.0,4.25,16.5,69.0,64.2,51.14
2016,9,1,8,0,0.0,82.0,4.2,17.0,82.0,76.24,58.48
2016,9,1,8,15,0.0,90.0,4.1,17.0,90.0,83.52,64.32
2016,9,1,8,30,0.0,98.0,4.0,17.0,98.0,90.81,70.12
2016,9,1,8,45,0.0,121.0,3.95,17.5,121.0,111.23,86.51
2016,9,1,9,0,0.0,144.0,3.9,18.0,144.0,131.67,102.68
2016,9,1,9,15,2.0,163.0,3.9,18.0,164.5,149.34,116.59
2016,9,1,9,30,4.0,182.0,3.9,18.0,185.0,167.31,130.7
2016,9,1,9,45,6.5,199.5,3.9,18.0,204.5,184.51,144.11
2016,9,1,10,0,9.0,217.0,3.9,18.0,224.0,202.06,157.78
2016,9,1,10,15,11.0,234.5,4.0,18.0,243.0,219.72,171.52
2016,9,1,10,30,13.0,252.0,4.1,18.0,262.0,237.7,185.46
2016,9,1,10,45,15.5,269.5,4.2,18.5,282.0,256.28,199.5
2016,9,1,11,0,18.0,287.0,4.3,19.0,302.0,275.23,213.74
2016,9,1,11,15,18.5,293.0,4.45,19.0,308.5,282.78,219.54
2016,9,1,11,30,19.0,299.0,4.6,19.0,315.0,290.36,225.42
2016,9,1,11,45,19.0,300.5,4.8,19.0,317.0,293.45,227.89
2016,9,1,12,0,19.0,302.0,5.0,19.0,319.0,296.49,230.35
2016,9,1,12,15,31.5,337.5,5.1,19.0,365.0,345.11,268.24
2016,9,1,12,30,44.0,373.0,5.2,19.0,411.0,393.04,305.28
2016,9,1,12,45,54.5,381.0,5.3,19.0,428.0,413.88,321.63
2016,9,1,13,0,65.0,389.0,5.4,19.0,445.0,435.25,338.49
2016,9,1,13,15,66.5,380.5,5.25,19.0,436.5,432.43,336.49
2016,9,1,13,30,68.0,372.0,5.1,19.0,428.0,429.25,334.34
2016,9,1,13,45,46.5,333.5,5.0,19.0,371.0,373.77,291.69
2016,9,1,14,0,25.0,295.0,4.9,19.0,314.0,306.56,239.59
2016,9,1,14,15,39.0,303.5,4.9,19.0,332.0,341.36,267.62
2016,9,1,14,30,53.0,312.0,4.9,19.0,350.0,366.13,287.68
2016,9,1,14,45,126.5,307.0,4.9,19.0,392.5,442.28,349.47
2016,9,1,15,0,200.0,302.0,4.9,19.0,435.0,504.68,400.09
2016,9,1,15,15,198.5,282.0,5.0,18.5,406.5,482.18,384.71
2016,9,1,15,30,197.0,262.0,5.1,18.0,378.0,458.74,368.7
2016,9,1,15,45,118.0,229.5,5.2,18.0,297.5,354.78,286.17
2016,9,1,16,0,39.0,197.0,5.3,18.0,217.0,240.67,193.48
2016,9,1,16,15,19.5,160.0,5.3,17.5,170.0,173.95,139.62
2016,9,1,16,30,0.0,123.0,5.3,17.0,123.0,120.14,95.19
2016,9,1,16,45,0.0,105.5,5.3,17.0,105.5,102.97,81.16
2016,9,1,17,0,0.0,88.0,5.3,17.0,88.0,85.67,66.79
2016,9,1,17,15,266.5,71.5,5.25,16.5,129.5,280.58,234.8
2016,9,1,17,30,533.0,55.0,5.2,16.0,171.0,417.91,347.21
2016,9,1,17,45,431.5,46.0,5.2,15.5,123.0,327.67,268.06
2016,9,1,18,0,330.0,37.0,5.2,15.0,75.0,245.07,191.74
2016,9,1,18,15,165.0,18.5,5.15,14.5,37.5,121.78,39.41
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,4.25,13.5,12.5,8.58,0.0
2016,9,2,6,0,135.0,18.0,4.4,14.0,25.0,14.22,0.0
2016,9,2,6,15,255.5,31.5,4.4,14.0,63.5,25.15,15.14
2016,9,2,6,30,376.0,45.0,4.4,14.0,102.0,35.12,25.1
2016,9,2,6,45,452.5,54.5,4.45,14.5,150.0,40.86,30.63
2016,9,2,7,0,529.0,64.0,4.5,15.0,198.0,46.32,35.68
2016,9,2,7,15,580.5,71.0,4.4,15.5,249.0,49.39,38.41
2016,9,2,7,30,632.0,78.0,4.3,16.0,300.0,52.3,40.87
2016,9,2,7,45,670.0,82.5,4.25,16.5,351.5,53.12,41.4
2016,9,2,8,0,708.0,87.0,4.2,17.0,403.0,79.07,45.25
2016,9,2,8,15,734.5,91.0,4.15,17.0,452.0,130.4,73.72
2016,9,2,8,30,761.0,95.0,4.1,17.0,501.0,179.0,109.09
2016,9,2,8,45,782.5,97.5,4.05,17.5,547.0,228.11,149.81
2016,9,2,9,0,804.0,100.0,4.0,18.0,593.0,279.18,194.27
2016,9,2,9,15,818.5,102.5,4.05,18.5,634.0,329.85,239.19
2016,9,2,9,30,833.0,105.0,4.1,19.0,675.0,381.28,284.26
2016,9,2,9,45,608.5,208.0,4.15,19.5,636.0,416.35,317.7
2016,9,2,10,0,384.0,311.0,4.2,20.0,597.0,436.78,336.03
2016,9,2,10,15,413.5,311.0,4.3,20.0,629.5,470.74,363.49
2016,9,2,10,30,443.0,311.0,4.4,20.0,662.0,510.93,395.39
2016,9,2,10,45,483.0,307.5,4.5,20.5,700.0,556.19,430.07
2016,9,2,11,0,523.0,304.0,4.6,21.0,738.0,603.77,466.04
2016,9,2,11,15,517.0,313.5,4.6,21.0,749.0,633.82,488.66
2016,9,2,11,30,511.0,323.0,4.6,21.0,760.0,662.44,509.95
2016,9,2,11,45,715.0,212.0,4.6,21.0,828.0,735.27,568.2
2016,9,2,12,0,919.0,101.0,4.6,21.0,896.0,810.82,624.43
2016,9,2,12,15,919.0,101.0,4.6,21.0,894.5,837.89,643.18
2016,9,2,12,30,919.0,101.0,4.6,21.0,893.0,862.15,660.24
2016,9,2,12,45,902.5,109.0,4.65,21.0,879.5,877.51,671.45
2016,9,2,13,0,886.0,117.0,4.7,21.0,866.0,889.45,680.44
2016,9,2,13,15,659.0,222.5,4.8,21.0,773.5,821.93,633.12
2016,9,2,13,30,432.0,328.0,4.9,21.0,681.0,735.51,566.17
2016,9,2,13,45,441.0,310.5,5.05,21.0,661.5,734.26,567.65
2016,9,2,14,0,450.0,293.0,5.2,21.0,642.0,730.84,567.18
2016,9,2,14,15,652.0,199.5,5.4,20.5,682.0,823.14,643.07
2016,9,2,14,30,854.0,106.0,5.6,20.0,722.0,892.22,696.09
2016,9,2,14,45,844.5,103.0,5.8,20.0,684.5,876.74,687.0
2016,9,2,15,0,835.0,100.0,6.0,20.0,647.0,865.47,681.42
2016,9,2,15,15,819.5,97.5,6.05,19.5,604.5,839.73,665.8
2016,9,2,15,30,804.0,95.0,6.1,19.0,562.0,811.53,648.28
2016,9,2,15,45,785.0,91.0,6.15,19.0,515.5,776.39,624.11
2016,9,2,16,0,766.0,87.0,6.2,19.0,469.0,739.37,598.26
2016,9,2,16,15,737.5,83.0,6.15,18.5,418.5,693.29,565.81
2016,9,2,16,30,709.0,79.0,6.1,18.0,368.0,650.17,534.98
2016,9,2,16,45,668.0,74.0,6.05,17.5,316.5,593.03,492.13
2016,9,2,17,0,627.0,69.0,6.0,17.0,265.0,536.72,447.72
2016,9,2,17,15,566.0,62.0,5.9,16.5,213.5,466.21,389.35
2016,9,2,17,30,505.0,55.0,5.8,16.0,162.0,398.92,331.35
2016,9,2,17,45,403.5,45.5,5.75,15.5,115.5,309.61,253.04
2016,9,2,18,0,302.0,36.0,5.7,15.0,69.0,228.06,176.66
2016,9,2,18,15,151.0,18.0,5.65,14.5,34.5,112.32,14.42
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,5.7,13.0,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,5.8,13.0,24.0,20.94,0.0
2016,9,3,6,15,181.5,35.5,5.8,13.0,62.5,27.76,17.16
2016,9,3,6,30,363.0,47.0,5.8,13.0,101.0,37.19,26.96
2016,9,3,6,45,435.0,58.5,5.8,13.5,149.0,44.63,34.07
2016,9,3,7,0,507.0,70.0,5.8,14.0,197.0,51.68,40.58
2016,9,3,7,15,253.5,73.0,5.7,14.5,136.5,51.43,40.37
2016,9,3,7,30,0.0,76.0,5.6,15.0,76.0,70.05,56.79
2016,9,3,7,45,0.0,103.0,5.5,15.5,103.0,92.99,76.72
2016,9,3,8,0,0.0,130.0,5.4,16.0,130.0,115.74,91.73
2016,9,3,8,15,0.0,133.0,5.35,16.0,133.0,119.68,94.68
2016,9,3,8,30,0.0,136.0,5.3,16.0,136.0,123.28,97.34
2016,9,3,8,45,0.0,142.0,5.25,16.5,142.0,129.21,101.71
2016,9,3,9,0,0.0,148.0,5.2,17.0,148.0,135.06,105.98
2016,9,3,9,15,6.0,185.0,5.15,17.0,189.5,169.34,133.35
2016,9,3,9,30,12.0,222.0,5.1,17.0,231.0,204.32,161.04
2016,9,3,9,45,17.5,248.5,5.1,17.5,261.5,230.99,181.62
2016,9,3,10,0,23.0,275.0,5.1,18.0,292.0,258.44,202.66
2016,9,3,10,15,16.0,246.5,5.15,18.0,258.5,232.65,182.12
2016,9,3,10,30,9.0,218.0,5.2,18.0,225.0,205.18,160.23
2016,9,3,10,45,13.0,249.5,5.3,18.0,260.0,236.84,185.21
2016,9,3,11,0,17.0,281.0,5.4,18.0,295.0,269.1,210.45
2016,9,3,11,15,15.0,272.5,5.5,18.0,285.5,261.74,204.54
2016,9,3,11,30,13.0,264.0,5.6,18.0,276.0,253.99,198.4
2016,9,3,11,45,15.5,281.5,5.7,18.0,296.0,273.24,213.55
2016,9,3,12,0,18.0,299.0,5.8,18.0,316.0,292.85,228.93
2016,9,3,12,15,33.5,338.5,5.9,18.0,368.0,347.6,271.95
2016,9,3,12,30,49.0,378.0,6.0,18.0,420.0,401.91,314.28
2016,9,3,12,45,49.5,372.0,6.1,18.0,414.5,400.74,313.58
2016,9,3,13,0,50.0,366.0,6.2,18.0,409.0,399.28,312.82
2016,9,3,13,15,50.0,359.0,6.2,18.0,401.0,396.1,310.68
2016,9,3,13,30,50.0,352.0,6.2,18.0,393.0,392.63,308.37
2016,9,3,13,45,170.5,351.5,6.25,18.0,484.0,513.89,406.25
2016,9,3,14,0,291.0,351.0,6.3,18.0,575.0,637.62,503.87
2016,9,3,14,15,290.5,336.5,6.3,17.5,552.5,626.59,497.11
2016,9,3,14,30,290.0,322.0,6.3,17.0,530.0,614.1,489.68
2016,9,3,14,45,272.0,306.5,6.3,17.0,493.5,583.53,467.04
2016,9,3,15,0,254.0,291.0,6.3,17.0,457.0,551.94,443.52
2016,9,3,15,15,237.0,272.0,6.35,17.0,418.5,503.22,406.84
2016,9,3,15,30,220.0,253.0,6.4,17.0,380.0,466.99,379.36
2016,9,3,15,45,491.5,173.0,6.5,17.0,425.0,624.26,511.5
2016,9,3,16,0,763.0,93.0,6.6,17.0,470.0,741.36,606.5
2016,9,3,16,15,733.5,88.5,6.65,16.5,419.0,697.99,575.46
2016,9,3,16,30,704.0,84.0,6.7,16.0,368.0,650.27,540.81
2016,9,3,16,45,652.5,80.5,6.8,16.0,314.5,587.72,492.28
2016,9,3,17,0,601.0,77.0,6.9,16.0,261.0,526.54,442.05
2016,9,3,17,15,536.5,69.0,6.8,15.5,209.5,453.5,380.87
2016,9,3,17,30,472.0,61.0,6.7,15.0,158.0,383.73,320.16
2016,9,3,17,45,361.5,50.0,6.6,14.5,111.5,288.88,236.54
2016,9,3,18,0,251.0,39.0,6.5,14.0,65.0,206.22,158.0
2016,9,3,18,15,125.5,19.5,6.55,13.5,32.5,99.0,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,6.75,12.5,9.5,7.63,0.0
2016,9,4,6,0,63.0,16.0,6.8,13.0,19.0,13.46,0.0
2016,9,4,6,15,167.5,35.0,6.75,13.0,56.5,27.4,16.63
2016,9,4,6,30,272.0,54.0,6.7,13.0,94.0,41.61,30.77
2016,9,4,6,45,357.5,67.0,6.65,13.5,142.0,50.44,39.19
2016,9,4,7,0,443.0,80.0,6.6,14.0,190.0,58.91,47.0
2016,9,4,7,15,500.0,90.0,6.45,14.0,241.5,64.69,52.28
2016,9,4,7,30,557.0,100.0,6.3,14.0,293.0,70.47,57.38
2016,9,4,7,45,608.0,104.5,6.2,14.5,346.0,70.32,57.0
2016,9,4,8,0,659.0,109.0,6.1,15.0,399.0,90.68,58.24
2016,9,4,8,15,688.5,114.5,5.95,15.0,449.0,135.5,81.14
2016,9,4,8,30,718.0,120.0,5.8,15.0,499.0,183.62,115.89
2016,9,4,8,45,748.0,121.0,5.65,15.5,547.0,231.42,155.18
2016,9,4,9,0,778.0,122.0,5.5,16.0,595.0,287.38,203.45
2016,9,4,9,15,794.5,125.0,5.45,16.5,636.5,337.77,248.37
2016,9,4,9,30,811.0,128.0,5.4,17.0,678.0,389.22,293.8
2016,9,4,9,45,849.5,117.5,5.35,17.5,720.5,438.83,336.82
2016,9,4,10,0,888.0,107.0,5.3,18.0,763.0,495.13,384.18
2016,9,4,10,15,896.0,108.5,5.25,18.0,792.0,543.9,425.54
2016,9,4,10,30,904.0,110.0,5.2,18.0,821.0,591.78,465.18
2016,9,4,10,45,907.5,112.0,5.2,18.5,842.5,636.36,500.54
2016,9,4,11,0,911.0,114.0,5.2,19.0,864.0,679.28,533.71
2016,9,4,11,15,914.5,114.5,5.25,19.0,878.5,719.02,565.04
2016,9,4,11,30,918.0,115.0,5.3,19.0,893.0,756.73,594.17
2016,9,4,11,45,919.0,115.5,5.4,19.0,899.0,790.4,618.87
2016,9,4,12,0,920.0,116.0,5.5,19.0,905.0,821.56,641.75
2016,9,4,12,15,919.5,116.0,5.6,19.0,903.5,848.41,661.55
2016,9,4,12,30,919.0,116.0,5.7,19.0,902.0,872.42,679.39
2016,9,4,12,45,713.0,215.5,5.8,19.0,821.0,826.62,646.42
2016,9,4,13,0,507.0,315.0,5.9,19.0,740.0,763.14,595.54
2016,9,4,13,15,517.0,299.5,5.95,19.0,725.5,769.13,601.6
2016,9,4,13,30,527.0,284.0,6.0,19.0,711.0,772.93,605.84
2016,9,4,13,45,715.5,194.5,6.1,19.0,754.5,860.72,675.75
2016,9,4,14,0,904.0,105.0,6.2,19.0,798.0,929.38,726.62
2016,9,4,14,15,895.0,103.5,6.2,18.5,766.0,921.95,723.47
2016,9,4,14,30,886.0,102.0,6.2,18.0,734.0,911.33,718.49
2016,9,4,14,45,872.5,100.5,6.25,18.0,694.5,893.62,707.29
2016,9,4,15,0,859.0,99.0,6.3,18.0,655.0,880.08,699.27
2016,9,4,15,15,842.5,96.5,6.2,18.0,611.0,853.1,680.64
2016,9,4,15,30,826.0,94.0,6.1,18.0,567.0,823.61,660.2
2016,9,4,15,45,803.0,91.0,6.1,18.0,518.5,785.89,633.89
2016,9,4,16,0,780.0,88.0,6.1,18.0,470.0,746.41,605.96
2016,9,4,16,15,749.5,84.0,6.05,17.5,418.5,698.45,572.01
2016,9,4,16,30,719.0,80.0,6.0,17.0,367.0,653.81,539.88
2016,9,4,16,45,670.5,75.5,5.95,16.5,313.0,591.83,492.97
2016,9,4,17,0,622.0,71.0,5.9,16.0,259.0,531.14,444.29
2016,9,4,17,15,556.5,63.5,5.8,15.5,207.0,457.63,382.97
2016,9,4,17,30,491.0,56.0,5.7,15.0,155.0,387.61,322.16
2016,9,4,17,45,377.0,45.5,5.65,14.5,108.5,291.4,237.54
2016,9,4,18,0,263.0,35.0,5.6,14.0,62.0,205.91,154.99
2016,9,4,18,15,131.5,17.5,5.45,13.5,31.0,97.09,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,7.63,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,15.25,0.0
2016,9,5,6,15,253.0,29.5,2.15,13.0,59.5,23.68,13.42
2016,9,5,6,30,381.0,43.0,2.1,13.0,98.0,33.75,23.92
2016,9,5,6,45,463.0,52.5,2.1,13.5,147.0,39.57,29.58
2016,9,5,7,0,545.0,62.0,2.1,14.0,196.0,45.12,34.75
2016,9,5,7,15,598.0,68.5,2.0,14.5,247.5,47.86,37.22
2016,9,5,7,30,651.0,75.0,1.9,15.0,299.0,50.48,39.45
2016,9,5,7,45,689.0,80.0,1.8,15.5,351.0,51.78,40.43
2016,9,5,8,0,727.0,85.0,1.7,16.0,403.0,72.85,42.74
2016,9,5,8,15,753.5,89.0,1.6,16.5,453.0,125.06,69.64
2016,9,5,8,30,780.0,93.0,1.5,17.0,503.0,174.61,104.29
2016,9,5,8,45,801.5,95.5,1.4,17.5,549.5,224.69,144.85
2016,9,5,9,0,823.0,98.0,1.3,18.0,596.0,276.7,189.17
2016,9,5,9,15,837.5,100.5,1.3,18.0,637.5,328.33,234.4
2016,9,5,9,30,852.0,103.0,1.3,18.0,679.0,380.7,279.78
2016,9,5,9,45,872.5,100.0,1.3,18.5,716.5,436.16,325.83
2016,9,5,10,0,893.0,97.0,1.3,19.0,754.0,486.99,367.19
2016,9,5,10,15,900.5,98.5,1.4,19.0,783.5,535.61,407.0
2016,9,5,10,30,908.0,100.0,1.5,19.0,813.0,583.29,445.11
2016,9,5,10,45,912.0,101.5,1.65,19.5,834.0,627.76,479.45
2016,9,5,11,0,916.0,103.0,1.8,20.0,855.0,670.58,511.77
2016,9,5,11,15,919.5,103.5,1.95,20.0,869.5,710.34,542.28
2016,9,5,11,30,923.0,104.0,2.1,20.0,884.0,748.05,570.46
2016,9,5,11,45,922.5,106.0,2.25,20.5,889.5,781.99,593.49
2016,9,5,12,0,922.0,108.0,2.4,21.0,895.0,813.36,614.66
2016,9,5,12,15,921.5,107.5,2.6,21.0,893.5,839.62,633.86
2016,9,5,12,30,921.0,107.0,2.8,21.0,892.0,863.01,651.18
2016,9,5,12,45,906.0,114.0,3.05,21.0,878.5,878.72,663.68
2016,9,5,13,0,891.0,121.0,3.3,21.0,865.0,891.03,673.98
2016,9,5,13,15,887.0,120.0,3.5,21.0,847.5,901.51,682.82
2016,9,5,13,30,883.0,119.0,3.7,21.0,830.0,908.79,689.58
2016,9,5,13,45,875.0,118.5,3.9,21.0,804.5,909.84,692.18
2016,9,5,14,0,867.0,118.0,4.1,21.0,779.0,907.69,692.69
2016,9,5,14,15,857.5,116.0,4.25,20.5,747.0,906.33,694.96
2016,9,5,14,30,848.0,114.0,4.4,20.0,715.0,895.19,690.5
2016,9,5,14,45,835.5,111.5,4.55,20.0,676.5,877.78,680.78
2016,9,5,15,0,823.0,109.0,4.7,20.0,638.0,857.49,668.98
2016,9,5,15,15,806.0,105.5,4.7,19.5,594.5,829.47,651.86
2016,9,5,15,30,789.0,102.0,4.7,19.0,551.0,799.05,632.87
2016,9,5,15,45,769.0,97.5,4.75,19.0,503.5,762.81,608.42
2016,9,5,16,0,749.0,93.0,4.8,19.0,456.0,724.76,582.28
2016,9,5,16,15,718.0,88.5,4.65,18.5,405.5,680.83,551.42
2016,9,5,16,30,687.0,84.0,4.5,18.0,355.0,632.55,516.56
2016,9,5,16,45,645.5,77.5,4.35,18.0,303.0,574.16,471.68
2016,9,5,17,0,604.0,71.0,4.2,18.0,251.0,516.65,425.26
2016,9,5,17,15,539.5,63.0,4.1,17.5,200.0,444.05,365.9
2016,9,5,17,30,475.0,55.0,4.0,17.0,149.0,374.93,306.93
2016,9,5,17,45,370.5,43.5,3.95,16.5,103.0,284.05,227.97
2016,9,5,18,0,266.0,32.0,3.9,16.0,57.0,201.85,146.83
2016,9,5,18,15,133.0,16.0,3.9,15.5,28.5,76.26,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,14.3,0.0
2016,9,6,6,15,267.5,27.5,1.6,14.0,58.5,21.92,11.69
2016,9,6,6,30,399.0,40.0,1.4,14.0,97.0,31.12,21.5
2016,9,6,6,45,481.5,48.5,1.25,14.5,145.5,36.2,26.48
2016,9,6,7,0,564.0,57.0,1.1,15.0,194.0,41.07,31.03
2016,9,6,7,15,616.0,63.5,0.95,15.5,246.0,44.02,33.68
2016,9,6,7,30,668.0,70.0,0.8,16.0,298.0,46.82,36.09
2016,9,6,7,45,705.0,74.5,0.7,16.5,350.0,52.99,41.36
2016,9,6,8,0,742.0,79.0,0.6,17.0,402.0,72.16,42.8
2016,9,6,8,15,768.0,82.5,0.7,17.5,451.5,119.17,64.26
2016,9,6,8,30,794.0,86.0,0.8,18.0,501.0,169.0,98.53
2016,9,6,8,45,812.5,89.5,0.9,19.0,547.0,220.03,139.37
2016,9,6,9,0,831.0,93.0,1.0,20.0,593.0,272.66,183.72
2016,9,6,9,15,845.5,95.5,1.1,20.5,634.5,324.66,228.56
2016,9,6,9,30,860.0,98.0,1.2,21.0,676.0,382.73,277.46
2016,9,6,9,45,869.5,100.5,1.3,21.5,711.5,433.41,319.9
2016,9,6,10,0,879.0,103.0,1.4,22.0,747.0,483.79,360.99
2016,9,6,10,15,887.0,104.5,1.45,22.0,776.0,532.06,399.9
2016,9,6,10,30,895.0,106.0,1.5,22.0,805.0,579.45,437.13
2016,9,6,10,45,900.5,107.0,1.6,22.5,827.0,623.84,470.73
2016,9,6,11,0,906.0,108.0,1.7,23.0,849.0,666.73,502.4
2016,9,6,11,15,909.5,108.5,1.85,23.0,863.0,706.14,532.31
2016,9,6,11,30,913.0,109.0,2.0,23.0,877.0,743.52,560.24
2016,9,6,11,45,914.0,109.5,2.15,23.5,883.0,776.87,582.6
2016,9,6,12,0,915.0,110.0,2.3,24.0,889.0,807.71,603.18
2016,9,6,12,15,915.0,110.0,2.5,23.5,887.5,834.64,623.85
2016,9,6,12,30,915.0,110.0,2.7,23.0,886.0,858.76,642.76
2016,9,6,12,45,909.5,111.5,2.95,23.0,875.0,876.84,656.81
2016,9,6,13,0,904.0,113.0,3.2,23.0,864.0,891.76,668.82
2016,9,6,13,15,899.5,112.0,3.4,23.0,846.5,901.81,677.31
2016,9,6,13,30,895.0,111.0,3.6,23.0,829.0,908.6,683.72
2016,9,6,13,45,890.0,109.0,3.8,23.0,804.0,910.64,687.02
2016,9,6,14,0,885.0,107.0,4.0,23.0,779.0,909.4,688.19
2016,9,6,14,15,876.0,105.5,4.1,23.0,747.0,901.92,684.66
2016,9,6,14,30,867.0,104.0,4.2,23.0,715.0,891.3,679.1
2016,9,6,14,45,857.0,100.5,4.3,23.0,677.0,874.52,669.33
2016,9,6,15,0,847.0,97.0,4.4,23.0,639.0,861.74,662.45
2016,9,6,15,15,830.5,94.5,4.35,22.5,595.0,834.86,646.22
2016,9,6,15,30,814.0,92.0,4.3,22.0,551.0,805.54,628.19
2016,9,6,15,45,795.5,87.5,4.25,22.0,503.5,769.95,604.27
2016,9,6,16,0,777.0,83.0,4.2,22.0,456.0,732.44,578.69
2016,9,6,16,15,746.5,79.0,4.1,21.5,405.0,684.67,545.96
2016,9,6,16,30,716.0,75.0,4.0,21.0,354.0,636.17,511.91
2016,9,6,16,45,677.0,69.0,3.9,21.0,302.0,583.01,472.29
2016,9,6,17,0,638.0,63.0,3.8,21.0,250.0,526.89,427.95
2016,9,6,17,15,574.5,56.0,3.65,20.0,198.5,455.24,370.65
2016,9,6,17,30,511.0,49.0,3.5,19.0,147.0,387.12,313.46
2016,9,6,17,45,408.5,38.5,3.4,18.5,101.5,297.67,235.97
2016,9,6,18,0,306.0,28.0,3.3,18.0,56.0,217.1,151.78
2016,9,6,18,15,153.0,14.0,3.3,17.5,28.0,82.89,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.3,16.0,18.0,12.39,0.0
2016,9,7,6,15,262.5,26.5,1.3,16.5,56.0,21.1,10.6
2016,9,7,6,30,392.0,40.0,1.3,17.0,94.0,31.26,21.28
2016,9,7,6,45,472.0,49.5,1.3,17.5,143.0,37.21,26.99
2016,9,7,7,0,552.0,59.0,1.3,18.0,192.0,42.88,32.19
2016,9,7,7,15,604.5,66.0,1.35,18.5,243.5,46.14,35.1
2016,9,7,7,30,657.0,73.0,1.4,19.0,295.0,49.24,37.72
2016,9,7,7,45,693.5,78.0,1.5,19.5,347.0,50.61,38.75
2016,9,7,8,0,730.0,83.0,1.6,20.0,399.0,73.28,44.49
2016,9,7,8,15,756.5,87.0,1.7,20.5,448.5,120.03,65.16
2016,9,7,8,30,783.0,91.0,1.8,21.0,498.0,169.68,98.79
2016,9,7,8,45,801.5,94.5,1.9,22.0,544.0,220.13,138.78
2016,9,7,9,0,820.0,98.0,2.0,23.0,590.0,272.18,182.44
2016,9,7,9,15,835.0,101.0,1.95,23.5,631.5,324.19,226.94
2016,9,7,9,30,850.0,104.0,1.9,24.0,673.0,376.98,271.53
2016,9,7,9,45,863.5,104.5,1.9,24.5,709.0,432.37,317.06
2016,9,7,10,0,877.0,105.0,1.9,25.0,745.0,482.59,357.55
2016,9,7,10,15,885.0,106.5,1.85,25.5,774.0,530.77,395.16
2016,9,7,10,30,893.0,108.0,1.8,26.0,803.0,578.07,430.83
2016,9,7,10,45,897.5,109.5,1.8,26.5,824.5,622.24,463.36
2016,9,7,11,0,902.0,111.0,1.8,27.0,846.0,664.83,493.83
2016,9,7,11,15,905.5,111.5,1.85,27.5,860.0,704.09,521.53
2016,9,7,11,30,909.0,112.0,1.9,28.0,874.0,741.33,547.22
2016,9,7,11,45,910.0,112.5,1.95,28.5,880.0,774.55,568.38
2016,9,7,12,0,911.0,113.0,2.0,29.0,886.0,805.28,587.66
2016,9,7,12,15,910.5,113.0,2.15,29.0,884.0,831.71,606.07
2016,9,7,12,30,910.0,113.0,2.3,29.0,882.0,855.3,622.7
2016,9,7,12,45,889.5,122.5,2.5,29.0,867.0,868.69,633.1
2016,9,7,13,0,869.0,132.0,2.7,29.0,852.0,878.55,641.33
2016,9,7,13,15,864.0,131.0,2.85,28.5,834.0,887.93,650.3
2016,9,7,13,30,859.0,130.0,3.0,28.0,816.0,900.35,661.44
2016,9,7,13,45,850.5,129.0,3.15,28.0,790.0,900.76,663.4
2016,9,7,14,0,842.0,128.0,3.3,28.0,764.0,897.94,663.39
2016,9,7,14,15,831.5,126.0,3.35,27.5,731.5,889.11,660.17
2016,9,7,14,30,821.0,124.0,3.4,27.0,699.0,877.18,654.99
2016,9,7,14,45,805.5,122.0,3.5,27.0,660.0,857.91,643.86
2016,9,7,15,0,790.0,120.0,3.6,27.0,621.0,835.89,630.87
2016,9,7,15,15,771.0,116.5,3.6,26.5,577.0,806.65,613.53
2016,9,7,15,30,752.0,113.0,3.6,26.0,533.0,779.43,597.49
2016,9,7,15,45,725.5,108.5,3.65,25.5,485.0,738.99,571.96
2016,9,7,16,0,699.0,104.0,3.7,25.0,437.0,697.18,544.97
2016,9,7,16,15,665.0,98.5,3.6,24.5,386.0,647.41,510.92
2016,9,7,16,30,631.0,93.0,3.5,24.0,335.0,597.32,475.63
2016,9,7,16,45,582.0,86.0,3.45,23.5,283.5,535.01,429.1
2016,9,7,17,0,533.0,79.0,3.4,23.0,232.0,474.1,381.93
2016,9,7,17,15,463.5,68.5,3.2,22.0,182.0,398.31,321.46
2016,9,7,17,30,394.0,58.0,3.0,21.0,132.0,326.48,261.73
2016,9,7,17,45,290.0,44.0,2.85,20.5,89.0,237.25,185.33
2016,9,7,18,0,186.0,30.0,2.7,20.0,46.0,156.82,102.66
2016,9,7,18,15,93.0,15.0,2.5,19.5,23.0,56.18,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,11.44,0.0
2016,9,8,6,15,175.0,28.5,2.2,15.0,49.0,22.31,11.25
2016,9,8,6,30,284.0,45.0,2.2,15.0,84.0,34.67,24.35
2016,9,8,6,45,368.0,57.5,2.25,15.5,131.0,43.35,32.57
2016,9,8,7,0,452.0,70.0,2.3,16.0,178.0,52.56,40.98
2016,9,8,7,15,508.0,79.5,2.25,16.0,228.5,57.42,45.43
2016,9,8,7,30,564.0,89.0,2.2,16.0,279.0,62.03,49.5
2016,9,8,7,45,606.0,95.5,2.15,16.5,330.0,63.92,50.95
2016,9,8,8,0,648.0,102.0,2.1,17.0,381.0,78.48,51.66
2016,9,8,8,15,478.0,154.5,2.05,17.5,373.5,144.14,96.44
2016,9,8,8,30,308.0,207.0,2.0,18.0,366.0,196.73,142.3
2016,9,8,8,45,274.0,234.5,2.0,18.5,385.5,231.2,170.77
2016,9,8,9,0,240.0,262.0,2.0,19.0,405.0,269.16,202.38
2016,9,8,9,15,285.5,272.5,1.95,19.0,454.5,300.88,226.88
2016,9,8,9,30,331.0,283.0,1.9,19.0,504.0,343.85,260.48
2016,9,8,9,45,338.0,298.5,1.9,19.5,534.5,379.99,288.94
2016,9,8,10,0,345.0,314.0,1.9,20.0,565.0,416.69,317.27
2016,9,8,10,15,346.5,327.0,1.9,20.0,587.5,449.14,342.54
2016,9,8,10,30,348.0,340.0,1.9,20.0,610.0,481.42,367.23
2016,9,8,10,45,597.0,238.5,1.95,20.0,717.0,556.28,425.79
2016,9,8,11,0,846.0,137.0,2.0,20.0,824.0,650.35,498.02
2016,9,8,11,15,849.5,138.0,2.0,20.0,837.5,689.02,526.46
2016,9,8,11,30,853.0,139.0,2.0,20.0,851.0,725.84,553.44
2016,9,8,11,45,857.0,138.0,2.05,20.5,858.0,759.11,576.69
2016,9,8,12,0,861.0,137.0,2.1,21.0,865.0,787.58,595.23
2016,9,8,12,15,478.0,268.0,2.15,21.0,672.5,642.03,488.08
2016,9,8,12,30,95.0,399.0,2.2,21.0,480.0,459.23,348.07
2016,9,8,12,45,95.5,394.5,2.3,21.0,474.5,460.89,350.84
2016,9,8,13,0,96.0,390.0,2.4,21.0,469.0,462.17,352.35
2016,9,8,13,15,94.5,382.5,2.4,20.5,459.0,458.31,350.53
2016,9,8,13,30,93.0,375.0,2.4,20.0,449.0,453.97,348.43
2016,9,8,13,45,158.5,365.0,2.45,20.0,486.0,515.84,396.64
2016,9,8,14,0,224.0,355.0,2.5,20.0,523.0,568.11,437.17
2016,9,8,14,15,248.0,334.0,2.5,20.0,513.0,582.76,449.01
2016,9,8,14,30,272.0,313.0,2.5,20.0,503.0,584.73,452.13
2016,9,8,14,45,336.5,279.0,2.55,20.0,500.5,605.64,470.68
2016,9,8,15,0,401.0,245.0,2.6,20.0,498.0,623.2,486.71
2016,9,8,15,15,390.0,231.0,2.65,19.5,462.5,595.88,468.78
2016,9,8,15,30,379.0,217.0,2.7,19.0,427.0,567.34,449.95
2016,9,8,15,45,551.5,155.5,2.75,19.0,431.0,644.11,512.91
2016,9,8,16,0,724.0,94.0,2.8,19.0,435.0,702.01,558.37
2016,9,8,16,15,691.0,88.5,2.85,18.5,384.0,652.37,523.9
2016,9,8,16,30,658.0,83.0,2.9,18.0,333.0,602.38,488.87
2016,9,8,16,45,615.5,76.0,3.0,18.0,282.0,543.95,444.5
2016,9,8,17,0,573.0,69.0,3.1,18.0,231.0,486.57,398.84
2016,9,8,17,15,504.5,60.5,3.15,17.5,181.0,412.71,338.48
2016,9,8,17,30,436.0,52.0,3.2,17.0,131.0,342.78,278.7
2016,9,8,17,45,331.5,39.5,3.25,16.5,88.0,253.86,200.81
2016,9,8,18,0,227.0,27.0,3.3,16.0,45.0,169.83,105.8
2016,9,8,18,15,113.5,13.5,3.25,15.5,22.5,63.52,0.0
