Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,13.0,15.0,11.44,0.0
2016,9,9,6,15,235.0,25.5,1.75,13.5,51.5,20.39,9.48
2016,9,9,6,30,368.0,39.0,1.7,14.0,88.0,30.61,20.9
2016,9,9,6,45,453.5,48.5,1.7,14.5,136.0,36.59,26.74
2016,9,9,7,0,539.0,58.0,1.7,15.0,184.0,42.3,32.06
2016,9,9,7,15,269.5,73.5,1.65,15.0,136.5,52.35,41.14
2016,9,9,7,30,0.0,89.0,1.6,15.0,89.0,80.41,65.94
2016,9,9,7,45,0.0,110.5,1.55,15.5,110.5,98.55,81.51
2016,9,9,8,0,0.0,132.0,1.5,16.0,132.0,116.65,92.3
2016,9,9,8,15,2.5,149.0,1.45,16.5,150.5,132.13,104.38
2016,9,9,8,30,5.0,166.0,1.4,17.0,169.0,147.96,116.53
2016,9,9,8,45,55.0,215.0,1.35,17.5,248.0,190.56,147.93
2016,9,9,9,0,105.0,264.0,1.3,18.0,327.0,244.73,188.21
2016,9,9,9,15,127.5,286.0,1.3,18.0,367.5,270.96,208.03
2016,9,9,9,30,150.0,308.0,1.3,18.0,408.0,306.43,235.25
2016,9,9,9,45,97.0,306.0,1.3,18.5,372.0,301.84,232.37
2016,9,9,10,0,44.0,304.0,1.3,19.0,336.0,285.21,219.74
2016,9,9,10,15,63.5,331.0,1.4,19.5,379.5,322.15,247.45
2016,9,9,10,30,83.0,358.0,1.5,20.0,423.0,361.35,276.4
2016,9,9,10,45,195.5,365.5,1.6,20.5,522.5,437.25,333.25
2016,9,9,11,0,308.0,373.0,1.7,21.0,622.0,524.03,397.14
2016,9,9,11,15,186.5,376.5,1.8,21.0,528.5,465.68,353.49
2016,9,9,11,30,65.0,380.0,1.9,21.0,435.0,395.44,300.42
2016,9,9,11,45,237.5,366.5,2.0,21.5,566.5,517.16,393.28
2016,9,9,12,0,410.0,353.0,2.1,22.0,698.0,650.06,490.32
2016,9,9,12,15,420.0,343.5,2.25,22.0,696.5,666.56,502.5
2016,9,9,12,30,430.0,334.0,2.4,22.0,695.0,681.9,514.76
2016,9,9,12,45,298.0,366.5,2.55,22.0,615.0,613.57,464.43
2016,9,9,13,0,166.0,399.0,2.7,22.0,535.0,537.71,407.74
2016,9,9,13,15,164.0,391.5,2.85,21.5,523.5,535.6,408.29
2016,9,9,13,30,162.0,384.0,3.0,21.0,512.0,532.67,407.83
2016,9,9,13,45,164.0,370.0,3.15,21.0,496.0,525.62,403.82
2016,9,9,14,0,166.0,356.0,3.3,21.0,480.0,517.66,399.16
2016,9,9,14,15,140.5,338.5,3.4,20.5,440.5,480.8,372.88
2016,9,9,14,30,115.0,321.0,3.5,20.0,401.0,431.1,336.71
2016,9,9,14,45,195.0,296.5,3.6,20.0,423.0,488.79,384.0
2016,9,9,15,0,275.0,272.0,3.7,20.0,445.0,544.61,429.08
2016,9,9,15,15,257.0,254.0,3.7,19.5,406.5,509.09,403.65
2016,9,9,15,30,239.0,236.0,3.7,19.0,368.0,472.91,377.75
2016,9,9,15,45,485.5,163.5,3.75,19.0,400.0,598.34,481.21
2016,9,9,16,0,732.0,91.0,3.8,19.0,432.0,701.82,562.77
2016,9,9,16,15,698.0,86.0,3.75,18.5,381.0,651.89,526.99
2016,9,9,16,30,664.0,81.0,3.7,18.0,330.0,601.66,490.95
2016,9,9,16,45,616.0,75.0,3.7,17.5,278.0,540.6,444.43
2016,9,9,17,0,568.0,69.0,3.7,17.0,226.0,480.94,396.83
2016,9,9,17,15,496.5,60.0,3.6,16.5,176.5,405.06,333.86
2016,9,9,17,30,425.0,51.0,3.5,16.0,127.0,333.38,271.88
2016,9,9,17,45,312.5,38.5,3.4,15.5,84.0,241.15,190.4
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,152.81,85.22
2016,9,9,18,15,100.0,13.0,3.15,14.5,20.5,56.61,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,9,10,6,15,154.0,27.0,2.85,13.0,45.0,21.17,9.56
2016,9,10,6,30,264.0,44.0,2.9,13.0,79.0,33.99,23.84
2016,9,10,6,45,347.5,57.0,2.95,13.5,124.5,43.08,32.54
2016,9,10,7,0,431.0,70.0,3.0,14.0,170.0,51.8,40.61
2016,9,10,7,15,215.5,74.0,2.95,14.5,124.0,57.92,46.14
2016,9,10,7,30,0.0,78.0,2.9,15.0,78.0,71.42,58.02
2016,9,10,7,45,0.0,101.5,2.85,15.5,101.5,91.39,75.33
2016,9,10,8,0,0.0,125.0,2.8,16.0,125.0,111.13,87.88
2016,9,10,8,15,7.0,152.0,2.75,16.0,156.0,134.66,106.75
2016,9,10,8,30,14.0,179.0,2.7,16.0,187.0,159.2,126.07
2016,9,10,8,45,40.0,215.5,2.65,16.5,239.5,187.94,147.53
2016,9,10,9,0,66.0,252.0,2.6,17.0,292.0,226.56,176.89
2016,9,10,9,15,131.5,278.0,2.6,17.5,363.5,265.81,205.62
2016,9,10,9,30,197.0,304.0,2.6,18.0,435.0,318.82,245.61
2016,9,10,9,45,147.0,319.0,2.6,18.5,419.5,325.61,251.73
2016,9,10,10,0,97.0,334.0,2.6,19.0,404.0,332.24,257.03
2016,9,10,10,15,71.5,331.0,2.65,19.0,384.0,325.8,252.3
2016,9,10,10,30,46.0,328.0,2.7,19.0,364.0,316.4,245.03
2016,9,10,10,45,201.5,342.5,2.75,19.5,504.0,420.8,325.35
2016,9,10,11,0,357.0,357.0,2.8,20.0,644.0,539.61,414.45
2016,9,10,11,15,225.5,376.0,2.85,20.0,558.5,490.26,376.34
2016,9,10,11,30,94.0,395.0,2.9,20.0,473.0,428.79,328.78
2016,9,10,11,45,96.0,396.0,2.95,20.0,476.5,437.99,336.13
2016,9,10,12,0,98.0,397.0,3.0,20.0,480.0,447.01,343.05
2016,9,10,12,15,98.0,396.0,3.0,20.0,478.5,452.39,347.18
2016,9,10,12,30,98.0,395.0,3.0,20.0,477.0,457.43,351.1
2016,9,10,12,45,124.5,395.0,3.05,20.0,497.5,491.47,377.31
2016,9,10,13,0,151.0,395.0,3.1,20.0,518.0,520.74,399.88
2016,9,10,13,15,150.5,386.0,3.1,20.0,506.5,518.11,398.29
2016,9,10,13,30,150.0,377.0,3.1,20.0,495.0,514.7,396.34
2016,9,10,13,45,148.0,365.5,3.15,20.0,479.0,506.58,391.07
2016,9,10,14,0,146.0,354.0,3.2,20.0,463.0,497.66,385.25
2016,9,10,14,15,146.0,338.0,3.2,19.5,442.5,484.84,377.3
2016,9,10,14,30,146.0,322.0,3.2,19.0,422.0,471.18,368.71
2016,9,10,14,45,172.5,301.5,3.2,19.0,413.5,474.57,373.15
2016,9,10,15,0,199.0,281.0,3.2,19.0,405.0,476.47,376.45
2016,9,10,15,15,176.0,260.5,3.2,18.5,364.5,435.06,346.05
2016,9,10,15,30,153.0,240.0,3.2,18.0,324.0,393.47,315.17
2016,9,10,15,45,145.0,220.0,3.2,18.0,293.5,364.63,293.59
2016,9,10,16,0,137.0,200.0,3.2,18.0,263.0,335.47,271.42
2016,9,10,16,15,360.5,147.5,3.2,17.5,287.0,464.02,379.64
2016,9,10,16,30,584.0,95.0,3.2,17.0,311.0,558.28,457.98
2016,9,10,16,45,534.5,86.5,3.25,17.0,260.5,495.78,408.11
2016,9,10,17,0,485.0,78.0,3.3,17.0,210.0,434.85,358.61
2016,9,10,17,15,414.0,66.5,3.25,16.5,162.0,357.05,294.01
2016,9,10,17,30,343.0,55.0,3.2,16.0,114.0,288.09,234.27
2016,9,10,17,45,241.0,39.5,3.2,15.5,74.0,202.9,158.64
2016,9,10,18,0,139.0,24.0,3.2,15.0,34.0,117.99,53.55
2016,9,10,18,15,69.5,12.0,3.1,15.0,17.0,41.88,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.0,2.9,13.0,4.5,0.0,0.0
2016,9,11,6,0,28.0,8.0,3.0,13.0,9.0,7.63,0.0
2016,9,11,6,15,118.5,27.0,3.05,13.0,41.0,21.2,8.95
2016,9,11,6,30,209.0,46.0,3.1,13.0,73.0,35.62,25.17
2016,9,11,6,45,287.0,61.5,3.15,13.5,117.0,46.62,35.62
2016,9,11,7,0,365.0,77.0,3.2,14.0,161.0,57.15,45.33
2016,9,11,7,15,182.5,76.5,3.1,14.5,118.5,59.67,47.69
2016,9,11,7,30,0.0,76.0,3.0,15.0,76.0,69.72,56.52
2016,9,11,7,45,0.0,83.5,2.95,15.5,83.5,76.68,62.43
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,83.6,64.97
2016,9,11,8,15,0.0,115.0,2.8,16.0,115.0,104.42,82.07
2016,9,11,8,30,0.0,139.0,2.7,16.0,139.0,125.31,99.0
2016,9,11,8,45,2.5,160.0,2.65,16.5,162.0,144.3,113.87
2016,9,11,9,0,5.0,181.0,2.6,17.0,185.0,163.71,128.89
2016,9,11,9,15,10.0,204.5,2.6,17.0,211.5,186.33,146.56
2016,9,11,9,30,15.0,228.0,2.6,17.0,238.0,209.65,164.71
2016,9,11,9,45,17.0,242.5,2.6,17.5,254.5,224.91,176.12
2016,9,11,10,0,19.0,257.0,2.6,18.0,271.0,240.43,187.69
2016,9,11,10,15,225.5,280.5,2.6,18.0,453.0,350.19,272.84
2016,9,11,10,30,432.0,304.0,2.6,18.0,635.0,490.61,380.01
2016,9,11,10,45,244.5,330.5,2.65,18.5,519.0,432.06,334.62
2016,9,11,11,0,57.0,357.0,2.7,19.0,403.0,358.19,276.39
2016,9,11,11,15,46.0,348.0,2.75,19.0,386.0,348.51,269.22
2016,9,11,11,30,35.0,339.0,2.8,19.0,369.0,337.47,260.7
2016,9,11,11,45,40.0,349.5,2.9,19.0,383.5,354.72,274.02
2016,9,11,12,0,45.0,360.0,3.0,19.0,398.0,372.45,287.62
2016,9,11,12,15,40.0,350.5,3.05,19.0,384.5,363.81,281.06
2016,9,11,12,30,35.0,341.0,3.1,19.0,371.0,354.5,274.09
2016,9,11,12,45,25.5,309.0,3.2,19.0,331.0,318.83,247.01
2016,9,11,13,0,16.0,277.0,3.3,19.0,291.0,275.65,213.91
2016,9,11,13,15,16.0,271.0,3.4,18.5,284.5,271.02,211.12
2016,9,11,13,30,16.0,265.0,3.5,18.0,278.0,266.31,208.16
2016,9,11,13,45,45.0,299.5,3.65,18.0,333.5,337.15,264.5
2016,9,11,14,0,74.0,334.0,3.8,18.0,389.0,402.09,315.52
2016,9,11,14,15,43.0,279.0,3.85,18.0,311.0,319.2,251.2
2016,9,11,14,30,12.0,224.0,3.9,18.0,233.0,226.21,177.89
2016,9,11,14,45,14.5,221.5,4.0,18.0,231.5,227.0,179.25
2016,9,11,15,0,17.0,219.0,4.1,18.0,230.0,227.94,180.57
2016,9,11,15,15,8.5,181.0,4.1,17.5,186.5,182.42,144.53
2016,9,11,15,30,0.0,143.0,4.1,17.0,143.0,137.09,108.06
2016,9,11,15,45,0.0,125.0,4.2,17.0,125.0,119.46,93.98
2016,9,11,16,0,0.0,107.0,4.3,17.0,107.0,101.75,79.64
2016,9,11,16,15,0.0,91.0,4.3,16.5,91.0,86.04,66.94
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,70.27,53.99
2016,9,11,16,45,260.5,73.0,4.35,15.5,142.5,283.92,238.94
2016,9,11,17,0,521.0,71.0,4.4,15.0,210.0,448.13,374.81
2016,9,11,17,15,448.5,61.0,4.4,14.5,162.0,372.68,310.06
2016,9,11,17,30,376.0,51.0,4.4,14.0,114.0,301.56,247.42
2016,9,11,17,45,267.5,37.0,4.4,14.0,73.5,212.56,166.34
2016,9,11,18,0,159.0,23.0,4.4,14.0,33.0,124.17,39.71
2016,9,11,18,15,79.5,11.5,4.3,13.5,16.5,45.47,0.0
2016,9,11,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,5.5,4.4,12.5,6.0,0.0,0.0
2016,9,12,6,0,36.0,11.0,4.5,13.0,12.0,10.48,0.0
2016,9,12,6,15,171.5,27.0,4.55,13.0,46.5,21.29,8.24
2016,9,12,6,30,307.0,43.0,4.6,13.0,81.0,33.37,23.14
2016,9,12,6,45,400.5,54.0,4.7,13.5,129.0,42.1,31.59
2016,9,12,7,0,494.0,65.0,4.8,14.0,177.0,48.91,37.99
2016,9,12,7,15,554.5,72.5,4.8,14.0,228.5,52.27,41.18
2016,9,12,7,30,615.0,80.0,4.8,14.0,280.0,55.52,44.1
2016,9,12,7,45,330.5,122.0,4.8,14.5,231.5,84.07,69.24
2016,9,12,8,0,46.0,164.0,4.8,15.0,183.0,132.63,111.41
2016,9,12,8,15,64.5,189.0,4.8,15.0,220.0,157.59,124.37
2016,9,12,8,30,83.0,214.0,4.8,15.0,257.0,184.97,145.05
2016,9,12,8,45,133.5,238.0,4.85,15.5,313.5,212.85,164.9
2016,9,12,9,0,184.0,262.0,4.9,16.0,370.0,253.43,195.68
2016,9,12,9,15,205.0,280.0,4.9,16.0,408.5,287.01,222.73
2016,9,12,9,30,226.0,298.0,4.9,16.0,447.0,322.8,251.72
2016,9,12,9,45,146.0,308.0,4.9,16.5,406.0,315.87,247.95
2016,9,12,10,0,66.0,318.0,4.9,17.0,365.0,305.41,240.23
2016,9,12,10,15,44.5,301.5,4.9,17.0,334.0,288.07,226.67
2016,9,12,10,30,23.0,285.0,4.9,17.0,303.0,271.29,213.31
2016,9,12,10,45,20.5,283.0,4.95,17.0,299.5,270.45,212.54
2016,9,12,11,0,18.0,281.0,5.0,17.0,296.0,269.18,211.41
2016,9,12,11,15,29.0,313.5,5.05,17.0,338.0,306.6,240.84
2016,9,12,11,30,40.0,346.0,5.1,17.0,380.0,347.17,272.49
2016,9,12,11,45,42.0,351.5,5.2,17.0,387.0,357.93,280.87
2016,9,12,12,0,44.0,357.0,5.3,17.0,394.0,368.82,289.44
2016,9,12,12,15,44.5,356.0,5.35,17.0,393.0,372.48,292.41
2016,9,12,12,30,45.0,355.0,5.4,17.0,392.0,376.01,295.34
2016,9,12,12,45,65.5,367.5,5.5,17.0,420.5,409.07,321.77
2016,9,12,13,0,86.0,380.0,5.6,17.0,449.0,443.2,348.92
2016,9,12,13,15,86.0,371.5,5.6,16.5,440.0,439.35,346.95
2016,9,12,13,30,86.0,363.0,5.6,16.0,431.0,435.07,344.78
2016,9,12,13,45,64.5,335.5,5.65,16.0,385.5,391.73,311.06
2016,9,12,14,0,43.0,308.0,5.7,16.0,340.0,347.33,276.24
2016,9,12,14,15,53.0,302.0,5.65,16.0,339.5,352.73,281.44
2016,9,12,14,30,63.0,296.0,5.6,16.0,339.0,358.05,286.54
2016,9,12,14,45,225.0,268.0,5.55,16.0,408.0,481.19,389.37
2016,9,12,15,0,387.0,240.0,5.5,16.0,477.0,600.67,486.86
2016,9,12,15,15,378.0,225.0,5.5,15.5,442.5,574.08,467.92
2016,9,12,15,30,369.0,210.0,5.5,15.0,408.0,546.23,448.29
2016,9,12,15,45,201.5,191.5,5.5,15.0,298.5,374.55,309.21
2016,9,12,16,0,34.0,173.0,5.5,15.0,189.0,210.68,171.68
2016,9,12,16,15,17.5,146.0,5.45,14.5,154.5,159.16,129.37
2016,9,12,16,30,1.0,119.0,5.4,14.0,120.0,119.21,95.84
2016,9,12,16,45,0.5,99.5,5.4,14.0,100.0,99.53,79.33
2016,9,12,17,0,0.0,80.0,5.4,14.0,80.0,79.65,62.37
2016,9,12,17,15,223.5,64.0,5.3,13.5,100.0,236.02,197.25
2016,9,12,17,30,447.0,48.0,5.2,13.0,120.0,336.52,277.48
2016,9,12,17,45,306.0,36.0,5.15,13.0,76.5,230.53,179.68
2016,9,12,18,0,165.0,24.0,5.1,13.0,33.0,126.74,14.66
2016,9,12,18,15,82.5,12.0,5.05,13.0,16.5,46.91,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,8.58,0.0
2016,9,13,6,15,147.0,26.5,3.15,14.0,42.5,20.92,7.04
2016,9,13,6,30,264.0,44.0,3.2,14.0,76.0,34.21,23.68
2016,9,13,6,45,346.5,57.5,3.25,14.5,121.5,43.72,32.86
2016,9,13,7,0,429.0,71.0,3.3,15.0,167.0,52.84,41.3
2016,9,13,7,15,489.0,81.0,3.2,15.0,217.5,59.8,47.69
2016,9,13,7,30,549.0,91.0,3.1,15.0,268.0,64.79,52.16
2016,9,13,7,45,590.0,98.5,3.05,15.5,318.5,67.39,54.26
2016,9,13,8,0,631.0,106.0,3.0,16.0,369.0,73.44,59.31
2016,9,13,8,15,662.0,112.0,2.95,16.0,418.0,116.8,70.05
2016,9,13,8,30,693.0,118.0,2.9,16.0,467.0,163.63,100.49
2016,9,13,8,45,504.5,179.5,2.85,16.5,446.0,220.17,153.97
2016,9,13,9,0,316.0,241.0,2.8,17.0,425.0,260.89,195.1
2016,9,13,9,15,545.0,187.5,2.75,17.0,532.0,298.38,219.93
2016,9,13,9,30,774.0,134.0,2.7,17.0,639.0,360.76,267.68
2016,9,13,9,45,501.0,233.0,2.7,17.5,566.5,381.17,291.2
2016,9,13,10,0,228.0,332.0,2.7,18.0,494.0,381.2,294.71
2016,9,13,10,15,230.0,346.0,2.7,18.0,515.5,408.85,316.57
2016,9,13,10,30,232.0,360.0,2.7,18.0,537.0,436.52,338.01
2016,9,13,10,45,209.5,373.5,2.75,18.5,537.0,449.9,347.71
2016,9,13,11,0,187.0,387.0,2.8,19.0,537.0,461.24,355.61
2016,9,13,11,15,341.0,347.0,2.8,19.0,624.0,537.07,414.68
2016,9,13,11,30,495.0,307.0,2.8,19.0,711.0,624.39,481.29
2016,9,13,11,45,371.0,353.0,2.8,19.5,657.5,597.92,458.87
2016,9,13,12,0,247.0,399.0,2.8,20.0,604.0,565.07,431.88
2016,9,13,12,15,249.0,396.0,2.75,20.0,602.0,576.56,440.68
2016,9,13,12,30,251.0,393.0,2.7,20.0,600.0,587.22,448.62
2016,9,13,12,45,270.0,384.5,2.7,20.0,604.5,605.46,462.68
2016,9,13,13,0,289.0,376.0,2.7,20.0,609.0,623.18,476.33
2016,9,13,13,15,290.0,366.0,2.65,20.0,595.5,623.39,476.9
2016,9,13,13,30,291.0,356.0,2.6,20.0,582.0,622.25,476.65
2016,9,13,13,45,291.5,343.5,2.6,20.0,563.0,616.68,473.53
2016,9,13,14,0,292.0,331.0,2.6,20.0,544.0,609.66,469.45
2016,9,13,14,15,290.0,316.0,2.6,20.0,519.5,596.35,460.84
2016,9,13,14,30,288.0,301.0,2.6,20.0,495.0,581.59,451.22
2016,9,13,14,45,543.5,205.0,2.6,20.0,545.0,707.94,551.13
2016,9,13,15,0,799.0,109.0,2.6,20.0,595.0,814.38,629.62
2016,9,13,15,15,779.5,105.5,2.6,19.5,550.5,784.51,610.37
2016,9,13,15,30,760.0,102.0,2.6,19.0,506.0,752.4,590.46
2016,9,13,15,45,735.0,97.5,2.65,19.0,458.0,716.82,566.9
2016,9,13,16,0,710.0,93.0,2.7,19.0,410.0,676.14,539.14
2016,9,13,16,15,673.5,87.5,2.65,18.5,359.0,624.66,503.15
2016,9,13,16,30,637.0,82.0,2.6,18.0,308.0,573.09,465.58
2016,9,13,16,45,585.0,75.0,2.6,18.0,256.5,509.54,415.95
2016,9,13,17,0,533.0,68.0,2.6,18.0,205.0,447.73,365.81
2016,9,13,17,15,455.5,58.0,2.55,17.5,156.5,369.41,300.88
2016,9,13,17,30,378.0,48.0,2.5,17.0,108.0,295.86,237.28
2016,9,13,17,45,257.5,34.0,2.5,16.5,67.5,201.95,152.0
2016,9,13,18,0,137.0,20.0,2.5,16.0,27.0,105.44,0.0
2016,9,13,18,15,68.5,10.0,2.45,15.5,13.5,38.71,0.0
2016,9,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,17.24,3.9
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,34.23,23.64
2016,9,14,6,45,294.5,59.5,1.35,14.5,114.0,45.32,34.25
2016,9,14,7,0,378.0,75.0,1.4,15.0,159.0,55.94,44.04
2016,9,14,7,15,436.5,87.0,1.35,15.0,208.0,63.37,50.85
2016,9,14,7,30,495.0,99.0,1.3,15.0,257.0,70.46,57.16
2016,9,14,7,45,541.0,107.0,1.3,15.5,307.5,74.62,60.61
2016,9,14,8,0,587.0,115.0,1.3,16.0,358.0,78.88,64.05
2016,9,14,8,15,619.0,122.0,1.3,16.5,406.5,120.56,74.84
2016,9,14,8,30,651.0,129.0,1.3,17.0,455.0,165.88,103.52
2016,9,14,8,45,402.5,194.5,1.3,17.5,402.0,212.96,151.12
2016,9,14,9,0,154.0,260.0,1.3,18.0,349.0,244.07,185.86
2016,9,14,9,15,223.0,271.5,1.3,18.0,411.0,284.49,215.78
2016,9,14,9,30,292.0,283.0,1.3,18.0,473.0,326.02,247.26
2016,9,14,9,45,585.5,191.0,1.35,18.5,597.5,377.2,283.68
2016,9,14,10,0,879.0,99.0,1.4,19.0,722.0,463.92,349.41
2016,9,14,10,15,887.0,100.5,1.45,19.0,750.5,511.93,388.77
2016,9,14,10,30,895.0,102.0,1.5,19.0,779.0,559.01,426.65
2016,9,14,10,45,902.0,102.5,1.55,19.5,800.5,603.5,460.85
2016,9,14,11,0,909.0,103.0,1.6,20.0,822.0,646.55,493.07
2016,9,14,11,15,912.5,103.5,1.7,20.0,835.5,685.7,523.06
2016,9,14,11,30,916.0,104.0,1.8,20.0,849.0,722.75,551.1
2016,9,14,11,45,654.5,226.5,1.95,20.5,760.5,685.2,520.63
2016,9,14,12,0,393.0,349.0,2.1,21.0,672.0,626.02,473.98
2016,9,14,12,15,393.0,347.5,2.25,21.0,670.0,640.44,485.94
2016,9,14,12,30,393.0,346.0,2.4,21.0,668.0,653.54,496.38
2016,9,14,12,45,384.0,347.5,2.55,21.0,658.5,660.92,502.54
2016,9,14,13,0,375.0,349.0,2.7,21.0,649.0,666.68,507.58
2016,9,14,13,15,379.5,336.5,2.75,21.0,634.5,667.98,509.62
2016,9,14,13,30,384.0,324.0,2.8,21.0,620.0,667.61,510.57
2016,9,14,13,45,384.0,313.0,2.9,21.0,600.0,663.24,508.8
2016,9,14,14,0,384.0,302.0,3.0,21.0,580.0,657.14,505.86
2016,9,14,14,15,623.0,201.0,3.0,21.0,628.0,774.78,597.25
2016,9,14,14,30,862.0,100.0,3.0,21.0,676.0,859.57,658.07
2016,9,14,14,45,850.0,97.0,3.05,21.0,637.5,847.89,650.98
2016,9,14,15,0,838.0,94.0,3.1,21.0,599.0,826.86,638.19
2016,9,14,15,15,664.0,132.5,3.05,20.5,514.0,721.46,565.39
2016,9,14,15,30,490.0,171.0,3.0,20.0,429.0,609.4,483.29
2016,9,14,15,45,623.5,125.5,3.0,20.0,421.5,659.29,525.23
2016,9,14,16,0,757.0,80.0,3.0,20.0,414.0,689.55,548.98
2016,9,14,16,15,722.5,75.5,2.95,19.5,362.5,639.19,513.44
2016,9,14,16,30,688.0,71.0,2.9,19.0,311.0,592.48,480.15
2016,9,14,16,45,640.5,64.5,2.9,19.0,259.5,531.11,432.4
2016,9,14,17,0,593.0,58.0,2.9,19.0,208.0,471.23,383.7
2016,9,14,17,15,515.5,50.0,2.85,18.5,158.0,393.62,319.2
2016,9,14,17,30,438.0,42.0,2.8,18.0,108.0,320.87,255.82
2016,9,14,17,45,310.0,30.0,2.8,17.5,67.0,223.88,165.21
2016,9,14,18,0,182.0,18.0,2.8,17.0,26.0,122.06,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.0,46.98,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,13.5,39.5,12.68,0.54
2016,9,15,6,30,395.0,33.0,2.4,14.0,79.0,25.92,16.46
2016,9,15,6,45,484.5,41.5,2.5,14.5,127.0,31.28,21.89
2016,9,15,7,0,574.0,50.0,2.6,15.0,175.0,36.42,26.76
2016,9,15,7,15,629.5,56.0,2.55,15.0,227.0,39.24,29.43
2016,9,15,7,30,685.0,62.0,2.5,15.0,279.0,46.09,35.57
2016,9,15,7,45,353.0,106.0,2.5,15.5,218.5,73.08,59.31
2016,9,15,8,0,21.0,150.0,2.5,16.0,158.0,129.21,107.9
2016,9,15,8,15,12.0,154.0,2.4,16.5,159.0,135.77,107.35
2016,9,15,8,30,3.0,158.0,2.3,17.0,160.0,140.69,111.05
2016,9,15,8,45,4.0,168.5,2.25,17.5,171.0,151.18,118.94
2016,9,15,9,0,5.0,179.0,2.2,18.0,182.0,161.72,126.8
2016,9,15,9,15,10.0,202.5,2.15,18.0,209.0,184.27,144.33
2016,9,15,9,30,15.0,226.0,2.1,18.0,236.0,207.54,162.32
2016,9,15,9,45,19.5,246.0,2.1,18.5,259.5,228.37,178.0
2016,9,15,10,0,24.0,266.0,2.1,19.0,283.0,249.81,194.04
2016,9,15,10,15,177.0,300.5,2.1,19.0,433.0,345.72,267.52
2016,9,15,10,30,330.0,335.0,2.1,19.0,583.0,462.15,355.47
2016,9,15,10,45,171.5,294.5,2.15,19.5,424.0,360.51,278.48
2016,9,15,11,0,13.0,254.0,2.2,20.0,265.0,241.71,186.06
2016,9,15,11,15,207.0,298.5,2.3,20.0,466.5,406.61,315.25
2016,9,15,11,30,401.0,343.0,2.4,20.0,668.0,589.72,452.08
2016,9,15,11,45,409.5,338.0,2.55,20.5,672.0,611.39,467.0
2016,9,15,12,0,418.0,333.0,2.7,21.0,676.0,631.45,481.73
2016,9,15,12,15,260.5,362.0,2.85,21.0,575.5,551.86,421.93
2016,9,15,12,30,103.0,391.0,3.0,21.0,475.0,456.57,349.15
2016,9,15,12,45,100.0,385.0,3.15,21.0,466.0,454.03,348.21
2016,9,15,13,0,97.0,379.0,3.3,21.0,457.0,450.91,346.43
2016,9,15,13,15,82.0,362.5,3.45,20.5,427.0,426.45,329.09
2016,9,15,13,30,67.0,346.0,3.6,20.0,397.0,400.96,310.81
2016,9,15,13,45,67.5,334.0,3.75,20.0,384.0,392.66,305.3
2016,9,15,14,0,68.0,322.0,3.9,20.0,371.0,383.97,299.44
2016,9,15,14,15,67.5,307.0,4.0,20.0,354.0,370.79,290.1
2016,9,15,14,30,67.0,292.0,4.1,20.0,337.0,357.2,280.43
2016,9,15,14,45,61.5,272.0,4.2,20.0,311.0,333.39,262.67
2016,9,15,15,0,56.0,252.0,4.3,20.0,285.0,309.21,244.52
2016,9,15,15,15,38.0,221.0,4.35,19.5,242.5,261.73,207.79
2016,9,15,15,30,20.0,190.0,4.4,19.0,200.0,203.53,161.78
2016,9,15,15,45,24.5,177.0,4.45,19.0,188.5,194.98,155.66
2016,9,15,16,0,29.0,164.0,4.5,19.0,177.0,196.81,157.78
2016,9,15,16,15,24.0,145.0,4.45,18.5,154.5,163.66,131.25
2016,9,15,16,30,19.0,126.0,4.4,18.0,132.0,141.16,113.07
2016,9,15,16,45,290.0,94.0,4.4,17.5,166.0,327.48,272.12
2016,9,15,17,0,561.0,62.0,4.4,17.0,200.0,453.53,375.37
2016,9,15,17,15,478.5,53.0,4.3,16.5,150.5,373.13,306.26
2016,9,15,17,30,396.0,44.0,4.2,16.0,101.0,297.89,239.53
2016,9,15,17,45,260.5,30.5,4.15,15.5,61.5,197.86,143.5
2016,9,15,18,0,125.0,17.0,4.1,15.0,22.0,73.69,0.0
2016,9,15,18,15,62.5,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.5,12.76,0.0
2016,9,16,6,30,367.0,33.0,1.7,13.0,75.0,26.04,16.56
2016,9,16,6,45,460.0,42.0,1.65,13.5,122.5,31.83,22.46
2016,9,16,7,0,553.0,51.0,1.6,14.0,170.0,37.37,27.72
2016,9,16,7,15,610.5,57.0,1.5,14.5,221.5,40.12,30.3
2016,9,16,7,30,668.0,63.0,1.4,15.0,273.0,42.79,32.66
2016,9,16,7,45,334.0,95.5,1.3,15.5,200.5,65.66,52.78
2016,9,16,8,0,0.0,128.0,1.2,16.0,128.0,112.76,93.55
2016,9,16,8,15,2.0,144.0,1.1,16.5,145.0,127.35,100.58
2016,9,16,8,30,4.0,160.0,1.0,17.0,162.0,142.27,112.01
2016,9,16,8,45,39.0,203.5,0.95,17.5,225.5,177.51,138.13
2016,9,16,9,0,74.0,247.0,0.9,18.0,289.0,222.63,171.73
2016,9,16,9,15,237.0,250.5,0.85,18.0,400.0,265.13,199.74
2016,9,16,9,30,400.0,254.0,0.8,18.0,511.0,337.02,252.13
2016,9,16,9,45,441.5,253.0,0.8,18.5,551.0,371.47,278.95
2016,9,16,10,0,483.0,252.0,0.8,19.0,591.0,414.21,311.99
2016,9,16,10,15,511.5,253.5,0.9,19.5,625.5,456.1,344.47
2016,9,16,10,30,540.0,255.0,1.0,20.0,660.0,499.74,377.7
2016,9,16,10,45,538.5,265.0,1.1,20.5,678.5,535.44,404.48
2016,9,16,11,0,537.0,275.0,1.2,21.0,697.0,570.11,429.98
2016,9,16,11,15,493.0,297.0,1.4,21.0,689.0,587.25,443.54
2016,9,16,11,30,449.0,319.0,1.6,21.0,681.0,600.41,453.97
2016,9,16,11,45,458.5,313.5,1.85,21.5,685.0,622.68,471.08
2016,9,16,12,0,468.0,308.0,2.1,22.0,689.0,644.04,487.29
2016,9,16,12,15,477.5,307.0,2.3,22.0,694.5,668.53,506.18
2016,9,16,12,30,487.0,306.0,2.5,22.0,700.0,691.91,524.21
2016,9,16,12,45,492.5,295.5,2.7,22.0,690.0,701.53,532.72
2016,9,16,13,0,498.0,285.0,2.9,22.0,680.0,709.25,540.0
2016,9,16,13,15,497.0,278.5,2.95,22.0,664.5,713.57,544.03
2016,9,16,13,30,496.0,272.0,3.0,22.0,649.0,715.8,546.64
2016,9,16,13,45,487.5,265.5,3.05,22.0,625.5,709.52,543.18
2016,9,16,14,0,479.0,259.0,3.1,22.0,602.0,701.09,538.27
2016,9,16,14,15,472.5,249.5,3.05,22.0,575.0,689.13,530.58
2016,9,16,14,30,466.0,240.0,3.0,22.0,548.0,675.13,521.48
2016,9,16,14,45,460.5,226.5,3.0,22.0,515.5,655.68,508.78
2016,9,16,15,0,455.0,213.0,3.0,22.0,483.0,634.26,494.63
2016,9,16,15,15,445.5,199.0,2.95,21.5,446.5,607.17,476.89
2016,9,16,15,30,436.0,185.0,2.9,21.0,410.0,578.48,457.73
2016,9,16,15,45,594.5,132.0,2.85,21.0,407.0,638.79,507.29
2016,9,16,16,0,753.0,79.0,2.8,21.0,404.0,679.11,538.81
2016,9,16,16,15,717.5,74.5,2.75,20.5,352.5,628.28,502.86
2016,9,16,16,30,682.0,70.0,2.7,20.0,301.0,581.3,469.19
2016,9,16,16,45,629.0,64.0,2.65,19.5,249.0,517.48,419.91
2016,9,16,17,0,576.0,58.0,2.6,19.0,197.0,455.53,369.96
2016,9,16,17,15,494.0,49.0,2.6,18.5,147.5,375.31,303.19
2016,9,16,17,30,412.0,40.0,2.6,18.0,98.0,300.46,237.71
2016,9,16,17,45,273.5,27.5,2.6,17.5,59.0,199.8,138.31
2016,9,16,18,0,135.0,15.0,2.6,17.0,20.0,75.78,0.0
2016,9,16,18,15,67.5,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,16.0,1.2,13.5,36.5,12.39,0.0
2016,9,17,6,30,364.0,32.0,1.1,14.0,73.0,25.24,15.72
2016,9,17,6,45,461.0,40.5,1.0,14.5,120.5,30.63,21.3
2016,9,17,7,0,558.0,49.0,0.9,15.0,168.0,35.81,26.23
2016,9,17,7,15,615.5,55.5,0.8,15.0,219.5,39.06,29.31
2016,9,17,7,30,673.0,62.0,0.7,15.0,271.0,46.34,35.84
2016,9,17,7,45,345.0,103.5,0.6,15.5,211.5,71.54,57.96
2016,9,17,8,0,17.0,145.0,0.5,16.0,152.0,125.33,104.21
2016,9,17,8,15,46.0,175.5,0.5,16.5,197.5,145.7,113.89
2016,9,17,8,30,75.0,206.0,0.5,17.0,243.0,176.49,136.13
2016,9,17,8,45,236.5,211.0,0.55,17.5,343.0,201.27,148.03
2016,9,17,9,0,398.0,216.0,0.6,18.0,443.0,256.7,185.63
2016,9,17,9,15,407.0,231.5,0.65,18.5,478.5,290.39,213.01
2016,9,17,9,30,416.0,247.0,0.7,19.0,514.0,330.78,245.57
2016,9,17,9,45,468.5,241.5,0.8,19.5,557.0,371.12,277.24
2016,9,17,10,0,521.0,236.0,0.9,20.0,600.0,415.83,312.16
2016,9,17,10,15,526.5,246.0,1.0,20.5,626.5,455.58,343.22
2016,9,17,10,30,532.0,256.0,1.1,21.0,653.0,495.14,373.45
2016,9,17,10,45,545.5,261.0,1.25,21.5,677.5,534.51,403.25
2016,9,17,11,0,559.0,266.0,1.4,22.0,702.0,573.96,432.58
2016,9,17,11,15,505.0,291.0,1.55,22.0,690.0,588.27,443.65
2016,9,17,11,30,451.0,316.0,1.7,22.0,678.0,597.9,451.11
2016,9,17,11,45,462.0,309.0,1.9,22.5,682.0,619.82,467.7
2016,9,17,12,0,473.0,302.0,2.1,23.0,686.0,640.85,483.42
2016,9,17,12,15,474.5,305.0,2.25,23.0,688.5,663.02,500.18
2016,9,17,12,30,476.0,308.0,2.4,23.0,691.0,683.78,515.88
2016,9,17,12,45,478.5,298.5,2.6,23.0,679.5,691.72,523.14
2016,9,17,13,0,481.0,289.0,2.8,23.0,668.0,697.73,529.13
2016,9,17,13,15,478.0,283.5,2.9,23.0,652.5,701.18,532.69
2016,9,17,13,30,475.0,278.0,3.0,23.0,637.0,702.57,534.87
2016,9,17,13,45,469.5,270.5,3.1,23.0,615.0,697.75,532.7
2016,9,17,14,0,464.0,263.0,3.2,23.0,593.0,690.83,529.11
2016,9,17,14,15,660.5,179.5,3.25,22.5,625.0,777.49,598.17
2016,9,17,14,30,857.0,96.0,3.3,22.0,657.0,841.56,645.38
2016,9,17,14,45,842.0,94.0,3.35,22.0,617.5,828.23,637.25
2016,9,17,15,0,827.0,92.0,3.4,22.0,578.0,805.87,623.36
2016,9,17,15,15,808.0,89.0,3.4,22.0,533.5,776.47,604.2
2016,9,17,15,30,789.0,86.0,3.4,22.0,489.0,744.81,583.29
2016,9,17,15,45,761.5,82.5,3.4,22.0,440.5,703.96,555.39
2016,9,17,16,0,734.0,79.0,3.4,22.0,392.0,661.74,526.03
2016,9,17,16,15,698.0,74.5,3.3,21.5,341.5,614.87,493.1
2016,9,17,16,30,662.0,70.0,3.2,21.0,291.0,564.64,456.16
2016,9,17,16,45,608.0,63.5,3.15,20.5,239.5,500.38,406.16
2016,9,17,17,0,554.0,57.0,3.1,20.0,188.0,438.15,355.6
2016,9,17,17,15,470.0,48.0,3.05,19.5,140.0,357.98,288.41
2016,9,17,17,30,386.0,39.0,3.0,19.0,92.0,283.41,222.77
2016,9,17,17,45,248.0,26.0,3.0,18.5,54.5,182.01,118.87
2016,9,17,18,0,110.0,13.0,3.0,18.0,17.0,62.0,0.0
2016,9,17,18,15,55.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,179.0,15.5,0.75,15.5,35.0,12.03,0.0
2016,9,18,6,30,358.0,31.0,0.8,16.0,70.0,24.44,14.79
2016,9,18,6,45,453.0,40.0,0.9,16.5,117.0,30.31,20.8
2016,9,18,7,0,548.0,49.0,1.0,17.0,164.0,35.93,26.08
2016,9,18,7,15,606.0,55.0,0.95,17.5,215.0,38.76,28.71
2016,9,18,7,30,664.0,61.0,0.9,18.0,266.0,45.59,34.72
2016,9,18,7,45,703.0,65.5,0.85,18.5,317.0,47.26,36.06
2016,9,18,8,0,742.0,70.0,0.8,19.0,368.0,48.9,37.32
2016,9,18,8,15,769.5,73.5,0.75,19.5,417.0,89.48,46.42
2016,9,18,8,30,797.0,77.0,0.7,20.0,466.0,139.01,75.2
2016,9,18,8,45,817.0,80.0,0.7,21.0,511.5,189.65,112.93
2016,9,18,9,0,837.0,83.0,0.7,22.0,557.0,241.97,155.61
2016,9,18,9,15,851.5,85.0,0.8,22.5,597.5,299.24,203.93
2016,9,18,9,30,866.0,87.0,0.9,23.0,638.0,350.91,247.91
2016,9,18,9,45,886.0,85.0,1.0,24.0,675.0,401.56,289.83
2016,9,18,10,0,906.0,83.0,1.1,25.0,712.0,452.72,331.01
2016,9,18,10,15,735.5,163.0,1.3,25.5,687.5,480.35,355.37
2016,9,18,10,30,565.0,243.0,1.5,26.0,663.0,499.55,371.21
2016,9,18,10,45,575.0,243.5,1.7,27.0,680.5,534.28,397.02
2016,9,18,11,0,585.0,244.0,1.9,28.0,698.0,568.58,421.82
2016,9,18,11,15,584.0,249.5,2.05,28.0,709.5,599.82,445.32
2016,9,18,11,30,583.0,255.0,2.2,28.0,721.0,629.64,467.53
2016,9,18,11,45,582.0,257.5,2.4,28.5,725.0,655.17,485.86
2016,9,18,12,0,581.0,260.0,2.6,29.0,729.0,679.01,502.8
2016,9,18,12,15,759.0,174.5,2.7,29.0,784.5,753.54,558.89
2016,9,18,12,30,937.0,89.0,2.8,29.0,840.0,824.3,607.73
2016,9,18,12,45,931.0,90.5,2.95,29.0,828.0,841.58,619.98
2016,9,18,13,0,925.0,92.0,3.1,29.0,816.0,855.57,630.55
2016,9,18,13,15,920.5,91.0,3.15,29.0,797.0,864.87,637.53
2016,9,18,13,30,916.0,90.0,3.2,29.0,778.0,870.83,642.45
2016,9,18,13,45,909.0,89.0,3.25,29.0,751.5,871.34,643.89
2016,9,18,14,0,902.0,88.0,3.3,29.0,725.0,868.52,643.27
2016,9,18,14,15,892.0,86.5,3.35,28.5,692.0,859.34,639.78
2016,9,18,14,30,882.0,85.0,3.4,28.0,659.0,846.98,634.26
2016,9,18,14,45,869.0,83.0,3.5,28.0,619.5,828.5,623.61
2016,9,18,15,0,856.0,81.0,3.6,28.0,580.0,807.18,611.01
2016,9,18,15,15,838.0,78.5,3.6,27.5,535.5,778.57,593.96
2016,9,18,15,30,820.0,76.0,3.6,27.0,491.0,754.02,579.64
2016,9,18,15,45,795.0,72.5,3.65,27.0,442.0,714.43,553.32
2016,9,18,16,0,770.0,69.0,3.7,27.0,393.0,673.31,525.46
2016,9,18,16,15,735.0,65.0,3.65,26.0,342.0,623.21,491.88
2016,9,18,16,30,700.0,61.0,3.6,25.0,291.0,572.81,456.79
2016,9,18,16,45,648.0,55.5,3.6,24.5,239.5,509.59,408.28
2016,9,18,17,0,596.0,50.0,3.6,24.0,188.0,452.52,362.04
2016,9,18,17,15,512.5,42.5,3.55,23.0,139.0,373.45,296.74
2016,9,18,17,30,429.0,35.0,3.5,22.0,90.0,300.05,232.31
2016,9,18,17,45,282.0,23.0,3.45,21.5,52.5,192.1,114.63
2016,9,18,18,0,135.0,11.0,3.4,21.0,15.0,70.77,0.0
2016,9,18,18,15,67.5,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
