Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,12.87,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,21.29,8.7
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,31.49,21.6
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,40.27,30.05
2016,9,29,7,15,505.0,60.5,3.75,13.0,178.0,44.96,34.64
2016,9,29,7,30,576.0,69.0,3.7,13.0,227.0,49.5,38.88
2016,9,29,7,45,288.0,70.5,3.65,13.5,149.5,49.13,38.5
2016,9,29,8,0,0.0,72.0,3.6,14.0,72.0,66.88,54.15
2016,9,29,8,15,0.0,93.5,3.6,14.5,93.5,85.56,67.08
2016,9,29,8,30,0.0,115.0,3.6,15.0,115.0,104.3,82.41
2016,9,29,8,45,0.0,123.0,3.6,15.5,123.0,111.9,88.29
2016,9,29,9,0,0.0,131.0,3.6,16.0,131.0,119.46,94.08
2016,9,29,9,15,0.0,147.0,3.65,16.0,147.0,133.86,105.65
2016,9,29,9,30,0.0,163.0,3.7,16.0,163.0,148.37,117.21
2016,9,29,9,45,5.5,189.5,3.75,16.5,193.5,173.9,137.27
2016,9,29,10,0,11.0,216.0,3.8,17.0,224.0,200.16,157.74
2016,9,29,10,15,16.0,237.5,3.85,17.0,249.0,222.62,175.38
2016,9,29,10,30,21.0,259.0,3.9,17.0,274.0,245.73,193.5
2016,9,29,10,45,28.0,279.5,3.95,17.5,300.0,267.3,209.98
2016,9,29,11,0,35.0,300.0,4.0,18.0,326.0,292.8,229.44
2016,9,29,11,15,30.5,295.0,4.05,18.0,318.0,289.55,226.78
2016,9,29,11,30,26.0,290.0,4.1,18.0,310.0,284.93,223.13
2016,9,29,11,45,26.5,291.5,4.15,18.0,311.5,290.49,227.51
2016,9,29,12,0,27.0,293.0,4.2,18.0,313.0,295.3,231.35
2016,9,29,12,15,49.0,318.5,4.25,18.0,355.5,338.57,265.56
2016,9,29,12,30,71.0,344.0,4.3,18.0,398.0,383.63,300.88
2016,9,29,12,45,80.0,342.5,4.4,18.5,402.5,393.59,308.46
2016,9,29,13,0,89.0,341.0,4.5,19.0,407.0,403.66,316.27
2016,9,29,13,15,77.5,326.5,4.55,18.5,383.0,384.19,302.09
2016,9,29,13,30,66.0,312.0,4.6,18.0,359.0,363.89,287.21
2016,9,29,13,45,64.0,298.5,4.7,18.0,342.5,351.63,278.3
2016,9,29,14,0,62.0,285.0,4.8,18.0,326.0,338.94,269.02
2016,9,29,14,15,97.5,278.0,4.9,18.0,338.5,363.24,289.92
2016,9,29,14,30,133.0,271.0,5.0,18.0,351.0,398.28,319.06
2016,9,29,14,45,153.0,252.0,5.1,18.0,337.5,395.63,318.5
2016,9,29,15,0,173.0,233.0,5.2,18.0,324.0,391.71,317.04
2016,9,29,15,15,124.5,210.0,5.25,17.5,272.5,329.36,267.67
2016,9,29,15,30,76.0,187.0,5.3,17.0,221.0,256.61,208.99
2016,9,29,15,45,52.5,161.5,5.4,16.5,184.0,211.55,172.52
2016,9,29,16,0,29.0,136.0,5.5,16.0,147.0,166.96,135.69
2016,9,29,16,15,22.5,116.5,5.5,15.5,124.5,133.59,108.06
2016,9,29,16,30,16.0,97.0,5.5,15.0,102.0,109.7,87.89
2016,9,29,16,45,8.0,77.0,5.5,15.0,79.5,84.42,66.01
2016,9,29,17,0,0.0,57.0,5.5,15.0,57.0,59.24,44.02
2016,9,29,17,15,0.0,37.5,5.35,14.5,37.5,38.66,25.87
2016,9,29,17,30,0.0,18.0,5.2,14.0,18.0,16.71,3.41
2016,9,29,17,45,0.0,9.0,5.05,13.5,9.0,8.58,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,11.91,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,20.43,7.23
2016,9,30,6,45,342.5,36.5,4.9,12.5,84.5,28.83,19.21
2016,9,30,7,0,456.0,48.0,5.1,13.0,127.0,36.8,26.94
2016,9,30,7,15,526.0,56.0,5.1,13.0,176.0,41.25,31.29
2016,9,30,7,30,596.0,64.0,5.1,13.0,225.0,45.54,35.31
2016,9,30,7,45,643.5,69.5,5.15,13.5,275.5,47.6,37.12
2016,9,30,8,0,691.0,75.0,5.2,14.0,326.0,49.61,38.78
2016,9,30,8,15,723.0,79.0,5.25,14.0,374.0,69.23,43.71
2016,9,30,8,30,755.0,83.0,5.3,14.0,422.0,116.05,64.47
2016,9,30,8,45,780.0,85.5,5.35,14.5,467.0,163.95,97.58
2016,9,30,9,0,805.0,88.0,5.4,15.0,512.0,214.05,138.67
2016,9,30,9,15,821.5,90.5,5.45,15.0,551.5,264.11,183.33
2016,9,30,9,30,838.0,93.0,5.5,15.0,591.0,315.01,229.76
2016,9,30,9,45,854.0,93.0,5.55,15.5,625.5,368.8,277.99
2016,9,30,10,0,870.0,93.0,5.6,16.0,660.0,417.71,321.63
2016,9,30,10,15,878.5,94.5,5.6,16.0,687.5,464.61,363.43
2016,9,30,10,30,887.0,96.0,5.6,16.0,715.0,510.55,403.54
2016,9,30,10,45,892.5,97.0,5.65,16.5,734.5,553.33,439.57
2016,9,30,11,0,898.0,98.0,5.7,17.0,754.0,594.5,473.42
2016,9,30,11,15,901.5,98.5,5.75,17.0,766.0,632.2,504.8
2016,9,30,11,30,905.0,99.0,5.8,17.0,778.0,667.78,533.99
2016,9,30,11,45,764.0,165.0,5.85,17.0,740.5,668.91,534.01
2016,9,30,12,0,623.0,231.0,5.9,17.0,703.0,660.36,526.02
2016,9,30,12,15,631.5,223.5,5.9,17.0,699.0,680.14,542.25
2016,9,30,12,30,640.0,216.0,5.9,17.0,695.0,698.06,556.89
2016,9,30,12,45,640.5,213.0,5.95,17.0,686.0,712.26,568.63
2016,9,30,13,0,641.0,210.0,6.0,17.0,677.0,724.12,578.61
2016,9,30,13,15,607.0,214.5,6.0,17.0,647.0,713.87,571.13
2016,9,30,13,30,573.0,219.0,6.0,17.0,617.0,697.5,559.14
2016,9,30,13,45,585.5,204.0,6.05,17.0,597.0,698.5,561.64
2016,9,30,14,0,598.0,189.0,6.1,17.0,577.0,701.38,565.44
2016,9,30,14,15,593.0,179.0,6.1,17.0,547.0,688.94,557.17
2016,9,30,14,30,588.0,169.0,6.1,17.0,517.0,673.98,547.04
2016,9,30,14,45,703.5,126.0,6.1,17.0,514.0,715.07,581.72
2016,9,30,15,0,819.0,83.0,6.1,17.0,511.0,744.78,605.9
2016,9,30,15,15,797.0,79.5,6.05,16.5,466.0,712.77,583.74
2016,9,30,15,30,775.0,76.0,6.0,16.0,421.0,678.71,559.89
2016,9,30,15,45,745.5,72.0,6.0,16.0,373.0,636.9,528.57
2016,9,30,16,0,716.0,68.0,6.0,16.0,325.0,593.94,495.65
2016,9,30,16,15,671.0,63.0,5.9,15.5,274.5,542.5,454.4
2016,9,30,16,30,626.0,58.0,5.8,15.0,224.0,488.49,409.4
2016,9,30,16,45,555.0,51.0,5.75,15.0,174.5,417.6,347.95
2016,9,30,17,0,484.0,44.0,5.7,15.0,125.0,350.25,287.23
2016,9,30,17,15,366.0,33.0,5.55,14.5,82.0,258.22,203.1
2016,9,30,17,30,248.0,22.0,5.4,14.0,39.0,165.92,64.33
2016,9,30,17,45,124.0,11.0,5.3,13.5,19.5,64.46,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,11.5,20.5,11.44,0.0
2016,10,1,6,30,247.0,24.0,3.3,12.0,41.0,19.62,5.67
2016,10,1,6,45,369.0,34.5,3.45,13.0,85.0,27.14,17.65
2016,10,1,7,0,491.0,45.0,3.6,14.0,129.0,34.3,24.61
2016,10,1,7,15,562.5,52.5,3.65,14.0,179.0,38.48,28.69
2016,10,1,7,30,634.0,60.0,3.7,14.0,229.0,42.51,32.47
2016,10,1,7,45,682.5,64.5,3.75,14.5,280.5,43.96,33.74
2016,10,1,8,0,731.0,69.0,3.8,15.0,332.0,50.05,39.04
2016,10,1,8,15,762.0,72.5,3.7,15.5,381.0,62.69,38.9
2016,10,1,8,30,793.0,76.0,3.6,16.0,430.0,111.05,58.91
2016,10,1,8,45,817.5,78.5,3.55,16.5,476.0,160.83,92.55
2016,10,1,9,0,842.0,81.0,3.5,17.0,522.0,212.7,134.4
2016,10,1,9,15,858.0,83.0,3.45,17.0,562.0,264.04,179.5
2016,10,1,9,30,874.0,85.0,3.4,17.0,602.0,321.24,230.27
2016,10,1,9,45,891.0,85.0,3.4,17.5,637.5,371.92,275.24
2016,10,1,10,0,908.0,85.0,3.4,18.0,673.0,422.77,319.55
2016,10,1,10,15,916.0,86.0,3.45,18.0,700.5,470.59,361.3
2016,10,1,10,30,924.0,87.0,3.5,18.0,728.0,517.32,401.2
2016,10,1,10,45,929.5,88.0,3.55,18.5,748.0,561.47,437.35
2016,10,1,11,0,935.0,89.0,3.6,19.0,768.0,603.9,471.21
2016,10,1,11,15,938.0,89.5,3.65,19.0,780.0,642.49,502.3
2016,10,1,11,30,941.0,90.0,3.7,19.0,792.0,678.8,531.12
2016,10,1,11,45,941.5,91.0,3.8,19.0,796.0,711.53,556.96
2016,10,1,12,0,942.0,92.0,3.9,19.0,800.0,741.54,580.29
2016,10,1,12,15,941.0,91.5,4.05,19.0,795.5,766.15,598.6
2016,10,1,12,30,940.0,91.0,4.2,19.0,791.0,787.71,614.82
2016,10,1,12,45,936.0,91.0,4.4,19.5,778.5,804.38,626.77
2016,10,1,13,0,932.0,91.0,4.6,20.0,766.0,817.77,636.77
2016,10,1,13,15,927.0,90.0,4.7,19.5,745.5,826.0,645.1
2016,10,1,13,30,922.0,89.0,4.8,19.0,725.0,830.86,651.22
2016,10,1,13,45,913.0,88.0,4.9,19.0,697.0,829.19,651.51
2016,10,1,14,0,904.0,87.0,5.0,19.0,669.0,824.19,649.54
2016,10,1,14,15,892.5,85.5,5.05,19.0,634.5,813.4,643.19
2016,10,1,14,30,881.0,84.0,5.1,19.0,600.0,799.49,634.67
2016,10,1,14,45,864.5,81.5,5.2,19.0,559.5,777.55,620.49
2016,10,1,15,0,848.0,79.0,5.3,19.0,519.0,758.73,608.6
2016,10,1,15,15,826.0,76.5,5.35,18.5,473.0,727.48,588.11
2016,10,1,15,30,804.0,74.0,5.4,18.0,427.0,694.1,565.66
2016,10,1,15,45,772.0,70.0,5.5,18.0,377.5,649.94,533.39
2016,10,1,16,0,740.0,66.0,5.6,18.0,328.0,604.7,499.44
2016,10,1,16,15,694.0,61.0,5.55,17.5,276.5,548.33,454.95
2016,10,1,16,30,648.0,56.0,5.5,17.0,225.0,496.78,412.25
2016,10,1,16,45,574.5,49.5,5.5,16.5,174.5,424.65,350.9
2016,10,1,17,0,501.0,43.0,5.5,16.0,124.0,356.17,289.97
2016,10,1,17,15,372.5,32.0,5.4,15.5,80.0,258.73,200.64
2016,10,1,17,30,244.0,21.0,5.3,15.0,36.0,159.85,33.54
2016,10,1,17,45,122.0,10.5,5.2,15.0,18.0,62.59,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,3.25,12.5,19.5,10.96,0.0
2016,10,2,6,30,235.0,23.0,3.4,13.0,39.0,18.79,3.88
2016,10,2,6,45,354.0,34.0,3.6,13.5,81.5,26.82,17.24
2016,10,2,7,0,473.0,45.0,3.8,14.0,124.0,34.45,24.7
2016,10,2,7,15,544.0,52.0,3.85,14.0,173.0,38.17,28.4
2016,10,2,7,30,615.0,59.0,3.9,14.0,222.0,41.8,31.83
2016,10,2,7,45,317.5,94.5,4.0,14.5,180.0,66.99,54.23
2016,10,2,8,0,20.0,130.0,4.1,15.0,138.0,112.42,94.06
2016,10,2,8,15,59.0,158.0,4.1,15.0,184.0,128.63,102.44
2016,10,2,8,30,98.0,186.0,4.1,15.0,230.0,157.77,123.35
2016,10,2,8,45,452.5,135.0,4.2,15.5,366.5,154.78,103.98
2016,10,2,9,0,807.0,84.0,4.3,16.0,503.0,206.66,131.52
2016,10,2,9,15,556.0,166.5,4.35,16.0,465.5,257.15,185.57
2016,10,2,9,30,305.0,249.0,4.4,16.0,428.0,288.46,221.33
2016,10,2,9,45,335.0,258.0,4.5,16.5,465.0,325.05,251.19
2016,10,2,10,0,365.0,267.0,4.6,17.0,502.0,364.15,283.0
2016,10,2,10,15,286.5,295.5,4.7,17.0,485.0,375.58,294.37
2016,10,2,10,30,208.0,324.0,4.8,17.0,468.0,382.33,300.92
2016,10,2,10,45,181.5,335.0,4.9,17.0,463.5,391.31,308.57
2016,10,2,11,0,155.0,346.0,5.0,17.0,459.0,397.91,314.01
2016,10,2,11,15,109.0,339.5,5.0,17.0,419.5,375.1,296.1
2016,10,2,11,30,63.0,333.0,5.0,17.0,380.0,347.6,274.19
2016,10,2,11,45,116.0,347.5,5.05,17.0,434.5,403.16,318.57
2016,10,2,12,0,169.0,362.0,5.1,17.0,489.0,460.6,363.98
2016,10,2,12,15,171.5,359.0,5.1,17.0,487.0,468.4,370.24
2016,10,2,12,30,174.0,356.0,5.1,17.0,485.0,475.67,376.26
2016,10,2,12,45,403.5,283.0,5.2,17.0,575.0,596.05,474.49
2016,10,2,13,0,633.0,210.0,5.3,17.0,665.0,713.11,568.41
2016,10,2,13,15,636.0,201.0,5.35,17.0,647.5,718.27,573.09
2016,10,2,13,30,639.0,192.0,5.4,17.0,630.0,720.87,576.41
2016,10,2,13,45,757.5,142.5,5.5,17.0,641.5,769.4,616.04
2016,10,2,14,0,876.0,93.0,5.6,17.0,653.0,804.98,643.92
2016,10,2,14,15,863.5,91.5,5.6,17.0,618.5,793.54,636.44
2016,10,2,14,30,851.0,90.0,5.6,17.0,584.0,784.77,631.31
2016,10,2,14,45,832.5,88.0,5.65,17.0,543.5,762.38,616.16
2016,10,2,15,0,814.0,86.0,5.7,17.0,503.0,737.35,599.01
2016,10,2,15,15,790.0,82.5,5.7,16.5,457.5,704.04,576.25
2016,10,2,15,30,766.0,79.0,5.7,16.0,412.0,668.74,551.58
2016,10,2,15,45,729.0,75.5,5.7,16.0,362.5,622.56,516.76
2016,10,2,16,0,692.0,72.0,5.7,16.0,313.0,579.56,483.01
2016,10,2,16,15,642.5,66.5,5.7,15.5,262.5,522.33,437.05
2016,10,2,16,30,593.0,61.0,5.7,15.0,212.0,466.06,390.05
2016,10,2,16,45,513.5,53.5,5.7,15.0,163.0,391.21,325.04
2016,10,2,17,0,434.0,46.0,5.7,15.0,114.0,320.34,261.18
2016,10,2,17,15,304.5,33.5,5.55,14.5,72.5,223.81,171.7
2016,10,2,17,30,175.0,21.0,5.4,14.0,31.0,124.74,0.0
2016,10,2,17,45,87.5,10.5,5.3,14.0,15.5,47.36,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,2.2,12.0,4.5,4.29,0.0
2016,10,3,6,30,0.0,9.0,2.3,12.0,9.0,8.33,0.0
2016,10,3,6,45,0.0,20.0,2.45,12.5,20.0,18.55,10.19
2016,10,3,7,0,0.0,31.0,2.6,13.0,31.0,28.78,19.8
2016,10,3,7,15,0.0,43.5,2.65,13.0,43.5,40.42,30.53
2016,10,3,7,30,0.0,56.0,2.7,13.0,56.0,51.96,41.06
2016,10,3,7,45,0.0,68.5,2.75,13.5,68.5,63.16,51.03
2016,10,3,8,0,0.0,81.0,2.8,14.0,81.0,74.26,60.72
2016,10,3,8,15,0.0,99.5,2.8,14.0,99.5,90.22,71.17
2016,10,3,8,30,0.0,118.0,2.8,14.0,118.0,106.45,84.57
2016,10,3,8,45,0.0,127.5,2.8,14.5,127.5,115.39,91.58
2016,10,3,9,0,0.0,137.0,2.8,15.0,137.0,124.31,98.51
2016,10,3,9,15,166.0,189.0,2.75,15.0,286.0,196.3,150.89
2016,10,3,9,30,332.0,241.0,2.7,15.0,435.0,288.83,220.79
2016,10,3,9,45,170.5,223.5,2.7,15.5,323.5,247.66,193.09
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,190.42,150.26
2016,10,3,10,15,5.0,189.0,2.75,16.0,192.5,175.18,138.01
2016,10,3,10,30,1.0,172.0,2.8,16.0,173.0,158.98,124.86
2016,10,3,10,45,12.5,222.0,2.9,16.5,231.5,210.24,165.56
2016,10,3,11,0,24.0,272.0,3.0,17.0,290.0,262.74,206.53
2016,10,3,11,15,18.0,255.0,3.1,17.0,268.5,245.94,193.13
2016,10,3,11,30,12.0,238.0,3.2,17.0,247.0,228.21,179.13
2016,10,3,11,45,8.0,212.5,3.3,17.0,219.0,203.11,159.26
2016,10,3,12,0,4.0,187.0,3.4,17.0,191.0,177.33,138.74
2016,10,3,12,15,15.5,237.0,3.4,17.0,249.0,233.04,183.34
2016,10,3,12,30,27.0,287.0,3.4,17.0,307.0,295.26,232.37
2016,10,3,12,45,25.5,279.5,3.45,17.0,298.0,283.65,223.31
2016,10,3,13,0,24.0,272.0,3.5,17.0,289.0,276.85,218.23
2016,10,3,13,15,12.0,205.5,3.55,17.0,214.0,203.89,160.56
2016,10,3,13,30,0.0,139.0,3.6,17.0,139.0,130.63,101.64
2016,10,3,13,45,0.0,106.5,3.65,17.0,106.5,99.58,76.6
2016,10,3,14,0,0.0,74.0,3.7,17.0,74.0,68.94,51.6
2016,10,3,14,15,0.0,103.5,3.7,17.0,103.5,96.81,74.69
2016,10,3,14,30,0.0,133.0,3.7,17.0,133.0,125.89,98.7
2016,10,3,14,45,0.0,121.0,3.75,17.0,121.0,114.38,89.48
2016,10,3,15,0,0.0,109.0,3.8,17.0,109.0,102.83,80.21
2016,10,3,15,15,0.0,81.0,3.8,16.5,81.0,75.42,57.8
2016,10,3,15,30,0.0,53.0,3.8,16.0,53.0,49.27,36.11
2016,10,3,15,45,327.0,63.0,3.8,16.0,175.0,324.34,272.62
2016,10,3,16,0,654.0,73.0,3.8,16.0,297.0,552.0,457.24
2016,10,3,16,15,604.0,67.0,3.75,16.0,248.5,495.11,409.88
2016,10,3,16,30,554.0,61.0,3.7,16.0,200.0,439.32,363.18
2016,10,3,16,45,471.0,53.5,3.7,16.0,152.0,364.09,298.89
2016,10,3,17,0,388.0,46.0,3.7,16.0,104.0,293.08,235.91
2016,10,3,17,15,261.0,33.0,3.6,15.5,65.5,199.74,149.22
2016,10,3,17,30,134.0,20.0,3.5,15.0,27.0,102.36,0.0
2016,10,3,17,45,67.0,10.0,3.4,15.0,13.5,37.85,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,12.0,3.35,13.0,15.5,11.44,0.0
2016,10,4,6,30,126.0,24.0,3.5,13.0,31.0,19.04,0.34
2016,10,4,6,45,237.0,39.0,3.65,13.5,70.5,30.41,20.04
2016,10,4,7,0,348.0,54.0,3.8,14.0,110.0,41.32,30.64
2016,10,4,7,15,425.5,64.5,3.8,14.0,157.5,49.59,38.48
2016,10,4,7,30,503.0,75.0,3.8,14.0,205.0,55.71,44.2
2016,10,4,7,45,251.5,85.5,3.85,14.5,150.5,66.14,53.47
2016,10,4,8,0,0.0,96.0,3.9,15.0,96.0,86.36,71.17
2016,10,4,8,15,90.0,139.5,3.85,15.0,178.5,109.81,91.58
2016,10,4,8,30,180.0,183.0,3.8,15.0,261.0,153.71,117.41
2016,10,4,8,45,287.5,186.5,3.75,15.5,327.0,177.01,129.54
2016,10,4,9,0,395.0,190.0,3.7,16.0,393.0,211.97,152.86
2016,10,4,9,15,602.0,147.5,3.55,16.0,483.0,248.67,176.45
2016,10,4,9,30,809.0,105.0,3.4,16.0,573.0,307.74,221.39
2016,10,4,9,45,728.5,136.0,3.3,16.5,576.5,346.46,258.72
2016,10,4,10,0,648.0,167.0,3.2,17.0,580.0,381.18,290.99
2016,10,4,10,15,762.0,135.5,3.15,17.0,640.5,434.86,335.26
2016,10,4,10,30,876.0,104.0,3.1,17.0,701.0,501.56,389.45
2016,10,4,10,45,888.0,102.5,3.1,17.5,722.0,544.77,424.73
2016,10,4,11,0,900.0,101.0,3.1,18.0,743.0,586.81,458.26
2016,10,4,11,15,903.5,101.5,3.2,18.0,755.0,624.35,488.81
2016,10,4,11,30,907.0,102.0,3.3,18.0,767.0,659.75,517.2
2016,10,4,11,45,914.0,99.5,3.45,18.0,772.0,692.22,543.29
2016,10,4,12,0,921.0,97.0,3.6,18.0,777.0,722.34,567.35
2016,10,4,12,15,920.0,97.0,3.8,18.0,772.5,746.8,586.46
2016,10,4,12,30,919.0,97.0,4.0,18.0,768.0,768.28,602.93
2016,10,4,12,45,916.0,96.0,4.25,18.5,755.5,784.2,614.52
2016,10,4,13,0,913.0,95.0,4.5,19.0,743.0,796.9,624.27
2016,10,4,13,15,907.0,94.0,4.7,19.0,722.5,804.05,631.18
2016,10,4,13,30,901.0,93.0,4.9,19.0,702.0,807.89,635.84
2016,10,4,13,45,893.5,91.0,5.1,19.0,674.0,806.17,636.57
2016,10,4,14,0,886.0,89.0,5.3,19.0,646.0,801.17,635.0
2016,10,4,14,15,874.0,87.0,5.4,18.5,611.5,789.46,629.3
2016,10,4,14,30,862.0,85.0,5.5,18.0,577.0,774.7,621.37
2016,10,4,14,45,845.5,82.5,5.65,18.0,536.5,758.66,611.5
2016,10,4,15,0,829.0,80.0,5.8,18.0,496.0,734.41,595.3
2016,10,4,15,15,805.5,77.0,5.85,17.5,450.5,701.9,573.34
2016,10,4,15,30,782.0,74.0,5.9,17.0,405.0,667.38,549.41
2016,10,4,15,45,747.5,70.0,6.0,17.0,356.0,622.27,515.63
2016,10,4,16,0,713.0,66.0,6.1,17.0,307.0,576.26,479.66
2016,10,4,16,15,663.0,61.0,6.05,16.5,256.5,522.6,436.09
2016,10,4,16,30,613.0,56.0,6.0,16.0,206.0,466.54,388.83
2016,10,4,16,45,528.0,49.0,6.0,16.0,156.5,389.3,321.53
2016,10,4,17,0,443.0,42.0,6.0,16.0,107.0,316.53,255.62
2016,10,4,17,15,302.5,30.0,5.8,15.5,66.0,216.32,158.98
2016,10,4,17,30,162.0,18.0,5.6,15.0,25.0,110.41,0.0
2016,10,4,17,45,81.0,9.0,5.45,14.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,3.7,11.5,16.5,10.01,0.0
2016,10,5,6,30,214.0,21.0,3.8,12.0,33.0,17.28,0.0
2016,10,5,6,45,351.0,31.5,3.9,12.5,76.0,24.95,15.38
2016,10,5,7,0,488.0,42.0,4.0,13.0,119.0,32.26,22.77
2016,10,5,7,15,563.5,49.5,4.0,13.5,169.0,36.55,26.96
2016,10,5,7,30,639.0,57.0,4.0,14.0,219.0,40.7,30.82
2016,10,5,7,45,692.0,61.0,4.05,14.5,271.0,46.01,35.56
2016,10,5,8,0,745.0,65.0,4.1,15.0,323.0,47.42,36.71
2016,10,5,8,15,777.0,68.5,4.0,15.5,372.0,51.35,40.04
2016,10,5,8,30,809.0,72.0,3.9,16.0,421.0,100.15,51.93
2016,10,5,8,45,834.5,74.0,3.8,16.5,467.0,150.1,83.63
2016,10,5,9,0,860.0,76.0,3.7,17.0,513.0,208.06,129.43
2016,10,5,9,15,876.0,78.0,3.6,17.0,553.5,259.65,174.32
2016,10,5,9,30,892.0,80.0,3.5,17.0,594.0,311.81,221.07
2016,10,5,9,45,906.0,81.0,3.4,17.5,628.5,362.81,266.52
2016,10,5,10,0,920.0,82.0,3.3,18.0,663.0,413.69,311.04
2016,10,5,10,15,928.0,83.0,3.25,18.0,690.5,461.73,353.03
2016,10,5,10,30,936.0,84.0,3.2,18.0,718.0,508.63,393.06
2016,10,5,10,45,942.5,84.5,3.2,18.5,738.0,552.98,429.43
2016,10,5,11,0,949.0,85.0,3.2,19.0,758.0,595.64,463.46
2016,10,5,11,15,952.0,85.5,3.3,19.0,769.5,634.39,494.94
2016,10,5,11,30,955.0,86.0,3.4,19.0,781.0,670.82,524.1
2016,10,5,11,45,955.5,86.0,3.55,19.5,784.5,702.68,548.6
2016,10,5,12,0,956.0,86.0,3.7,20.0,788.0,731.74,570.64
2016,10,5,12,15,955.0,86.0,3.85,20.0,783.0,756.84,589.59
2016,10,5,12,30,954.0,86.0,4.0,20.0,778.0,778.86,606.11
2016,10,5,12,45,943.0,88.5,4.15,20.0,763.0,792.92,617.04
2016,10,5,13,0,932.0,91.0,4.3,20.0,748.0,803.5,625.65
2016,10,5,13,15,926.0,90.0,4.45,20.0,727.0,810.77,632.26
2016,10,5,13,30,920.0,89.0,4.6,20.0,706.0,814.65,636.73
2016,10,5,13,45,909.5,88.0,4.75,20.0,677.0,811.69,636.39
2016,10,5,14,0,899.0,87.0,4.9,20.0,648.0,805.41,633.78
2016,10,5,14,15,886.0,85.5,5.05,19.5,613.0,793.41,628.29
2016,10,5,14,30,873.0,84.0,5.2,19.0,578.0,778.36,620.54
2016,10,5,14,45,852.5,82.5,5.35,19.0,536.0,760.31,609.32
2016,10,5,15,0,832.0,81.0,5.5,19.0,494.0,734.18,591.9
2016,10,5,15,15,807.0,77.5,5.55,18.5,448.0,699.98,568.84
2016,10,5,15,30,782.0,74.0,5.6,18.0,402.0,663.82,543.8
2016,10,5,15,45,743.5,71.0,5.7,18.0,352.0,617.23,509.05
2016,10,5,16,0,705.0,68.0,5.8,18.0,302.0,573.7,474.77
2016,10,5,16,15,652.5,62.5,5.8,17.5,251.0,514.81,427.35
2016,10,5,16,30,600.0,57.0,5.8,17.0,200.0,457.08,378.93
2016,10,5,16,45,514.5,49.0,5.85,16.5,151.0,379.12,311.85
2016,10,5,17,0,429.0,41.0,5.9,16.0,102.0,305.77,245.92
2016,10,5,17,15,285.0,29.0,5.8,15.5,62.0,205.19,146.06
2016,10,5,17,30,141.0,17.0,5.7,15.0,22.0,80.08,0.0
2016,10,5,17,45,70.5,8.5,5.65,14.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.35,12.5,15.5,9.05,0.0
2016,10,6,6,30,209.0,19.0,1.4,13.0,31.0,15.46,0.0
2016,10,6,6,45,345.5,29.5,1.5,13.5,73.0,23.22,13.74
2016,10,6,7,0,482.0,40.0,1.6,14.0,115.0,30.61,21.22
2016,10,6,7,15,557.0,47.5,1.8,14.0,164.0,34.98,25.51
2016,10,6,7,30,632.0,55.0,2.0,14.0,213.0,39.2,29.5
2016,10,6,7,45,682.0,59.0,2.2,14.5,263.5,44.4,34.15
2016,10,6,8,0,732.0,63.0,2.4,15.0,314.0,45.87,35.36
2016,10,6,8,15,764.0,67.0,2.4,15.5,362.5,47.96,37.06
2016,10,6,8,30,796.0,71.0,2.4,16.0,411.0,96.34,49.92
2016,10,6,8,45,820.0,73.0,2.45,16.5,456.0,145.32,80.41
2016,10,6,9,0,844.0,75.0,2.5,17.0,501.0,196.28,120.2
2016,10,6,9,15,860.0,77.0,2.5,17.5,540.5,252.79,168.41
2016,10,6,9,30,876.0,79.0,2.5,18.0,580.0,304.03,213.6
2016,10,6,9,45,893.0,78.5,2.5,18.5,615.0,353.82,257.61
2016,10,6,10,0,910.0,78.0,2.5,19.0,650.0,403.74,301.01
2016,10,6,10,15,918.0,79.0,2.45,19.5,676.5,451.17,341.47
2016,10,6,10,30,926.0,80.0,2.4,20.0,703.0,497.49,379.82
2016,10,6,10,45,931.0,81.0,2.4,20.5,722.5,540.98,415.01
2016,10,6,11,0,936.0,82.0,2.4,21.0,742.0,582.71,447.83
2016,10,6,11,15,939.0,82.5,2.4,21.0,753.5,620.86,478.04
2016,10,6,11,30,942.0,83.0,2.4,21.0,765.0,656.72,505.92
2016,10,6,11,45,943.0,83.0,2.4,21.5,768.5,688.37,529.22
2016,10,6,12,0,944.0,83.0,2.4,22.0,772.0,717.29,550.09
2016,10,6,12,15,943.0,83.0,2.5,22.0,767.0,741.97,568.39
2016,10,6,12,30,942.0,83.0,2.6,22.0,762.0,763.6,584.22
2016,10,6,12,45,938.5,82.5,2.75,22.0,749.0,779.75,596.62
2016,10,6,13,0,935.0,82.0,2.9,22.0,736.0,792.6,606.88
2016,10,6,13,15,929.0,81.0,3.0,22.0,715.5,799.7,612.96
2016,10,6,13,30,923.0,80.0,3.1,22.0,695.0,803.41,616.86
2016,10,6,13,45,913.5,79.5,3.25,22.0,666.5,801.61,617.3
2016,10,6,14,0,904.0,79.0,3.4,22.0,638.0,796.52,615.54
2016,10,6,14,15,892.0,77.0,3.5,21.5,603.5,784.56,609.92
2016,10,6,14,30,880.0,75.0,3.6,21.0,569.0,769.51,602.13
2016,10,6,14,45,862.0,73.5,3.7,21.0,528.0,747.56,588.16
2016,10,6,15,0,844.0,72.0,3.8,21.0,487.0,723.02,572.21
2016,10,6,15,15,821.0,69.0,3.9,20.5,441.5,696.27,555.48
2016,10,6,15,30,798.0,66.0,4.0,20.0,396.0,661.91,532.62
2016,10,6,15,45,763.0,63.0,4.1,20.0,347.0,617.57,500.5
2016,10,6,16,0,728.0,60.0,4.2,20.0,298.0,572.37,466.12
2016,10,6,16,15,678.5,55.0,4.25,19.5,247.5,515.08,421.07
2016,10,6,16,30,629.0,50.0,4.3,19.0,197.0,458.57,374.63
2016,10,6,16,45,545.5,43.0,4.35,18.5,148.0,386.77,313.43
2016,10,6,17,0,462.0,36.0,4.4,18.0,99.0,315.5,249.71
2016,10,6,17,15,231.0,28.0,4.4,17.0,59.5,174.47,117.34
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,19.06,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,13.34,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,23.88,0.0
2016,10,7,6,45,236.5,33.5,1.85,13.5,69.5,26.14,15.96
2016,10,7,7,0,473.0,39.0,2.0,14.0,111.0,29.85,20.5
2016,10,7,7,15,547.5,46.0,1.95,14.5,159.0,33.83,24.42
2016,10,7,7,30,622.0,53.0,1.9,15.0,207.0,37.7,28.03
2016,10,7,7,45,671.0,58.0,1.9,15.5,257.0,43.66,33.35
2016,10,7,8,0,720.0,63.0,1.9,16.0,307.0,45.99,35.33
2016,10,7,8,15,751.5,66.5,1.9,16.5,354.5,47.01,36.08
2016,10,7,8,30,783.0,70.0,1.9,17.0,402.0,92.59,47.79
2016,10,7,8,45,807.5,72.5,1.95,17.5,446.5,141.22,77.44
2016,10,7,9,0,832.0,75.0,2.0,18.0,491.0,191.9,116.48
2016,10,7,9,15,848.5,77.0,2.1,19.0,530.5,247.79,163.45
2016,10,7,9,30,865.0,79.0,2.2,20.0,570.0,298.49,207.42
2016,10,7,9,45,862.5,86.5,2.35,21.0,600.5,348.27,251.07
2016,10,7,10,0,860.0,94.0,2.5,22.0,631.0,392.56,289.57
2016,10,7,10,15,807.5,117.5,2.5,22.5,638.5,433.7,325.24
2016,10,7,10,30,755.0,141.0,2.5,23.0,646.0,466.19,352.81
2016,10,7,10,45,758.0,145.0,2.5,23.5,664.0,506.13,384.59
2016,10,7,11,0,761.0,149.0,2.5,24.0,682.0,544.69,414.4
2016,10,7,11,15,728.5,166.0,2.4,24.0,683.0,573.48,436.51
2016,10,7,11,30,696.0,183.0,2.3,24.0,684.0,598.45,455.15
2016,10,7,11,45,691.0,187.5,2.25,24.5,686.5,625.42,474.39
2016,10,7,12,0,686.0,192.0,2.2,25.0,689.0,650.15,491.57
2016,10,7,12,15,690.5,187.5,2.15,25.0,685.0,670.42,506.58
2016,10,7,12,30,695.0,183.0,2.1,25.0,681.0,688.52,519.92
2016,10,7,12,45,658.5,195.0,2.05,25.5,660.0,690.75,520.25
2016,10,7,13,0,622.0,207.0,2.0,26.0,639.0,689.47,518.17
2016,10,7,13,15,627.0,196.0,2.0,26.0,620.5,693.63,522.26
2016,10,7,13,30,632.0,185.0,2.0,26.0,602.0,695.25,524.57
2016,10,7,13,45,618.5,182.5,2.05,26.0,577.0,688.71,521.12
2016,10,7,14,0,605.0,180.0,2.1,26.0,552.0,679.6,515.92
2016,10,7,14,15,662.5,147.0,2.2,25.5,533.0,690.62,527.93
2016,10,7,14,30,720.0,114.0,2.3,25.0,514.0,696.52,535.45
2016,10,7,14,45,648.0,123.5,2.4,25.0,463.5,648.74,502.58
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,599.62,467.56
2016,10,7,15,15,644.0,103.0,2.65,24.5,388.5,607.83,477.83
2016,10,7,15,30,712.0,73.0,2.8,24.0,364.0,606.06,479.72
2016,10,7,15,45,641.0,80.0,2.95,24.0,317.0,554.87,441.72
2016,10,7,16,0,570.0,87.0,3.1,24.0,270.0,501.21,400.47
2016,10,7,16,15,514.0,78.0,3.2,23.0,222.0,439.99,353.8
2016,10,7,16,30,458.0,69.0,3.3,22.0,174.0,380.23,306.08
2016,10,7,16,45,375.0,57.0,3.4,21.0,128.5,303.43,242.55
2016,10,7,17,0,292.0,45.0,3.5,20.0,83.0,234.59,182.61
2016,10,7,17,15,146.0,29.5,3.45,19.5,48.5,132.8,81.81
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.3,15.0,12.0,8.58,0.0
2016,10,8,6,30,119.0,18.0,1.3,15.0,24.0,14.26,0.0
2016,10,8,6,45,249.0,32.0,1.3,15.5,62.5,24.99,14.66
2016,10,8,7,0,379.0,46.0,1.3,16.0,101.0,36.44,25.99
2016,10,8,7,15,461.0,55.0,1.35,16.5,149.0,41.79,31.17
2016,10,8,7,30,543.0,64.0,1.4,17.0,197.0,46.97,35.95
2016,10,8,7,45,595.5,70.5,1.45,17.5,246.0,49.8,38.47
2016,10,8,8,0,648.0,77.0,1.5,18.0,295.0,52.56,40.8
2016,10,8,8,15,684.5,82.0,1.45,18.5,343.0,54.02,41.92
2016,10,8,8,30,721.0,87.0,1.4,19.0,391.0,95.72,52.63
2016,10,8,8,45,746.5,91.0,1.4,20.0,435.0,142.73,80.58
2016,10,8,9,0,772.0,95.0,1.4,21.0,479.0,196.6,121.07
2016,10,8,9,15,791.0,98.0,1.4,21.5,518.5,245.27,161.26
2016,10,8,9,30,810.0,101.0,1.4,22.0,558.0,295.06,203.6
2016,10,8,9,45,860.0,89.0,1.45,23.0,600.0,342.4,243.06
2016,10,8,10,0,910.0,77.0,1.5,24.0,642.0,397.19,287.78
2016,10,8,10,15,918.0,78.5,1.35,24.5,668.5,444.89,326.78
2016,10,8,10,30,926.0,80.0,1.2,25.0,695.0,491.49,363.45
2016,10,8,10,45,930.5,81.5,1.1,26.0,714.0,535.04,395.95
2016,10,8,11,0,935.0,83.0,1.0,27.0,733.0,576.8,425.72
2016,10,8,11,15,938.0,83.0,0.8,27.0,744.5,614.3,452.13
2016,10,8,11,30,941.0,83.0,0.6,27.0,756.0,649.5,475.67
2016,10,8,11,45,941.0,84.0,0.45,27.5,759.0,681.32,495.43
2016,10,8,12,0,941.0,85.0,0.3,28.0,762.0,710.38,512.52
2016,10,8,12,15,940.0,84.5,0.5,28.0,757.5,734.39,531.68
2016,10,8,12,30,939.0,84.0,0.7,28.0,753.0,755.34,548.19
2016,10,8,12,45,935.5,84.0,0.95,28.0,740.0,771.86,562.49
2016,10,8,13,0,932.0,84.0,1.2,28.0,727.0,785.12,574.57
2016,10,8,13,15,926.0,83.0,1.4,28.0,706.0,792.13,581.91
2016,10,8,13,30,920.0,82.0,1.6,28.0,685.0,795.77,587.05
2016,10,8,13,45,910.5,81.0,1.8,28.0,656.5,793.4,588.17
2016,10,8,14,0,901.0,80.0,2.0,28.0,628.0,787.72,587.08
2016,10,8,14,15,888.5,78.0,2.1,27.5,593.5,775.41,581.84
2016,10,8,14,30,876.0,76.0,2.2,27.0,559.0,760.03,574.51
2016,10,8,14,45,858.5,74.0,2.3,27.0,518.0,737.99,561.36
2016,10,8,15,0,841.0,72.0,2.4,27.0,477.0,718.86,550.15
2016,10,8,15,15,817.0,69.0,2.45,26.5,431.5,685.99,529.69
2016,10,8,15,30,793.0,66.0,2.5,26.0,386.0,651.14,507.38
2016,10,8,15,45,757.5,62.5,2.65,25.5,337.0,606.2,477.31
2016,10,8,16,0,722.0,59.0,2.8,25.0,288.0,560.46,444.35
2016,10,8,16,15,671.0,54.0,2.85,24.0,237.5,502.81,401.01
2016,10,8,16,30,620.0,49.0,2.9,23.0,187.0,446.02,355.99
2016,10,8,16,45,535.0,41.5,2.95,22.0,138.5,374.06,296.37
2016,10,8,17,0,450.0,34.0,3.0,21.0,90.0,302.65,233.36
2016,10,8,17,15,299.0,22.5,2.95,20.5,52.5,195.11,110.62
2016,10,8,17,30,148.0,11.0,2.9,20.0,15.0,75.54,0.0
2016,10,8,17,45,74.0,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
