Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,1.25,14.5,12.5,7.63,0.0
2016,10,9,6,30,189.0,16.0,1.3,15.0,25.0,12.93,0.0
2016,10,9,6,45,322.5,27.5,1.4,15.5,65.0,21.78,11.82
2016,10,9,7,0,456.0,39.0,1.5,16.0,105.0,30.16,20.5
2016,10,9,7,15,533.5,46.5,1.5,16.0,153.5,34.55,24.84
2016,10,9,7,30,611.0,54.0,1.5,16.0,202.0,38.81,28.87
2016,10,9,7,45,660.0,59.5,1.5,16.5,251.5,41.25,31.07
2016,10,9,8,0,709.0,65.0,1.5,17.0,301.0,47.98,36.95
2016,10,9,8,15,742.5,69.0,1.45,17.5,349.0,49.33,37.99
2016,10,9,8,30,776.0,73.0,1.4,18.0,397.0,90.26,47.55
2016,10,9,8,45,799.5,76.5,1.35,19.0,441.5,139.03,75.96
2016,10,9,9,0,823.0,80.0,1.3,20.0,486.0,189.77,113.85
2016,10,9,9,15,840.0,82.5,1.3,20.5,525.5,240.05,155.68
2016,10,9,9,30,857.0,85.0,1.3,21.0,565.0,291.14,199.54
2016,10,9,9,45,873.0,85.0,1.3,22.0,599.0,344.92,244.98
2016,10,9,10,0,889.0,85.0,1.3,23.0,633.0,393.77,285.77
2016,10,9,10,15,897.5,86.5,1.35,23.0,659.5,440.75,325.53
2016,10,9,10,30,906.0,88.0,1.4,23.0,686.0,486.71,363.54
2016,10,9,10,45,910.0,89.5,1.45,23.5,704.5,529.23,397.36
2016,10,9,11,0,914.0,91.0,1.5,24.0,723.0,569.96,428.89
2016,10,9,11,15,917.0,91.5,1.6,24.0,734.0,607.21,458.3
2016,10,9,11,30,920.0,92.0,1.7,24.0,745.0,642.23,485.58
2016,10,9,11,45,918.5,93.5,1.85,24.5,747.5,673.0,508.71
2016,10,9,12,0,917.0,95.0,2.0,25.0,750.0,701.01,529.52
2016,10,9,12,15,915.0,94.5,2.1,25.0,745.0,723.84,547.21
2016,10,9,12,30,913.0,94.0,2.2,25.0,740.0,743.64,561.81
2016,10,9,12,45,905.5,95.0,2.3,25.0,726.0,757.93,572.54
2016,10,9,13,0,898.0,96.0,2.4,25.0,712.0,768.96,581.19
2016,10,9,13,15,891.5,95.0,2.45,24.5,691.0,775.37,587.62
2016,10,9,13,30,885.0,94.0,2.5,24.0,670.0,778.52,591.99
2016,10,9,13,45,873.5,93.0,2.6,24.0,641.5,774.65,590.8
2016,10,9,14,0,862.0,92.0,2.7,24.0,613.0,772.57,591.03
2016,10,9,14,15,848.0,90.0,2.7,23.5,578.0,759.68,584.28
2016,10,9,14,30,834.0,88.0,2.7,23.0,543.0,743.8,575.53
2016,10,9,14,45,814.5,85.5,2.75,23.0,502.5,720.41,560.55
2016,10,9,15,0,795.0,83.0,2.8,23.0,462.0,694.5,543.66
2016,10,9,15,15,769.0,79.0,2.75,22.5,416.5,659.89,520.72
2016,10,9,15,30,743.0,75.0,2.7,22.0,371.0,623.46,496.0
2016,10,9,15,45,705.5,70.5,2.7,21.5,323.0,577.19,462.68
2016,10,9,16,0,668.0,66.0,2.7,21.0,275.0,534.32,430.35
2016,10,9,16,15,613.0,60.0,2.6,20.5,225.5,475.23,383.74
2016,10,9,16,30,558.0,54.0,2.5,20.0,176.0,417.59,336.3
2016,10,9,16,45,470.5,45.0,2.45,19.5,129.0,340.38,271.33
2016,10,9,17,0,383.0,36.0,2.4,19.0,82.0,268.27,206.69
2016,10,9,17,15,191.5,24.0,2.3,18.5,47.0,141.61,68.4
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,11.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,10,10,6,30,0.0,8.0,1.9,13.0,8.0,7.63,0.0
2016,10,10,6,45,0.0,24.0,2.0,13.5,24.0,22.22,12.0
2016,10,10,7,0,0.0,40.0,2.1,14.0,40.0,36.42,26.06
2016,10,10,7,15,0.0,59.5,2.05,14.0,59.5,53.23,41.51
2016,10,10,7,30,0.0,79.0,2.0,14.0,79.0,69.82,56.61
2016,10,10,7,45,4.5,97.5,2.0,14.5,99.0,85.49,70.52
2016,10,10,8,0,9.0,116.0,2.0,15.0,119.0,100.99,83.99
2016,10,10,8,15,7.0,128.5,1.9,15.0,131.0,111.91,93.37
2016,10,10,8,30,5.0,141.0,1.8,15.0,143.0,123.92,98.66
2016,10,10,8,45,37.0,173.5,1.7,15.5,191.5,148.56,117.01
2016,10,10,9,0,69.0,206.0,1.6,16.0,240.0,182.39,142.37
2016,10,10,9,15,125.5,228.0,1.6,16.0,295.5,212.53,164.17
2016,10,10,9,30,182.0,250.0,1.6,16.0,351.0,254.17,195.77
2016,10,10,9,45,157.0,266.0,1.6,16.5,357.0,272.2,210.95
2016,10,10,10,0,132.0,282.0,1.6,17.0,363.0,287.8,223.81
2016,10,10,10,15,261.0,275.5,1.6,17.0,444.0,341.52,264.54
2016,10,10,10,30,390.0,269.0,1.6,17.0,525.0,409.09,316.37
2016,10,10,10,45,355.0,287.0,1.65,17.5,525.0,428.15,331.4
2016,10,10,11,0,320.0,305.0,1.7,18.0,525.0,444.06,343.68
2016,10,10,11,15,276.5,319.0,1.75,18.0,511.5,448.72,347.72
2016,10,10,11,30,233.0,333.0,1.8,18.0,498.0,448.31,347.66
2016,10,10,11,45,233.5,334.0,1.85,18.5,500.0,461.04,357.17
2016,10,10,12,0,234.0,335.0,1.9,19.0,502.0,473.08,366.0
2016,10,10,12,15,234.0,333.0,1.95,19.0,498.5,481.23,372.63
2016,10,10,12,30,234.0,331.0,2.0,19.0,495.0,488.57,378.69
2016,10,10,12,45,229.5,326.0,2.15,19.0,485.0,488.87,379.83
2016,10,10,13,0,225.0,321.0,2.3,19.0,475.0,488.14,380.23
2016,10,10,13,15,541.5,213.5,2.35,19.0,567.5,636.58,497.68
2016,10,10,13,30,858.0,106.0,2.4,19.0,660.0,771.9,599.52
2016,10,10,13,45,841.0,107.0,2.45,19.0,631.0,766.45,595.71
2016,10,10,14,0,824.0,108.0,2.5,19.0,602.0,757.85,590.99
2016,10,10,14,15,809.0,105.5,2.55,18.5,567.0,743.9,583.64
2016,10,10,14,30,794.0,103.0,2.6,18.0,532.0,727.06,574.21
2016,10,10,14,45,766.5,102.0,2.65,18.0,490.5,703.16,558.49
2016,10,10,15,0,739.0,101.0,2.7,18.0,449.0,674.31,538.99
2016,10,10,15,15,710.0,96.5,2.75,17.5,404.0,638.39,514.54
2016,10,10,15,30,681.0,92.0,2.8,17.0,359.0,600.94,487.94
2016,10,10,15,45,634.0,87.0,2.85,16.5,310.5,549.64,449.59
2016,10,10,16,0,587.0,82.0,2.9,16.0,262.0,498.29,409.84
2016,10,10,16,15,526.0,73.5,2.8,15.5,213.5,434.81,358.46
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,373.03,306.51
2016,10,10,16,45,371.5,53.0,2.65,15.0,119.5,291.86,236.44
2016,10,10,17,0,278.0,41.0,2.6,15.0,74.0,219.33,170.05
2016,10,10,17,15,139.0,20.5,2.5,14.5,37.0,109.09,40.08
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,10,11,6,30,113.0,15.0,1.5,13.0,20.0,14.3,0.0
2016,10,11,6,45,243.0,29.0,1.6,13.5,57.5,23.51,12.64
2016,10,11,7,0,373.0,43.0,1.7,14.0,95.0,34.2,24.08
2016,10,11,7,15,456.0,52.5,1.7,14.0,141.5,40.13,29.94
2016,10,11,7,30,539.0,62.0,1.7,14.0,188.0,45.86,35.36
2016,10,11,7,45,275.5,89.5,1.75,14.0,154.5,64.47,52.07
2016,10,11,8,0,12.0,117.0,1.8,14.0,121.0,101.58,84.86
2016,10,11,8,15,17.0,134.5,1.8,14.0,141.0,116.17,97.46
2016,10,11,8,30,22.0,152.0,1.8,14.0,161.0,132.71,105.91
2016,10,11,8,45,14.0,158.0,1.8,14.5,164.0,140.32,111.69
2016,10,11,9,0,6.0,164.0,1.8,15.0,167.0,146.66,116.67
2016,10,11,9,15,72.5,206.0,1.75,15.0,246.0,190.08,149.02
2016,10,11,9,30,139.0,248.0,1.7,15.0,325.0,241.05,187.64
2016,10,11,9,45,163.0,263.5,1.7,15.5,359.0,271.44,211.17
2016,10,11,10,0,187.0,279.0,1.7,16.0,393.0,304.11,236.58
2016,10,11,10,15,186.0,292.0,1.65,16.0,409.5,327.06,255.04
2016,10,11,10,30,185.0,305.0,1.6,16.0,426.0,349.76,273.07
2016,10,11,10,45,185.5,314.0,1.55,16.5,438.5,369.58,288.1
2016,10,11,11,0,186.0,323.0,1.5,17.0,451.0,389.14,302.68
2016,10,11,11,15,375.0,274.5,1.5,17.0,536.0,462.76,360.24
2016,10,11,11,30,564.0,226.0,1.5,17.0,621.0,548.92,426.47
2016,10,11,11,45,564.5,227.0,1.5,17.5,623.5,572.05,443.08
2016,10,11,12,0,565.0,228.0,1.5,18.0,626.0,593.54,458.7
2016,10,11,12,15,562.5,227.5,1.55,18.0,622.0,609.83,471.55
2016,10,11,12,30,560.0,227.0,1.6,18.0,618.0,624.14,482.92
2016,10,11,12,45,542.0,230.0,1.65,18.0,602.5,628.84,487.06
2016,10,11,13,0,524.0,233.0,1.7,18.0,587.0,631.09,489.48
2016,10,11,13,15,570.5,207.0,1.85,18.0,582.0,649.14,505.48
2016,10,11,13,30,617.0,181.0,2.0,18.0,577.0,669.23,522.79
2016,10,11,13,45,572.0,186.5,2.15,18.0,541.5,643.13,504.86
2016,10,11,14,0,527.0,192.0,2.3,18.0,506.0,619.04,488.3
2016,10,11,14,15,408.0,208.5,2.45,17.5,443.0,549.27,436.71
2016,10,11,14,30,289.0,225.0,2.6,17.0,380.0,469.55,376.3
2016,10,11,14,45,441.5,173.0,2.8,17.0,389.0,535.15,431.91
2016,10,11,15,0,594.0,121.0,3.0,17.0,398.0,588.84,477.22
2016,10,11,15,15,642.5,103.5,3.1,16.5,376.0,595.55,484.95
2016,10,11,15,30,691.0,86.0,3.2,16.0,354.0,597.56,489.06
2016,10,11,15,45,650.5,80.5,3.35,16.0,306.5,549.99,452.36
2016,10,11,16,0,610.0,75.0,3.5,16.0,259.0,502.14,414.38
2016,10,11,16,15,548.5,67.0,3.5,15.5,210.0,438.68,362.74
2016,10,11,16,30,487.0,59.0,3.5,15.0,161.0,377.07,310.53
2016,10,11,16,45,391.5,48.5,3.5,15.0,116.0,296.73,240.48
2016,10,11,17,0,296.0,38.0,3.5,15.0,71.0,221.87,170.81
2016,10,11,17,15,148.0,19.0,3.45,14.5,35.5,109.2,22.4
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,47.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,10,12,6,30,95.0,14.0,2.0,12.0,18.0,13.34,0.0
2016,10,12,6,45,228.0,28.5,1.95,12.5,55.0,23.2,11.99
2016,10,12,7,0,361.0,43.0,1.9,13.0,92.0,34.41,24.3
2016,10,12,7,15,445.0,53.0,1.75,13.0,138.5,40.79,30.62
2016,10,12,7,30,529.0,63.0,1.6,13.0,185.0,46.94,36.46
2016,10,12,7,45,587.5,69.5,1.45,13.5,234.0,49.79,39.09
2016,10,12,8,0,646.0,76.0,1.3,14.0,283.0,52.61,41.55
2016,10,12,8,15,328.0,109.5,1.4,14.0,215.0,75.51,61.8
2016,10,12,8,30,10.0,143.0,1.5,14.0,147.0,125.23,100.1
2016,10,12,8,45,5.0,147.0,1.6,14.5,149.0,130.68,104.11
2016,10,12,9,0,0.0,151.0,1.7,15.0,151.0,135.13,107.51
2016,10,12,9,15,10.0,177.0,1.9,15.0,182.5,159.89,127.12
2016,10,12,9,30,20.0,203.0,2.1,15.0,214.0,185.9,147.65
2016,10,12,9,45,88.0,240.5,2.3,15.5,293.0,234.59,184.53
2016,10,12,10,0,156.0,278.0,2.5,16.0,372.0,291.84,228.51
2016,10,12,10,15,127.5,287.5,2.7,16.0,367.0,299.77,235.73
2016,10,12,10,30,99.0,297.0,2.9,16.0,362.0,306.99,242.11
2016,10,12,10,45,135.0,309.5,3.1,16.0,400.5,340.97,269.08
2016,10,12,11,0,171.0,322.0,3.3,16.0,439.0,379.82,299.87
2016,10,12,11,15,115.5,315.0,3.3,16.0,395.0,353.48,279.31
2016,10,12,11,30,60.0,308.0,3.3,16.0,351.0,320.85,253.52
2016,10,12,11,45,188.0,311.0,3.35,16.0,443.5,409.99,325.04
2016,10,12,12,0,316.0,314.0,3.4,16.0,536.0,508.15,402.12
2016,10,12,12,15,323.0,310.0,3.3,16.0,535.5,521.7,412.5
2016,10,12,12,30,330.0,306.0,3.2,16.0,535.0,534.37,422.59
2016,10,12,12,45,400.0,277.5,3.15,16.5,550.0,566.33,447.92
2016,10,12,13,0,470.0,249.0,3.1,17.0,565.0,605.79,478.44
2016,10,12,13,15,451.5,247.5,3.2,17.0,543.5,600.4,475.04
2016,10,12,13,30,433.0,246.0,3.3,17.0,522.0,592.91,470.29
2016,10,12,13,45,369.5,248.5,3.4,17.0,477.0,545.07,434.4
2016,10,12,14,0,306.0,251.0,3.5,17.0,432.0,504.49,403.48
2016,10,12,14,15,253.0,242.5,3.7,16.5,386.0,458.83,369.37
2016,10,12,14,30,200.0,234.0,3.9,16.0,340.0,402.05,325.9
2016,10,12,14,45,168.0,216.5,4.1,16.0,301.0,360.77,293.73
2016,10,12,15,0,136.0,199.0,4.3,16.0,262.0,319.4,260.99
2016,10,12,15,15,430.5,136.0,4.15,16.0,306.5,476.02,392.99
2016,10,12,15,30,725.0,73.0,4.0,16.0,351.0,598.55,493.47
2016,10,12,15,45,689.0,67.5,3.85,16.0,303.5,556.34,459.13
2016,10,12,16,0,653.0,62.0,3.7,16.0,256.0,510.6,421.91
2016,10,12,16,15,594.5,56.0,3.45,15.5,207.5,450.59,372.34
2016,10,12,16,30,536.0,50.0,3.2,15.0,159.0,392.37,322.27
2016,10,12,16,45,441.0,41.0,3.0,14.5,114.0,313.22,253.27
2016,10,12,17,0,346.0,32.0,2.8,14.0,69.0,240.02,183.13
2016,10,12,17,15,173.0,16.0,2.8,13.5,34.5,117.13,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,16.2,0.0
2016,10,13,6,45,188.0,27.5,2.45,12.5,52.0,21.58,10.21
2016,10,13,7,0,376.0,38.0,2.5,13.0,87.0,29.84,20.26
2016,10,13,7,15,446.0,48.0,2.6,13.0,131.0,36.43,26.7
2016,10,13,7,30,516.0,58.0,2.7,13.0,175.0,42.72,32.66
2016,10,13,7,45,567.0,64.5,2.8,13.5,221.5,45.76,35.46
2016,10,13,8,0,618.0,71.0,2.9,14.0,268.0,48.72,38.06
2016,10,13,8,15,658.0,73.0,2.8,14.0,312.0,48.12,37.48
2016,10,13,8,30,698.0,75.0,2.7,14.0,356.0,80.03,45.67
2016,10,13,8,45,594.5,114.5,2.6,14.5,372.0,136.74,85.34
2016,10,13,9,0,491.0,154.0,2.5,15.0,388.0,187.36,128.92
2016,10,13,9,15,495.0,167.5,2.4,15.5,420.5,227.63,162.27
2016,10,13,9,30,499.0,181.0,2.3,16.0,453.0,268.04,196.72
2016,10,13,9,45,529.5,182.0,2.2,16.5,486.0,306.11,228.68
2016,10,13,10,0,560.0,183.0,2.1,17.0,519.0,346.25,262.19
2016,10,13,10,15,492.5,217.5,2.05,17.0,522.0,378.43,290.82
2016,10,13,10,30,425.0,252.0,2.0,17.0,525.0,404.46,313.27
2016,10,13,10,45,499.0,232.0,2.0,17.5,561.5,444.5,344.81
2016,10,13,11,0,573.0,212.0,2.0,18.0,598.0,488.6,379.22
2016,10,13,11,15,537.5,229.5,2.0,18.0,596.0,509.99,396.35
2016,10,13,11,30,502.0,247.0,2.0,18.0,594.0,527.91,410.46
2016,10,13,11,45,511.0,241.5,2.05,18.0,596.5,548.53,427.12
2016,10,13,12,0,520.0,236.0,2.1,18.0,599.0,567.96,442.72
2016,10,13,12,15,492.5,248.0,2.15,18.0,589.5,578.53,450.97
2016,10,13,12,30,465.0,260.0,2.2,18.0,580.0,586.47,457.18
2016,10,13,12,45,495.5,242.5,2.25,18.5,578.0,604.0,470.86
2016,10,13,13,0,526.0,225.0,2.3,19.0,576.0,620.18,483.46
2016,10,13,13,15,551.0,208.0,2.3,19.0,565.5,631.14,492.9
2016,10,13,13,30,576.0,191.0,2.3,19.0,555.0,639.98,500.88
2016,10,13,13,45,544.5,192.5,2.35,19.0,524.0,624.16,489.92
2016,10,13,14,0,513.0,194.0,2.4,19.0,493.0,606.18,477.45
2016,10,13,14,15,533.0,175.0,2.45,18.5,469.5,602.35,477.52
2016,10,13,14,30,553.0,156.0,2.5,18.0,446.0,595.75,475.42
2016,10,13,14,45,471.5,160.5,2.55,18.0,394.5,539.09,432.6
2016,10,13,15,0,390.0,165.0,2.6,18.0,343.0,482.59,389.32
2016,10,13,15,15,376.5,149.0,2.6,18.0,306.5,451.4,366.23
2016,10,13,15,30,363.0,133.0,2.6,18.0,270.0,419.04,341.58
2016,10,13,15,45,342.0,117.5,2.6,18.0,232.5,381.4,312.03
2016,10,13,16,0,321.0,102.0,2.6,18.0,195.0,343.43,281.37
2016,10,13,16,15,291.0,85.0,2.6,17.5,157.5,298.17,244.2
2016,10,13,16,30,261.0,68.0,2.6,17.0,120.0,253.67,206.26
2016,10,13,16,45,207.5,51.0,2.6,17.0,85.0,197.81,157.21
2016,10,13,17,0,154.0,34.0,2.6,17.0,50.0,145.41,106.68
2016,10,13,17,15,77.0,17.0,2.55,16.5,25.0,70.45,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,15.5,2.5,2.31,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,4.62,0.0
2016,10,14,7,15,0.0,8.0,7.4,16.0,8.0,7.4,0.84
2016,10,14,7,30,0.0,11.0,7.3,16.0,11.0,10.18,3.38
2016,10,14,7,45,0.0,14.0,7.25,16.0,14.0,12.97,5.9
2016,10,14,8,0,0.0,17.0,7.2,16.0,17.0,15.76,8.4
2016,10,14,8,15,0.0,19.5,7.1,16.0,19.5,18.08,10.46
2016,10,14,8,30,0.0,22.0,7.0,16.0,22.0,20.41,11.71
2016,10,14,8,45,0.0,23.5,6.9,16.5,23.5,21.81,12.82
2016,10,14,9,0,0.0,25.0,6.8,17.0,25.0,23.21,13.93
2016,10,14,9,15,0.0,59.5,6.7,17.0,59.5,55.35,40.82
2016,10,14,9,30,0.0,94.0,6.6,17.0,94.0,87.38,67.34
2016,10,14,9,45,0.0,103.5,6.5,17.0,103.5,96.04,74.33
2016,10,14,10,0,0.0,113.0,6.4,17.0,113.0,104.74,81.33
2016,10,14,10,15,0.0,116.0,6.25,17.0,116.0,107.6,83.54
2016,10,14,10,30,0.0,119.0,6.1,17.0,119.0,110.47,85.75
2016,10,14,10,45,0.5,143.5,5.95,17.5,143.5,133.17,103.98
2016,10,14,11,0,1.0,168.0,5.8,18.0,168.0,156.03,122.16
2016,10,14,11,15,5.0,193.0,5.6,18.0,196.5,181.49,142.57
2016,10,14,11,30,9.0,218.0,5.4,18.0,225.0,207.5,163.34
2016,10,14,11,45,4.5,181.0,5.2,18.0,184.5,171.37,134.24
2016,10,14,12,0,0.0,144.0,5.0,18.0,144.0,134.4,104.38
2016,10,14,12,15,0.0,135.5,4.8,18.0,135.5,126.6,98.1
2016,10,14,12,30,0.0,127.0,4.6,18.0,127.0,118.72,91.75
2016,10,14,12,45,0.5,147.5,4.4,18.0,147.5,138.63,107.94
2016,10,14,13,0,1.0,168.0,4.2,18.0,168.0,158.87,124.33
2016,10,14,13,15,0.5,157.0,3.95,18.0,157.0,148.28,115.86
2016,10,14,13,30,0.0,146.0,3.7,18.0,146.0,137.58,107.35
2016,10,14,13,45,0.0,104.0,3.5,18.0,104.0,97.23,74.68
2016,10,14,14,0,0.0,62.0,3.3,18.0,62.0,57.71,42.34
2016,10,14,14,15,0.0,65.0,3.1,17.5,65.0,60.5,44.87
2016,10,14,14,30,0.0,68.0,2.9,17.0,68.0,63.29,47.39
2016,10,14,14,45,0.0,38.0,2.7,17.0,38.0,35.31,24.1
2016,10,14,15,0,0.0,8.0,2.5,17.0,8.0,7.42,0.63
2016,10,14,15,15,0.0,8.5,2.3,17.0,8.5,7.88,1.04
2016,10,14,15,30,0.0,9.0,2.1,17.0,9.0,8.34,1.45
2016,10,14,15,45,0.0,7.5,1.95,17.0,7.5,6.95,0.27
2016,10,14,16,0,0.0,6.0,1.8,17.0,6.0,5.56,0.0
2016,10,14,16,15,0.0,5.0,1.65,16.5,5.0,4.63,0.0
2016,10,14,16,30,0.0,4.0,1.5,16.0,4.0,3.7,0.0
2016,10,14,16,45,0.0,2.5,1.4,16.0,2.5,2.31,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.92,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.46,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,12.39,0.0
2016,10,15,6,45,186.0,25.0,3.6,14.5,48.0,19.64,7.3
2016,10,15,7,0,372.0,37.0,3.9,15.0,83.0,29.28,19.41
2016,10,15,7,15,458.5,45.0,4.15,15.0,128.0,34.12,24.36
2016,10,15,7,30,545.0,53.0,4.4,15.0,173.0,38.84,28.89
2016,10,15,7,45,597.0,59.0,4.7,15.5,220.0,41.68,31.51
2016,10,15,8,0,649.0,65.0,5.0,16.0,267.0,44.45,33.94
2016,10,15,8,15,324.5,85.5,5.35,16.0,186.5,58.85,46.66
2016,10,15,8,30,0.0,106.0,5.7,16.0,106.0,95.59,75.21
2016,10,15,8,45,6.0,136.5,6.1,16.5,139.5,122.01,96.63
2016,10,15,9,0,12.0,167.0,6.5,17.0,173.0,149.22,118.38
2016,10,15,9,15,82.0,203.5,6.8,17.0,247.5,188.31,147.29
2016,10,15,9,30,152.0,240.0,7.1,17.0,322.0,235.71,183.56
2016,10,15,9,45,100.5,244.0,7.45,17.5,299.5,239.56,188.5
2016,10,15,10,0,49.0,248.0,7.8,18.0,277.0,233.43,184.68
2016,10,15,10,15,36.0,244.0,7.95,18.0,266.0,230.28,182.38
2016,10,15,10,30,23.0,240.0,8.1,18.0,255.0,227.91,180.56
2016,10,15,10,45,23.5,246.0,8.3,18.0,262.0,235.66,186.74
2016,10,15,11,0,24.0,252.0,8.5,18.0,269.0,243.39,192.91
2016,10,15,11,15,25.0,258.0,8.6,18.0,275.5,251.39,199.31
2016,10,15,11,30,26.0,264.0,8.7,18.0,282.0,259.44,205.78
2016,10,15,11,45,44.5,285.0,8.8,18.0,316.0,294.09,233.79
2016,10,15,12,0,63.0,306.0,8.9,18.0,350.0,329.39,262.29
2016,10,15,12,15,118.0,314.5,8.95,18.0,395.5,382.71,305.87
2016,10,15,12,30,173.0,323.0,9.0,18.0,441.0,434.92,348.51
2016,10,15,12,45,174.5,315.5,9.05,18.0,432.5,435.76,349.71
2016,10,15,13,0,176.0,308.0,9.1,18.0,424.0,435.88,350.44
2016,10,15,13,15,230.5,291.5,9.05,18.0,438.5,464.29,374.86
2016,10,15,13,30,285.0,275.0,9.0,18.0,453.0,501.23,405.88
2016,10,15,13,45,271.0,264.0,8.95,18.0,427.0,484.74,393.32
2016,10,15,14,0,257.0,253.0,8.9,18.0,401.0,466.95,379.77
2016,10,15,14,15,152.5,232.0,8.85,18.0,318.5,360.18,293.0
2016,10,15,14,30,48.0,211.0,8.8,18.0,236.0,253.01,204.28
2016,10,15,14,45,34.5,188.5,8.8,18.0,206.0,220.56,178.04
2016,10,15,15,0,21.0,166.0,8.8,18.0,176.0,178.88,143.9
2016,10,15,15,15,12.0,146.0,8.7,17.5,151.5,152.84,122.72
2016,10,15,15,30,3.0,126.0,8.6,17.0,127.0,126.91,101.34
2016,10,15,15,45,1.5,108.0,8.5,17.0,108.5,108.29,85.85
2016,10,15,16,0,0.0,90.0,8.4,17.0,90.0,89.58,70.08
2016,10,15,16,15,0.0,71.5,8.25,16.5,71.5,71.02,54.37
2016,10,15,16,30,0.0,53.0,8.1,16.0,53.0,52.1,38.12
2016,10,15,16,45,0.0,36.5,8.0,16.0,36.5,35.14,23.32
2016,10,15,17,0,0.0,20.0,7.9,16.0,20.0,18.56,8.15
2016,10,15,17,15,0.0,10.0,7.8,16.0,10.0,9.53,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,11.44,0.0
2016,10,16,6,45,180.5,24.0,4.35,15.0,45.5,18.88,5.83
2016,10,16,7,0,361.0,36.0,4.5,15.0,79.0,28.51,18.66
2016,10,16,7,15,448.0,44.0,4.45,15.0,123.5,33.39,23.68
2016,10,16,7,30,535.0,52.0,4.4,15.0,168.0,38.14,28.25
2016,10,16,7,45,582.5,59.0,4.35,15.5,214.0,41.82,31.63
2016,10,16,8,0,630.0,66.0,4.3,16.0,260.0,45.36,34.76
2016,10,16,8,15,315.0,94.5,4.3,16.0,191.5,65.37,52.43
2016,10,16,8,30,0.0,123.0,4.3,16.0,123.0,108.88,86.29
2016,10,16,8,45,0.0,80.5,4.35,16.5,80.5,74.8,57.45
2016,10,16,9,0,0.0,38.0,4.4,17.0,38.0,35.3,24.12
2016,10,16,9,15,0.0,76.0,4.45,17.0,76.0,70.75,53.7
2016,10,16,9,30,0.0,114.0,4.5,17.0,114.0,105.08,81.97
2016,10,16,9,45,0.0,97.0,4.55,17.0,97.0,90.17,69.47
2016,10,16,10,0,0.0,80.0,4.6,17.0,80.0,74.52,56.42
2016,10,16,10,15,0.0,61.0,4.6,17.0,61.0,56.79,41.66
2016,10,16,10,30,0.0,42.0,4.6,17.0,42.0,39.08,26.92
2016,10,16,10,45,3.5,122.0,4.7,17.5,124.0,114.94,89.19
2016,10,16,11,0,7.0,202.0,4.8,18.0,206.0,189.81,149.33
2016,10,16,11,15,3.5,167.0,4.85,18.0,169.0,156.83,122.64
2016,10,16,11,30,0.0,132.0,4.9,18.0,132.0,122.92,95.19
2016,10,16,11,45,0.0,95.0,4.95,18.0,95.0,88.61,67.28
2016,10,16,12,0,0.0,58.0,5.0,18.0,58.0,54.03,38.98
2016,10,16,12,15,20.0,169.0,5.15,18.0,183.0,173.72,136.85
2016,10,16,12,30,40.0,280.0,5.3,18.0,308.0,296.7,235.09
2016,10,16,12,45,20.0,157.0,5.5,18.0,171.0,164.57,129.51
2016,10,16,13,0,0.0,34.0,5.7,18.0,34.0,31.63,20.56
2016,10,16,13,15,0.0,45.5,5.95,18.0,45.5,42.35,29.48
2016,10,16,13,30,0.0,57.0,6.2,18.0,57.0,53.06,38.39
2016,10,16,13,45,0.0,70.5,6.45,18.0,70.5,65.65,48.87
2016,10,16,14,0,0.0,84.0,6.7,18.0,84.0,78.25,59.39
2016,10,16,14,15,19.0,144.0,6.8,18.0,153.5,150.92,119.95
2016,10,16,14,30,38.0,204.0,6.9,18.0,223.0,237.9,191.59
2016,10,16,14,45,132.5,194.0,7.0,18.0,253.5,307.27,250.87
2016,10,16,15,0,227.0,184.0,7.1,18.0,284.0,374.77,308.07
2016,10,16,15,15,141.5,164.0,7.0,17.5,224.5,282.15,232.06
2016,10,16,15,30,56.0,144.0,6.9,17.0,165.0,192.54,157.1
2016,10,16,15,45,48.5,124.5,6.85,17.0,141.0,166.99,135.9
2016,10,16,16,0,41.0,105.0,6.8,17.0,117.0,141.42,114.3
2016,10,16,16,15,31.0,85.0,6.7,16.5,93.0,113.69,90.64
2016,10,16,16,30,21.0,65.0,6.6,16.0,69.0,85.95,66.62
2016,10,16,16,45,10.5,45.5,6.5,16.0,47.5,53.53,38.4
2016,10,16,17,0,0.0,26.0,6.4,16.0,26.0,26.31,13.25
2016,10,16,17,15,0.0,13.0,6.4,15.5,13.0,12.39,0.0
2016,10,16,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.9,13.0,5.0,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.9,13.0,10.0,9.53,0.0
2016,10,17,6,45,154.0,26.0,1.9,13.5,42.5,20.57,5.65
2016,10,17,7,0,286.0,42.0,1.9,14.0,75.0,32.74,22.27
2016,10,17,7,15,380.5,52.5,1.9,14.0,119.5,41.42,30.83
2016,10,17,7,30,475.0,63.0,1.9,14.0,164.0,48.05,37.16
2016,10,17,7,45,542.0,69.0,1.95,14.5,212.0,50.4,39.41
2016,10,17,8,0,609.0,75.0,2.0,15.0,260.0,52.81,41.55
2016,10,17,8,15,649.0,80.0,1.95,15.0,306.0,54.34,42.87
2016,10,17,8,30,689.0,85.0,1.9,15.0,352.0,74.48,45.41
2016,10,17,8,45,723.0,87.0,1.9,15.5,395.5,117.89,65.83
2016,10,17,9,0,757.0,89.0,1.9,16.0,439.0,168.91,101.82
2016,10,17,9,15,776.5,92.0,1.9,16.0,477.0,215.92,140.38
2016,10,17,9,30,796.0,95.0,1.9,16.0,515.0,264.08,182.31
2016,10,17,9,45,813.0,96.0,1.9,16.5,548.0,310.67,223.44
2016,10,17,10,0,830.0,97.0,1.9,17.0,581.0,357.63,264.58
2016,10,17,10,15,839.5,98.5,1.95,17.0,606.5,402.33,303.99
2016,10,17,10,30,849.0,100.0,2.0,17.0,632.0,446.23,341.98
2016,10,17,10,45,859.0,99.5,2.05,17.5,650.5,487.51,376.43
2016,10,17,11,0,869.0,99.0,2.1,18.0,669.0,529.08,410.13
2016,10,17,11,15,872.0,99.5,2.15,18.0,679.5,564.25,439.09
2016,10,17,11,30,875.0,100.0,2.2,18.0,690.0,597.29,465.9
2016,10,17,11,45,877.5,99.5,2.3,18.0,693.0,626.81,489.9
2016,10,17,12,0,880.0,99.0,2.4,18.0,696.0,653.87,511.75
2016,10,17,12,15,878.0,98.5,2.45,18.0,690.0,675.41,529.06
2016,10,17,12,30,876.0,98.0,2.5,18.0,684.0,694.06,544.09
2016,10,17,12,45,876.0,95.5,2.65,18.0,671.5,709.08,556.95
2016,10,17,13,0,876.0,93.0,2.8,18.0,659.0,721.09,566.83
2016,10,17,13,15,869.0,91.5,2.85,18.0,638.5,726.09,571.27
2016,10,17,13,30,862.0,90.0,2.9,18.0,618.0,727.91,573.59
2016,10,17,13,45,852.5,88.0,3.0,18.0,590.0,728.54,575.45
2016,10,17,14,0,843.0,86.0,3.1,18.0,562.0,722.08,572.23
2016,10,17,14,15,828.0,84.0,3.15,18.0,527.5,708.58,563.72
2016,10,17,14,30,813.0,82.0,3.2,18.0,493.0,692.21,553.14
2016,10,17,14,45,792.0,79.5,3.3,18.0,453.0,668.31,537.08
2016,10,17,15,0,771.0,77.0,3.4,18.0,413.0,642.05,519.05
2016,10,17,15,15,742.0,73.5,3.4,17.5,369.0,607.05,494.25
2016,10,17,15,30,713.0,70.0,3.4,17.0,325.0,570.46,467.14
2016,10,17,15,45,669.5,65.5,3.45,17.0,278.0,525.88,431.89
2016,10,17,16,0,626.0,61.0,3.5,17.0,231.0,478.13,392.92
2016,10,17,16,15,560.5,54.5,3.4,16.5,183.5,415.52,340.85
2016,10,17,16,30,495.0,48.0,3.3,16.0,136.0,355.13,288.48
2016,10,17,16,45,385.5,38.0,3.25,15.5,93.5,271.0,214.51
2016,10,17,17,0,276.0,28.0,3.2,15.0,51.0,190.93,124.46
2016,10,17,17,15,138.0,14.0,3.15,14.5,25.5,73.94,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.5,18.0,3.05,12.5,38.0,14.05,0.96
2016,10,18,7,0,353.0,36.0,3.1,13.0,76.0,28.91,18.96
2016,10,18,7,15,446.5,45.0,3.3,13.5,121.5,34.68,24.91
2016,10,18,7,30,540.0,54.0,3.5,14.0,167.0,40.27,30.22
2016,10,18,7,45,607.5,58.0,3.7,14.5,216.0,41.42,31.4
2016,10,18,8,0,675.0,62.0,3.9,15.0,265.0,42.7,32.54
2016,10,18,8,15,712.0,66.0,4.0,15.0,311.5,48.36,37.56
2016,10,18,8,30,749.0,70.0,4.1,15.0,358.0,66.92,39.33
2016,10,18,8,45,779.0,72.0,4.2,15.5,401.5,112.49,59.85
2016,10,18,9,0,809.0,74.0,4.3,16.0,445.0,160.68,93.2
2016,10,18,9,15,827.5,76.5,4.3,16.0,483.5,209.55,133.63
2016,10,18,9,30,846.0,79.0,4.3,16.0,522.0,259.34,177.65
2016,10,18,9,45,862.0,79.5,4.3,16.5,555.0,311.9,224.55
2016,10,18,10,0,878.0,80.0,4.3,17.0,588.0,359.62,267.38
2016,10,18,10,15,887.5,81.5,4.2,17.0,614.0,405.64,308.73
2016,10,18,10,30,897.0,83.0,4.1,17.0,640.0,450.71,348.45
2016,10,18,10,45,903.0,83.5,4.05,17.5,658.5,492.12,383.82
2016,10,18,11,0,909.0,84.0,4.0,18.0,677.0,531.86,416.9
2016,10,18,11,15,912.0,84.5,3.9,18.0,687.5,568.17,447.19
2016,10,18,11,30,915.0,85.0,3.8,18.0,698.0,602.24,475.07
2016,10,18,11,45,918.0,84.5,3.75,18.0,701.0,632.95,500.0
2016,10,18,12,0,921.0,84.0,3.7,18.0,704.0,661.12,522.57
2016,10,18,12,15,919.5,83.5,3.75,18.0,698.5,683.68,540.96
2016,10,18,12,30,918.0,83.0,3.8,18.0,693.0,703.25,556.94
2016,10,18,12,45,914.5,82.0,3.85,18.5,679.5,717.86,567.58
2016,10,18,13,0,911.0,81.0,3.9,19.0,666.0,729.26,575.49
2016,10,18,13,15,904.0,80.0,3.95,19.0,645.0,734.96,580.43
2016,10,18,13,30,897.0,79.0,4.0,19.0,624.0,737.38,583.15
2016,10,18,13,45,886.5,78.0,4.1,19.0,595.5,734.04,581.96
2016,10,18,14,0,876.0,77.0,4.2,19.0,567.0,727.54,578.58
2016,10,18,14,15,861.5,75.0,4.3,19.0,532.0,713.94,570.0
2016,10,18,14,30,847.0,73.0,4.4,19.0,497.0,697.44,559.49
2016,10,18,14,45,823.0,71.5,4.5,19.0,456.0,677.17,546.06
2016,10,18,15,0,799.0,70.0,4.6,19.0,415.0,649.66,526.93
2016,10,18,15,15,770.5,67.0,4.65,18.5,370.5,615.23,502.74
2016,10,18,15,30,742.0,64.0,4.7,18.0,326.0,579.16,475.87
2016,10,18,15,45,696.5,60.0,4.8,18.0,278.0,529.84,436.68
2016,10,18,16,0,651.0,56.0,4.9,18.0,230.0,480.33,395.91
2016,10,18,16,15,586.0,50.0,4.9,17.5,182.5,422.06,346.72
2016,10,18,16,30,521.0,44.0,4.9,17.0,135.0,362.29,294.26
2016,10,18,16,45,408.5,34.5,4.9,16.5,91.5,277.05,218.4
2016,10,18,17,0,296.0,25.0,4.9,16.0,48.0,194.5,117.89
2016,10,18,17,15,148.0,12.5,5.0,15.5,24.0,76.29,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
