Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,217.0,15.0,2.8,12.5,39.0,11.47,0.0
2016,10,19,7,0,434.0,30.0,2.8,13.0,78.0,23.48,14.24
2016,10,19,7,15,521.0,37.0,2.9,13.5,123.5,30.35,21.07
2016,10,19,7,30,608.0,44.0,3.0,14.0,169.0,34.97,25.51
2016,10,19,7,45,661.5,48.5,3.1,14.5,217.0,37.19,27.63
2016,10,19,8,0,715.0,53.0,3.2,15.0,265.0,39.43,29.63
2016,10,19,8,15,749.0,56.5,3.2,15.0,311.0,40.78,30.83
2016,10,19,8,30,783.0,60.0,3.2,15.0,357.0,57.32,32.15
2016,10,19,8,45,807.5,62.5,3.2,15.5,400.0,104.52,52.7
2016,10,19,9,0,832.0,65.0,3.2,16.0,443.0,159.34,91.11
2016,10,19,9,15,849.0,67.0,3.15,16.5,481.0,208.19,130.96
2016,10,19,9,30,866.0,69.0,3.1,17.0,519.0,257.68,174.16
2016,10,19,9,45,878.5,70.5,3.05,17.5,551.0,305.91,217.38
2016,10,19,10,0,891.0,72.0,3.0,18.0,583.0,353.88,260.15
2016,10,19,10,15,899.0,73.5,2.95,18.0,608.5,399.71,301.09
2016,10,19,10,30,907.0,75.0,2.9,18.0,634.0,444.44,340.27
2016,10,19,10,45,910.5,76.5,2.9,18.5,651.5,485.84,375.35
2016,10,19,11,0,914.0,78.0,2.9,19.0,669.0,525.38,407.98
2016,10,19,11,15,917.0,78.5,2.85,19.0,679.5,561.7,437.98
2016,10,19,11,30,920.0,79.0,2.8,19.0,690.0,595.77,465.58
2016,10,19,11,45,736.0,148.5,2.75,19.5,638.5,583.95,455.68
2016,10,19,12,0,552.0,218.0,2.7,20.0,587.0,558.46,434.84
2016,10,19,12,15,557.5,212.0,2.75,20.0,582.5,573.84,447.77
2016,10,19,12,30,563.0,206.0,2.8,20.0,578.0,587.45,459.06
2016,10,19,12,45,559.5,203.0,2.9,20.5,566.0,596.06,465.74
2016,10,19,13,0,556.0,200.0,3.0,21.0,554.0,602.53,470.81
2016,10,19,13,15,721.5,139.5,3.05,21.0,583.5,670.87,525.07
2016,10,19,13,30,887.0,79.0,3.1,21.0,613.0,726.43,567.76
2016,10,19,13,45,878.5,77.0,3.2,21.0,585.5,723.37,566.51
2016,10,19,14,0,870.0,75.0,3.3,21.0,558.0,717.15,563.47
2016,10,19,14,15,856.0,73.5,3.4,20.5,523.5,704.51,556.88
2016,10,19,14,30,842.0,72.0,3.5,20.0,489.0,689.0,548.18
2016,10,19,14,45,822.0,69.5,3.6,20.0,449.0,670.41,536.05
2016,10,19,15,0,802.0,67.0,3.7,20.0,409.0,644.53,518.28
2016,10,19,15,15,774.0,64.0,3.7,19.5,365.0,610.48,494.4
2016,10,19,15,30,746.0,61.0,3.7,19.0,321.0,574.81,467.96
2016,10,19,15,45,704.5,57.0,3.7,19.0,273.5,528.12,431.04
2016,10,19,16,0,663.0,53.0,3.7,19.0,226.0,481.1,392.48
2016,10,19,16,15,598.5,47.0,3.55,18.0,179.0,418.65,341.08
2016,10,19,16,30,534.0,41.0,3.4,17.0,132.0,363.27,292.83
2016,10,19,16,45,425.0,32.0,3.3,16.5,89.0,280.62,218.96
2016,10,19,17,0,316.0,23.0,3.2,16.0,46.0,198.76,108.05
2016,10,19,17,15,158.0,11.5,3.2,15.5,23.0,79.04,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,210.5,15.0,2.4,13.5,37.5,11.56,0.0
2016,10,20,7,0,421.0,30.0,2.5,14.0,75.0,23.63,14.16
2016,10,20,7,15,512.5,38.0,2.6,14.0,121.5,28.82,19.64
2016,10,20,7,30,604.0,46.0,2.7,14.0,168.0,37.02,27.3
2016,10,20,7,45,661.0,51.0,2.85,14.5,217.0,39.58,29.75
2016,10,20,8,0,718.0,56.0,3.0,15.0,266.0,42.16,32.06
2016,10,20,8,15,753.5,59.5,2.85,15.5,313.0,43.4,33.09
2016,10,20,8,30,789.0,63.0,2.7,16.0,360.0,57.45,33.78
2016,10,20,8,45,815.0,65.5,2.55,16.5,403.5,104.97,53.24
2016,10,20,9,0,841.0,68.0,2.4,17.0,447.0,154.62,86.51
2016,10,20,9,15,858.5,70.5,2.4,17.5,485.5,209.96,131.12
2016,10,20,9,30,876.0,73.0,2.4,18.0,524.0,260.41,174.63
2016,10,20,9,45,892.0,73.0,2.4,18.5,557.0,308.78,217.5
2016,10,20,10,0,908.0,73.0,2.4,19.0,590.0,357.14,260.21
2016,10,20,10,15,916.0,74.0,2.4,19.5,615.5,403.22,300.56
2016,10,20,10,30,924.0,75.0,2.4,20.0,641.0,448.15,338.98
2016,10,20,10,45,929.0,76.0,2.4,20.5,659.5,490.38,374.28
2016,10,20,11,0,934.0,77.0,2.4,21.0,678.0,530.82,407.18
2016,10,20,11,15,937.0,77.5,2.45,21.0,688.0,567.77,437.58
2016,10,20,11,30,940.0,78.0,2.5,21.0,698.0,602.42,465.63
2016,10,20,11,45,940.0,78.0,2.6,21.5,700.0,632.36,489.0
2016,10,20,12,0,940.0,78.0,2.7,22.0,702.0,659.54,509.9
2016,10,20,12,15,804.0,123.0,2.75,22.0,654.0,643.93,498.46
2016,10,20,12,30,668.0,168.0,2.8,22.0,606.0,619.93,480.53
2016,10,20,12,45,665.0,165.5,2.85,22.5,593.5,631.01,489.08
2016,10,20,13,0,662.0,163.0,2.9,23.0,581.0,639.61,495.51
2016,10,20,13,15,659.5,157.5,2.95,23.0,562.5,642.96,499.15
2016,10,20,13,30,657.0,152.0,3.0,23.0,544.0,643.73,500.94
2016,10,20,13,45,654.0,144.0,3.05,23.5,519.0,638.9,497.77
2016,10,20,14,0,651.0,136.0,3.1,24.0,494.0,631.43,492.68
2016,10,20,14,15,756.0,103.0,3.1,23.5,494.0,670.22,524.91
2016,10,20,14,30,861.0,70.0,3.1,23.0,494.0,696.37,546.14
2016,10,20,14,45,841.0,68.0,3.15,23.0,453.0,678.18,534.12
2016,10,20,15,0,821.0,66.0,3.2,23.0,412.0,652.72,516.88
2016,10,20,15,15,792.5,63.0,3.2,22.5,367.0,618.13,492.98
2016,10,20,15,30,764.0,60.0,3.2,22.0,322.0,581.88,466.58
2016,10,20,15,45,722.0,55.5,3.2,21.5,274.5,534.05,430.2
2016,10,20,16,0,680.0,51.0,3.2,21.0,227.0,485.89,391.99
2016,10,20,16,15,614.5,45.5,3.1,20.0,178.5,423.29,340.99
2016,10,20,16,30,549.0,40.0,3.0,19.0,130.0,362.49,288.95
2016,10,20,16,45,433.5,31.0,2.9,18.5,87.0,281.88,216.51
2016,10,20,17,0,318.0,22.0,2.8,18.0,44.0,195.56,89.31
2016,10,20,17,15,159.0,11.0,2.8,17.5,22.0,78.35,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.5,2.7,13.5,35.0,11.2,0.0
2016,10,21,7,0,393.0,29.0,2.7,14.0,70.0,22.83,13.33
2016,10,21,7,15,484.5,37.0,2.65,14.5,115.0,28.05,18.88
2016,10,21,7,30,576.0,45.0,2.6,15.0,160.0,33.09,23.69
2016,10,21,7,45,632.5,50.5,2.6,15.5,207.0,39.24,29.3
2016,10,21,8,0,689.0,56.0,2.6,16.0,254.0,42.25,32.0
2016,10,21,8,15,725.0,59.5,2.5,16.5,300.0,43.47,33.02
2016,10,21,8,30,761.0,63.0,2.4,17.0,346.0,54.63,33.29
2016,10,21,8,45,460.0,127.5,2.35,17.5,304.5,123.39,81.44
2016,10,21,9,0,159.0,192.0,2.3,18.0,263.0,172.88,130.5
2016,10,21,9,15,246.0,198.5,2.3,18.0,319.5,200.29,148.59
2016,10,21,9,30,333.0,205.0,2.3,18.0,376.0,240.98,178.69
2016,10,21,9,45,226.0,230.5,2.3,18.5,350.0,256.09,195.26
2016,10,21,10,0,119.0,256.0,2.3,19.0,324.0,256.78,199.03
2016,10,21,10,15,504.0,168.5,2.35,19.0,472.5,327.52,249.1
2016,10,21,10,30,889.0,81.0,2.4,19.0,621.0,436.13,331.55
2016,10,21,10,45,893.5,82.5,2.45,19.5,639.0,477.19,365.88
2016,10,21,11,0,898.0,84.0,2.5,20.0,657.0,516.51,398.26
2016,10,21,11,15,901.5,84.5,2.55,20.0,667.0,552.47,428.09
2016,10,21,11,30,905.0,85.0,2.6,20.0,677.0,586.26,455.69
2016,10,21,11,45,905.0,85.0,2.7,20.5,679.5,615.21,478.49
2016,10,21,12,0,905.0,85.0,2.8,21.0,682.0,641.48,498.89
2016,10,21,12,15,663.0,171.0,2.9,21.0,606.5,599.11,466.22
2016,10,21,12,30,421.0,257.0,3.0,21.0,531.0,539.47,419.8
2016,10,21,12,45,418.5,252.5,3.2,21.0,520.0,545.47,425.93
2016,10,21,13,0,416.0,248.0,3.4,21.0,509.0,549.77,430.4
2016,10,21,13,15,414.5,239.5,3.55,21.0,492.5,549.04,431.09
2016,10,21,13,30,413.0,231.0,3.7,21.0,476.0,546.5,430.43
2016,10,21,13,45,412.5,218.5,3.85,21.0,453.5,538.73,425.95
2016,10,21,14,0,412.0,206.0,4.0,21.0,431.0,529.07,420.01
2016,10,21,14,15,405.5,194.0,4.1,20.5,403.5,513.83,410.36
2016,10,21,14,30,399.0,182.0,4.2,20.0,376.0,496.84,399.22
2016,10,21,14,45,586.0,127.5,4.35,20.0,385.5,568.81,459.29
2016,10,21,15,0,773.0,73.0,4.5,20.0,395.0,624.91,506.36
2016,10,21,15,15,742.5,69.0,4.55,19.5,351.0,588.74,479.64
2016,10,21,15,30,712.0,65.0,4.6,19.0,307.0,551.08,451.31
2016,10,21,15,45,667.0,60.5,4.65,19.0,260.5,506.13,415.11
2016,10,21,16,0,622.0,56.0,4.7,19.0,214.0,458.38,375.36
2016,10,21,16,15,552.5,49.5,4.7,18.5,167.0,394.89,321.86
2016,10,21,16,30,483.0,43.0,4.7,18.0,120.0,333.99,268.28
2016,10,21,16,45,363.5,32.5,4.7,17.5,79.0,247.06,189.8
2016,10,21,17,0,244.0,22.0,4.7,17.0,38.0,158.44,54.53
2016,10,21,17,15,122.0,11.0,4.7,16.5,19.0,62.08,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.5,16.0,3.0,12.5,34.0,12.67,0.0
2016,10,22,7,0,357.0,32.0,3.0,13.0,68.0,25.85,15.68
2016,10,22,7,15,456.0,40.5,3.05,13.0,113.0,31.34,21.84
2016,10,22,7,30,555.0,49.0,3.1,13.0,158.0,36.68,27.06
2016,10,22,7,45,618.5,54.5,3.15,13.5,206.0,39.26,29.55
2016,10,22,8,0,682.0,60.0,3.2,14.0,254.0,45.94,35.57
2016,10,22,8,15,696.5,63.0,3.15,14.0,290.5,46.51,36.08
2016,10,22,8,30,711.0,66.0,3.1,14.0,327.0,54.15,35.4
2016,10,22,8,45,700.5,78.0,3.05,14.5,361.0,98.27,53.5
2016,10,22,9,0,690.0,90.0,3.0,15.0,395.0,145.4,86.54
2016,10,22,9,15,772.5,84.5,2.95,15.0,453.5,196.48,124.92
2016,10,22,9,30,855.0,79.0,2.9,15.0,512.0,250.21,168.86
2016,10,22,9,45,788.5,98.5,2.9,15.5,518.0,292.87,210.12
2016,10,22,10,0,722.0,118.0,2.9,16.0,524.0,324.71,241.75
2016,10,22,10,15,736.5,120.5,2.9,16.0,550.5,367.45,279.67
2016,10,22,10,30,751.0,123.0,2.9,16.0,577.0,410.08,316.84
2016,10,22,10,45,785.5,116.0,2.95,16.5,603.0,454.84,354.28
2016,10,22,11,0,820.0,109.0,3.0,17.0,629.0,497.48,389.46
2016,10,22,11,15,726.0,146.5,3.0,17.0,612.0,514.65,404.74
2016,10,22,11,30,632.0,184.0,3.0,17.0,595.0,525.82,414.46
2016,10,22,11,45,642.0,181.5,3.05,17.0,600.5,552.39,436.33
2016,10,22,12,0,652.0,179.0,3.1,17.0,606.0,577.55,456.8
2016,10,22,12,15,675.0,168.5,3.15,17.0,607.5,601.54,476.47
2016,10,22,12,30,698.0,158.0,3.2,17.0,609.0,624.04,494.92
2016,10,22,12,45,706.0,150.5,3.3,17.0,598.5,637.74,506.72
2016,10,22,13,0,714.0,143.0,3.4,17.0,588.0,649.03,516.74
2016,10,22,13,15,636.0,162.5,3.45,17.0,548.5,626.08,499.43
2016,10,22,13,30,558.0,182.0,3.5,17.0,509.0,595.68,476.5
2016,10,22,13,45,519.0,184.5,3.6,17.0,478.0,576.42,462.68
2016,10,22,14,0,480.0,187.0,3.7,17.0,447.0,555.13,447.06
2016,10,22,14,15,439.0,182.5,3.7,16.5,408.0,523.24,423.81
2016,10,22,14,30,398.0,178.0,3.7,16.0,369.0,490.02,399.18
2016,10,22,14,45,405.0,160.0,3.75,16.0,340.5,474.01,388.04
2016,10,22,15,0,412.0,142.0,3.8,16.0,312.0,455.89,374.92
2016,10,22,15,15,387.0,131.0,3.8,15.5,277.0,422.72,349.47
2016,10,22,15,30,362.0,120.0,3.8,15.0,242.0,389.0,322.95
2016,10,22,15,45,342.5,103.5,3.85,15.0,205.0,351.89,292.52
2016,10,22,16,0,323.0,87.0,3.9,15.0,168.0,314.37,260.74
2016,10,22,16,15,283.5,71.0,3.8,14.5,130.5,266.19,219.21
2016,10,22,16,30,244.0,55.0,3.7,14.0,93.0,219.58,177.61
2016,10,22,16,45,175.0,38.5,3.65,14.0,60.5,160.0,121.94
2016,10,22,17,0,106.0,22.0,3.6,14.0,28.0,92.91,16.17
2016,10,22,17,15,53.0,11.0,3.55,13.5,14.0,32.7,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,15.0,1.75,11.5,32.5,11.85,0.0
2016,10,23,7,0,366.0,30.0,1.8,12.0,65.0,24.11,14.09
2016,10,23,7,15,464.5,38.5,1.85,12.5,109.5,29.7,20.43
2016,10,23,7,30,563.0,47.0,1.9,13.0,154.0,35.12,25.67
2016,10,23,7,45,621.0,52.5,1.95,13.5,201.5,37.78,28.24
2016,10,23,8,0,679.0,58.0,2.0,14.0,249.0,44.34,34.15
2016,10,23,8,15,717.5,62.5,2.05,14.0,295.5,46.33,35.94
2016,10,23,8,30,756.0,67.0,2.1,14.0,342.0,53.22,42.03
2016,10,23,8,45,781.0,70.5,2.2,14.5,384.5,99.37,52.42
2016,10,23,9,0,806.0,74.0,2.3,15.0,427.0,147.59,83.46
2016,10,23,9,15,824.5,76.5,2.3,15.0,465.0,195.74,121.8
2016,10,23,9,30,843.0,79.0,2.3,15.0,503.0,244.8,164.37
2016,10,23,9,45,699.5,124.5,2.35,15.5,491.0,285.25,206.05
2016,10,23,10,0,556.0,170.0,2.4,16.0,479.0,315.1,237.21
2016,10,23,10,15,558.5,178.0,2.45,16.0,500.5,351.3,269.01
2016,10,23,10,30,561.0,186.0,2.5,16.0,522.0,386.81,299.71
2016,10,23,10,45,564.5,190.5,2.6,16.5,537.5,418.89,326.68
2016,10,23,11,0,568.0,195.0,2.7,17.0,553.0,450.03,352.36
2016,10,23,11,15,569.5,198.0,2.8,17.0,561.5,477.73,375.59
2016,10,23,11,30,571.0,201.0,2.9,17.0,570.0,504.09,397.44
2016,10,23,11,45,493.5,230.5,3.0,17.5,550.5,508.39,400.66
2016,10,23,12,0,416.0,260.0,3.1,18.0,531.0,503.64,396.62
2016,10,23,12,15,415.5,258.0,3.2,18.0,526.0,519.93,410.03
2016,10,23,12,30,415.0,256.0,3.3,18.0,521.0,525.78,415.55
2016,10,23,12,45,411.0,251.5,3.4,18.0,509.5,529.86,419.67
2016,10,23,13,0,407.0,247.0,3.5,18.0,498.0,532.31,422.53
2016,10,23,13,15,404.0,238.5,3.55,18.0,481.5,529.67,421.52
2016,10,23,13,30,401.0,230.0,3.6,18.0,465.0,525.35,419.25
2016,10,23,13,45,632.0,154.5,3.7,18.0,503.0,625.81,500.87
2016,10,23,14,0,863.0,79.0,3.8,18.0,541.0,701.83,561.89
2016,10,23,14,15,847.0,77.0,3.9,18.0,506.0,692.02,555.56
2016,10,23,14,30,831.0,75.0,4.0,18.0,471.0,675.02,544.35
2016,10,23,14,45,765.5,76.5,4.1,18.0,417.5,625.64,508.11
2016,10,23,15,0,700.0,78.0,4.2,18.0,364.0,577.69,471.67
2016,10,23,15,15,656.0,78.5,4.2,17.5,322.5,540.08,443.31
2016,10,23,15,30,612.0,79.0,4.2,17.0,281.0,501.67,413.42
2016,10,23,15,45,567.0,72.0,4.25,16.5,236.5,453.42,374.95
2016,10,23,16,0,522.0,65.0,4.3,16.0,192.0,405.4,335.11
2016,10,23,16,15,459.0,55.0,4.2,15.5,148.5,344.69,283.04
2016,10,23,16,30,396.0,45.0,4.1,15.0,105.0,286.38,231.02
2016,10,23,16,45,283.5,32.5,4.1,15.0,67.5,204.75,154.83
2016,10,23,17,0,171.0,20.0,4.1,15.0,30.0,118.37,0.0
2016,10,23,17,15,85.5,10.0,4.0,14.5,15.0,45.05,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,4.16,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,8.33,0.99
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,14.36,6.84
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,20.39,12.43
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,26.9,18.36
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,33.41,24.22
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,39.93,30.05
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,46.46,35.82
2016,10,24,8,45,0.5,97.0,7.65,15.5,97.0,88.5,69.39
2016,10,24,9,0,1.0,144.0,7.8,16.0,144.0,128.05,102.12
2016,10,24,9,15,203.5,164.5,7.75,16.0,265.5,165.1,123.75
2016,10,24,9,30,406.0,185.0,7.7,16.0,387.0,233.43,172.66
2016,10,24,9,45,305.0,216.5,7.7,16.0,374.0,259.21,199.2
2016,10,24,10,0,204.0,248.0,7.7,16.0,361.0,274.75,216.11
2016,10,24,10,15,148.0,258.5,7.75,16.0,342.0,276.71,219.79
2016,10,24,10,30,92.0,269.0,7.8,16.0,323.0,275.26,219.87
2016,10,24,10,45,170.5,277.0,7.85,16.5,381.5,322.01,257.02
2016,10,24,11,0,249.0,285.0,7.9,17.0,440.0,376.31,300.46
2016,10,24,11,15,256.0,288.5,7.85,17.0,451.0,396.59,317.39
2016,10,24,11,30,263.0,292.0,7.8,17.0,462.0,416.62,334.05
2016,10,24,11,45,193.5,297.5,7.8,17.0,422.5,391.82,314.38
2016,10,24,12,0,124.0,303.0,7.8,17.0,383.0,364.49,292.19
2016,10,24,12,15,94.0,292.0,7.8,17.0,352.5,337.68,270.8
2016,10,24,12,30,64.0,281.0,7.8,17.0,322.0,312.33,250.33
2016,10,24,12,45,34.5,235.0,7.85,17.5,257.5,250.65,200.2
2016,10,24,13,0,5.0,189.0,7.9,18.0,193.0,182.11,144.07
2016,10,24,13,15,2.5,163.0,7.9,17.5,165.0,155.72,123.01
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,129.09,101.52
2016,10,24,13,45,36.0,183.0,7.95,17.0,202.5,206.9,166.55
2016,10,24,14,0,72.0,229.0,8.0,17.0,268.0,284.08,230.47
2016,10,24,14,15,36.0,161.0,7.95,17.0,180.5,186.87,150.71
2016,10,24,14,30,0.0,93.0,7.9,17.0,93.0,87.1,67.43
2016,10,24,14,45,0.0,52.0,7.9,17.0,52.0,48.34,35.13
2016,10,24,15,0,0.0,11.0,7.9,17.0,11.0,10.2,2.99
2016,10,24,15,15,0.0,10.0,7.7,16.5,10.0,9.27,2.23
2016,10,24,15,30,0.0,9.0,7.5,16.0,9.0,8.34,1.46
2016,10,24,15,45,0.0,7.5,7.3,16.0,7.5,6.94,0.27
2016,10,24,16,0,0.0,6.0,7.1,16.0,6.0,5.55,0.0
2016,10,24,16,15,0.0,4.5,6.9,15.5,4.5,4.16,0.0
2016,10,24,16,30,0.0,3.0,6.7,15.0,3.0,2.77,0.0
2016,10,24,16,45,0.0,1.5,6.55,15.0,1.5,1.39,0.0
2016,10,24,17,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,15.5,6.5,15.0,17.5,14.77,0.0
2016,10,25,7,0,55.0,31.0,6.6,15.0,35.0,26.53,15.03
2016,10,25,7,15,86.5,49.5,6.6,15.0,62.5,41.37,30.08
2016,10,25,7,30,118.0,68.0,6.6,15.0,90.0,55.86,43.53
2016,10,25,7,45,134.0,87.5,6.65,15.5,119.0,70.62,56.92
2016,10,25,8,0,150.0,107.0,6.7,16.0,148.0,84.97,69.7
2016,10,25,8,15,160.5,126.0,6.7,16.0,177.0,98.57,81.72
2016,10,25,8,30,171.0,145.0,6.7,16.0,206.0,111.76,93.22
2016,10,25,8,45,108.5,159.0,6.7,16.5,199.5,131.42,101.56
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,149.39,117.42
2016,10,25,9,15,23.0,132.0,6.75,17.0,142.0,119.89,93.71
2016,10,25,9,30,0.0,91.0,6.8,17.0,91.0,84.51,65.16
2016,10,25,9,45,0.0,104.0,6.85,17.0,104.0,96.27,74.8
2016,10,25,10,0,0.0,117.0,6.9,17.0,117.0,108.09,84.42
2016,10,25,10,15,5.5,160.5,6.9,17.0,164.0,148.94,117.73
2016,10,25,10,30,11.0,204.0,6.9,17.0,211.0,190.29,151.22
2016,10,25,10,45,5.5,164.0,6.95,17.5,167.5,153.59,121.0
2016,10,25,11,0,0.0,124.0,7.0,18.0,124.0,115.19,89.41
2016,10,25,11,15,0.0,126.0,6.9,18.0,126.0,117.17,90.98
2016,10,25,11,30,0.0,128.0,6.8,18.0,128.0,119.16,92.55
2016,10,25,11,45,0.0,135.5,6.75,18.0,135.5,126.27,98.31
2016,10,25,12,0,0.0,143.0,6.7,18.0,143.0,133.44,104.15
2016,10,25,12,15,0.0,146.5,6.6,18.0,146.5,136.94,107.01
2016,10,25,12,30,0.0,150.0,6.5,18.0,150.0,140.49,109.94
2016,10,25,12,45,7.0,182.0,6.4,18.5,186.5,176.0,138.73
2016,10,25,13,0,14.0,214.0,6.3,19.0,223.0,212.57,168.14
2016,10,25,13,15,7.0,190.0,6.2,19.0,194.5,185.25,146.14
2016,10,25,13,30,0.0,166.0,6.1,19.0,166.0,157.54,123.76
2016,10,25,13,45,0.0,145.5,6.1,19.0,145.5,137.86,108.0
2016,10,25,14,0,0.0,125.0,6.1,19.0,125.0,118.07,92.04
2016,10,25,14,15,0.0,108.0,6.0,19.0,108.0,101.64,78.74
2016,10,25,14,30,0.0,91.0,5.9,19.0,91.0,85.16,65.32
2016,10,25,14,45,0.0,97.0,5.85,19.0,97.0,91.46,70.71
2016,10,25,15,0,0.0,103.0,5.8,19.0,103.0,98.3,76.54
2016,10,25,15,15,0.0,91.0,5.7,18.5,91.0,86.76,67.23
2016,10,25,15,30,0.0,79.0,5.6,18.0,79.0,75.19,57.76
2016,10,25,15,45,0.0,66.5,5.5,18.0,66.5,63.03,47.53
2016,10,25,16,0,0.0,54.0,5.4,18.0,54.0,50.81,37.11
2016,10,25,16,15,0.0,41.0,5.15,17.5,41.0,38.1,26.24
2016,10,25,16,30,0.0,28.0,4.9,17.0,28.0,25.99,15.77
2016,10,25,16,45,0.0,17.5,4.7,16.5,17.5,16.23,6.72
2016,10,25,17,0,0.0,7.0,4.5,16.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,4.45,16.0,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,28.5,12.39,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,57.0,20.79,10.24
2016,10,26,7,15,456.5,34.0,3.85,14.0,100.0,26.12,16.98
2016,10,26,7,30,558.0,42.0,3.9,14.0,143.0,31.28,22.04
2016,10,26,7,45,618.5,47.5,4.0,14.5,189.5,37.33,27.64
2016,10,26,8,0,679.0,53.0,4.1,15.0,236.0,40.44,30.49
2016,10,26,8,15,717.5,56.5,4.05,15.5,281.5,41.76,31.63
2016,10,26,8,30,756.0,60.0,4.0,16.0,327.0,43.12,32.74
2016,10,26,8,45,783.0,63.0,3.95,16.5,369.0,85.92,43.37
2016,10,26,9,0,810.0,66.0,3.9,17.0,411.0,133.58,72.01
2016,10,26,9,15,828.5,68.0,3.95,17.0,448.5,181.08,108.81
2016,10,26,9,30,847.0,70.0,4.0,17.0,486.0,234.32,154.34
2016,10,26,9,45,862.0,71.0,4.1,17.5,517.5,281.19,196.2
2016,10,26,10,0,877.0,72.0,4.2,18.0,549.0,328.02,238.37
2016,10,26,10,15,886.5,73.0,4.25,18.0,574.0,372.7,279.04
2016,10,26,10,30,896.0,74.0,4.3,18.0,599.0,416.42,318.3
2016,10,26,10,45,899.5,76.0,4.4,18.5,616.5,457.32,354.06
2016,10,26,11,0,903.0,78.0,4.5,19.0,634.0,496.42,387.5
2016,10,26,11,15,907.0,78.5,4.6,19.0,644.5,532.36,418.52
2016,10,26,11,30,911.0,79.0,4.7,19.0,655.0,566.17,447.32
2016,10,26,11,45,910.0,80.5,4.8,19.5,657.5,595.86,471.55
2016,10,26,12,0,909.0,82.0,4.9,20.0,660.0,622.86,493.25
2016,10,26,12,15,908.5,81.5,4.85,20.0,655.0,645.37,511.72
2016,10,26,12,30,908.0,81.0,4.8,20.0,650.0,664.97,527.75
2016,10,26,12,45,901.5,82.0,4.8,20.0,636.5,679.27,539.72
2016,10,26,13,0,895.0,83.0,4.8,20.0,623.0,690.42,549.23
2016,10,26,13,15,888.0,81.5,4.7,20.0,602.5,695.38,553.69
2016,10,26,13,30,881.0,80.0,4.6,20.0,582.0,697.14,555.33
2016,10,26,13,45,870.0,79.0,4.55,20.0,554.0,693.55,553.31
2016,10,26,14,0,859.0,78.0,4.5,20.0,526.0,691.09,552.29
2016,10,26,14,15,843.0,76.0,4.35,19.5,491.5,677.14,543.32
2016,10,26,14,30,827.0,74.0,4.2,19.0,457.0,660.33,532.38
2016,10,26,14,45,805.0,71.0,4.05,19.0,417.0,635.65,514.03
2016,10,26,15,0,783.0,68.0,3.9,19.0,377.0,608.64,493.56
2016,10,26,15,15,751.0,64.5,3.7,18.5,333.0,572.56,466.34
2016,10,26,15,30,719.0,61.0,3.5,18.0,289.0,535.05,437.15
2016,10,26,15,45,671.5,56.0,3.3,18.0,242.5,485.43,396.55
2016,10,26,16,0,624.0,51.0,3.1,18.0,196.0,439.92,357.68
2016,10,26,16,15,547.0,44.5,2.75,17.5,149.5,373.95,301.38
2016,10,26,16,30,470.0,38.0,2.4,17.0,103.0,311.14,245.32
2016,10,26,16,45,235.0,31.5,2.1,16.5,64.0,177.27,125.04
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,23.83,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,2.31,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.7,0.0
2016,10,27,7,45,0.0,5.5,5.05,15.5,5.5,5.09,0.0
2016,10,27,8,0,0.0,7.0,5.1,16.0,7.0,6.48,0.12
2016,10,27,8,15,0.0,8.5,5.0,16.0,8.5,7.87,1.37
2016,10,27,8,30,0.0,10.0,4.9,16.0,10.0,9.27,2.62
2016,10,27,8,45,0.0,45.0,4.8,16.5,45.0,41.8,29.85
2016,10,27,9,0,0.0,80.0,4.7,17.0,80.0,74.32,57.01
2016,10,27,9,15,0.0,90.5,4.6,17.0,90.5,83.79,64.75
2016,10,27,9,30,0.0,101.0,4.5,17.0,101.0,93.3,72.49
2016,10,27,9,45,0.0,108.5,4.45,17.0,108.5,100.21,78.04
2016,10,27,10,0,0.0,116.0,4.4,17.0,116.0,107.15,83.6
2016,10,27,10,15,1.0,144.5,4.3,17.0,145.5,133.16,104.75
2016,10,27,10,30,2.0,173.0,4.2,17.0,175.0,159.38,125.9
2016,10,27,10,45,1.0,133.0,4.1,17.5,134.0,123.6,96.42
2016,10,27,11,0,0.0,93.0,4.0,18.0,93.0,86.69,66.04
2016,10,27,11,15,0.0,98.5,4.25,17.5,98.5,91.79,70.34
2016,10,27,11,30,0.0,104.0,4.5,17.0,104.0,96.91,74.65
2016,10,27,11,45,0.0,104.5,4.8,17.0,104.5,97.41,75.05
2016,10,27,12,0,0.0,105.0,5.1,17.0,105.0,97.91,75.47
2016,10,27,12,15,1.5,144.0,5.1,17.0,145.5,135.51,106.28
2016,10,27,12,30,3.0,183.0,5.1,17.0,186.0,173.77,137.42
2016,10,27,12,45,1.5,157.0,5.1,17.0,158.5,148.44,116.88
2016,10,27,13,0,0.0,131.0,5.1,17.0,131.0,122.85,96.09
2016,10,27,13,15,6.5,165.0,5.05,16.5,169.0,160.43,127.35
2016,10,27,13,30,13.0,199.0,5.0,16.0,207.0,199.36,159.63
2016,10,27,13,45,16.0,195.5,4.95,16.0,204.5,199.14,159.75
2016,10,27,14,0,19.0,192.0,4.9,16.0,202.0,199.06,160.07
2016,10,27,14,15,9.5,141.5,4.75,16.0,146.5,141.81,113.15
2016,10,27,14,30,0.0,91.0,4.6,16.0,91.0,85.21,66.14
2016,10,27,14,45,8.0,117.0,4.45,16.5,120.0,117.36,93.23
2016,10,27,15,0,16.0,143.0,4.3,17.0,149.0,152.11,122.18
2016,10,27,15,15,11.5,127.0,4.1,17.0,131.0,133.82,107.05
2016,10,27,15,30,7.0,111.0,3.9,17.0,113.0,115.61,91.89
2016,10,27,15,45,3.5,93.0,3.7,17.0,94.0,95.72,75.14
2016,10,27,16,0,0.0,75.0,3.5,17.0,75.0,75.79,58.13
2016,10,27,16,15,0.0,56.5,3.35,16.5,56.5,56.94,42.0
2016,10,27,16,30,0.0,38.0,3.2,16.0,38.0,37.46,25.15
2016,10,27,16,45,0.0,23.0,3.1,16.0,23.0,21.67,10.13
2016,10,27,17,0,0.0,8.0,3.0,16.0,8.0,7.63,0.0
2016,10,27,17,15,0.0,4.0,2.95,16.0,4.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,13.5,0.6,15.0,14.5,12.87,0.0
2016,10,28,7,0,29.0,27.0,0.6,15.0,29.0,23.26,10.82
2016,10,28,7,15,62.0,45.5,0.65,15.0,54.5,38.15,27.14
2016,10,28,7,30,95.0,64.0,0.7,15.0,80.0,52.69,40.67
2016,10,28,7,45,112.5,83.5,0.8,15.0,108.5,67.52,54.19
2016,10,28,8,0,130.0,103.0,0.9,15.0,137.0,81.93,67.13
2016,10,28,8,15,142.5,121.5,1.0,15.0,165.5,95.28,78.92
2016,10,28,8,30,155.0,140.0,1.1,15.0,194.0,108.24,90.18
2016,10,28,8,45,174.5,158.0,1.2,15.5,225.5,131.81,100.41
2016,10,28,9,0,194.0,176.0,1.3,16.0,257.0,159.71,119.58
2016,10,28,9,15,297.0,177.0,1.4,16.0,314.0,185.07,134.89
2016,10,28,9,30,400.0,178.0,1.5,16.0,371.0,220.93,160.34
2016,10,28,9,45,214.0,193.0,1.65,16.5,297.0,213.67,162.6
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,194.67,153.35
2016,10,28,10,15,23.0,210.5,1.9,17.0,223.5,197.89,156.08
2016,10,28,10,30,18.0,213.0,2.0,17.0,224.0,200.45,158.16
2016,10,28,10,45,55.0,244.5,2.15,17.0,278.0,243.75,192.3
2016,10,28,11,0,92.0,276.0,2.3,17.0,332.0,292.66,230.76
2016,10,28,11,15,46.0,205.5,2.5,17.0,233.5,212.74,167.95
2016,10,28,11,30,0.0,135.0,2.7,17.0,135.0,125.61,97.85
2016,10,28,11,45,0.0,144.0,2.9,17.5,144.0,134.15,104.72
2016,10,28,12,0,0.0,153.0,3.1,18.0,153.0,142.79,111.5
2016,10,28,12,15,0.0,159.5,3.2,18.0,159.5,149.19,116.69
2016,10,28,12,30,0.0,166.0,3.3,18.0,166.0,155.7,122.0
2016,10,28,12,45,0.0,155.5,3.45,18.0,155.5,146.05,114.3
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,136.3,106.55
2016,10,28,13,15,3.5,165.5,3.6,18.0,168.0,158.92,125.12
2016,10,28,13,30,7.0,186.0,3.6,18.0,191.0,182.3,144.24
2016,10,28,13,45,46.5,205.0,3.6,18.0,229.5,237.24,189.61
2016,10,28,14,0,86.0,224.0,3.6,18.0,268.0,287.76,231.05
2016,10,28,14,15,84.5,209.5,3.5,17.5,250.5,273.72,220.6
2016,10,28,14,30,83.0,195.0,3.4,17.0,233.0,259.32,209.92
2016,10,28,14,45,83.0,178.0,3.35,17.0,213.0,242.63,196.95
2016,10,28,15,0,83.0,161.0,3.3,17.0,193.0,225.54,183.5
2016,10,28,15,15,79.0,142.0,3.15,16.5,170.0,203.04,165.62
2016,10,28,15,30,75.0,123.0,3.0,16.0,147.0,180.23,147.1
2016,10,28,15,45,67.5,104.0,2.85,16.0,122.5,155.06,125.9
2016,10,28,16,0,60.0,85.0,2.7,16.0,98.0,129.8,104.19
2016,10,28,16,15,47.5,65.5,2.4,15.5,74.0,100.96,79.19
2016,10,28,16,30,35.0,46.0,2.1,15.0,50.0,71.87,53.55
2016,10,28,16,45,17.5,28.5,1.85,15.0,30.5,42.46,24.31
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,10.48,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
