Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,120.5,13.0,3.25,14.5,22.0,12.39,0.0
2016,10,29,7,0,241.0,26.0,3.5,15.0,44.0,21.26,8.52
2016,10,29,7,15,350.5,36.5,3.75,15.0,84.5,28.85,19.02
2016,10,29,7,30,460.0,47.0,4.0,15.0,125.0,36.13,26.08
2016,10,29,7,45,230.0,50.5,4.25,15.5,89.5,37.05,27.21
2016,10,29,8,0,0.0,54.0,4.5,16.0,54.0,50.21,38.98
2016,10,29,8,15,0.0,65.5,4.65,16.0,65.5,60.52,48.18
2016,10,29,8,30,0.0,77.0,4.8,16.0,77.0,70.73,57.17
2016,10,29,8,45,107.5,124.5,4.95,16.5,169.0,105.42,80.5
2016,10,29,9,0,215.0,172.0,5.1,17.0,261.0,158.03,117.73
2016,10,29,9,15,134.0,185.0,5.15,17.0,242.0,170.76,130.75
2016,10,29,9,30,53.0,198.0,5.2,17.0,223.0,179.24,141.11
2016,10,29,9,45,136.0,216.5,5.3,17.0,287.5,215.85,168.07
2016,10,29,10,0,219.0,235.0,5.4,17.0,352.0,264.39,205.61
2016,10,29,10,15,215.0,247.5,5.35,17.0,366.5,286.7,224.69
2016,10,29,10,30,211.0,260.0,5.3,17.0,381.0,308.43,243.12
2016,10,29,10,45,106.5,217.5,5.25,17.5,278.5,240.94,190.66
2016,10,29,11,0,2.0,175.0,5.2,18.0,176.0,162.43,127.75
2016,10,29,11,15,50.0,229.5,5.1,18.0,260.5,236.15,187.19
2016,10,29,11,30,98.0,284.0,5.0,18.0,345.0,314.45,249.5
2016,10,29,11,45,99.0,285.0,4.9,18.0,347.0,321.63,255.2
2016,10,29,12,0,100.0,286.0,4.8,18.0,349.0,328.58,260.88
2016,10,29,12,15,502.0,182.5,4.7,18.0,491.5,488.9,392.04
2016,10,29,12,30,904.0,79.0,4.6,18.0,634.0,649.32,519.82
2016,10,29,12,45,899.5,78.5,4.5,18.5,620.5,663.2,529.55
2016,10,29,13,0,895.0,78.0,4.4,19.0,607.0,673.97,537.43
2016,10,29,13,15,887.0,77.0,4.3,19.0,585.5,678.73,541.73
2016,10,29,13,30,879.0,76.0,4.2,19.0,564.0,680.31,543.75
2016,10,29,13,45,868.0,74.5,4.15,19.0,536.0,676.18,541.46
2016,10,29,14,0,857.0,73.0,4.1,19.0,508.0,668.99,536.91
2016,10,29,14,15,840.5,71.0,4.05,18.5,474.0,658.86,531.14
2016,10,29,14,30,824.0,69.0,4.0,18.0,440.0,641.87,519.94
2016,10,29,14,45,799.5,66.5,3.95,18.0,400.0,616.41,501.01
2016,10,29,15,0,775.0,64.0,3.9,18.0,360.0,588.73,479.99
2016,10,29,15,15,741.5,60.5,3.85,17.5,316.5,552.27,452.4
2016,10,29,15,30,708.0,57.0,3.8,17.0,273.0,514.49,422.82
2016,10,29,15,45,655.5,53.0,3.8,17.0,226.5,464.04,381.21
2016,10,29,16,0,603.0,49.0,3.8,17.0,180.0,418.02,341.46
2016,10,29,16,15,522.5,42.0,3.65,16.5,135.5,351.23,283.85
2016,10,29,16,30,442.0,35.0,3.5,16.0,91.0,287.99,226.26
2016,10,29,16,45,296.0,24.0,3.35,15.5,54.5,190.86,120.92
2016,10,29,17,0,150.0,13.0,3.2,15.0,18.0,76.55,0.0
2016,10,29,17,15,75.0,6.5,3.2,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.0,2.0,1.91,0.0
2016,10,30,7,0,0.0,4.0,8.0,14.0,4.0,3.7,0.0
2016,10,30,7,15,0.0,8.5,8.05,14.0,8.5,7.87,1.06
2016,10,30,7,30,0.0,13.0,8.1,14.0,13.0,12.04,4.94
2016,10,30,7,45,0.0,18.0,8.15,14.5,18.0,16.68,9.18
2016,10,30,8,0,0.0,23.0,8.2,15.0,23.0,21.32,13.39
2016,10,30,8,15,0.0,28.0,8.2,15.0,28.0,25.97,17.58
2016,10,30,8,30,0.0,33.0,8.2,15.0,33.0,30.63,21.73
2016,10,30,8,45,0.0,21.5,8.2,15.5,21.5,19.94,11.36
2016,10,30,9,0,0.0,10.0,8.2,16.0,10.0,9.27,2.23
2016,10,30,9,15,0.0,8.5,8.2,16.0,8.5,7.88,1.03
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,72.5,8.2,16.5,72.5,67.48,51.09
2016,10,30,10,0,0.0,138.0,8.2,17.0,138.0,126.46,99.79
2016,10,30,10,15,176.5,186.0,8.1,17.0,286.5,222.74,174.89
2016,10,30,10,30,353.0,234.0,8.0,17.0,435.0,337.1,265.53
2016,10,30,10,45,581.0,172.5,7.95,17.0,515.0,394.93,311.84
2016,10,30,11,0,809.0,111.0,7.9,17.0,595.0,469.73,373.37
2016,10,30,11,15,635.0,171.5,7.75,17.0,555.0,471.47,377.42
2016,10,30,11,30,461.0,232.0,7.6,17.0,515.0,459.88,369.25
2016,10,30,11,45,520.0,210.5,7.45,17.5,531.0,490.32,394.42
2016,10,30,12,0,579.0,189.0,7.3,18.0,547.0,521.7,420.16
2016,10,30,12,15,529.0,205.0,7.15,18.0,530.0,524.89,423.06
2016,10,30,12,30,479.0,221.0,7.0,18.0,513.0,524.5,422.89
2016,10,30,12,45,476.0,217.0,6.9,18.0,502.0,531.07,428.89
2016,10,30,13,0,473.0,213.0,6.8,18.0,491.0,535.79,433.36
2016,10,30,13,15,462.0,210.0,6.7,17.5,473.5,534.38,433.71
2016,10,30,13,30,451.0,207.0,6.6,17.0,456.0,531.02,432.5
2016,10,30,13,45,612.5,152.5,6.55,17.0,472.5,591.18,483.59
2016,10,30,14,0,774.0,98.0,6.5,17.0,489.0,641.71,526.82
2016,10,30,14,15,754.5,95.5,6.4,17.0,455.0,627.98,516.44
2016,10,30,14,30,735.0,93.0,6.3,17.0,421.0,609.61,502.52
2016,10,30,14,45,707.5,89.5,6.25,17.0,381.5,582.52,481.57
2016,10,30,15,0,680.0,86.0,6.2,17.0,342.0,553.54,458.72
2016,10,30,15,15,641.0,81.0,6.05,16.5,299.5,514.02,427.48
2016,10,30,15,30,602.0,76.0,5.9,16.0,257.0,473.62,394.63
2016,10,30,15,45,549.0,69.0,5.8,16.0,212.5,422.29,351.11
2016,10,30,16,0,496.0,62.0,5.7,16.0,168.0,371.52,306.72
2016,10,30,16,15,405.5,52.5,5.5,15.5,125.0,299.41,243.87
2016,10,30,16,30,315.0,43.0,5.3,15.0,82.0,232.68,183.15
2016,10,30,16,45,181.5,28.5,5.15,15.0,48.5,141.21,83.05
2016,10,30,17,0,48.0,14.0,5.0,15.0,15.0,33.7,0.0
2016,10,30,17,15,24.0,7.0,4.8,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.0,2.45,12.0,20.0,12.39,0.0
2016,10,31,7,0,208.0,26.0,2.5,12.0,40.0,20.6,5.86
2016,10,31,7,15,326.0,37.0,2.65,12.5,80.0,29.74,19.79
2016,10,31,7,30,444.0,48.0,2.8,13.0,120.0,37.48,27.43
2016,10,31,7,45,523.5,54.0,2.95,13.5,165.5,40.38,30.37
2016,10,31,8,0,603.0,60.0,3.1,14.0,211.0,43.33,33.16
2016,10,31,8,15,648.0,65.0,3.2,14.0,256.0,45.38,35.07
2016,10,31,8,30,693.0,70.0,3.3,14.0,301.0,47.42,36.89
2016,10,31,8,45,596.0,96.5,3.45,14.5,313.5,89.14,56.44
2016,10,31,9,0,499.0,123.0,3.6,15.0,326.0,135.09,88.34
2016,10,31,9,15,308.5,164.0,3.65,15.0,293.0,173.5,126.18
2016,10,31,9,30,118.0,205.0,3.7,15.0,260.0,191.78,149.5
2016,10,31,9,45,109.0,218.5,3.75,15.5,272.0,213.08,167.22
2016,10,31,10,0,100.0,232.0,3.8,16.0,284.0,229.51,180.84
2016,10,31,10,15,61.0,222.5,3.8,16.0,255.0,216.65,171.7
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,201.47,160.21
2016,10,31,10,45,204.0,226.5,3.85,16.0,347.5,287.48,227.75
2016,10,31,11,0,386.0,240.0,3.9,16.0,469.0,390.95,309.31
2016,10,31,11,15,375.5,247.0,3.95,16.0,473.0,409.65,325.11
2016,10,31,11,30,365.0,254.0,4.0,16.0,477.0,426.82,339.69
2016,10,31,11,45,303.5,267.0,4.1,16.0,453.0,420.41,335.37
2016,10,31,12,0,242.0,280.0,4.2,16.0,429.0,406.43,324.82
2016,10,31,12,15,242.0,277.5,4.3,16.0,425.5,413.34,331.1
2016,10,31,12,30,242.0,275.0,4.4,16.0,422.0,419.42,336.65
2016,10,31,12,45,240.5,269.0,4.55,16.5,412.0,420.23,337.52
2016,10,31,13,0,239.0,263.0,4.7,17.0,402.0,420.07,337.64
2016,10,31,13,15,138.5,242.5,4.8,17.0,322.5,338.82,272.71
2016,10,31,13,30,38.0,222.0,4.9,17.0,243.0,246.91,197.87
2016,10,31,13,45,37.5,211.0,5.0,17.0,231.0,237.54,190.88
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,227.96,183.56
2016,10,31,14,15,131.0,192.5,5.2,16.5,252.0,293.95,240.15
2016,10,31,14,30,225.0,185.0,5.3,16.0,285.0,350.12,288.43
2016,10,31,14,45,243.0,165.5,5.4,16.0,264.5,350.29,289.41
2016,10,31,15,0,261.0,146.0,5.5,16.0,244.0,339.22,281.33
2016,10,31,15,15,244.5,130.5,5.6,16.0,213.5,309.9,257.4
2016,10,31,15,30,228.0,115.0,5.7,16.0,183.0,280.22,232.66
2016,10,31,15,45,205.5,97.0,5.8,16.0,150.5,243.63,201.51
2016,10,31,16,0,183.0,79.0,5.9,16.0,118.0,207.2,169.74
2016,10,31,16,15,150.5,61.0,5.85,15.5,87.5,165.93,133.37
2016,10,31,16,30,118.0,43.0,5.8,15.0,57.0,125.76,96.63
2016,10,31,16,45,59.0,26.0,5.75,15.0,33.0,71.23,35.66
2016,10,31,17,0,0.0,9.0,5.7,15.0,9.0,8.58,0.0
2016,10,31,17,15,0.0,4.5,5.85,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.0,3.3,12.5,19.0,11.44,0.0
2016,11,1,7,0,212.0,24.0,3.2,13.0,38.0,19.85,3.74
2016,11,1,7,15,333.5,35.0,3.25,13.0,78.0,28.03,18.14
2016,11,1,7,30,455.0,46.0,3.3,13.0,118.0,35.85,25.94
2016,11,1,7,45,530.0,52.5,3.4,13.5,163.0,39.28,29.36
2016,11,1,8,0,605.0,59.0,3.5,14.0,208.0,42.7,32.58
2016,11,1,8,15,651.5,64.0,3.5,14.0,253.0,44.78,34.53
2016,11,1,8,30,698.0,69.0,3.5,14.0,298.0,46.86,36.39
2016,11,1,8,45,731.0,72.0,3.55,14.5,340.0,76.62,43.98
2016,11,1,9,0,764.0,75.0,3.6,15.0,382.0,121.29,66.72
2016,11,1,9,15,786.0,78.0,3.5,15.0,419.5,167.16,99.96
2016,11,1,9,30,808.0,81.0,3.4,15.0,457.0,214.34,139.22
2016,11,1,9,45,826.0,82.0,3.35,15.0,489.0,259.91,179.69
2016,11,1,10,0,844.0,83.0,3.3,15.0,521.0,305.86,221.3
2016,11,1,10,15,855.0,84.5,3.2,15.0,546.0,350.13,261.64
2016,11,1,10,30,866.0,86.0,3.1,15.0,571.0,393.68,300.8
2016,11,1,10,45,872.0,87.5,3.05,15.5,589.0,434.29,336.35
2016,11,1,11,0,878.0,89.0,3.0,16.0,607.0,475.07,371.0
2016,11,1,11,15,882.0,89.5,2.95,16.0,617.0,509.95,400.98
2016,11,1,11,30,886.0,90.0,2.9,16.0,627.0,542.76,428.69
2016,11,1,11,45,884.5,91.0,2.9,16.0,628.5,570.88,452.38
2016,11,1,12,0,883.0,92.0,2.9,16.0,630.0,596.37,473.62
2016,11,1,12,15,881.0,91.5,2.9,16.0,624.5,617.34,491.13
2016,11,1,12,30,879.0,91.0,2.9,16.0,619.0,635.46,506.24
2016,11,1,12,45,874.5,90.0,2.9,16.5,605.5,650.8,518.05
2016,11,1,13,0,870.0,89.0,2.9,17.0,592.0,661.33,526.15
2016,11,1,13,15,861.5,88.0,2.8,17.0,570.5,666.18,530.46
2016,11,1,13,30,853.0,87.0,2.7,17.0,549.0,667.88,532.37
2016,11,1,13,45,839.0,85.5,2.65,17.0,521.0,662.28,529.01
2016,11,1,14,0,825.0,84.0,2.6,17.0,493.0,653.65,523.35
2016,11,1,14,15,807.0,81.5,2.55,16.5,458.5,638.34,513.57
2016,11,1,14,30,789.0,79.0,2.5,16.0,424.0,620.31,501.54
2016,11,1,14,45,760.0,76.5,2.5,16.0,384.0,592.65,481.11
2016,11,1,15,0,731.0,74.0,2.5,16.0,344.0,562.92,458.64
2016,11,1,15,15,693.5,70.0,2.6,16.0,300.5,527.88,431.64
2016,11,1,15,30,656.0,66.0,2.7,16.0,257.0,488.99,400.67
2016,11,1,15,45,598.0,60.5,2.8,16.0,211.5,435.94,357.16
2016,11,1,16,0,540.0,55.0,2.9,16.0,166.0,383.67,312.6
2016,11,1,16,15,449.0,46.0,2.95,15.5,122.5,311.69,250.89
2016,11,1,16,30,358.0,37.0,3.0,15.0,79.0,243.81,188.92
2016,11,1,16,45,211.5,24.0,3.05,14.5,45.5,144.82,68.49
2016,11,1,17,0,65.0,11.0,3.1,14.0,12.0,37.6,0.0
2016,11,1,17,15,32.5,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,10.5,18.5,10.48,0.0
2016,11,2,7,0,243.0,22.0,2.5,11.0,37.0,18.06,1.01
2016,11,2,7,15,362.5,32.5,2.65,11.0,77.0,25.85,16.32
2016,11,2,7,30,482.0,43.0,2.8,11.0,117.0,33.32,23.88
2016,11,2,7,45,552.5,50.0,2.95,11.5,162.5,37.32,27.84
2016,11,2,8,0,623.0,57.0,3.1,12.0,208.0,41.25,31.54
2016,11,2,8,15,668.0,62.0,3.1,12.5,253.0,43.4,33.51
2016,11,2,8,30,713.0,67.0,3.1,13.0,298.0,50.16,39.51
2016,11,2,8,45,744.5,70.0,3.1,13.5,340.0,72.97,42.09
2016,11,2,9,0,776.0,73.0,3.1,14.0,382.0,118.05,64.32
2016,11,2,9,15,797.5,76.0,2.95,14.5,419.0,164.31,97.3
2016,11,2,9,30,819.0,79.0,2.8,15.0,456.0,211.82,136.35
2016,11,2,9,45,844.0,77.5,2.7,15.5,489.5,257.18,175.89
2016,11,2,10,0,869.0,76.0,2.6,16.0,523.0,307.39,220.08
2016,11,2,10,15,879.0,77.5,2.35,16.0,548.0,351.8,260.11
2016,11,2,10,30,889.0,79.0,2.1,16.0,573.0,395.31,298.65
2016,11,2,10,45,895.0,80.0,1.9,16.5,590.5,435.66,333.21
2016,11,2,11,0,901.0,81.0,1.7,17.0,608.0,474.38,365.29
2016,11,2,11,15,904.5,81.5,1.6,17.0,618.0,509.64,394.72
2016,11,2,11,30,908.0,82.0,1.5,17.0,628.0,542.75,421.69
2016,11,2,11,45,908.0,82.0,1.4,17.5,630.0,571.19,443.63
2016,11,2,12,0,908.0,82.0,1.3,18.0,632.0,596.98,462.92
2016,11,2,12,15,906.5,82.0,1.3,18.0,626.0,619.16,480.66
2016,11,2,12,30,905.0,82.0,1.3,18.0,620.0,638.44,496.03
2016,11,2,12,45,902.0,80.5,1.3,18.5,607.0,652.26,506.34
2016,11,2,13,0,899.0,79.0,1.3,19.0,594.0,662.97,514.29
2016,11,2,13,15,891.0,77.5,1.35,19.0,573.0,667.33,518.98
2016,11,2,13,30,883.0,76.0,1.4,19.0,552.0,668.49,521.36
2016,11,2,13,45,870.5,75.0,1.5,19.0,523.5,664.12,520.05
2016,11,2,14,0,858.0,74.0,1.6,19.0,495.0,660.64,519.18
2016,11,2,14,15,841.0,72.0,1.7,18.5,461.0,646.43,511.39
2016,11,2,14,30,824.0,70.0,1.8,18.0,427.0,629.42,501.29
2016,11,2,14,45,799.0,67.5,1.9,18.0,387.0,604.09,483.62
2016,11,2,15,0,774.0,65.0,2.0,18.0,347.0,576.54,463.74
2016,11,2,15,15,739.0,61.0,2.1,17.5,303.5,539.18,436.42
2016,11,2,15,30,704.0,57.0,2.2,17.0,260.0,500.54,406.91
2016,11,2,15,45,649.5,52.0,2.3,17.0,214.0,448.74,364.83
2016,11,2,16,0,595.0,47.0,2.4,17.0,168.0,401.72,324.6
2016,11,2,16,15,509.0,39.5,2.4,16.5,123.5,333.15,265.8
2016,11,2,16,30,423.0,32.0,2.4,16.0,79.0,268.59,205.57
2016,11,2,16,45,211.5,16.0,2.45,15.5,39.5,133.4,51.62
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,17.5,10.01,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,35.0,17.25,0.0
2016,11,3,7,15,366.5,31.0,3.45,11.5,75.0,24.62,15.06
2016,11,3,7,30,488.0,41.0,3.6,12.0,115.0,31.69,22.28
2016,11,3,7,45,560.5,48.0,3.8,12.5,160.5,35.78,26.31
2016,11,3,8,0,633.0,55.0,4.0,13.0,206.0,39.78,30.08
2016,11,3,8,15,678.5,59.5,3.95,13.5,251.0,45.7,35.41
2016,11,3,8,30,724.0,64.0,3.9,14.0,296.0,47.78,37.22
2016,11,3,8,45,756.0,67.5,3.85,14.5,338.5,68.75,39.54
2016,11,3,9,0,788.0,71.0,3.8,15.0,381.0,114.72,61.43
2016,11,3,9,15,809.5,73.5,3.65,15.5,418.0,161.02,93.85
2016,11,3,9,30,831.0,76.0,3.5,16.0,455.0,208.53,132.64
2016,11,3,9,45,852.0,76.0,3.4,16.5,488.0,254.71,172.91
2016,11,3,10,0,873.0,76.0,3.3,17.0,521.0,305.35,217.6
2016,11,3,10,15,883.0,77.0,3.05,17.0,546.0,349.41,257.53
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,392.55,296.06
2016,11,3,10,45,899.0,79.0,2.6,17.5,588.5,432.97,331.05
2016,11,3,11,0,905.0,80.0,2.4,18.0,606.0,471.76,363.65
2016,11,3,11,15,908.0,80.5,2.25,18.0,616.0,506.86,393.25
2016,11,3,11,30,911.0,81.0,2.1,18.0,626.0,539.76,420.33
2016,11,3,11,45,910.5,82.0,1.95,18.5,627.5,568.96,443.01
2016,11,3,12,0,910.0,83.0,1.8,19.0,629.0,595.51,462.98
2016,11,3,12,15,907.5,82.5,1.65,19.0,623.0,616.65,479.28
2016,11,3,12,30,905.0,82.0,1.5,19.0,617.0,634.82,492.97
2016,11,3,12,45,899.0,81.5,1.4,19.5,603.0,647.83,501.97
2016,11,3,13,0,893.0,81.0,1.3,20.0,589.0,657.69,508.47
2016,11,3,13,15,885.0,80.0,1.3,20.0,568.0,662.59,513.09
2016,11,3,13,30,877.0,79.0,1.3,20.0,547.0,664.34,515.43
2016,11,3,13,45,863.0,78.0,1.3,20.0,518.5,662.71,515.17
2016,11,3,14,0,849.0,77.0,1.3,20.0,490.0,654.7,510.37
2016,11,3,14,15,831.5,74.5,1.3,20.0,455.5,639.72,500.51
2016,11,3,14,30,814.0,72.0,1.3,20.0,421.0,621.97,488.47
2016,11,3,14,45,787.0,69.5,1.35,20.0,381.5,595.58,470.14
2016,11,3,15,0,760.0,67.0,1.4,20.0,342.0,567.05,449.7
2016,11,3,15,15,724.0,63.0,1.4,19.5,298.5,529.46,422.25
2016,11,3,15,30,688.0,59.0,1.4,19.0,255.0,490.63,392.77
2016,11,3,15,45,631.5,54.0,1.4,19.0,209.0,442.18,353.67
2016,11,3,16,0,575.0,49.0,1.4,19.0,163.0,391.19,311.03
2016,11,3,16,15,485.5,41.0,1.4,18.5,119.5,321.09,252.16
2016,11,3,16,30,396.0,33.0,1.4,18.0,76.0,255.14,191.37
2016,11,3,16,45,198.0,16.5,1.45,17.5,38.0,126.53,35.46
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.0,10.01,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,32.0,17.41,0.0
2016,11,4,7,15,331.0,32.0,2.45,12.5,71.0,25.75,15.73
2016,11,4,7,30,457.0,43.0,2.4,13.0,110.0,33.71,23.91
2016,11,4,7,45,531.0,50.0,2.4,13.5,155.0,37.68,27.87
2016,11,4,8,0,605.0,57.0,2.4,14.0,200.0,41.61,31.57
2016,11,4,8,15,652.5,62.5,2.25,14.0,245.0,44.15,33.97
2016,11,4,8,30,700.0,68.0,2.1,14.0,290.0,46.68,36.25
2016,11,4,8,45,731.5,72.0,1.95,14.5,331.5,69.58,42.13
2016,11,4,9,0,763.0,76.0,1.8,15.0,373.0,114.52,62.76
2016,11,4,9,15,785.5,79.0,1.6,15.5,410.5,160.01,93.9
2016,11,4,9,30,808.0,82.0,1.4,16.0,448.0,206.87,131.38
2016,11,4,9,45,824.5,84.0,1.2,16.5,479.5,252.64,170.54
2016,11,4,10,0,841.0,86.0,1.0,17.0,511.0,298.68,210.43
2016,11,4,10,15,852.0,87.5,0.8,17.5,536.0,342.58,248.24
2016,11,4,10,30,863.0,89.0,0.6,18.0,561.0,385.78,284.32
2016,11,4,10,45,871.0,89.5,0.45,18.5,579.0,425.96,316.99
2016,11,4,11,0,879.0,90.0,0.3,19.0,597.0,464.74,347.26
2016,11,4,11,15,882.5,90.5,0.35,19.0,607.0,499.84,376.11
2016,11,4,11,30,886.0,91.0,0.4,19.0,617.0,533.4,403.23
2016,11,4,11,45,888.0,91.0,0.5,19.5,619.0,562.34,426.25
2016,11,4,12,0,890.0,91.0,0.6,20.0,621.0,588.8,447.08
2016,11,4,12,15,887.5,90.5,0.75,20.0,615.0,609.58,464.94
2016,11,4,12,30,885.0,90.0,0.9,20.0,609.0,627.48,480.55
2016,11,4,12,45,883.0,88.0,1.05,20.0,596.0,641.19,493.04
2016,11,4,13,0,881.0,86.0,1.2,20.0,583.0,651.88,503.25
2016,11,4,13,15,872.5,84.5,1.2,20.0,562.0,658.88,509.28
2016,11,4,13,30,864.0,83.0,1.2,20.0,541.0,660.14,511.24
2016,11,4,13,45,852.0,81.0,1.3,20.5,513.0,655.45,508.83
2016,11,4,14,0,840.0,79.0,1.4,21.0,485.0,647.68,504.12
2016,11,4,14,15,822.0,77.0,1.4,20.5,451.0,633.09,495.42
2016,11,4,14,30,804.0,75.0,1.4,20.0,417.0,615.75,484.52
2016,11,4,14,45,779.5,71.5,1.4,20.0,377.5,590.02,466.23
2016,11,4,15,0,755.0,68.0,1.4,20.0,338.0,562.09,445.86
2016,11,4,15,15,718.0,64.0,1.4,19.5,294.5,524.12,418.03
2016,11,4,15,30,681.0,60.0,1.4,19.0,251.0,484.94,388.17
2016,11,4,15,45,626.0,54.0,1.4,19.0,205.5,436.71,349.15
2016,11,4,16,0,571.0,48.0,1.4,19.0,160.0,385.67,306.36
2016,11,4,16,15,479.5,40.0,1.35,18.5,116.5,315.07,246.84
2016,11,4,16,30,388.0,32.0,1.3,18.0,73.0,248.8,184.89
2016,11,4,16,45,194.0,16.0,1.3,17.5,36.5,122.51,18.89
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.0,15.0,9.05,0.0
2016,11,5,7,0,211.0,19.0,1.5,12.0,30.0,15.59,0.0
2016,11,5,7,15,333.0,30.0,1.55,12.5,68.0,24.01,14.07
2016,11,5,7,30,455.0,41.0,1.6,13.0,106.0,32.04,22.42
2016,11,5,7,45,524.0,48.5,1.65,13.5,149.5,36.53,26.84
2016,11,5,8,0,593.0,56.0,1.7,14.0,193.0,40.93,30.96
2016,11,5,8,15,639.0,61.5,1.65,14.5,237.0,43.5,33.32
2016,11,5,8,30,685.0,67.0,1.6,15.0,281.0,46.05,35.55
2016,11,5,8,45,716.0,70.5,1.55,15.5,322.0,65.61,40.33
2016,11,5,9,0,747.0,74.0,1.5,16.0,363.0,109.13,59.25
2016,11,5,9,15,768.5,77.0,1.45,16.0,399.0,153.57,89.28
2016,11,5,9,30,790.0,80.0,1.4,16.0,435.0,199.29,125.87
2016,11,5,9,45,417.0,142.5,1.35,16.5,331.0,207.0,149.13
2016,11,5,10,0,44.0,205.0,1.3,17.0,227.0,190.71,149.67
2016,11,5,10,15,128.0,224.0,1.3,17.0,293.0,234.43,182.56
2016,11,5,10,30,212.0,243.0,1.3,17.0,359.0,288.28,223.77
2016,11,5,10,45,145.0,248.5,1.35,17.5,329.0,278.9,217.65
2016,11,5,11,0,78.0,254.0,1.4,18.0,299.0,263.95,206.65
2016,11,5,11,15,85.0,260.5,1.5,18.0,310.0,278.29,218.24
2016,11,5,11,30,92.0,267.0,1.6,18.0,321.0,292.98,229.99
2016,11,5,11,45,258.5,248.5,1.7,18.0,401.0,373.42,293.53
2016,11,5,12,0,425.0,230.0,1.8,18.0,481.0,461.82,362.42
2016,11,5,12,15,217.0,213.5,1.85,18.0,341.5,336.33,265.84
2016,11,5,12,30,9.0,197.0,1.9,18.0,202.0,190.75,149.73
2016,11,5,12,45,245.5,198.0,2.0,18.5,335.5,352.84,281.36
2016,11,5,13,0,482.0,199.0,2.1,19.0,469.0,515.43,407.22
2016,11,5,13,15,531.0,175.0,2.1,18.5,462.5,530.74,420.23
2016,11,5,13,30,580.0,151.0,2.1,18.0,456.0,547.95,435.63
2016,11,5,13,45,502.0,161.5,2.1,18.0,416.0,510.08,406.92
2016,11,5,14,0,424.0,172.0,2.1,18.0,376.0,474.1,379.45
2016,11,5,14,15,436.5,156.0,2.05,18.0,352.5,466.65,374.93
2016,11,5,14,30,449.0,140.0,2.0,18.0,329.0,457.05,368.46
2016,11,5,14,45,437.5,127.0,2.0,18.0,297.0,433.54,350.87
2016,11,5,15,0,426.0,114.0,2.0,18.0,265.0,408.48,331.74
2016,11,5,15,15,399.5,103.0,2.0,17.5,230.0,375.46,306.2
2016,11,5,15,30,373.0,92.0,2.0,17.0,195.0,341.95,279.45
2016,11,5,15,45,339.0,78.5,2.05,17.0,159.0,301.06,245.33
2016,11,5,16,0,305.0,65.0,2.1,17.0,123.0,260.71,210.49
2016,11,5,16,15,250.0,50.0,2.0,16.5,88.5,208.83,165.31
2016,11,5,16,30,195.0,35.0,1.9,16.0,54.0,159.81,118.24
2016,11,5,16,45,97.5,17.5,1.8,15.5,27.0,78.39,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,14.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,14.0,13.0,12.06,0.0
2016,11,6,7,15,3.5,30.5,0.9,14.0,31.0,27.56,16.54
2016,11,6,7,30,7.0,48.0,0.9,14.0,49.0,42.66,31.48
2016,11,6,7,45,17.5,66.0,0.95,14.5,70.0,56.38,44.13
2016,11,6,8,0,28.0,84.0,1.0,15.0,91.0,70.74,57.1
2016,11,6,8,15,35.0,102.0,1.05,15.0,112.0,84.79,69.68
2016,11,6,8,30,42.0,120.0,1.1,15.0,133.0,98.53,81.78
2016,11,6,8,45,47.0,136.5,1.15,15.5,153.0,112.47,88.8
2016,11,6,9,0,52.0,153.0,1.2,16.0,173.0,130.49,102.06
2016,11,6,9,15,38.5,161.5,1.15,16.0,177.5,141.21,110.76
2016,11,6,9,30,25.0,170.0,1.1,16.0,182.0,154.52,121.94
2016,11,6,9,45,86.5,195.5,1.1,16.5,238.5,187.04,145.45
2016,11,6,10,0,148.0,221.0,1.1,17.0,295.0,227.19,175.37
2016,11,6,10,15,150.0,232.5,1.1,17.0,311.0,247.29,191.74
2016,11,6,10,30,152.0,244.0,1.1,17.0,327.0,267.43,208.11
2016,11,6,10,45,85.0,226.5,1.1,17.0,273.0,237.09,185.76
2016,11,6,11,0,18.0,209.0,1.1,17.0,219.0,199.33,156.77
2016,11,6,11,15,24.5,220.5,1.1,17.0,234.5,214.3,168.73
2016,11,6,11,30,31.0,232.0,1.1,17.0,250.0,230.77,181.69
2016,11,6,11,45,83.5,252.0,1.1,17.5,301.0,279.56,219.78
2016,11,6,12,0,136.0,272.0,1.1,18.0,352.0,335.04,262.41
2016,11,6,12,15,123.0,268.0,1.1,18.0,340.0,330.51,258.89
2016,11,6,12,30,110.0,264.0,1.1,18.0,328.0,320.0,251.12
2016,11,6,12,45,246.5,242.5,1.1,18.0,381.0,397.43,312.61
2016,11,6,13,0,383.0,221.0,1.1,18.0,434.0,467.51,367.23
2016,11,6,13,15,425.5,202.0,1.05,18.0,430.5,489.55,384.2
2016,11,6,13,30,468.0,183.0,1.0,18.0,427.0,503.81,395.85
2016,11,6,13,45,447.5,176.5,1.0,18.0,400.0,488.91,385.34
2016,11,6,14,0,427.0,170.0,1.0,18.0,373.0,472.17,373.58
2016,11,6,14,15,447.5,152.5,1.05,18.0,351.5,468.13,372.18
2016,11,6,14,30,468.0,135.0,1.1,18.0,330.0,461.74,368.76
2016,11,6,14,45,367.0,135.0,1.15,18.0,279.0,396.86,318.76
2016,11,6,15,0,266.0,135.0,1.2,18.0,228.0,323.78,261.53
2016,11,6,15,15,250.5,119.0,1.2,17.5,198.0,294.63,239.24
2016,11,6,15,30,235.0,103.0,1.2,17.0,168.0,264.99,215.58
2016,11,6,15,45,214.5,86.0,1.2,17.0,136.5,230.97,187.14
2016,11,6,16,0,194.0,69.0,1.2,17.0,105.0,197.02,157.91
2016,11,6,16,15,156.5,51.5,1.0,16.5,75.5,154.07,120.53
2016,11,6,16,30,119.0,34.0,0.8,16.0,46.0,112.28,80.73
2016,11,6,16,45,59.5,17.0,0.65,16.0,23.0,53.28,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,16.26,0.0
2016,11,7,7,15,86.5,32.5,2.05,14.0,44.5,26.61,15.35
2016,11,7,7,30,173.0,47.0,2.1,14.0,71.0,37.98,27.31
2016,11,7,7,45,204.0,64.0,2.15,14.5,102.5,50.79,39.17
2016,11,7,8,0,235.0,81.0,2.2,15.0,134.0,63.21,50.45
2016,11,7,8,15,254.5,97.5,2.1,15.0,165.5,74.85,60.96
2016,11,7,8,30,274.0,114.0,2.0,15.0,197.0,86.13,70.97
2016,11,7,8,45,286.0,129.5,1.95,15.5,227.0,100.58,76.98
2016,11,7,9,0,298.0,145.0,1.9,16.0,257.0,130.99,94.26
2016,11,7,9,15,482.0,121.0,1.85,16.5,324.0,147.64,96.95
2016,11,7,9,30,666.0,97.0,1.8,17.0,391.0,184.07,118.28
2016,11,7,9,45,652.5,109.5,1.75,18.0,414.0,226.01,154.55
2016,11,7,10,0,639.0,122.0,1.7,19.0,437.0,266.03,189.62
2016,11,7,10,15,648.0,126.5,1.55,19.0,460.0,303.7,222.52
2016,11,7,10,30,657.0,131.0,1.4,19.0,483.0,341.01,254.66
2016,11,7,10,45,652.0,138.0,1.3,19.5,496.5,374.72,283.11
2016,11,7,11,0,647.0,145.0,1.2,20.0,510.0,406.73,309.35
2016,11,7,11,15,558.5,178.5,1.1,20.0,497.0,421.65,322.73
2016,11,7,11,30,470.0,212.0,1.0,20.0,484.0,431.18,331.02
2016,11,7,11,45,400.5,230.0,0.9,20.5,462.5,427.24,328.09
2016,11,7,12,0,331.0,248.0,0.8,21.0,441.0,420.96,322.91
2016,11,7,12,15,288.0,253.0,0.7,21.0,420.0,413.18,317.16
2016,11,7,12,30,245.0,258.0,0.6,21.0,399.0,397.7,305.54
2016,11,7,12,45,255.0,250.0,0.55,21.0,394.0,409.13,314.56
2016,11,7,13,0,265.0,242.0,0.5,21.0,389.0,414.7,319.06
2016,11,7,13,15,260.0,233.0,0.4,21.0,372.5,408.94,314.78
2016,11,7,13,30,255.0,224.0,0.3,21.0,356.0,401.98,309.69
2016,11,7,13,45,235.5,213.5,0.25,21.0,330.5,374.81,289.92
2016,11,7,14,0,216.0,203.0,0.2,21.0,305.0,354.36,275.04
2016,11,7,14,15,140.5,187.0,0.15,21.0,251.5,291.22,226.86
2016,11,7,14,30,65.0,171.0,0.1,21.0,198.0,219.33,171.16
2016,11,7,14,45,61.0,155.0,0.1,21.0,178.5,201.2,157.8
2016,11,7,15,0,57.0,139.0,0.1,21.0,159.0,182.85,143.66
2016,11,7,15,15,51.5,121.5,0.15,20.5,138.0,161.56,127.23
2016,11,7,15,30,46.0,104.0,0.2,20.0,117.0,140.13,110.25
2016,11,7,15,45,37.0,85.5,0.25,20.0,94.5,115.3,89.79
2016,11,7,16,0,28.0,67.0,0.3,20.0,72.0,90.37,68.84
2016,11,7,16,15,14.0,49.0,0.3,19.5,51.5,63.49,46.02
2016,11,7,16,30,0.0,31.0,0.3,19.0,31.0,32.41,18.93
2016,11,7,16,45,0.0,15.5,0.3,19.0,15.5,14.61,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
