Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,14.0,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,0.9,14.0,22.0,20.97,0.0
2016,11,8,7,15,201.0,30.5,0.9,14.0,57.0,23.94,12.83
2016,11,8,7,30,402.0,39.0,0.9,14.0,92.0,30.72,21.0
2016,11,8,7,45,479.5,46.5,0.9,14.5,134.5,35.27,25.53
2016,11,8,8,0,557.0,54.0,0.9,15.0,177.0,39.73,29.73
2016,11,8,8,15,606.0,59.5,0.75,15.5,219.5,42.35,32.17
2016,11,8,8,30,655.0,65.0,0.6,16.0,262.0,44.96,34.47
2016,11,8,8,45,690.0,68.5,0.5,16.5,302.5,52.07,40.66
2016,11,8,9,0,725.0,72.0,0.4,17.0,343.0,98.64,53.18
2016,11,8,9,15,748.0,74.5,0.3,17.5,378.5,141.34,79.83
2016,11,8,9,30,771.0,77.0,0.2,18.0,414.0,185.47,113.3
2016,11,8,9,45,800.5,75.5,0.15,18.5,447.0,228.64,148.49
2016,11,8,10,0,830.0,74.0,0.1,19.0,480.0,273.24,185.86
2016,11,8,10,15,840.5,75.5,0.1,19.0,504.0,316.01,222.95
2016,11,8,10,30,851.0,77.0,0.1,19.0,528.0,360.99,261.15
2016,11,8,10,45,858.0,78.0,0.15,19.5,545.5,399.8,293.74
2016,11,8,11,0,865.0,79.0,0.2,20.0,563.0,437.17,324.47
2016,11,8,11,15,869.0,79.5,0.25,20.0,573.0,471.08,352.59
2016,11,8,11,30,873.0,80.0,0.3,20.0,583.0,502.98,378.66
2016,11,8,11,45,873.0,80.5,0.35,20.5,585.0,530.68,400.46
2016,11,8,12,0,873.0,81.0,0.4,21.0,587.0,555.88,419.98
2016,11,8,12,15,871.0,80.5,0.4,21.0,581.5,576.35,436.07
2016,11,8,12,30,869.0,80.0,0.4,21.0,576.0,594.01,449.93
2016,11,8,12,45,863.5,80.0,0.45,21.5,563.0,607.26,460.18
2016,11,8,13,0,858.0,80.0,0.5,22.0,550.0,617.54,468.21
2016,11,8,13,15,850.0,78.5,0.45,22.0,530.0,624.43,473.42
2016,11,8,13,30,842.0,77.0,0.4,22.0,510.0,625.91,474.82
2016,11,8,13,45,829.5,76.0,0.4,22.0,483.0,622.08,473.09
2016,11,8,14,0,817.0,75.0,0.4,22.0,456.0,615.31,469.25
2016,11,8,14,15,799.0,72.5,0.45,22.0,423.0,600.51,460.27
2016,11,8,14,30,781.0,70.0,0.5,22.0,390.0,583.06,449.2
2016,11,8,14,45,755.0,67.0,0.6,22.0,352.0,557.65,432.52
2016,11,8,15,0,729.0,64.0,0.7,22.0,314.0,530.18,413.68
2016,11,8,15,15,691.5,60.0,0.95,21.5,272.0,493.02,388.5
2016,11,8,15,30,654.0,56.0,1.2,21.0,230.0,454.78,360.69
2016,11,8,15,45,595.0,50.5,1.5,21.0,186.5,406.34,322.47
2016,11,8,16,0,536.0,45.0,1.8,21.0,143.0,355.62,280.31
2016,11,8,16,15,442.0,36.5,2.0,20.0,101.5,285.72,221.58
2016,11,8,16,30,348.0,28.0,2.2,19.0,60.0,220.71,155.88
2016,11,8,16,45,174.0,14.0,2.45,18.5,30.0,105.62,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,7.0,1.95,13.0,9.5,0.0,0.0
2016,11,9,7,0,113.0,14.0,1.9,13.0,19.0,13.34,0.0
2016,11,9,7,15,231.5,28.0,1.95,13.5,53.0,22.78,11.41
2016,11,9,7,30,350.0,42.0,2.0,14.0,87.0,33.78,23.52
2016,11,9,7,45,427.5,51.5,2.05,14.5,128.5,40.0,29.61
2016,11,9,8,0,505.0,61.0,2.1,15.0,170.0,46.04,35.26
2016,11,9,8,15,556.5,68.0,2.0,15.0,212.5,49.66,38.67
2016,11,9,8,30,608.0,75.0,1.9,15.0,255.0,53.22,41.91
2016,11,9,8,45,596.5,84.0,1.85,15.5,282.5,61.44,49.08
2016,11,9,9,0,585.0,93.0,1.8,16.0,310.0,100.85,60.65
2016,11,9,9,15,550.0,112.5,1.8,16.5,332.5,145.22,92.45
2016,11,9,9,30,515.0,132.0,1.8,17.0,355.0,184.74,125.19
2016,11,9,9,45,565.0,129.0,1.8,17.5,390.0,220.56,153.47
2016,11,9,10,0,615.0,126.0,1.8,18.0,425.0,259.01,185.14
2016,11,9,10,15,722.5,107.0,1.8,18.0,475.0,303.62,221.17
2016,11,9,10,30,830.0,88.0,1.8,18.0,525.0,358.0,265.65
2016,11,9,10,45,837.0,89.5,1.8,18.5,542.5,397.06,299.46
2016,11,9,11,0,844.0,91.0,1.8,19.0,560.0,434.77,331.44
2016,11,9,11,15,848.0,91.5,1.75,19.5,570.0,468.64,359.54
2016,11,9,11,30,852.0,92.0,1.7,20.0,580.0,500.58,385.37
2016,11,9,11,45,852.0,92.5,1.65,20.5,581.5,528.41,407.42
2016,11,9,12,0,852.0,93.0,1.6,21.0,583.0,553.78,427.06
2016,11,9,12,15,698.0,138.0,1.55,21.0,537.5,535.25,413.78
2016,11,9,12,30,544.0,183.0,1.5,21.0,492.0,505.19,391.53
2016,11,9,12,45,554.5,173.5,1.5,21.5,482.0,514.84,399.44
2016,11,9,13,0,565.0,164.0,1.5,22.0,472.0,522.66,405.6
2016,11,9,13,15,553.0,162.5,1.45,22.0,454.5,522.9,406.33
2016,11,9,13,30,541.0,161.0,1.4,22.0,437.0,520.98,405.46
2016,11,9,13,45,674.0,119.5,1.4,22.0,445.0,570.17,444.14
2016,11,9,14,0,807.0,78.0,1.4,22.0,453.0,609.28,474.87
2016,11,9,14,15,788.0,75.5,1.4,22.0,419.5,594.0,464.15
2016,11,9,14,30,769.0,73.0,1.4,22.0,386.0,576.11,451.75
2016,11,9,14,45,741.0,70.0,1.4,22.0,347.5,549.71,432.72
2016,11,9,15,0,713.0,67.0,1.4,22.0,309.0,521.33,411.7
2016,11,9,15,15,674.0,63.0,1.3,21.5,267.0,486.79,385.49
2016,11,9,15,30,635.0,59.0,1.2,21.0,225.0,448.8,355.73
2016,11,9,15,45,576.5,52.5,1.2,21.0,182.0,396.74,313.72
2016,11,9,16,0,518.0,46.0,1.2,21.0,139.0,345.69,270.85
2016,11,9,16,15,422.5,37.0,1.2,20.5,98.0,275.3,211.46
2016,11,9,16,30,327.0,28.0,1.2,20.0,57.0,209.95,144.24
2016,11,9,16,45,163.5,14.0,1.25,19.5,28.5,82.74,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.7,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.9,14.0,15.0,14.3,0.0
2016,11,10,7,15,125.0,29.0,3.05,14.0,44.5,22.79,10.71
2016,11,10,7,30,250.0,43.0,3.2,14.0,74.0,33.3,22.99
2016,11,10,7,45,306.0,56.5,3.35,14.5,110.5,42.98,32.16
2016,11,10,8,0,362.0,70.0,3.5,15.0,147.0,52.32,40.76
2016,11,10,8,15,398.0,82.0,3.3,15.5,184.0,60.16,47.85
2016,11,10,8,30,434.0,94.0,3.1,16.0,221.0,67.73,54.53
2016,11,10,8,45,470.0,100.5,2.9,16.5,256.5,71.9,58.08
2016,11,10,9,0,506.0,107.0,2.7,17.0,292.0,105.87,67.76
2016,11,10,9,15,404.0,138.5,2.45,17.0,296.0,147.99,101.0
2016,11,10,9,30,302.0,170.0,2.2,17.0,300.0,183.79,133.74
2016,11,10,9,45,314.5,181.5,1.95,17.5,325.5,213.26,157.37
2016,11,10,10,0,327.0,193.0,1.7,18.0,351.0,243.55,182.08
2016,11,10,10,15,260.5,213.5,1.5,18.0,343.5,259.11,197.7
2016,11,10,10,30,194.0,234.0,1.3,18.0,336.0,270.24,208.85
2016,11,10,10,45,99.0,206.0,1.1,18.5,258.0,222.41,173.07
2016,11,10,11,0,4.0,178.0,0.9,19.0,180.0,165.43,128.9
2016,11,10,11,15,166.5,209.0,0.9,19.0,303.5,267.31,208.56
2016,11,10,11,30,329.0,240.0,0.9,19.0,427.0,382.29,296.09
2016,11,10,11,45,326.5,242.0,0.9,19.5,428.0,396.4,306.3
2016,11,10,12,0,324.0,244.0,0.9,20.0,429.0,409.48,316.27
2016,11,10,12,15,295.0,246.5,1.0,20.0,413.5,407.31,315.63
2016,11,10,12,30,266.0,249.0,1.1,20.0,398.0,403.05,313.31
2016,11,10,12,45,446.5,196.0,1.2,20.5,440.0,471.22,366.91
2016,11,10,13,0,627.0,143.0,1.3,21.0,482.0,540.21,420.04
2016,11,10,13,15,617.0,140.5,1.25,21.0,464.0,541.22,420.88
2016,11,10,13,30,607.0,138.0,1.2,21.0,446.0,539.8,420.42
2016,11,10,13,45,692.5,109.5,1.15,21.5,442.5,568.39,442.22
2016,11,10,14,0,778.0,81.0,1.1,22.0,439.0,591.38,459.46
2016,11,10,14,15,758.5,78.0,1.05,22.0,406.0,575.43,448.01
2016,11,10,14,30,739.0,75.0,1.0,22.0,373.0,556.96,434.85
2016,11,10,14,45,712.0,71.5,0.95,22.0,335.5,531.02,415.89
2016,11,10,15,0,685.0,68.0,0.9,22.0,298.0,505.92,397.03
2016,11,10,15,15,645.5,63.5,0.9,21.5,257.0,468.49,369.38
2016,11,10,15,30,606.0,59.0,0.9,21.0,216.0,430.32,340.09
2016,11,10,15,45,546.5,52.5,0.9,21.0,174.0,378.62,298.47
2016,11,10,16,0,487.0,46.0,0.9,21.0,132.0,328.04,256.13
2016,11,10,16,15,391.5,37.0,0.95,20.5,92.5,258.87,197.96
2016,11,10,16,30,296.0,28.0,1.0,20.0,53.0,194.09,130.21
2016,11,10,16,45,148.0,14.0,1.05,19.5,26.5,75.72,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.3,0.0
2016,11,11,7,15,178.5,26.0,1.4,14.5,48.0,20.43,8.26
2016,11,11,7,30,357.0,37.0,1.5,15.0,81.0,29.39,19.49
2016,11,11,7,45,437.5,46.0,1.6,15.5,122.0,35.36,25.35
2016,11,11,8,0,518.0,55.0,1.7,16.0,163.0,41.14,30.75
2016,11,11,8,15,569.5,61.0,1.65,16.0,205.0,44.12,33.59
2016,11,11,8,30,621.0,67.0,1.6,16.0,247.0,47.08,36.3
2016,11,11,8,45,482.0,99.0,1.6,16.5,251.5,70.14,56.55
2016,11,11,9,0,343.0,131.0,1.6,17.0,256.0,118.6,83.76
2016,11,11,9,15,289.0,154.0,1.65,17.5,266.5,150.71,107.83
2016,11,11,9,30,235.0,177.0,1.7,18.0,277.0,177.83,131.12
2016,11,11,9,45,214.5,193.0,1.8,18.5,289.5,204.43,153.54
2016,11,11,10,0,194.0,209.0,1.9,19.0,302.0,225.33,171.5
2016,11,11,10,15,269.0,209.5,1.95,19.0,345.5,257.2,195.63
2016,11,11,10,30,344.0,210.0,2.0,19.0,389.0,297.21,226.89
2016,11,11,10,45,390.5,207.0,2.05,19.0,416.5,328.92,252.65
2016,11,11,11,0,437.0,204.0,2.1,19.0,444.0,363.52,280.8
2016,11,11,11,15,489.5,192.5,2.1,19.0,465.5,395.46,306.86
2016,11,11,11,30,542.0,181.0,2.1,19.0,487.0,429.19,334.29
2016,11,11,11,45,538.5,183.5,2.15,19.5,488.5,449.4,350.66
2016,11,11,12,0,535.0,186.0,2.2,20.0,490.0,467.9,365.47
2016,11,11,12,15,468.5,202.5,2.2,20.0,467.0,463.49,362.86
2016,11,11,12,30,402.0,219.0,2.2,20.0,444.0,449.98,353.16
2016,11,11,12,45,305.0,230.0,2.2,20.0,398.5,414.39,326.1
2016,11,11,13,0,208.0,241.0,2.2,20.0,353.0,368.87,290.92
2016,11,11,13,15,415.0,186.0,2.2,19.5,398.0,458.25,363.75
2016,11,11,13,30,622.0,131.0,2.2,19.0,443.0,539.51,429.03
2016,11,11,13,45,556.5,139.5,2.2,19.0,407.5,508.64,405.44
2016,11,11,14,0,491.0,148.0,2.2,19.0,372.0,480.14,383.93
2016,11,11,14,15,458.5,141.5,2.15,18.5,339.0,454.3,365.29
2016,11,11,14,30,426.0,135.0,2.1,18.0,306.0,427.05,345.16
2016,11,11,14,45,405.0,125.5,2.1,18.0,275.0,402.31,326.24
2016,11,11,15,0,384.0,116.0,2.1,18.0,244.0,376.52,306.02
2016,11,11,15,15,361.5,102.5,2.0,17.5,210.0,344.4,280.66
2016,11,11,15,30,339.0,89.0,1.9,17.0,176.0,311.68,254.01
2016,11,11,15,45,306.5,74.0,1.8,17.0,141.5,271.44,219.89
2016,11,11,16,0,274.0,59.0,1.7,17.0,107.0,231.65,185.13
2016,11,11,16,15,213.5,44.0,1.55,16.5,74.5,179.28,139.15
2016,11,11,16,30,153.0,29.0,1.4,16.0,42.0,128.46,84.53
2016,11,11,16,45,76.5,14.5,1.25,16.0,21.0,45.85,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,114.0,12.0,1.7,14.0,15.0,11.44,0.0
2016,11,12,7,15,252.5,23.0,1.65,14.0,48.0,18.47,6.08
2016,11,12,7,30,391.0,34.0,1.6,14.0,81.0,26.78,17.24
2016,11,12,7,45,474.5,41.5,1.6,14.5,122.0,31.53,22.07
2016,11,12,8,0,558.0,49.0,1.6,15.0,163.0,36.17,26.47
2016,11,12,8,15,609.0,54.0,1.5,15.5,205.0,38.55,28.73
2016,11,12,8,30,660.0,59.0,1.4,16.0,247.0,40.94,30.86
2016,11,12,8,45,633.5,72.0,1.3,16.5,275.0,49.3,38.2
2016,11,12,9,0,607.0,85.0,1.2,17.0,303.0,89.46,52.48
2016,11,12,9,15,693.5,78.0,1.15,17.0,351.0,124.81,70.14
2016,11,12,9,30,780.0,71.0,1.1,17.0,399.0,171.01,102.25
2016,11,12,9,45,802.0,71.0,1.1,17.5,430.0,213.83,137.69
2016,11,12,10,0,824.0,71.0,1.1,18.0,461.0,257.41,175.32
2016,11,12,10,15,835.0,72.5,1.15,18.0,485.5,299.7,213.12
2016,11,12,10,30,846.0,74.0,1.2,18.0,510.0,344.3,252.43
2016,11,12,10,45,853.0,75.0,1.25,18.5,527.0,382.65,285.89
2016,11,12,11,0,860.0,76.0,1.3,19.0,544.0,419.57,317.47
2016,11,12,11,15,579.0,159.0,1.4,19.0,476.5,403.87,310.75
2016,11,12,11,30,298.0,242.0,1.5,19.0,409.0,367.02,285.34
2016,11,12,11,45,462.0,197.5,1.65,19.0,457.5,422.43,329.65
2016,11,12,12,0,626.0,153.0,1.8,19.0,506.0,484.33,378.68
2016,11,12,12,15,591.0,162.5,2.0,19.0,493.5,492.56,386.43
2016,11,12,12,30,556.0,172.0,2.2,19.0,481.0,494.75,389.71
2016,11,12,12,45,549.0,170.0,2.45,19.0,469.0,501.64,396.78
2016,11,12,13,0,542.0,168.0,2.7,19.0,457.0,506.44,402.07
2016,11,12,13,15,684.5,122.5,2.8,19.0,473.5,558.97,444.89
2016,11,12,13,30,827.0,77.0,2.9,19.0,490.0,603.96,481.74
2016,11,12,13,45,814.0,75.0,3.0,19.0,463.0,598.89,478.99
2016,11,12,14,0,801.0,73.0,3.1,19.0,436.0,590.92,474.2
2016,11,12,14,15,782.5,71.0,3.15,19.0,403.5,576.78,464.34
2016,11,12,14,30,764.0,69.0,3.2,19.0,371.0,560.07,452.27
2016,11,12,14,45,738.0,65.5,3.3,19.0,334.0,534.73,433.3
2016,11,12,15,0,712.0,62.0,3.4,19.0,297.0,507.4,412.2
2016,11,12,15,15,672.5,58.0,3.6,18.5,256.0,470.02,383.29
2016,11,12,15,30,633.0,54.0,3.8,18.0,215.0,435.02,354.9
2016,11,12,15,45,572.0,48.5,4.0,18.0,172.5,383.65,311.41
2016,11,12,16,0,511.0,43.0,4.2,18.0,130.0,333.46,267.23
2016,11,12,16,15,409.5,34.5,4.3,17.5,90.5,262.12,204.34
2016,11,12,16,30,308.0,26.0,4.4,17.0,51.0,193.46,125.48
2016,11,12,16,45,154.0,13.0,4.5,16.5,25.5,76.43,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,13.0,13.0,10.48,0.0
2016,11,13,7,15,246.5,23.0,0.7,13.0,46.0,18.63,5.15
2016,11,13,7,30,385.0,35.0,0.5,13.0,79.0,27.92,18.24
2016,11,13,7,45,465.5,43.0,0.35,13.5,120.0,33.05,23.54
2016,11,13,8,0,546.0,51.0,0.2,14.0,161.0,38.07,28.34
2016,11,13,8,15,598.5,56.5,0.3,14.0,203.5,40.78,30.96
2016,11,13,8,30,651.0,62.0,0.4,14.0,246.0,43.48,33.45
2016,11,13,8,45,688.0,66.0,0.55,14.5,286.0,44.94,34.68
2016,11,13,9,0,725.0,70.0,0.7,15.0,326.0,84.99,46.79
2016,11,13,9,15,749.5,72.5,0.8,15.5,362.0,127.18,70.53
2016,11,13,9,30,774.0,75.0,0.9,16.0,398.0,170.97,102.77
2016,11,13,9,45,792.0,77.5,1.0,16.5,429.0,214.86,139.13
2016,11,13,10,0,810.0,80.0,1.1,17.0,460.0,259.22,177.54
2016,11,13,10,15,822.0,81.5,1.15,17.0,484.5,301.23,215.05
2016,11,13,10,30,834.0,83.0,1.2,17.0,509.0,342.71,251.98
2016,11,13,10,45,841.5,84.0,1.25,17.5,526.0,381.34,285.74
2016,11,13,11,0,849.0,85.0,1.3,18.0,543.0,418.65,317.7
2016,11,13,11,15,695.0,131.5,1.4,18.0,511.0,426.18,328.05
2016,11,13,11,30,541.0,178.0,1.5,18.0,479.0,421.82,327.84
2016,11,13,11,45,538.0,180.5,1.6,18.5,481.0,442.2,344.78
2016,11,13,12,0,535.0,183.0,1.7,19.0,483.0,460.91,359.95
2016,11,13,12,15,519.0,187.0,1.75,19.0,475.5,472.32,369.83
2016,11,13,12,30,503.0,191.0,1.8,19.0,468.0,481.49,377.86
2016,11,13,12,45,510.5,182.5,1.85,19.0,458.5,489.72,385.43
2016,11,13,13,0,518.0,174.0,1.9,19.0,449.0,496.22,391.63
2016,11,13,13,15,680.0,125.5,1.85,19.0,471.5,556.81,439.65
2016,11,13,13,30,842.0,77.0,1.8,19.0,494.0,610.14,481.49
2016,11,13,13,45,829.5,75.0,1.8,19.0,467.5,605.51,478.65
2016,11,13,14,0,817.0,73.0,1.8,19.0,441.0,597.93,473.96
2016,11,13,14,15,798.0,71.0,1.75,19.0,408.0,583.54,463.74
2016,11,13,14,30,779.0,69.0,1.7,19.0,375.0,566.53,451.34
2016,11,13,14,45,752.0,66.0,1.7,19.0,337.0,541.15,432.56
2016,11,13,15,0,725.0,63.0,1.7,19.0,299.0,513.75,411.69
2016,11,13,15,15,685.0,58.5,1.7,18.5,257.5,475.46,382.45
2016,11,13,15,30,645.0,54.0,1.7,18.0,216.0,436.19,351.24
2016,11,13,15,45,583.0,48.5,1.7,18.0,173.0,387.66,310.61
2016,11,13,16,0,521.0,43.0,1.7,18.0,130.0,336.9,266.65
2016,11,13,16,15,420.0,34.0,1.65,17.5,90.0,265.29,204.27
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,195.43,121.61
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,77.81,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,12.0,12.0,9.53,0.0
2016,11,14,7,15,259.5,21.5,2.15,12.5,45.0,17.35,3.09
2016,11,14,7,30,405.0,33.0,2.1,13.0,78.0,26.22,16.6
2016,11,14,7,45,489.5,40.5,2.1,13.5,120.0,31.01,21.62
2016,11,14,8,0,574.0,48.0,2.1,14.0,162.0,35.69,26.1
2016,11,14,8,15,626.0,53.0,2.0,14.0,204.5,38.1,28.47
2016,11,14,8,30,678.0,58.0,1.9,14.0,247.0,44.47,34.26
2016,11,14,8,45,339.0,75.0,1.8,14.5,169.5,52.69,41.53
2016,11,14,9,0,0.0,92.0,1.7,15.0,92.0,83.47,65.38
2016,11,14,9,15,7.0,121.5,1.55,15.0,124.5,109.23,86.49
2016,11,14,9,30,14.0,151.0,1.4,15.0,157.0,135.79,107.94
2016,11,14,9,45,19.0,164.5,1.3,15.5,173.0,150.05,118.95
2016,11,14,10,0,24.0,178.0,1.2,16.0,189.0,164.82,130.37
2016,11,14,10,15,37.0,194.5,1.05,16.5,213.0,181.98,143.37
2016,11,14,10,30,50.0,211.0,0.9,17.0,237.0,203.66,159.94
2016,11,14,10,45,50.0,218.0,0.8,17.5,244.5,213.95,167.68
2016,11,14,11,0,50.0,225.0,0.7,18.0,252.0,224.17,175.3
2016,11,14,11,15,49.5,229.5,0.6,18.0,256.5,231.9,181.23
2016,11,14,11,30,49.0,234.0,0.5,18.0,261.0,239.52,187.01
2016,11,14,11,45,319.5,198.0,0.4,18.0,375.5,346.68,269.73
2016,11,14,12,0,590.0,162.0,0.3,18.0,490.0,469.63,361.23
2016,11,14,12,15,561.0,170.0,0.4,18.0,479.5,476.48,367.0
2016,11,14,12,30,532.0,178.0,0.5,18.0,469.0,483.02,373.54
2016,11,14,12,45,511.5,179.5,0.6,18.5,454.0,485.37,376.24
2016,11,14,13,0,491.0,181.0,0.7,19.0,439.0,485.41,377.09
2016,11,14,13,15,662.0,131.0,0.9,19.0,465.0,549.16,428.18
2016,11,14,13,30,833.0,81.0,1.1,19.0,491.0,606.06,473.6
2016,11,14,13,45,819.5,79.5,1.35,19.0,464.0,601.46,472.58
2016,11,14,14,0,806.0,78.0,1.6,19.0,437.0,593.95,469.59
2016,11,14,14,15,786.0,75.5,1.75,18.5,404.0,578.54,460.62
2016,11,14,14,30,766.0,73.0,1.9,18.0,371.0,560.54,449.29
2016,11,14,14,45,737.0,69.5,2.1,18.0,333.0,533.65,429.99
2016,11,14,15,0,708.0,66.0,2.3,18.0,295.0,504.8,408.39
2016,11,14,15,15,667.0,61.5,2.5,17.5,253.5,469.59,381.48
2016,11,14,15,30,626.0,57.0,2.7,17.0,212.0,430.87,350.49
2016,11,14,15,45,561.0,51.0,2.9,17.0,169.5,377.36,305.54
2016,11,14,16,0,496.0,45.0,3.1,17.0,127.0,325.12,259.84
2016,11,14,16,15,392.5,35.5,3.15,16.5,87.0,252.71,195.82
2016,11,14,16,30,289.0,26.0,3.2,16.0,47.0,181.18,108.93
2016,11,14,16,45,144.5,13.0,3.3,15.5,23.5,71.72,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.5,14.5,2.25,13.5,37.5,11.01,0.0
2016,11,15,7,30,433.0,29.0,2.4,14.0,75.0,24.76,15.14
2016,11,15,7,45,511.0,35.5,2.55,14.5,115.5,29.2,19.89
2016,11,15,8,0,589.0,42.0,2.7,15.0,156.0,33.59,24.09
2016,11,15,8,15,638.5,46.0,2.7,15.0,197.5,35.59,26.09
2016,11,15,8,30,688.0,50.0,2.7,15.0,239.0,37.65,28.03
2016,11,15,8,45,718.5,53.5,2.75,15.5,278.0,39.25,29.42
2016,11,15,9,0,749.0,57.0,2.8,16.0,317.0,70.15,35.73
2016,11,15,9,15,771.5,60.0,2.9,16.0,352.5,113.46,59.15
2016,11,15,9,30,794.0,63.0,3.0,16.0,388.0,158.1,91.88
2016,11,15,9,45,783.0,72.5,3.15,16.5,413.5,203.37,130.76
2016,11,15,10,0,772.0,82.0,3.3,17.0,439.0,246.69,169.77
2016,11,15,10,15,486.0,152.5,3.4,17.0,381.5,262.63,195.6
2016,11,15,10,30,200.0,223.0,3.5,17.0,324.0,258.8,201.96
2016,11,15,10,45,152.0,231.0,3.6,17.0,309.0,259.9,204.73
2016,11,15,11,0,104.0,239.0,3.7,17.0,294.0,257.07,203.71
2016,11,15,11,15,63.5,224.5,3.85,17.0,258.0,233.13,185.27
2016,11,15,11,30,23.0,210.0,4.0,17.0,222.0,204.7,162.73
2016,11,15,11,45,36.5,222.0,4.2,17.0,241.5,225.68,179.83
2016,11,15,12,0,50.0,234.0,4.4,17.0,261.0,246.85,197.09
2016,11,15,12,15,28.5,208.5,4.65,17.0,224.0,214.03,170.77
2016,11,15,12,30,7.0,183.0,4.9,17.0,187.0,176.02,139.95
2016,11,15,12,45,6.5,179.5,5.15,17.0,183.5,173.19,137.85
2016,11,15,13,0,6.0,176.0,5.4,17.0,180.0,170.34,135.7
2016,11,15,13,15,27.5,189.0,5.45,16.5,203.0,202.68,162.99
2016,11,15,13,30,49.0,202.0,5.5,16.0,226.0,231.76,187.67
2016,11,15,13,45,44.5,190.0,5.6,16.0,211.0,218.86,177.37
2016,11,15,14,0,40.0,178.0,5.7,16.0,196.0,205.66,166.84
2016,11,15,14,15,20.0,146.0,5.65,16.0,155.0,153.93,124.04
2016,11,15,14,30,0.0,114.0,5.6,16.0,114.0,109.51,86.84
2016,11,15,14,45,0.0,102.5,5.6,16.0,102.5,98.6,77.86
2016,11,15,15,0,0.0,91.0,5.6,16.0,91.0,87.67,68.74
2016,11,15,15,15,0.0,78.5,5.5,15.5,78.5,75.62,58.68
2016,11,15,15,30,0.0,66.0,5.4,15.0,66.0,63.51,48.4
2016,11,15,15,45,0.0,52.5,5.3,15.0,52.5,50.17,36.84
2016,11,15,16,0,0.0,39.0,5.2,15.0,39.0,36.65,25.05
2016,11,15,16,15,0.0,26.5,4.95,14.5,26.5,24.61,14.41
2016,11,15,16,30,0.0,14.0,4.7,14.0,14.0,12.98,2.39
2016,11,15,16,45,0.0,7.0,4.5,14.0,7.0,6.67,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,10.5,38.0,11.97,0.0
2016,11,16,7,30,425.0,31.0,5.2,11.0,76.0,24.71,15.12
2016,11,16,7,45,514.0,38.5,5.45,11.5,118.5,29.58,20.42
2016,11,16,8,0,603.0,46.0,5.7,12.0,161.0,37.62,27.94
2016,11,16,8,15,656.0,51.0,5.85,12.5,204.5,40.35,30.59
2016,11,16,8,30,709.0,56.0,6.0,13.0,248.0,43.12,33.13
2016,11,16,8,45,743.0,59.5,6.2,13.5,288.5,44.54,34.37
2016,11,16,9,0,777.0,63.0,6.4,14.0,329.0,73.73,39.67
2016,11,16,9,15,800.5,65.5,6.45,14.0,365.5,118.01,62.92
2016,11,16,9,30,824.0,68.0,6.5,14.0,402.0,163.7,96.34
2016,11,16,9,45,839.5,70.0,6.55,14.0,433.0,208.67,134.49
2016,11,16,10,0,855.0,72.0,6.6,14.0,464.0,253.79,175.25
2016,11,16,10,15,866.0,73.5,6.6,14.0,488.5,297.16,215.71
2016,11,16,10,30,877.0,75.0,6.6,14.0,513.0,342.76,258.06
2016,11,16,10,45,880.5,77.0,6.65,14.0,529.5,381.85,294.93
2016,11,16,11,0,884.0,79.0,6.7,14.0,546.0,419.24,329.82
2016,11,16,11,15,887.5,79.5,6.75,14.0,556.0,453.34,361.43
2016,11,16,11,30,891.0,80.0,6.8,14.0,566.0,485.37,390.77
2016,11,16,11,45,885.5,82.5,6.85,14.0,567.0,512.83,415.89
2016,11,16,12,0,880.0,85.0,6.9,14.0,568.0,537.83,438.53
2016,11,16,12,15,878.0,84.5,6.9,14.0,563.0,559.09,457.75
2016,11,16,12,30,876.0,84.0,6.9,14.0,558.0,577.55,474.41
2016,11,16,12,45,870.0,83.5,6.9,14.0,544.5,590.88,486.71
2016,11,16,13,0,864.0,83.0,6.9,14.0,531.0,601.18,496.41
2016,11,16,13,15,854.5,81.5,6.85,14.0,511.0,605.3,500.95
2016,11,16,13,30,845.0,80.0,6.8,14.0,491.0,606.34,502.88
2016,11,16,13,45,828.5,79.0,6.8,14.0,463.5,600.67,499.38
2016,11,16,14,0,812.0,78.0,6.8,14.0,436.0,592.06,493.36
2016,11,16,14,15,792.0,75.5,6.75,14.0,402.5,576.85,481.76
2016,11,16,14,30,772.0,73.0,6.7,14.0,369.0,559.01,467.77
2016,11,16,14,45,739.5,70.5,6.65,14.0,330.5,531.39,445.39
2016,11,16,15,0,707.0,68.0,6.6,14.0,292.0,504.89,423.28
2016,11,16,15,15,664.0,63.0,6.5,13.5,250.5,465.57,390.68
2016,11,16,15,30,621.0,58.0,6.4,13.0,209.0,425.53,356.34
2016,11,16,15,45,548.0,52.5,6.35,13.0,165.5,369.0,306.42
2016,11,16,16,0,475.0,47.0,6.3,13.0,122.0,313.9,256.29
2016,11,16,16,15,365.5,36.5,6.1,12.5,83.0,238.74,187.59
2016,11,16,16,30,256.0,26.0,5.9,12.0,44.0,163.21,89.88
2016,11,16,16,45,128.0,13.0,5.7,11.5,22.0,64.33,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,14.5,2.0,8.0,36.0,11.17,0.0
2016,11,17,7,30,420.0,29.0,2.0,8.0,72.0,22.98,13.73
2016,11,17,7,45,509.0,36.5,2.05,8.5,114.0,27.93,19.24
2016,11,17,8,0,598.0,44.0,2.1,9.0,156.0,35.85,26.73
2016,11,17,8,15,651.0,48.5,2.1,9.5,199.0,38.2,29.06
2016,11,17,8,30,704.0,53.0,2.1,10.0,242.0,40.6,31.31
2016,11,17,8,45,741.5,56.0,2.1,10.5,283.0,41.7,32.28
2016,11,17,9,0,779.0,59.0,2.1,11.0,324.0,67.9,36.44
2016,11,17,9,15,803.0,61.5,2.05,11.5,360.5,112.18,58.89
2016,11,17,9,30,827.0,64.0,2.0,12.0,397.0,157.89,91.67
2016,11,17,9,45,846.0,65.0,1.95,12.5,428.5,202.61,128.73
2016,11,17,10,0,865.0,66.0,1.9,13.0,460.0,251.64,171.6
2016,11,17,10,15,876.5,67.5,1.85,13.0,484.5,295.02,211.19
2016,11,17,10,30,888.0,69.0,1.8,13.0,509.0,337.66,250.12
2016,11,17,10,45,897.0,69.5,1.75,13.5,527.0,377.58,285.88
2016,11,17,11,0,906.0,70.0,1.7,14.0,545.0,416.12,319.69
2016,11,17,11,15,909.5,70.5,1.6,14.0,555.5,450.8,350.12
2016,11,17,11,30,913.0,71.0,1.5,14.0,566.0,483.38,378.07
2016,11,17,11,45,915.0,70.5,1.45,14.5,568.5,511.98,401.73
2016,11,17,12,0,917.0,70.0,1.4,15.0,571.0,538.08,422.82
2016,11,17,12,15,915.0,70.0,1.35,15.0,565.5,559.97,440.98
2016,11,17,12,30,913.0,70.0,1.3,15.0,560.0,578.98,456.59
2016,11,17,12,45,908.0,69.0,1.3,15.0,547.0,592.31,468.05
2016,11,17,13,0,903.0,68.0,1.3,15.0,534.0,602.54,477.05
2016,11,17,13,15,894.5,67.0,1.35,15.0,514.0,607.62,482.44
2016,11,17,13,30,886.0,66.0,1.4,15.0,494.0,609.57,485.4
2016,11,17,13,45,872.5,65.0,1.45,15.0,466.5,605.44,483.71
2016,11,17,14,0,859.0,64.0,1.5,15.0,439.0,598.33,479.65
2016,11,17,14,15,840.5,62.0,1.5,15.0,406.0,584.2,469.79
2016,11,17,14,30,822.0,60.0,1.5,15.0,373.0,571.26,460.46
2016,11,17,14,45,795.5,57.0,1.55,15.0,335.0,546.24,441.92
2016,11,17,15,0,769.0,54.0,1.6,15.0,297.0,519.11,421.15
2016,11,17,15,15,729.5,50.5,1.5,14.5,255.0,482.31,392.03
2016,11,17,15,30,690.0,47.0,1.4,14.0,213.0,444.46,360.91
2016,11,17,15,45,629.5,42.0,1.35,14.0,169.5,393.31,317.46
2016,11,17,16,0,569.0,37.0,1.3,14.0,126.0,342.88,272.81
2016,11,17,16,15,463.5,29.0,1.3,13.5,86.0,269.82,207.31
2016,11,17,16,30,358.0,21.0,1.3,13.0,46.0,196.35,100.51
2016,11,17,16,45,179.0,10.5,1.3,13.0,23.0,82.22,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,33.5,11.71,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,67.0,24.07,14.32
2016,11,18,7,45,474.0,38.0,3.8,9.5,109.0,29.41,20.38
2016,11,18,8,0,566.0,46.0,3.9,10.0,151.0,34.62,25.46
2016,11,18,8,15,622.5,52.0,3.8,10.5,194.0,37.93,28.66
2016,11,18,8,30,679.0,58.0,3.7,11.0,237.0,45.22,35.32
