Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,716.5,62.0,3.65,11.5,278.0,46.99,36.89
2016,11,18,9,0,754.0,66.0,3.6,12.0,319.0,70.61,40.51
2016,11,18,9,15,779.0,69.0,3.85,12.5,355.5,114.07,61.85
2016,11,18,9,30,804.0,72.0,4.1,13.0,392.0,159.14,93.73
2016,11,18,9,45,826.5,73.0,4.35,14.0,424.0,203.36,129.87
2016,11,18,10,0,849.0,74.0,4.6,15.0,456.0,248.4,169.13
2016,11,18,10,15,776.0,89.5,4.7,15.0,453.5,282.14,203.86
2016,11,18,10,30,703.0,105.0,4.8,15.0,451.0,305.6,229.5
2016,11,18,10,45,792.5,92.0,4.95,15.5,495.0,357.11,273.01
2016,11,18,11,0,882.0,79.0,5.1,16.0,539.0,412.26,319.51
2016,11,18,11,15,884.5,79.5,5.25,16.0,548.5,445.84,350.35
2016,11,18,11,30,887.0,80.0,5.4,16.0,558.0,477.31,378.99
2016,11,18,11,45,886.5,80.0,5.55,16.5,559.5,504.61,403.09
2016,11,18,12,0,886.0,80.0,5.7,17.0,561.0,529.38,424.65
2016,11,18,12,15,883.5,80.0,5.85,17.0,555.5,550.46,443.72
2016,11,18,12,30,881.0,80.0,6.0,17.0,550.0,568.76,460.3
2016,11,18,12,45,877.0,78.5,6.15,17.0,537.5,581.79,472.56
2016,11,18,13,0,873.0,77.0,6.3,17.0,525.0,591.85,482.3
2016,11,18,13,15,864.5,76.0,6.35,17.0,505.0,599.32,489.55
2016,11,18,13,30,856.0,75.0,6.4,17.0,485.0,601.64,492.66
2016,11,18,13,45,844.0,73.0,6.5,17.0,458.5,597.72,490.85
2016,11,18,14,0,832.0,71.0,6.6,17.0,432.0,590.83,486.5
2016,11,18,14,15,813.0,69.0,6.55,16.5,399.5,576.89,476.94
2016,11,18,14,30,794.0,67.0,6.5,16.0,367.0,560.3,464.91
2016,11,18,14,45,767.5,63.5,6.5,16.0,329.5,535.14,444.8
2016,11,18,15,0,741.0,60.0,6.5,16.0,292.0,507.9,422.4
2016,11,18,15,15,700.0,56.0,6.35,15.5,250.5,470.23,391.24
2016,11,18,15,30,659.0,52.0,6.2,15.0,209.0,431.53,358.06
2016,11,18,15,45,594.5,46.0,6.05,15.0,165.5,381.98,313.95
2016,11,18,16,0,530.0,40.0,5.9,15.0,122.0,330.27,266.62
2016,11,18,16,15,418.5,31.5,5.7,14.5,82.5,255.92,197.99
2016,11,18,16,30,307.0,23.0,5.5,14.0,43.0,179.75,85.42
2016,11,18,16,45,153.5,11.5,5.3,13.5,21.5,72.54,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.0,3.5,3.24,0.0
2016,11,19,8,0,0.0,5.0,8.9,13.0,5.0,4.62,0.0
2016,11,19,8,15,0.0,6.5,8.85,13.0,6.5,6.02,0.0
2016,11,19,8,30,0.0,8.0,8.8,13.0,8.0,7.41,1.01
2016,11,19,8,45,0.0,9.0,8.75,13.5,9.0,8.34,1.84
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,9.27,2.3
2016,11,19,9,15,0.0,21.0,8.65,14.0,21.0,19.48,11.06
2016,11,19,9,30,0.0,32.0,8.6,14.0,32.0,29.7,19.79
2016,11,19,9,45,0.0,26.0,8.55,14.5,26.0,24.13,14.95
2016,11,19,10,0,0.0,20.0,8.5,15.0,20.0,18.56,10.14
2016,11,19,10,15,0.0,79.5,8.45,15.0,79.5,74.02,57.03
2016,11,19,10,30,0.0,139.0,8.4,15.0,139.0,127.48,101.71
2016,11,19,10,45,0.0,80.0,8.4,15.0,80.0,74.49,57.24
2016,11,19,11,0,0.0,21.0,8.4,15.0,21.0,19.5,10.86
2016,11,19,11,15,0.0,23.5,8.3,15.0,23.5,21.83,12.81
2016,11,19,11,30,0.0,26.0,8.2,15.0,26.0,24.15,14.77
2016,11,19,11,45,4.0,105.5,8.1,15.5,108.0,100.13,78.42
2016,11,19,12,0,8.0,185.0,8.0,16.0,190.0,176.62,141.5
2016,11,19,12,15,4.0,107.5,7.9,16.0,110.0,102.35,80.09
2016,11,19,12,30,0.0,30.0,7.8,16.0,30.0,27.87,17.83
2016,11,19,12,45,4.0,103.0,7.75,16.0,105.5,98.42,76.98
2016,11,19,13,0,8.0,176.0,7.7,16.0,181.0,171.51,137.67
2016,11,19,13,15,4.0,122.5,7.65,16.0,125.0,117.56,93.04
2016,11,19,13,30,0.0,69.0,7.6,16.0,69.0,64.21,48.51
2016,11,19,13,45,0.0,42.5,7.55,16.0,42.5,39.49,27.77
2016,11,19,14,0,0.0,16.0,7.5,16.0,16.0,14.84,6.95
2016,11,19,14,15,0.0,14.5,7.4,16.0,14.5,13.45,5.78
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.05,4.61
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.66,3.43
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.26,2.25
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,7.87,1.07
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,2.8,12.5,7.5,6.94,0.0
2016,11,20,7,30,0.0,15.0,2.8,13.0,15.0,13.9,5.37
2016,11,20,7,45,0.0,25.5,2.8,13.5,25.5,23.66,14.92
2016,11,20,8,0,0.0,36.0,2.8,14.0,36.0,33.44,23.93
2016,11,20,8,15,0.0,46.5,2.8,14.0,46.5,43.22,32.91
2016,11,20,8,30,0.0,57.0,2.8,14.0,57.0,52.73,41.56
2016,11,20,8,45,0.0,67.5,2.85,14.0,67.5,62.1,49.97
2016,11,20,9,0,0.0,78.0,2.9,14.0,78.0,71.45,55.5
2016,11,20,9,15,0.0,87.0,2.9,14.0,87.0,79.68,62.4
2016,11,20,9,30,0.0,96.0,2.9,14.0,96.0,87.92,69.25
2016,11,20,9,45,0.0,67.0,2.95,14.0,67.0,62.33,47.52
2016,11,20,10,0,0.0,38.0,3.0,14.0,38.0,35.3,24.51
2016,11,20,10,15,0.0,28.5,3.0,14.0,28.5,26.46,16.95
2016,11,20,10,30,0.0,19.0,3.0,14.0,19.0,17.64,9.4
2016,11,20,10,45,12.5,109.0,3.0,14.0,116.0,105.19,82.99
2016,11,20,11,0,25.0,199.0,3.0,14.0,213.0,191.26,153.72
2016,11,20,11,15,12.5,104.0,2.75,14.0,111.0,101.78,79.94
2016,11,20,11,30,0.0,9.0,2.5,14.0,9.0,8.35,1.45
2016,11,20,11,45,0.0,58.0,2.3,14.0,58.0,53.96,40.11
2016,11,20,12,0,0.0,107.0,2.1,14.0,107.0,99.71,78.37
2016,11,20,12,15,0.0,58.0,1.9,14.0,58.0,53.96,40.05
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,8.35,1.46
2016,11,20,12,45,22.0,109.0,1.5,14.0,120.5,116.4,92.75
2016,11,20,13,0,44.0,209.0,1.3,14.0,232.0,230.11,185.55
2016,11,20,13,15,25.0,186.0,1.2,14.0,199.0,192.41,154.57
2016,11,20,13,30,6.0,163.0,1.1,14.0,166.0,159.39,127.65
2016,11,20,13,45,64.0,174.0,1.05,14.0,202.0,212.78,172.46
2016,11,20,14,0,122.0,185.0,1.0,14.0,238.0,269.82,219.18
2016,11,20,14,15,155.0,170.0,0.9,14.0,231.5,275.63,224.24
2016,11,20,14,30,188.0,155.0,0.8,14.0,225.0,280.4,228.63
2016,11,20,14,45,180.0,140.5,0.75,14.0,201.5,260.8,212.94
2016,11,20,15,0,172.0,126.0,0.7,14.0,178.0,240.67,196.66
2016,11,20,15,15,160.0,109.0,0.55,14.0,152.0,214.72,175.06
2016,11,20,15,30,148.0,92.0,0.4,14.0,126.0,188.44,152.75
2016,11,20,15,45,133.0,74.0,0.3,14.0,99.5,158.97,127.38
2016,11,20,16,0,118.0,56.0,0.2,14.0,73.0,137.39,107.76
2016,11,20,16,15,76.5,39.0,0.25,13.5,49.0,88.76,65.19
2016,11,20,16,30,35.0,22.0,0.3,13.0,25.0,44.84,13.6
2016,11,20,16,45,17.5,11.0,0.35,13.0,12.5,17.43,0.0
2016,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,10.5,29.5,12.87,0.0
2016,11,21,7,30,366.0,27.0,4.2,11.0,59.0,21.69,11.28
2016,11,21,7,45,464.5,34.5,4.35,11.5,99.0,26.7,17.64
2016,11,21,8,0,563.0,42.0,4.5,12.0,139.0,31.59,22.45
2016,11,21,8,15,620.0,47.0,4.55,12.0,181.0,37.4,27.94
2016,11,21,8,30,677.0,52.0,4.6,12.0,223.0,40.28,30.69
2016,11,21,8,45,716.5,55.0,4.7,12.5,263.5,41.37,31.68
2016,11,21,9,0,756.0,58.0,4.8,13.0,304.0,56.58,32.78
2016,11,21,9,15,781.0,61.0,4.8,13.0,340.0,99.76,51.52
2016,11,21,9,30,806.0,64.0,4.8,13.0,376.0,144.51,81.89
2016,11,21,9,45,811.5,69.0,4.85,13.5,405.0,189.16,118.66
2016,11,21,10,0,817.0,74.0,4.9,14.0,434.0,233.19,157.73
2016,11,21,10,15,829.5,75.5,4.9,14.0,458.5,275.02,196.17
2016,11,21,10,30,842.0,77.0,4.9,14.0,483.0,316.35,234.52
2016,11,21,10,45,708.5,113.5,4.95,14.5,463.5,338.3,259.47
2016,11,21,11,0,575.0,150.0,5.0,15.0,444.0,350.09,274.22
2016,11,21,11,15,566.0,156.0,4.95,15.0,450.5,375.07,297.04
2016,11,21,11,30,557.0,162.0,4.9,15.0,457.0,398.16,317.79
2016,11,21,11,45,547.5,166.0,4.9,15.0,457.0,417.24,335.0
2016,11,21,12,0,538.0,170.0,4.9,15.0,457.0,434.33,350.27
2016,11,21,12,15,528.0,171.5,4.9,15.0,451.0,446.77,361.6
2016,11,21,12,30,518.0,173.0,4.9,15.0,445.0,457.18,371.09
2016,11,21,12,45,694.5,124.0,4.9,15.0,479.0,521.3,424.34
2016,11,21,13,0,871.0,75.0,4.9,15.0,513.0,580.0,473.13
2016,11,21,13,15,862.0,74.0,4.9,15.0,493.5,587.23,479.87
2016,11,21,13,30,853.0,73.0,4.9,15.0,474.0,589.41,482.76
2016,11,21,13,45,838.0,71.5,4.95,15.0,447.5,584.49,480.07
2016,11,21,14,0,823.0,70.0,5.0,15.0,421.0,576.62,474.89
2016,11,21,14,15,803.5,68.0,5.0,15.0,388.5,562.72,464.57
2016,11,21,14,30,784.0,66.0,5.0,15.0,356.0,546.21,451.86
2016,11,21,14,45,753.5,63.0,5.0,15.0,318.5,519.8,430.82
2016,11,21,15,0,723.0,60.0,5.0,15.0,281.0,491.44,407.58
2016,11,21,15,15,680.0,56.0,4.9,14.5,240.0,453.43,376.25
2016,11,21,15,30,637.0,52.0,4.8,14.0,199.0,418.11,345.82
2016,11,21,15,45,566.5,46.0,4.7,14.0,156.5,363.23,297.6
2016,11,21,16,0,496.0,40.0,4.6,14.0,114.0,309.9,249.15
2016,11,21,16,15,379.5,31.0,4.45,13.5,76.0,234.59,179.24
2016,11,21,16,30,263.0,22.0,4.3,13.0,38.0,155.99,53.07
2016,11,21,16,45,131.5,11.0,4.15,12.5,19.0,62.45,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,10.0,27.0,13.82,0.0
2016,11,22,7,30,302.0,29.0,1.2,10.0,54.0,23.78,12.53
2016,11,22,7,45,400.5,38.0,1.25,10.5,93.0,30.05,20.63
2016,11,22,8,0,499.0,47.0,1.3,11.0,132.0,36.14,26.61
2016,11,22,8,15,560.0,53.5,1.4,11.0,173.5,39.79,30.23
2016,11,22,8,30,621.0,60.0,1.5,11.0,215.0,43.4,33.67
2016,11,22,8,45,659.5,64.5,1.6,11.5,254.0,45.28,35.37
2016,11,22,9,0,698.0,69.0,1.7,12.0,293.0,58.13,36.68
2016,11,22,9,15,643.5,84.0,1.75,12.0,309.0,103.41,60.34
2016,11,22,9,30,589.0,99.0,1.8,12.0,325.0,143.23,90.53
2016,11,22,9,45,552.5,117.0,1.9,12.5,342.5,183.09,124.68
2016,11,22,10,0,516.0,135.0,2.0,13.0,360.0,217.62,156.15
2016,11,22,10,15,515.5,144.0,2.05,13.0,380.0,250.64,185.74
2016,11,22,10,30,515.0,153.0,2.1,13.0,400.0,282.85,214.76
2016,11,22,10,45,540.0,152.0,2.15,13.5,419.0,313.79,241.56
2016,11,22,11,0,565.0,151.0,2.2,14.0,438.0,345.34,268.64
2016,11,22,11,15,487.5,175.5,2.2,14.0,427.0,359.39,283.04
2016,11,22,11,30,410.0,200.0,2.2,14.0,416.0,367.57,291.84
2016,11,22,11,45,454.5,190.5,2.25,14.0,430.5,395.32,315.16
2016,11,22,12,0,499.0,181.0,2.3,14.0,445.0,423.91,339.05
2016,11,22,12,15,485.0,182.5,2.3,14.0,437.5,433.58,347.84
2016,11,22,12,30,471.0,184.0,2.3,14.0,430.0,441.16,354.88
2016,11,22,12,45,531.5,162.5,2.3,14.0,433.5,464.81,374.93
2016,11,22,13,0,592.0,141.0,2.3,14.0,437.0,491.19,396.95
2016,11,22,13,15,515.0,153.5,2.35,14.0,404.0,465.9,377.74
2016,11,22,13,30,438.0,166.0,2.4,14.0,371.0,441.07,358.69
2016,11,22,13,45,449.0,153.5,2.45,14.0,353.5,439.44,358.69
2016,11,22,14,0,460.0,141.0,2.5,14.0,336.0,435.95,356.99
2016,11,22,14,15,382.5,140.5,2.55,14.0,294.5,391.74,321.89
2016,11,22,14,30,305.0,140.0,2.6,14.0,253.0,338.29,279.0
2016,11,22,14,45,286.5,128.5,2.65,14.0,226.0,314.97,260.42
2016,11,22,15,0,268.0,117.0,2.7,14.0,199.0,291.04,240.8
2016,11,22,15,15,249.5,102.0,2.7,13.5,169.5,262.34,217.15
2016,11,22,15,30,231.0,87.0,2.7,13.0,140.0,233.29,192.49
2016,11,22,15,45,207.0,70.0,2.7,13.0,110.0,198.58,162.0
2016,11,22,16,0,183.0,53.0,2.7,13.0,80.0,163.93,130.77
2016,11,22,16,15,127.0,37.5,2.75,12.5,53.0,117.42,87.78
2016,11,22,16,30,71.0,22.0,2.8,12.0,26.0,65.82,16.23
2016,11,22,16,45,35.5,11.0,2.9,12.0,13.0,24.45,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,15.73,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,26.15,13.55
2016,11,23,7,45,301.0,45.0,3.1,11.5,86.5,35.01,24.7
2016,11,23,8,0,402.0,57.0,3.1,12.0,124.0,45.77,34.93
2016,11,23,8,15,470.5,65.0,3.15,12.0,165.0,50.32,39.44
2016,11,23,8,30,539.0,73.0,3.2,12.0,206.0,54.86,43.75
2016,11,23,8,45,583.5,79.0,3.3,12.5,245.0,57.53,46.17
2016,11,23,9,0,628.0,85.0,3.4,13.0,284.0,68.13,47.3
2016,11,23,9,15,659.5,89.0,3.35,13.0,320.0,106.56,62.91
2016,11,23,9,30,691.0,93.0,3.3,13.0,356.0,147.44,89.64
2016,11,23,9,45,725.5,92.5,3.25,13.0,389.0,187.11,120.45
2016,11,23,10,0,760.0,92.0,3.2,13.0,422.0,228.85,155.94
2016,11,23,10,15,774.5,94.0,3.2,13.0,446.5,269.62,192.82
2016,11,23,10,30,789.0,96.0,3.2,13.0,471.0,313.07,232.2
2016,11,23,10,45,802.0,96.0,3.2,13.5,489.5,350.51,266.1
2016,11,23,11,0,815.0,96.0,3.2,14.0,508.0,387.17,298.84
2016,11,23,11,15,820.0,97.0,3.2,14.0,518.5,420.6,329.06
2016,11,23,11,30,825.0,98.0,3.2,14.0,529.0,452.31,357.32
2016,11,23,11,45,698.0,127.5,3.2,14.0,493.5,448.23,357.4
2016,11,23,12,0,571.0,157.0,3.2,14.0,458.0,434.22,348.62
2016,11,23,12,15,562.5,158.0,3.25,14.0,452.5,447.61,360.93
2016,11,23,12,30,554.0,159.0,3.3,14.0,447.0,458.94,371.24
2016,11,23,12,45,684.0,127.0,3.4,14.0,473.5,514.07,416.65
2016,11,23,13,0,814.0,95.0,3.5,14.0,500.0,565.76,459.12
2016,11,23,13,15,804.0,93.5,3.65,14.0,480.5,569.65,463.56
2016,11,23,13,30,794.0,92.0,3.8,14.0,461.0,570.61,465.82
2016,11,23,13,45,781.5,89.0,4.0,14.0,435.0,565.64,463.42
2016,11,23,14,0,769.0,86.0,4.2,14.0,409.0,557.84,458.7
2016,11,23,14,15,747.5,83.0,4.25,13.5,377.0,544.35,449.67
2016,11,23,14,30,726.0,80.0,4.3,13.0,345.0,526.54,436.87
2016,11,23,14,45,695.5,75.5,4.4,13.0,308.0,499.64,415.65
2016,11,23,15,0,665.0,71.0,4.5,13.0,271.0,470.96,392.29
2016,11,23,15,15,618.5,66.0,4.35,12.5,231.0,431.56,359.54
2016,11,23,15,30,572.0,61.0,4.2,12.0,191.0,391.55,325.16
2016,11,23,15,45,500.0,53.5,4.05,12.0,149.5,335.77,276.08
2016,11,23,16,0,428.0,46.0,3.9,12.0,108.0,281.44,226.85
2016,11,23,16,15,308.0,34.5,3.75,11.5,71.0,204.02,155.17
2016,11,23,16,30,188.0,23.0,3.6,11.0,34.0,123.54,28.97
2016,11,23,16,45,94.0,11.5,3.5,11.0,17.0,47.77,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.0,2.05,7.0,24.0,14.3,0.0
2016,11,24,7,30,231.0,30.0,2.1,7.0,48.0,23.74,11.31
2016,11,24,7,45,343.0,41.0,2.15,7.5,87.5,33.33,23.58
2016,11,24,8,0,455.0,52.0,2.2,8.0,127.0,41.21,31.39
2016,11,24,8,15,522.0,59.5,2.25,8.0,169.0,45.52,35.72
2016,11,24,8,30,589.0,67.0,2.3,8.0,211.0,49.8,39.86
2016,11,24,8,45,639.0,71.5,2.4,8.5,252.0,51.42,41.37
2016,11,24,9,0,689.0,76.0,2.5,9.0,293.0,59.28,48.44
2016,11,24,9,15,719.0,79.5,2.45,9.5,329.5,100.06,56.88
2016,11,24,9,30,749.0,83.0,2.4,10.0,366.0,143.01,84.54
2016,11,24,9,45,773.0,85.0,2.35,10.5,398.0,185.69,118.05
2016,11,24,10,0,797.0,87.0,2.3,11.0,430.0,232.9,158.38
2016,11,24,10,15,811.0,89.0,2.05,11.0,455.5,274.63,196.01
2016,11,24,10,30,825.0,91.0,1.8,11.0,481.0,316.08,233.61
2016,11,24,10,45,836.0,92.0,1.6,11.5,499.0,355.12,268.46
2016,11,24,11,0,847.0,93.0,1.4,12.0,517.0,393.18,301.61
2016,11,24,11,15,851.5,93.5,1.1,12.0,528.0,427.0,330.67
2016,11,24,11,30,856.0,94.0,0.8,12.0,539.0,458.97,356.94
2016,11,24,11,45,859.0,94.0,0.55,12.5,542.0,487.77,379.04
2016,11,24,12,0,862.0,94.0,0.3,13.0,545.0,514.34,398.16
2016,11,24,12,15,742.0,115.5,0.4,13.0,501.5,497.6,388.6
2016,11,24,12,30,622.0,137.0,0.5,13.0,458.0,474.17,373.57
2016,11,24,12,45,734.0,114.0,0.65,13.5,484.5,525.85,414.9
2016,11,24,13,0,846.0,91.0,0.8,14.0,511.0,576.98,454.73
2016,11,24,13,15,836.0,89.5,0.85,14.0,491.0,581.25,459.13
2016,11,24,13,30,826.0,88.0,0.9,14.0,471.0,582.5,461.64
2016,11,24,13,45,811.0,86.0,0.95,14.0,444.5,577.34,459.25
2016,11,24,14,0,796.0,84.0,1.0,14.0,418.0,569.27,454.54
2016,11,24,14,15,774.0,81.5,0.95,14.0,385.0,553.8,443.23
2016,11,24,14,30,752.0,79.0,0.9,14.0,352.0,538.41,431.67
2016,11,24,14,45,721.5,74.5,0.9,14.0,314.5,511.42,411.36
2016,11,24,15,0,691.0,70.0,0.9,14.0,277.0,482.56,389.02
2016,11,24,15,15,644.0,65.0,0.95,13.5,235.5,442.66,358.21
2016,11,24,15,30,597.0,60.0,1.0,13.0,194.0,402.11,325.5
2016,11,24,15,45,526.5,52.0,1.05,12.5,152.0,346.23,279.11
2016,11,24,16,0,456.0,44.0,1.1,12.0,110.0,291.8,231.84
2016,11,24,16,15,335.0,33.0,1.2,11.5,72.0,214.09,160.83
2016,11,24,16,30,214.0,22.0,1.3,11.0,34.0,132.18,24.3
2016,11,24,16,45,107.0,11.0,1.45,11.0,17.0,52.21,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,9.0,11.5,10.96,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,21.05,8.44
2016,11,25,7,45,16.5,40.5,3.45,9.5,43.5,35.44,25.07
2016,11,25,8,0,33.0,58.0,3.5,10.0,64.0,49.73,38.61
2016,11,25,8,15,43.5,76.0,3.6,10.0,85.5,64.06,51.99
2016,11,25,8,30,54.0,94.0,3.7,10.0,107.0,78.07,64.92
2016,11,25,8,45,61.5,111.0,3.8,10.5,128.0,91.12,76.67
2016,11,25,9,0,69.0,128.0,3.9,11.0,149.0,104.48,88.5
2016,11,25,9,15,76.5,142.0,3.9,11.0,168.0,121.86,96.64
2016,11,25,9,30,84.0,156.0,3.9,11.0,187.0,139.9,110.6
2016,11,25,9,45,93.0,170.0,3.9,11.5,207.0,158.83,125.57
2016,11,25,10,0,102.0,184.0,3.9,12.0,227.0,178.57,141.51
2016,11,25,10,15,145.5,195.0,3.9,12.0,260.5,202.93,160.49
2016,11,25,10,30,189.0,206.0,3.9,12.0,294.0,233.41,185.03
2016,11,25,10,45,155.0,214.5,3.95,12.5,289.0,240.36,192.1
2016,11,25,11,0,121.0,223.0,4.0,13.0,284.0,244.47,196.41
2016,11,25,11,15,109.0,226.5,4.05,13.0,282.0,249.6,201.27
2016,11,25,11,30,97.0,230.0,4.1,13.0,280.0,253.53,204.98
2016,11,25,11,45,113.5,233.0,4.15,13.5,292.0,268.92,217.45
2016,11,25,12,0,130.0,236.0,4.2,14.0,304.0,287.83,232.76
2016,11,25,12,15,185.5,231.0,4.2,14.0,326.5,317.12,257.06
2016,11,25,12,30,241.0,226.0,4.2,14.0,349.0,348.14,282.85
2016,11,25,12,45,304.5,209.5,4.2,14.0,362.0,378.36,308.21
2016,11,25,13,0,368.0,193.0,4.2,14.0,375.0,404.54,330.45
2016,11,25,13,15,367.5,185.0,4.2,14.0,360.5,403.23,330.21
2016,11,25,13,30,367.0,177.0,4.2,14.0,346.0,400.49,328.86
2016,11,25,13,45,307.0,174.5,4.2,14.0,310.5,367.9,302.79
2016,11,25,14,0,247.0,172.0,4.2,14.0,275.0,334.07,275.4
2016,11,25,14,15,233.0,162.0,4.2,14.0,253.0,317.76,262.56
2016,11,25,14,30,219.0,152.0,4.2,14.0,231.0,300.7,248.85
2016,11,25,14,45,213.5,136.0,4.25,14.0,206.5,280.71,232.7
2016,11,25,15,0,208.0,120.0,4.3,14.0,182.0,259.83,215.44
2016,11,25,15,15,381.0,90.0,4.2,13.5,182.5,325.7,270.89
2016,11,25,15,30,554.0,60.0,4.1,13.0,183.0,378.43,313.1
2016,11,25,15,45,492.0,51.5,4.0,13.0,143.5,327.35,267.78
2016,11,25,16,0,430.0,43.0,3.9,13.0,104.0,277.48,222.32
2016,11,25,16,15,314.0,32.0,3.85,12.5,68.0,203.06,152.52
2016,11,25,16,30,198.0,21.0,3.8,12.0,32.0,123.83,15.86
2016,11,25,16,45,99.0,10.5,3.8,12.0,16.0,48.46,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,10.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,5.6,10.0,10.0,9.26,0.08
2016,11,26,7,45,0.0,19.5,5.45,10.0,19.5,18.08,9.93
2016,11,26,8,0,0.0,29.0,5.3,10.0,29.0,26.92,18.31
2016,11,26,8,15,0.0,39.0,5.05,10.0,39.0,36.23,27.0
2016,11,26,8,30,0.0,49.0,4.8,10.0,49.0,45.55,35.65
2016,11,26,8,45,0.0,59.0,4.6,10.5,59.0,54.67,43.94
2016,11,26,9,0,0.0,69.0,4.4,11.0,69.0,63.59,51.92
2016,11,26,9,15,0.0,78.5,4.5,11.0,78.5,72.17,56.76
2016,11,26,9,30,0.0,88.0,4.6,11.0,88.0,80.79,64.08
2016,11,26,9,45,4.0,119.5,4.75,11.0,121.0,108.69,87.59
2016,11,26,10,0,8.0,151.0,4.9,11.0,154.0,136.98,111.25
2016,11,26,10,15,8.5,157.5,5.15,11.0,161.0,144.17,117.16
2016,11,26,10,30,9.0,164.0,5.4,11.0,168.0,151.31,123.07
2016,11,26,10,45,163.5,184.5,5.7,11.0,265.0,217.19,174.58
2016,11,26,11,0,318.0,205.0,6.0,11.0,362.0,297.99,239.65
2016,11,26,11,15,166.5,196.5,6.15,11.0,279.0,245.6,199.72
2016,11,26,11,30,15.0,188.0,6.3,11.0,196.0,180.01,146.85
2016,11,26,11,45,7.5,121.5,6.45,11.0,125.5,116.42,93.57
2016,11,26,12,0,0.0,55.0,6.6,11.0,55.0,51.16,38.19
2016,11,26,12,15,46.0,141.0,6.6,11.0,164.5,156.77,128.02
2016,11,26,12,30,92.0,227.0,6.6,11.0,274.0,266.53,219.89
2016,11,26,12,45,230.5,210.0,6.6,11.5,324.0,332.94,275.85
2016,11,26,13,0,369.0,193.0,6.6,12.0,374.0,404.0,335.34
2016,11,26,13,15,485.5,158.0,6.5,12.0,386.5,447.6,372.77
2016,11,26,13,30,602.0,123.0,6.4,12.0,399.0,488.23,407.79
2016,11,26,13,45,301.0,81.0,6.3,12.0,219.0,269.34,226.6
2016,11,26,14,0,0.0,39.0,6.2,12.0,39.0,36.22,25.51
2016,11,26,14,15,126.0,91.0,6.15,12.0,136.5,174.93,145.99
2016,11,26,14,30,252.0,143.0,6.1,12.0,234.0,308.51,259.2
2016,11,26,14,45,220.5,133.5,6.1,12.0,207.0,281.18,235.94
2016,11,26,15,0,189.0,124.0,6.1,12.0,180.0,245.74,205.86
2016,11,26,15,15,169.5,107.5,6.25,12.0,152.0,216.5,180.7
2016,11,26,15,30,150.0,91.0,6.4,12.0,124.0,187.21,154.98
2016,11,26,15,45,116.0,73.0,6.55,12.0,95.5,148.69,120.93
2016,11,26,16,0,82.0,55.0,6.7,12.0,67.0,110.86,87.16
2016,11,26,16,15,41.0,37.0,6.75,11.5,43.0,70.48,50.04
2016,11,26,16,30,0.0,19.0,6.8,11.0,19.0,18.83,0.0
2016,11,26,16,45,0.0,9.5,6.9,11.0,9.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.0,6.4,10.0,20.0,13.34,0.0
2016,11,27,7,30,185.0,28.0,6.4,10.0,40.0,22.25,6.83
2016,11,27,7,45,316.5,37.5,6.45,10.5,78.0,30.48,20.4
2016,11,27,8,0,448.0,47.0,6.5,11.0,116.0,37.05,27.13
2016,11,27,8,15,517.5,54.0,6.55,11.0,157.0,41.09,31.2
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,45.11,35.07
2016,11,27,8,45,640.5,64.5,6.7,11.5,239.0,46.1,36.02
2016,11,27,9,0,694.0,68.0,6.8,12.0,280.0,47.22,37.0
2016,11,27,9,15,723.5,71.5,6.7,12.0,316.0,87.01,47.58
2016,11,27,9,30,753.0,75.0,6.6,12.0,352.0,133.67,76.98
2016,11,27,9,45,693.0,88.5,6.5,12.5,360.0,169.76,107.9
2016,11,27,10,0,633.0,102.0,6.4,13.0,368.0,203.77,140.35
2016,11,27,10,15,733.5,91.0,6.25,13.0,416.5,247.5,176.15
2016,11,27,10,30,834.0,80.0,6.1,13.0,465.0,300.58,221.17
2016,11,27,10,45,844.5,80.5,5.95,13.0,483.5,339.12,257.35
2016,11,27,11,0,855.0,81.0,5.8,13.0,502.0,376.61,292.29
2016,11,27,11,15,859.5,81.5,5.65,13.0,512.5,410.53,323.84
2016,11,27,11,30,864.0,82.0,5.5,13.0,523.0,442.6,353.24
2016,11,27,11,45,719.5,117.0,5.4,13.5,486.0,438.8,353.26
2016,11,27,12,0,575.0,152.0,5.3,14.0,449.0,423.97,343.14
2016,11,27,12,15,554.5,157.0,5.2,14.0,441.5,435.51,353.97
2016,11,27,12,30,534.0,162.0,5.1,14.0,434.0,444.59,362.42
2016,11,27,12,45,548.5,153.5,5.0,14.0,427.0,456.54,373.23
2016,11,27,13,0,563.0,145.0,4.9,14.0,420.0,466.9,382.65
2016,11,27,13,15,485.5,156.0,4.7,14.0,386.5,444.14,364.55
2016,11,27,13,30,408.0,167.0,4.5,14.0,353.0,418.4,343.82
2016,11,27,13,45,525.5,131.5,4.35,14.0,357.5,453.35,373.75
2016,11,27,14,0,643.0,96.0,4.2,14.0,362.0,490.09,404.52
2016,11,27,14,15,476.0,115.5,4.1,13.5,304.0,412.54,342.02
2016,11,27,14,30,309.0,135.0,4.0,13.0,246.0,331.0,275.23
2016,11,27,14,45,284.5,125.0,3.95,13.0,218.5,306.36,255.13
2016,11,27,15,0,260.0,115.0,3.9,13.0,191.0,281.32,234.12
2016,11,27,15,15,240.0,99.5,3.75,12.5,162.0,251.64,209.23
2016,11,27,15,30,220.0,84.0,3.6,12.0,133.0,221.63,183.38
2016,11,27,15,45,188.5,68.0,3.45,12.0,103.5,185.14,151.07
2016,11,27,16,0,157.0,52.0,3.3,12.0,74.0,149.27,118.59
2016,11,27,16,15,99.5,36.0,3.2,11.5,48.0,102.7,74.87
2016,11,27,16,30,42.0,20.0,3.1,11.0,22.0,44.24,0.0
2016,11,27,16,45,21.0,10.0,3.05,11.0,11.0,17.63,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,12.5,7.25,11.0,15.0,11.91,0.0
2016,11,28,7,30,69.0,25.0,7.5,11.0,30.0,20.64,4.42
2016,11,28,7,45,132.5,41.0,7.75,11.0,58.5,33.22,22.53
2016,11,28,8,0,196.0,57.0,8.0,11.0,87.0,45.49,34.5
2016,11,28,8,15,234.0,72.5,8.05,11.0,119.0,57.03,45.38
2016,11,28,8,30,272.0,88.0,8.1,11.0,151.0,68.24,55.82
2016,11,28,8,45,300.0,101.5,8.15,11.5,182.5,77.74,64.44
2016,11,28,9,0,328.0,115.0,8.2,12.0,214.0,86.97,72.66
2016,11,28,9,15,363.0,120.5,8.15,12.0,242.5,106.6,75.56
2016,11,28,9,30,398.0,126.0,8.1,12.0,271.0,135.02,93.37
2016,11,28,9,45,526.0,121.5,8.1,12.5,331.0,171.31,116.78
2016,11,28,10,0,654.0,117.0,8.1,13.0,391.0,218.93,152.2
2016,11,28,10,15,677.5,107.0,8.0,13.0,405.0,246.46,177.4
2016,11,28,10,30,701.0,97.0,7.9,13.0,419.0,274.66,204.07
2016,11,28,10,45,705.0,112.5,7.8,13.0,447.0,320.17,245.67
2016,11,28,11,0,709.0,128.0,7.7,13.0,475.0,364.86,286.1
2016,11,28,11,15,729.0,113.5,7.55,13.0,477.0,386.64,307.3
2016,11,28,11,30,749.0,99.0,7.4,13.0,479.0,407.43,327.46
2016,11,28,11,45,624.5,136.5,7.3,13.5,454.5,413.19,334.8
