Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,0,500.0,174.0,7.2,14.0,430.0,407.96,331.99
2016,11,28,12,15,564.0,153.0,7.05,14.0,440.0,434.64,355.31
2016,11,28,12,30,628.0,132.0,6.9,14.0,450.0,464.71,381.29
2016,11,28,12,45,662.0,131.0,6.75,14.0,459.0,496.02,407.79
2016,11,28,13,0,696.0,130.0,6.6,14.0,468.0,526.24,433.19
2016,11,28,13,15,683.5,128.0,6.5,14.0,449.0,527.98,435.6
2016,11,28,13,30,671.0,126.0,6.4,14.0,430.0,527.09,435.79
2016,11,28,13,45,661.0,120.0,6.3,14.0,405.5,520.95,431.71
2016,11,28,14,0,651.0,114.0,6.2,14.0,381.0,512.29,425.43
2016,11,28,14,15,517.0,119.0,6.1,14.0,321.0,438.72,365.55
2016,11,28,14,30,383.0,124.0,6.0,14.0,261.0,368.45,307.39
2016,11,28,14,45,468.0,106.0,5.9,14.0,255.5,395.04,330.07
2016,11,28,15,0,553.0,88.0,5.8,14.0,250.0,420.52,350.84
2016,11,28,15,15,500.5,81.0,5.55,13.5,211.0,377.82,314.8
2016,11,28,15,30,448.0,74.0,5.3,13.0,172.0,334.54,277.44
2016,11,28,15,45,391.0,62.0,5.05,13.0,134.5,285.47,233.84
2016,11,28,16,0,334.0,50.0,4.8,13.0,97.0,237.99,190.38
2016,11,28,16,15,218.5,36.5,4.65,12.5,62.5,165.16,122.16
2016,11,28,16,30,103.0,23.0,4.5,12.0,28.0,85.58,0.0
2016,11,28,16,45,51.5,11.5,4.4,11.5,14.0,30.76,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,8.5,21.5,9.53,0.0
2016,11,29,7,30,384.0,20.0,4.7,9.0,43.0,17.61,1.49
2016,11,29,7,45,490.5,27.0,4.7,9.5,82.5,22.87,13.76
2016,11,29,8,0,597.0,34.0,4.7,10.0,122.0,28.03,19.2
2016,11,29,8,15,657.0,38.5,4.7,10.0,164.0,30.7,21.97
2016,11,29,8,30,717.0,43.0,4.7,10.0,206.0,33.4,24.63
2016,11,29,8,45,754.5,46.0,4.75,10.5,246.0,34.77,25.92
2016,11,29,9,0,792.0,49.0,4.8,11.0,286.0,36.19,27.2
2016,11,29,9,15,817.0,51.5,4.6,11.0,322.0,78.67,39.88
2016,11,29,9,30,842.0,54.0,4.4,11.0,358.0,123.63,65.65
2016,11,29,9,45,858.5,56.0,4.25,11.5,389.0,168.18,99.36
2016,11,29,10,0,875.0,58.0,4.1,12.0,420.0,212.89,137.51
2016,11,29,10,15,886.5,59.0,3.9,12.0,445.0,255.55,176.42
2016,11,29,10,30,898.0,60.0,3.7,12.0,470.0,297.48,215.45
2016,11,29,10,45,904.0,61.5,3.55,12.5,487.5,337.26,252.34
2016,11,29,11,0,910.0,63.0,3.4,13.0,505.0,375.53,287.34
2016,11,29,11,15,914.0,63.5,3.3,13.0,516.0,410.38,319.46
2016,11,29,11,30,918.0,64.0,3.2,13.0,527.0,443.21,349.25
2016,11,29,11,45,814.0,87.0,3.1,13.0,500.0,447.99,356.85
2016,11,29,12,0,710.0,110.0,3.0,13.0,473.0,445.39,357.58
2016,11,29,12,15,811.0,87.5,3.0,13.0,498.5,492.58,396.84
2016,11,29,12,30,912.0,65.0,3.0,13.0,524.0,539.12,435.21
2016,11,29,12,45,896.5,68.0,3.05,13.5,511.0,551.69,445.94
2016,11,29,13,0,881.0,71.0,3.1,14.0,498.0,561.04,454.03
2016,11,29,13,15,872.5,70.0,3.15,14.0,479.0,566.81,460.05
2016,11,29,13,30,864.0,69.0,3.2,14.0,460.0,569.57,463.56
2016,11,29,13,45,850.5,67.5,3.25,14.0,434.0,568.83,464.1
2016,11,29,14,0,837.0,66.0,3.3,14.0,408.0,562.59,460.22
2016,11,29,14,15,817.5,64.0,3.3,14.0,376.5,549.52,450.64
2016,11,29,14,30,798.0,62.0,3.3,14.0,345.0,533.81,438.64
2016,11,29,14,45,770.0,59.0,3.3,14.0,308.0,509.76,419.6
2016,11,29,15,0,742.0,56.0,3.3,14.0,271.0,483.65,398.26
2016,11,29,15,15,699.5,52.0,3.15,13.5,231.0,446.92,367.98
2016,11,29,15,30,657.0,48.0,3.0,13.0,191.0,409.18,335.66
2016,11,29,15,45,588.0,42.0,2.9,12.5,149.0,355.63,289.28
2016,11,29,16,0,519.0,36.0,2.8,12.0,107.0,303.06,241.75
2016,11,29,16,15,398.0,27.5,2.7,11.5,70.0,233.13,172.68
2016,11,29,16,30,277.0,19.0,2.6,11.0,33.0,152.06,0.0
2016,11,29,16,45,138.5,9.5,2.55,11.0,16.5,62.14,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,10.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,1.7,10.0,19.0,17.45,0.0
2016,11,30,7,45,23.0,36.0,1.6,10.0,39.0,31.57,20.93
2016,11,30,8,0,46.0,53.0,1.5,10.0,59.0,45.54,34.65
2016,11,30,8,15,59.0,70.5,1.6,10.0,81.5,59.59,47.8
2016,11,30,8,30,72.0,88.0,1.7,10.0,104.0,70.65,58.14
2016,11,30,8,45,82.5,104.5,1.85,10.5,126.5,82.78,69.12
2016,11,30,9,0,93.0,121.0,2.0,11.0,149.0,94.58,79.6
2016,11,30,9,15,101.5,135.5,2.15,11.0,169.0,111.99,88.01
2016,11,30,9,30,110.0,150.0,2.3,11.0,189.0,131.87,102.87
2016,11,30,9,45,65.5,153.0,2.45,11.5,177.0,140.02,110.93
2016,11,30,10,0,21.0,156.0,2.6,12.0,165.0,142.88,115.0
2016,11,30,10,15,10.5,145.0,2.75,12.0,149.5,133.59,107.58
2016,11,30,10,30,0.0,134.0,2.9,12.0,134.0,122.58,98.63
2016,11,30,10,45,50.5,174.0,3.05,12.0,198.5,172.26,138.72
2016,11,30,11,0,101.0,214.0,3.2,12.0,263.0,227.59,183.47
2016,11,30,11,15,50.5,164.5,3.4,12.0,189.0,170.55,137.56
2016,11,30,11,30,0.0,115.0,3.6,12.0,115.0,106.84,85.09
2016,11,30,11,45,0.0,70.5,3.85,12.0,70.5,65.62,50.35
2016,11,30,12,0,0.0,26.0,4.1,12.0,26.0,24.15,15.05
2016,11,30,12,15,16.5,113.5,4.35,12.0,121.5,115.55,92.69
2016,11,30,12,30,33.0,201.0,4.6,12.0,217.0,209.79,171.31
2016,11,30,12,45,16.5,168.0,4.9,12.0,176.0,167.17,135.91
2016,11,30,13,0,0.0,135.0,5.2,12.0,135.0,127.08,102.37
2016,11,30,13,15,0.0,131.0,5.2,12.0,131.0,123.62,99.6
2016,11,30,13,30,0.0,127.0,5.2,12.0,127.0,120.17,96.82
2016,11,30,13,45,0.0,120.0,5.25,12.0,120.0,113.77,91.55
2016,11,30,14,0,0.0,113.0,5.3,12.0,113.0,107.35,86.27
2016,11,30,14,15,39.0,129.0,5.2,12.0,143.0,152.45,125.23
2016,11,30,14,30,78.0,145.0,5.1,12.0,173.0,195.2,161.85
2016,11,30,14,45,71.0,131.0,5.05,12.0,154.0,177.75,147.12
2016,11,30,15,0,64.0,117.0,5.0,12.0,135.0,160.19,132.17
2016,11,30,15,15,313.5,87.5,4.85,11.5,157.5,283.25,237.56
2016,11,30,15,30,563.0,58.0,4.7,11.0,180.0,375.34,312.96
2016,11,30,15,45,480.5,51.5,4.6,11.0,139.5,317.06,261.0
2016,11,30,16,0,398.0,45.0,4.5,11.0,99.0,260.48,209.49
2016,11,30,16,15,277.0,33.0,4.4,11.0,64.0,184.77,136.78
2016,11,30,16,30,156.0,21.0,4.3,11.0,29.0,103.83,0.0
2016,11,30,16,45,78.0,10.5,4.2,11.0,14.5,39.82,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,9.5,3.95,8.0,18.5,9.05,0.0
2016,12,1,7,30,315.0,19.0,3.9,8.0,37.0,16.79,0.0
2016,12,1,7,45,435.0,27.0,3.9,8.5,75.5,23.1,13.72
2016,12,1,8,0,555.0,35.0,3.9,9.0,114.0,29.23,20.28
2016,12,1,8,15,620.5,40.5,4.15,9.5,156.0,32.75,23.82
2016,12,1,8,30,686.0,46.0,4.4,10.0,198.0,36.27,27.2
2016,12,1,8,45,729.5,49.5,4.7,10.5,238.5,37.94,28.79
2016,12,1,9,0,773.0,53.0,5.0,11.0,279.0,39.68,30.35
2016,12,1,9,15,800.5,55.5,5.05,11.0,316.0,71.91,36.68
2016,12,1,9,30,828.0,58.0,5.1,11.0,353.0,116.36,60.91
2016,12,1,9,45,841.5,61.5,5.15,11.5,383.5,161.36,94.54
2016,12,1,10,0,855.0,65.0,5.2,12.0,414.0,206.42,132.84
2016,12,1,10,15,868.0,66.5,5.2,12.0,439.5,252.84,174.8
2016,12,1,10,30,881.0,68.0,5.2,12.0,465.0,294.97,214.08
2016,12,1,10,45,889.5,69.0,5.25,12.5,483.5,334.53,251.09
2016,12,1,11,0,898.0,70.0,5.3,13.0,502.0,372.78,286.57
2016,12,1,11,15,902.5,70.5,5.3,13.0,513.5,407.56,319.22
2016,12,1,11,30,907.0,71.0,5.3,13.0,525.0,440.39,349.66
2016,12,1,11,45,909.0,71.5,5.3,13.0,528.5,470.03,376.96
2016,12,1,12,0,911.0,72.0,5.3,13.0,532.0,497.29,401.8
2016,12,1,12,15,909.0,71.5,5.2,13.0,528.0,519.08,421.64
2016,12,1,12,30,907.0,71.0,5.1,13.0,524.0,538.08,438.82
2016,12,1,12,45,901.5,70.5,5.05,13.5,512.0,552.38,451.17
2016,12,1,13,0,896.0,70.0,5.0,14.0,500.0,563.68,460.81
2016,12,1,13,15,887.0,69.0,4.95,14.0,480.5,569.49,466.75
2016,12,1,13,30,878.0,68.0,4.9,14.0,461.0,572.25,470.07
2016,12,1,13,45,861.5,67.0,4.85,14.0,435.0,570.59,469.61
2016,12,1,14,0,845.0,66.0,4.8,14.0,409.0,563.43,464.66
2016,12,1,14,15,824.5,64.0,4.75,14.0,377.0,550.02,454.5
2016,12,1,14,30,804.0,62.0,4.7,14.0,345.0,533.94,441.87
2016,12,1,14,45,773.5,59.0,4.7,14.0,307.5,508.71,421.6
2016,12,1,15,0,743.0,56.0,4.7,14.0,270.0,481.45,399.0
2016,12,1,15,15,699.5,52.0,4.55,13.5,229.5,444.47,368.08
2016,12,1,15,30,656.0,48.0,4.4,13.0,189.0,406.48,335.13
2016,12,1,15,45,586.5,42.0,4.25,12.5,147.5,353.03,288.26
2016,12,1,16,0,517.0,36.0,4.1,12.0,106.0,300.54,240.27
2016,12,1,16,15,394.0,27.0,4.15,11.5,69.0,229.73,169.62
2016,12,1,16,30,271.0,18.0,4.2,11.0,32.0,147.55,0.0
2016,12,1,16,45,135.5,9.0,4.3,10.5,16.0,60.24,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,168.0,9.0,5.6,7.5,18.0,8.58,0.0
2016,12,2,7,30,336.0,18.0,5.6,8.0,36.0,15.87,0.0
2016,12,2,7,45,449.0,26.0,5.7,8.5,74.0,22.22,12.78
2016,12,2,8,0,562.0,34.0,5.8,9.0,112.0,28.39,19.46
2016,12,2,8,15,627.5,39.0,5.95,9.0,153.5,31.47,22.68
2016,12,2,8,30,693.0,44.0,6.1,9.0,195.0,34.58,25.75
2016,12,2,8,45,732.5,48.0,6.25,9.5,235.5,36.75,27.8
2016,12,2,9,0,772.0,52.0,6.4,10.0,276.0,38.94,29.79
2016,12,2,9,15,799.0,54.5,6.45,10.5,312.5,68.73,35.18
2016,12,2,9,30,826.0,57.0,6.5,11.0,349.0,112.97,58.6
2016,12,2,9,45,840.5,60.0,6.55,11.5,379.5,157.52,91.51
2016,12,2,10,0,855.0,63.0,6.6,12.0,410.0,206.01,132.58
2016,12,2,10,15,868.0,64.5,6.5,12.0,435.5,248.61,171.37
2016,12,2,10,30,881.0,66.0,6.4,12.0,461.0,290.68,210.74
2016,12,2,10,45,888.5,67.0,6.3,12.5,479.0,329.9,247.63
2016,12,2,11,0,896.0,68.0,6.2,13.0,497.0,367.74,282.92
2016,12,2,11,15,901.0,68.5,6.1,13.0,508.5,402.62,315.76
2016,12,2,11,30,906.0,69.0,6.0,13.0,520.0,435.59,346.42
2016,12,2,11,45,745.0,107.0,5.9,13.5,479.5,429.75,345.5
2016,12,2,12,0,584.0,145.0,5.8,14.0,439.0,415.5,336.26
2016,12,2,12,15,744.5,107.0,5.75,14.0,478.5,473.07,384.44
2016,12,2,12,30,905.0,69.0,5.7,14.0,518.0,532.72,434.19
2016,12,2,12,45,898.5,68.5,5.7,14.0,506.5,546.5,447.03
2016,12,2,13,0,892.0,68.0,5.7,14.0,495.0,557.26,457.31
2016,12,2,13,15,882.5,67.0,5.7,14.0,475.5,562.81,463.22
2016,12,2,13,30,873.0,66.0,5.7,14.0,456.0,565.3,466.5
2016,12,2,13,45,855.5,65.5,5.7,14.5,430.0,560.87,463.15
2016,12,2,14,0,838.0,65.0,5.7,15.0,404.0,556.6,459.63
2016,12,2,14,15,817.5,63.0,5.65,14.5,372.0,543.3,450.35
2016,12,2,14,30,797.0,61.0,5.6,14.0,340.0,527.36,438.57
2016,12,2,14,45,766.0,58.0,5.55,14.0,303.0,502.04,417.91
2016,12,2,15,0,735.0,55.0,5.5,14.0,266.0,474.73,394.97
2016,12,2,15,15,690.5,51.0,5.2,13.5,226.0,437.5,363.42
2016,12,2,15,30,646.0,47.0,4.9,13.0,186.0,399.33,329.97
2016,12,2,15,45,575.5,41.5,4.65,12.5,145.0,346.33,283.18
2016,12,2,16,0,505.0,36.0,4.4,12.0,104.0,299.45,239.47
2016,12,2,16,15,383.0,27.0,4.35,11.5,67.5,224.46,165.34
2016,12,2,16,30,261.0,18.0,4.3,11.0,31.0,143.03,0.0
2016,12,2,16,45,130.5,9.0,4.25,11.0,15.5,58.22,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,130.5,9.0,2.65,9.0,15.5,8.58,0.0
2016,12,3,7,30,261.0,18.0,2.6,9.0,31.0,14.62,0.0
2016,12,3,7,45,379.0,27.0,2.6,9.5,67.0,21.36,11.83
2016,12,3,8,0,497.0,36.0,2.6,10.0,103.0,27.85,18.89
2016,12,3,8,15,564.5,41.5,2.75,10.0,143.5,33.89,24.76
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,37.34,28.15
2016,12,3,8,45,679.5,50.5,3.05,10.5,223.5,38.94,29.7
2016,12,3,9,0,727.0,54.0,3.2,11.0,263.0,40.63,31.22
2016,12,3,9,15,755.5,56.5,3.2,11.5,298.5,66.72,35.43
2016,12,3,9,30,784.0,59.0,3.2,12.0,334.0,108.95,57.0
2016,12,3,9,45,802.5,61.5,3.25,12.5,365.0,151.62,87.68
2016,12,3,10,0,821.0,64.0,3.3,13.0,396.0,194.83,123.48
2016,12,3,10,15,834.5,65.5,3.3,13.0,421.0,236.39,160.67
2016,12,3,10,30,848.0,67.0,3.3,13.0,446.0,280.66,201.02
2016,12,3,10,45,857.5,68.0,3.3,13.5,464.0,319.19,236.5
2016,12,3,11,0,867.0,69.0,3.3,14.0,482.0,356.57,270.61
2016,12,3,11,15,872.0,69.5,3.3,14.0,493.5,390.48,301.94
2016,12,3,11,30,877.0,70.0,3.3,14.0,505.0,422.56,331.2
2016,12,3,11,45,714.5,112.0,3.35,14.5,468.0,419.49,332.58
2016,12,3,12,0,552.0,154.0,3.4,15.0,431.0,405.48,323.87
2016,12,3,12,15,714.5,112.5,3.4,15.0,468.0,462.23,370.4
2016,12,3,12,30,877.0,71.0,3.4,15.0,505.0,518.55,416.43
2016,12,3,12,45,874.0,69.5,3.45,15.0,494.0,532.71,429.26
2016,12,3,13,0,871.0,68.0,3.5,15.0,483.0,543.99,439.81
2016,12,3,13,15,862.5,67.0,3.45,15.0,465.0,549.93,445.73
2016,12,3,13,30,854.0,66.0,3.4,15.0,447.0,552.9,449.16
2016,12,3,13,45,839.0,65.0,3.4,15.0,421.5,552.09,449.48
2016,12,3,14,0,824.0,64.0,3.4,15.0,396.0,545.93,445.5
2016,12,3,14,15,804.5,62.0,3.3,15.0,365.5,533.32,436.0
2016,12,3,14,30,785.0,60.0,3.2,15.0,335.0,518.1,424.14
2016,12,3,14,45,752.0,58.0,3.15,15.0,298.5,493.07,404.18
2016,12,3,15,0,719.0,56.0,3.1,15.0,262.0,466.12,382.07
2016,12,3,15,15,675.5,52.0,2.95,14.5,222.5,429.75,352.13
2016,12,3,15,30,632.0,48.0,2.8,14.0,183.0,392.44,320.24
2016,12,3,15,45,554.0,42.5,2.65,13.5,142.0,340.31,275.09
2016,12,3,16,0,476.0,37.0,2.5,13.0,101.0,286.62,226.93
2016,12,3,16,15,355.0,27.5,2.5,12.5,65.5,212.4,154.81
2016,12,3,16,30,234.0,18.0,2.5,12.0,30.0,131.64,0.0
2016,12,3,16,45,117.0,9.0,2.5,12.0,15.0,53.0,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,9.0,14.0,13.34,0.0
2016,12,4,7,30,0.0,28.0,2.5,9.0,28.0,23.75,0.0
2016,12,4,7,45,230.0,33.0,2.55,9.5,63.5,25.92,15.26
2016,12,4,8,0,460.0,38.0,2.6,10.0,99.0,29.78,20.54
2016,12,4,8,15,532.0,44.5,2.75,10.0,139.0,33.7,24.56
2016,12,4,8,30,604.0,51.0,2.9,10.0,179.0,37.58,28.35
2016,12,4,8,45,650.0,55.5,3.05,10.5,218.5,39.69,30.36
2016,12,4,9,0,696.0,60.0,3.2,11.0,258.0,45.94,36.01
2016,12,4,9,15,726.0,63.0,3.3,11.5,293.5,69.35,39.41
2016,12,4,9,30,756.0,66.0,3.4,12.0,329.0,110.66,60.03
2016,12,4,9,45,704.5,78.5,3.5,12.5,341.0,148.4,89.43
2016,12,4,10,0,653.0,91.0,3.6,13.0,353.0,184.45,122.01
2016,12,4,10,15,681.5,90.5,3.55,13.0,379.0,220.86,153.63
2016,12,4,10,30,710.0,90.0,3.5,13.0,405.0,258.43,187.22
2016,12,4,10,45,690.0,100.0,3.5,13.0,416.5,292.13,219.32
2016,12,4,11,0,670.0,110.0,3.5,13.0,428.0,323.1,248.65
2016,12,4,11,15,742.5,100.0,3.55,13.0,459.5,366.44,285.87
2016,12,4,11,30,815.0,90.0,3.6,13.0,491.0,413.91,326.34
2016,12,4,11,45,657.5,129.0,3.65,13.0,454.5,409.58,327.08
2016,12,4,12,0,500.0,168.0,3.7,13.0,418.0,393.73,317.27
2016,12,4,12,15,456.0,176.5,3.9,13.0,403.0,396.33,321.21
2016,12,4,12,30,412.0,185.0,4.1,13.0,388.0,395.74,322.14
2016,12,4,12,45,433.5,176.0,4.3,13.5,385.5,409.09,333.77
2016,12,4,13,0,455.0,167.0,4.5,14.0,383.0,421.46,344.52
2016,12,4,13,15,382.0,173.0,4.6,14.0,349.5,390.01,319.96
2016,12,4,13,30,309.0,179.0,4.7,14.0,316.0,362.27,297.91
2016,12,4,13,45,335.0,164.0,4.8,14.0,305.0,365.44,301.66
2016,12,4,14,0,361.0,149.0,4.9,14.0,294.0,367.26,304.17
2016,12,4,14,15,488.5,115.5,4.8,13.5,295.5,412.38,343.0
2016,12,4,14,30,616.0,82.0,4.7,13.0,297.0,450.18,375.38
2016,12,4,14,45,559.0,86.5,4.65,13.0,265.5,420.98,350.97
2016,12,4,15,0,502.0,91.0,4.6,13.0,234.0,388.08,323.24
2016,12,4,15,15,453.0,83.0,4.4,12.5,197.5,348.65,290.06
2016,12,4,15,30,404.0,75.0,4.2,12.0,161.0,309.41,256.11
2016,12,4,15,45,354.5,62.0,4.05,12.0,125.5,264.46,216.15
2016,12,4,16,0,305.0,49.0,3.9,12.0,90.0,220.72,175.98
2016,12,4,16,15,152.5,37.0,3.85,11.5,57.5,127.54,92.15
2016,12,4,16,30,0.0,25.0,3.8,11.0,25.0,29.13,0.0
2016,12,4,16,45,0.0,12.5,3.8,11.0,12.5,11.91,0.0
2016,12,4,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,4.15,8.0,4.0,3.81,0.0
2016,12,5,7,30,0.0,8.0,4.1,8.0,8.0,7.41,0.0
2016,12,5,7,45,0.0,18.0,4.05,8.5,18.0,16.7,7.66
2016,12,5,8,0,0.0,28.0,4.0,9.0,28.0,26.0,17.24
2016,12,5,8,15,0.0,40.0,4.0,9.0,40.0,37.07,27.65
2016,12,5,8,30,0.0,52.0,4.0,9.0,52.0,47.77,37.64
2016,12,5,8,45,0.0,63.5,4.0,9.5,63.5,57.95,46.99
2016,12,5,9,0,0.0,75.0,4.0,10.0,75.0,68.02,56.1
2016,12,5,9,15,0.0,85.5,3.95,10.0,85.5,77.4,61.51
2016,12,5,9,30,0.0,96.0,3.9,10.0,96.0,86.98,69.7
2016,12,5,9,45,0.0,105.0,3.85,10.5,105.0,95.35,76.63
2016,12,5,10,0,0.0,114.0,3.8,11.0,114.0,103.73,83.5
2016,12,5,10,15,16.5,144.5,3.75,11.0,151.5,133.91,108.24
2016,12,5,10,30,33.0,175.0,3.7,11.0,189.0,163.5,132.42
2016,12,5,10,45,73.0,192.0,3.65,11.0,225.5,192.74,155.7
2016,12,5,11,0,113.0,209.0,3.6,11.0,262.0,225.04,181.81
2016,12,5,11,15,56.5,181.0,3.65,11.0,207.5,186.43,151.23
2016,12,5,11,30,0.0,153.0,3.7,11.0,153.0,141.55,114.64
2016,12,5,11,45,75.0,188.5,3.75,11.0,226.0,207.77,169.45
2016,12,5,12,0,150.0,224.0,3.8,11.0,299.0,281.19,229.77
2016,12,5,12,15,134.5,222.0,3.85,11.0,288.5,278.49,227.93
2016,12,5,12,30,119.0,220.0,3.9,11.0,278.0,274.63,225.21
2016,12,5,12,45,147.0,215.0,3.95,11.0,285.5,289.23,237.82
2016,12,5,13,0,175.0,210.0,4.0,11.0,293.0,304.21,250.81
2016,12,5,13,15,122.0,199.0,3.9,11.0,255.5,269.09,221.97
2016,12,5,13,30,69.0,188.0,3.8,11.0,218.0,225.95,186.22
2016,12,5,13,45,120.5,179.5,3.75,11.0,229.0,255.13,211.45
2016,12,5,14,0,172.0,171.0,3.7,11.0,240.0,277.99,231.25
2016,12,5,14,15,158.0,161.0,3.65,11.0,220.5,262.1,218.23
2016,12,5,14,30,144.0,151.0,3.6,11.0,201.0,245.81,204.81
2016,12,5,14,45,140.0,135.0,3.6,11.0,179.0,227.49,189.66
2016,12,5,15,0,136.0,119.0,3.6,11.0,157.0,208.56,173.7
2016,12,5,15,15,123.0,102.0,3.55,10.5,132.5,183.09,152.07
2016,12,5,15,30,110.0,85.0,3.5,10.0,108.0,157.36,129.72
2016,12,5,15,45,94.5,67.0,3.45,10.0,84.0,128.76,104.24
2016,12,5,16,0,79.0,49.0,3.4,10.0,60.0,99.85,78.04
2016,12,5,16,15,39.5,33.0,3.35,10.0,38.5,63.27,43.49
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,16.42,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,19.99,0.0
2016,12,6,7,45,175.5,31.5,5.1,7.5,54.0,24.75,13.77
2016,12,6,8,0,351.0,40.0,5.2,8.0,85.0,31.86,22.41
2016,12,6,8,15,406.0,50.0,5.25,8.0,120.5,38.83,29.29
2016,12,6,8,30,461.0,60.0,5.3,8.0,156.0,45.58,35.78
2016,12,6,8,45,495.0,68.5,5.4,8.5,190.5,50.77,40.64
2016,12,6,9,0,529.0,77.0,5.5,9.0,225.0,55.85,45.28
2016,12,6,9,15,560.5,81.0,5.4,9.5,256.5,72.02,47.17
2016,12,6,9,30,592.0,85.0,5.3,10.0,288.0,106.75,64.36
2016,12,6,9,45,629.5,86.0,5.25,10.5,319.5,141.97,88.34
2016,12,6,10,0,667.0,87.0,5.2,11.0,351.0,179.75,118.48
2016,12,6,10,15,656.5,96.0,5.15,11.0,370.0,216.83,152.49
2016,12,6,10,30,646.0,105.0,5.1,11.0,389.0,252.09,185.73
2016,12,6,10,45,759.5,89.0,5.1,11.0,436.0,301.07,226.87
2016,12,6,11,0,873.0,73.0,5.1,11.0,483.0,353.38,271.67
2016,12,6,11,15,878.0,73.5,5.05,11.0,494.5,389.79,305.78
2016,12,6,11,30,883.0,74.0,5.0,11.0,506.0,422.22,336.1
2016,12,6,11,45,878.5,76.0,5.0,11.0,509.0,449.45,361.76
2016,12,6,12,0,874.0,78.0,5.0,11.0,512.0,475.28,385.69
2016,12,6,12,15,872.5,78.0,5.0,11.0,508.5,497.82,406.48
2016,12,6,12,30,871.0,78.0,5.0,11.0,505.0,517.72,424.73
2016,12,6,12,45,866.5,77.0,5.05,11.0,494.0,532.31,438.53
2016,12,6,13,0,862.0,76.0,5.1,11.0,483.0,544.01,449.75
2016,12,6,13,15,852.5,75.0,5.2,11.0,464.5,550.09,456.36
2016,12,6,13,30,843.0,74.0,5.3,11.0,446.0,553.19,460.36
2016,12,6,13,45,828.5,72.5,5.45,11.0,421.0,550.01,459.23
2016,12,6,14,0,814.0,71.0,5.6,11.0,396.0,543.92,455.49
2016,12,6,14,15,793.5,68.5,5.6,11.0,365.0,530.59,445.29
2016,12,6,14,30,773.0,66.0,5.6,11.0,334.0,514.65,432.6
2016,12,6,14,45,744.5,62.5,5.65,11.0,298.5,490.81,413.06
2016,12,6,15,0,716.0,59.0,5.7,11.0,263.0,464.94,391.16
2016,12,6,15,15,671.0,55.0,5.55,10.5,223.5,428.15,359.77
2016,12,6,15,30,626.0,51.0,5.4,10.0,184.0,394.26,329.52
2016,12,6,15,45,558.5,44.5,5.3,10.0,143.5,343.13,283.28
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,293.25,236.35
2016,12,6,16,15,365.5,28.5,5.05,9.5,67.0,217.09,160.43
2016,12,6,16,30,240.0,19.0,4.9,9.0,31.0,134.38,0.0
2016,12,6,16,45,120.0,9.5,4.8,8.5,15.5,54.42,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.15,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.3,0.0
2016,12,7,7,45,54.0,30.0,2.7,6.0,36.5,25.64,14.17
2016,12,7,8,0,108.0,45.0,2.7,6.0,58.0,36.33,26.52
2016,12,7,8,15,124.5,62.0,2.7,6.0,83.0,49.14,38.83
2016,12,7,8,30,141.0,79.0,2.7,6.0,108.0,64.13,52.93
2016,12,7,8,45,151.5,95.0,2.75,6.5,132.0,76.09,64.02
2016,12,7,9,0,162.0,111.0,2.8,7.0,156.0,87.75,74.63
2016,12,7,9,15,169.5,125.5,2.9,7.0,178.0,103.18,81.79
2016,12,7,9,30,177.0,140.0,3.0,7.0,200.0,125.88,97.41
2016,12,7,9,45,198.0,152.0,3.2,7.5,225.5,149.01,114.59
2016,12,7,10,0,219.0,164.0,3.4,8.0,251.0,171.15,132.06
2016,12,7,10,15,271.5,168.5,3.4,8.0,282.5,198.62,153.74
2016,12,7,10,30,324.0,173.0,3.4,8.0,314.0,229.92,179.45
2016,12,7,10,45,172.5,175.5,3.4,8.5,251.0,205.88,165.15
2016,12,7,11,0,21.0,178.0,3.4,9.0,188.0,169.13,138.37
2016,12,7,11,15,103.0,197.5,3.55,9.0,247.5,217.2,177.35
2016,12,7,11,30,185.0,217.0,3.7,9.0,307.0,273.08,223.08
2016,12,7,11,45,92.5,112.5,3.9,9.0,157.5,145.9,118.67
2016,12,7,12,0,0.0,8.0,4.1,9.0,8.0,7.42,0.78
2016,12,7,12,15,0.0,61.5,4.3,9.0,61.5,57.21,43.84
2016,12,7,12,30,0.0,115.0,4.5,9.0,115.0,107.42,86.81
2016,12,7,12,45,0.0,66.5,4.7,9.0,66.5,61.87,47.85
2016,12,7,13,0,0.0,18.0,4.9,9.0,18.0,16.71,8.86
2016,12,7,13,15,26.5,100.0,5.05,9.0,112.0,110.46,90.05
2016,12,7,13,30,53.0,182.0,5.2,9.0,206.0,210.51,175.24
2016,12,7,13,45,77.5,176.0,5.4,9.0,208.5,220.38,184.09
2016,12,7,14,0,102.0,170.0,5.6,9.0,211.0,230.37,193.2
2016,12,7,14,15,99.0,157.0,5.7,9.0,194.5,217.0,182.18
2016,12,7,14,30,96.0,144.0,5.8,9.0,178.0,210.64,177.0
2016,12,7,14,45,92.0,129.0,5.95,9.0,158.5,193.7,162.68
2016,12,7,15,0,88.0,114.0,6.1,9.0,139.0,176.34,147.76
2016,12,7,15,15,80.0,98.0,6.1,9.0,118.0,155.26,129.31
2016,12,7,15,30,72.0,82.0,6.1,9.0,97.0,133.93,110.32
2016,12,7,15,45,59.0,64.5,6.15,9.0,75.0,107.83,86.91
2016,12,7,16,0,46.0,47.0,6.2,9.0,53.0,81.41,62.95
2016,12,7,16,15,23.0,31.5,6.15,8.5,34.5,46.57,30.75
2016,12,7,16,30,0.0,16.0,6.1,8.0,16.0,15.05,0.0
2016,12,7,16,45,0.0,8.0,6.1,8.0,8.0,7.63,0.0
2016,12,7,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,12.0,2.0,1.91,0.0
2016,12,8,7,30,0.0,4.0,7.2,12.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,10.0,7.15,12.5,10.0,9.26,1.15
2016,12,8,8,0,0.0,16.0,7.1,13.0,16.0,14.83,7.12
2016,12,8,8,15,0.0,23.5,6.95,13.0,23.5,21.79,13.59
2016,12,8,8,30,0.0,31.0,6.8,13.0,31.0,28.77,20.04
2016,12,8,8,45,0.0,38.5,6.7,13.0,38.5,35.75,26.44
2016,12,8,9,0,0.0,46.0,6.6,13.0,46.0,42.73,32.8
2016,12,8,9,15,0.0,52.5,6.45,13.0,52.5,48.79,36.35
2016,12,8,9,30,0.0,59.0,6.3,13.0,59.0,54.86,41.53
2016,12,8,9,45,0.0,69.5,6.15,13.5,69.5,64.66,49.77
2016,12,8,10,0,0.0,80.0,6.0,14.0,80.0,74.18,57.68
2016,12,8,10,15,0.0,99.5,5.85,14.0,99.5,91.62,72.34
2016,12,8,10,30,0.0,119.0,5.7,14.0,119.0,109.14,86.98
2016,12,8,10,45,0.5,136.5,5.55,14.0,137.0,125.2,100.29
2016,12,8,11,0,1.0,154.0,5.4,14.0,155.0,141.48,113.74
2016,12,8,11,15,0.5,144.0,5.15,14.0,144.5,132.99,106.56
2016,12,8,11,30,0.0,134.0,4.9,14.0,134.0,124.15,99.12
2016,12,8,11,45,0.0,135.0,4.7,14.0,135.0,125.4,100.11
2016,12,8,12,0,0.0,136.0,4.5,14.0,136.0,126.64,101.12
2016,12,8,12,15,24.0,169.5,4.35,14.0,181.0,169.76,136.92
2016,12,8,12,30,48.0,203.0,4.2,14.0,226.0,218.24,176.89
2016,12,8,12,45,99.0,206.0,4.1,14.0,252.5,250.13,203.39
2016,12,8,13,0,150.0,209.0,4.0,14.0,279.0,288.87,235.49
2016,12,8,13,15,201.5,196.5,3.95,14.0,287.5,308.41,252.19
2016,12,8,13,30,253.0,184.0,3.9,14.0,296.0,334.54,274.25
2016,12,8,13,45,275.5,170.5,3.9,14.0,286.0,337.17,277.17
2016,12,8,14,0,298.0,157.0,3.9,14.0,276.0,338.72,279.22
2016,12,8,14,15,288.0,146.5,3.8,14.0,254.0,324.38,267.89
2016,12,8,14,30,278.0,136.0,3.7,14.0,232.0,308.99,255.54
2016,12,8,14,45,269.0,122.0,3.6,14.0,207.0,289.09,239.28
2016,12,8,15,0,260.0,108.0,3.5,14.0,182.0,268.23,221.87
2016,12,8,15,15,241.5,93.5,3.3,13.5,154.0,240.99,198.99
2016,12,8,15,30,223.0,79.0,3.1,13.0,126.0,213.36,175.15
2016,12,8,15,45,195.0,63.5,2.95,13.0,98.0,179.6,145.25
2016,12,8,16,0,167.0,48.0,2.8,13.0,70.0,146.14,114.87
2016,12,8,16,15,83.5,34.0,2.65,13.0,45.0,91.75,64.57
2016,12,8,16,30,0.0,20.0,2.5,13.0,20.0,20.77,0.0
2016,12,8,16,45,0.0,10.0,2.35,13.0,10.0,9.53,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
