Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.5,2.5,12.0,6.5,6.2,0.0
2016,12,9,7,30,0.0,13.0,2.6,12.0,13.0,12.39,0.0
2016,12,9,7,45,43.5,28.0,2.75,12.5,33.0,24.02,11.53
2016,12,9,8,0,87.0,43.0,2.9,13.0,53.0,36.23,25.49
2016,12,9,8,15,103.5,60.0,2.95,13.0,77.0,49.57,38.04
2016,12,9,8,30,120.0,77.0,3.0,13.0,101.0,62.57,50.06
2016,12,9,8,45,131.5,93.0,3.15,13.5,124.5,74.57,60.93
2016,12,9,9,0,143.0,109.0,3.3,14.0,148.0,86.25,71.33
2016,12,9,9,15,148.5,124.0,3.3,14.0,169.0,100.5,78.21
2016,12,9,9,30,154.0,139.0,3.3,14.0,190.0,122.38,93.01
2016,12,9,9,45,230.0,145.5,3.35,14.5,230.5,143.19,105.5
2016,12,9,10,0,306.0,152.0,3.4,15.0,271.0,174.08,127.25
2016,12,9,10,15,153.0,146.0,3.4,15.0,205.5,157.69,120.73
2016,12,9,10,30,0.0,140.0,3.4,15.0,140.0,127.35,101.62
2016,12,9,10,45,96.5,172.0,3.4,15.0,217.0,180.55,142.72
2016,12,9,11,0,193.0,204.0,3.4,15.0,294.0,244.68,193.19
2016,12,9,11,15,213.0,207.5,3.35,15.0,309.0,264.56,209.7
2016,12,9,11,30,233.0,211.0,3.3,15.0,324.0,285.24,227.03
2016,12,9,11,45,352.5,191.0,3.25,15.0,363.5,328.29,261.58
2016,12,9,12,0,472.0,171.0,3.2,15.0,403.0,378.14,301.91
2016,12,9,12,15,456.0,173.5,3.15,15.0,396.5,388.08,311.1
2016,12,9,12,30,440.0,176.0,3.1,15.0,390.0,395.96,318.54
2016,12,9,12,45,330.5,190.0,3.1,15.0,348.5,360.85,291.49
2016,12,9,13,0,221.0,204.0,3.1,15.0,307.0,320.64,259.71
2016,12,9,13,15,218.0,196.0,3.0,15.0,294.5,316.35,256.96
2016,12,9,13,30,215.0,188.0,2.9,15.0,282.0,311.17,253.3
2016,12,9,13,45,107.5,136.0,2.85,15.0,183.0,200.03,162.81
2016,12,9,14,0,0.0,84.0,2.8,15.0,84.0,78.59,60.99
2016,12,9,14,15,0.0,77.5,2.75,15.0,77.5,72.42,55.99
2016,12,9,14,30,0.0,71.0,2.7,15.0,71.0,66.24,50.83
2016,12,9,14,45,0.0,63.0,2.7,15.0,63.0,58.6,44.39
2016,12,9,15,0,0.0,55.0,2.7,15.0,55.0,51.13,38.04
2016,12,9,15,15,285.5,52.0,2.55,14.5,112.5,220.68,182.48
2016,12,9,15,30,571.0,49.0,2.4,14.0,170.0,362.71,296.34
2016,12,9,15,45,505.0,42.5,2.3,14.0,132.0,313.73,252.75
2016,12,9,16,0,439.0,36.0,2.2,14.0,94.0,266.16,209.54
2016,12,9,16,15,323.5,27.0,2.2,14.0,61.0,196.6,142.03
2016,12,9,16,30,208.0,18.0,2.2,14.0,28.0,120.29,0.0
2016,12,9,16,45,104.0,9.0,2.2,14.0,14.0,47.79,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,6.3,14.0,3.0,0.0,0.0
2016,12,10,7,30,0.0,6.0,6.3,14.0,6.0,5.72,0.0
2016,12,10,7,45,0.0,16.0,6.35,14.0,16.0,14.84,4.53
2016,12,10,8,0,0.0,26.0,6.4,14.0,26.0,24.14,14.96
2016,12,10,8,15,0.0,38.0,6.35,14.0,38.0,35.18,25.23
2016,12,10,8,30,0.0,50.0,6.3,14.0,50.0,45.88,35.08
2016,12,10,8,45,0.0,62.5,6.25,14.0,62.5,56.88,45.12
2016,12,10,9,0,0.0,75.0,6.2,14.0,75.0,67.75,54.95
2016,12,10,9,15,0.0,86.0,6.0,14.0,86.0,77.44,60.61
2016,12,10,9,30,0.0,97.0,5.8,14.0,97.0,87.47,69.09
2016,12,10,9,45,0.0,114.5,5.65,14.0,114.5,102.88,82.06
2016,12,10,10,0,0.0,132.0,5.5,14.0,132.0,118.47,95.07
2016,12,10,10,15,0.0,102.5,5.35,14.0,102.5,94.2,74.5
2016,12,10,10,30,0.0,73.0,5.2,14.0,73.0,67.94,52.22
2016,12,10,10,45,0.0,40.0,5.05,14.0,40.0,37.16,26.06
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,57.0,4.65,14.0,57.0,53.01,39.47
2016,12,10,11,30,0.0,107.0,4.4,14.0,107.0,99.4,78.49
2016,12,10,11,45,0.0,80.5,4.15,14.0,80.5,74.96,57.9
2016,12,10,12,0,0.0,54.0,3.9,14.0,54.0,50.22,37.03
2016,12,10,12,15,0.0,73.5,3.7,14.0,73.5,68.41,52.41
2016,12,10,12,30,0.0,93.0,3.5,14.0,93.0,86.68,67.78
2016,12,10,12,45,0.0,78.0,3.35,14.0,78.0,72.62,55.97
2016,12,10,13,0,0.0,63.0,3.2,14.0,63.0,58.6,44.2
2016,12,10,13,15,0.0,82.0,3.1,14.0,82.0,76.37,59.26
2016,12,10,13,30,0.0,101.0,3.0,14.0,101.0,94.74,74.78
2016,12,10,13,45,0.0,61.5,2.95,14.0,61.5,57.19,43.15
2016,12,10,14,0,0.0,22.0,2.9,14.0,22.0,20.41,11.86
2016,12,10,14,15,0.0,20.0,2.85,13.5,20.0,18.55,10.32
2016,12,10,14,30,0.0,18.0,2.8,13.0,18.0,16.69,8.76
2016,12,10,14,45,0.0,16.0,2.8,13.0,16.0,14.83,7.17
2016,12,10,15,0,0.0,14.0,2.8,13.0,14.0,12.97,5.56
2016,12,10,15,15,0.0,12.0,2.9,13.0,12.0,11.11,3.93
2016,12,10,15,30,0.0,10.0,3.0,13.0,10.0,9.26,2.29
2016,12,10,15,45,0.0,7.5,3.1,13.0,7.5,6.94,0.25
2016,12,10,16,0,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,3.15,12.5,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,3.1,12.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,3.1,12.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.34,0.0
2016,12,11,7,45,99.0,27.5,2.5,7.5,39.0,22.67,9.68
2016,12,11,8,0,198.0,41.0,2.5,8.0,64.0,31.84,22.07
2016,12,11,8,15,230.5,55.5,2.55,8.0,93.0,42.44,32.39
2016,12,11,8,30,263.0,70.0,2.6,8.0,122.0,52.7,42.13
2016,12,11,8,45,283.5,84.0,2.65,8.5,150.5,62.24,50.99
2016,12,11,9,0,304.0,98.0,2.7,9.0,179.0,75.32,62.86
2016,12,11,9,15,320.5,109.0,2.7,9.0,205.5,87.31,67.35
2016,12,11,9,30,337.0,120.0,2.7,9.0,232.0,111.29,79.27
2016,12,11,9,45,371.0,127.5,2.7,9.0,261.5,139.97,98.87
2016,12,11,10,0,405.0,135.0,2.7,9.0,291.0,171.31,123.24
2016,12,11,10,15,202.5,132.0,2.7,9.5,210.0,152.51,116.68
2016,12,11,10,30,0.0,129.0,2.7,10.0,129.0,117.76,95.42
2016,12,11,10,45,75.5,166.5,2.75,10.5,201.5,170.45,137.2
2016,12,11,11,0,151.0,204.0,2.8,11.0,274.0,230.41,185.01
2016,12,11,11,15,319.0,183.5,2.75,11.0,335.5,279.8,223.1
2016,12,11,11,30,487.0,163.0,2.7,11.0,397.0,340.34,271.38
2016,12,11,11,45,501.0,161.5,2.7,11.0,404.0,362.84,291.24
2016,12,11,12,0,515.0,160.0,2.7,11.0,411.0,384.7,310.52
2016,12,11,12,15,475.5,168.0,2.7,11.0,399.0,390.03,316.46
2016,12,11,12,30,436.0,176.0,2.7,11.0,387.0,392.29,319.6
2016,12,11,12,45,367.5,184.5,2.75,11.5,359.5,372.79,304.5
2016,12,11,13,0,299.0,193.0,2.8,12.0,332.0,354.55,289.99
2016,12,11,13,15,197.5,191.0,2.9,12.0,281.5,299.46,245.78
2016,12,11,13,30,96.0,189.0,3.0,12.0,231.0,240.88,197.7
2016,12,11,13,45,50.0,164.0,3.1,12.0,186.0,191.77,157.17
2016,12,11,14,0,4.0,139.0,3.2,12.0,141.0,136.22,110.49
2016,12,11,14,15,2.0,128.5,3.1,11.5,129.5,125.49,101.84
2016,12,11,14,30,0.0,118.0,3.0,11.0,118.0,114.74,93.01
2016,12,11,14,45,0.0,105.5,2.9,11.0,105.5,102.93,83.04
2016,12,11,15,0,0.0,93.0,2.8,11.0,93.0,91.08,72.92
2016,12,11,15,15,0.0,79.0,2.6,10.5,79.0,77.49,61.29
2016,12,11,15,30,0.0,65.0,2.4,10.0,65.0,63.77,49.38
2016,12,11,15,45,0.0,50.5,2.25,10.0,50.5,49.27,36.56
2016,12,11,16,0,0.0,36.0,2.1,10.0,36.0,34.45,23.38
2016,12,11,16,15,0.0,23.0,2.05,9.5,23.0,21.36,11.14
2016,12,11,16,30,0.0,10.0,2.0,9.0,10.0,9.27,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.0,5.0,4.77,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,7.0,14.0,13.34,0.0
2016,12,12,7,45,123.5,26.0,2.75,7.5,40.0,20.46,7.56
2016,12,12,8,0,247.0,38.0,2.8,8.0,66.0,29.5,19.96
2016,12,12,8,15,288.5,51.0,2.85,8.0,97.0,38.98,29.27
2016,12,12,8,30,330.0,64.0,2.9,8.0,128.0,48.16,38.02
2016,12,12,8,45,356.5,76.0,2.95,8.5,159.0,56.27,45.57
2016,12,12,9,0,383.0,88.0,3.0,9.0,190.0,64.15,52.77
2016,12,12,9,15,397.5,99.5,2.85,9.0,219.0,75.83,57.43
2016,12,12,9,30,412.0,111.0,2.7,9.0,248.0,107.81,74.05
2016,12,12,9,45,424.5,120.0,2.6,9.5,272.5,138.67,95.34
2016,12,12,10,0,437.0,129.0,2.5,10.0,297.0,170.22,120.39
2016,12,12,10,15,625.5,100.0,2.4,10.0,358.0,204.82,142.63
2016,12,12,10,30,814.0,71.0,2.3,10.0,419.0,254.63,180.11
2016,12,12,10,45,609.0,120.5,2.2,10.5,387.5,275.09,207.07
2016,12,12,11,0,404.0,170.0,2.1,11.0,356.0,279.43,218.33
2016,12,12,11,15,478.5,158.0,2.15,11.0,383.5,312.43,245.93
2016,12,12,11,30,553.0,146.0,2.2,11.0,411.0,348.86,276.54
2016,12,12,11,45,429.5,174.5,2.25,11.0,381.5,344.51,276.36
2016,12,12,12,0,306.0,203.0,2.3,11.0,352.0,329.73,266.74
2016,12,12,12,15,361.5,191.0,2.3,11.0,366.5,354.78,287.97
2016,12,12,12,30,417.0,179.0,2.3,11.0,381.0,385.18,313.34
2016,12,12,12,45,360.0,185.5,2.35,11.0,357.0,369.38,301.67
2016,12,12,13,0,303.0,192.0,2.4,11.0,333.0,355.1,290.97
2016,12,12,13,15,290.0,186.0,2.4,11.0,317.0,349.02,286.85
2016,12,12,13,30,277.0,180.0,2.4,11.0,301.0,341.6,281.5
2016,12,12,13,45,295.0,167.0,2.45,11.0,289.5,342.39,283.09
2016,12,12,14,0,313.0,154.0,2.5,11.0,278.0,342.02,283.63
2016,12,12,14,15,299.5,145.0,2.5,11.0,256.0,327.54,272.22
2016,12,12,14,30,286.0,136.0,2.5,11.0,234.0,312.07,259.82
2016,12,12,14,45,276.5,122.0,2.5,11.0,209.0,292.0,243.46
2016,12,12,15,0,267.0,108.0,2.5,11.0,184.0,270.94,225.88
2016,12,12,15,15,247.5,93.5,2.4,10.5,156.0,243.25,202.55
2016,12,12,15,30,228.0,79.0,2.3,10.0,128.0,215.14,178.22
2016,12,12,15,45,200.5,63.5,2.25,10.0,99.5,181.62,148.38
2016,12,12,16,0,173.0,48.0,2.2,10.0,71.0,148.32,117.94
2016,12,12,16,15,86.5,34.5,2.2,10.0,46.0,93.33,67.03
2016,12,12,16,30,0.0,21.0,2.2,10.0,21.0,22.07,0.0
2016,12,12,16,45,0.0,10.5,2.25,10.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.2,9.0,7.0,6.67,0.0
2016,12,13,7,45,0.0,21.5,1.3,9.5,21.5,19.73,6.34
2016,12,13,8,0,0.0,36.0,1.4,10.0,36.0,32.45,22.26
2016,12,13,8,15,9.5,52.5,1.4,10.0,54.5,46.6,35.76
2016,12,13,8,30,19.0,69.0,1.4,10.0,73.0,58.84,47.24
2016,12,13,8,45,27.0,85.0,1.4,10.5,91.5,71.54,58.87
2016,12,13,9,0,35.0,101.0,1.4,11.0,110.0,83.97,70.05
2016,12,13,9,15,40.0,115.5,1.3,11.0,127.5,95.73,80.58
2016,12,13,9,30,45.0,130.0,1.2,11.0,145.0,111.44,88.63
2016,12,13,9,45,48.0,142.5,1.1,11.5,160.0,126.06,100.02
2016,12,13,10,0,51.0,155.0,1.0,12.0,175.0,140.94,111.83
2016,12,13,10,15,134.5,168.0,1.0,12.0,224.5,169.7,132.14
2016,12,13,10,30,218.0,181.0,1.0,12.0,274.0,208.28,161.16
2016,12,13,10,45,488.5,133.0,1.05,12.0,353.5,250.7,188.59
2016,12,13,11,0,759.0,85.0,1.1,12.0,433.0,315.81,237.03
2016,12,13,11,15,379.5,87.5,1.15,12.0,261.5,214.0,166.26
2016,12,13,11,30,0.0,90.0,1.2,12.0,90.0,83.75,65.55
2016,12,13,11,45,16.0,142.0,1.25,12.5,149.5,138.32,111.07
2016,12,13,12,0,32.0,194.0,1.3,13.0,209.0,196.16,158.12
2016,12,13,12,15,138.0,201.5,1.35,13.0,268.0,257.83,207.95
2016,12,13,12,30,244.0,209.0,1.4,13.0,327.0,325.93,262.64
2016,12,13,12,45,122.0,152.5,1.45,13.0,211.5,211.9,171.51
2016,12,13,13,0,0.0,96.0,1.5,13.0,96.0,89.64,70.35
2016,12,13,13,15,6.0,127.5,1.5,13.0,130.0,123.38,98.93
2016,12,13,13,30,12.0,159.0,1.5,13.0,164.0,158.6,128.25
2016,12,13,13,45,10.0,150.5,1.55,13.0,155.0,150.07,121.27
2016,12,13,14,0,8.0,142.0,1.6,13.0,146.0,141.49,114.32
2016,12,13,14,15,5.5,131.5,1.65,12.5,134.5,130.53,105.53
2016,12,13,14,30,3.0,121.0,1.7,12.0,123.0,119.56,96.62
2016,12,13,14,45,1.5,108.5,1.8,12.0,109.5,106.98,86.08
2016,12,13,15,0,0.0,96.0,1.9,12.0,96.0,94.38,75.39
2016,12,13,15,15,0.0,81.0,1.8,12.0,81.0,79.71,62.81
2016,12,13,15,30,0.0,66.0,1.7,12.0,66.0,64.87,49.93
2016,12,13,15,45,0.0,51.5,1.65,12.0,51.5,50.4,37.23
2016,12,13,16,0,0.0,37.0,1.6,12.0,37.0,35.6,24.17
2016,12,13,16,15,0.0,24.0,1.75,11.5,24.0,22.29,11.85
2016,12,13,16,30,0.0,11.0,1.9,11.0,11.0,10.2,0.0
2016,12,13,16,45,0.0,5.5,2.1,11.0,5.5,5.24,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,5.05,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,5.2,12.0,12.0,11.44,0.0
2016,12,14,7,45,116.5,24.5,5.35,12.5,37.0,19.29,5.17
2016,12,14,8,0,233.0,37.0,5.5,13.0,62.0,28.77,18.69
2016,12,14,8,15,281.5,50.0,5.55,13.0,93.5,38.28,27.95
2016,12,14,8,30,330.0,63.0,5.6,13.0,125.0,47.5,36.59
2016,12,14,8,45,361.0,74.5,5.65,13.0,157.0,55.26,43.81
2016,12,14,9,0,392.0,86.0,5.7,13.0,189.0,62.8,50.72
2016,12,14,9,15,410.5,97.0,5.7,13.0,218.5,72.1,59.1
2016,12,14,9,30,429.0,108.0,5.7,13.0,248.0,104.44,70.25
2016,12,14,9,45,434.0,117.5,5.75,13.5,271.0,135.64,91.43
2016,12,14,10,0,439.0,127.0,5.8,14.0,294.0,166.87,116.17
2016,12,14,10,15,393.5,145.0,5.8,14.0,302.5,195.54,142.98
2016,12,14,10,30,348.0,163.0,5.8,14.0,311.0,221.44,167.87
2016,12,14,10,45,203.5,178.0,5.8,14.0,265.5,213.03,167.17
2016,12,14,11,0,59.0,193.0,5.8,14.0,220.0,191.91,154.26
2016,12,14,11,15,58.0,197.5,5.75,14.0,224.5,199.68,160.94
2016,12,14,11,30,57.0,202.0,5.7,14.0,229.0,207.24,167.39
2016,12,14,11,45,71.0,207.5,5.7,14.0,242.0,221.66,179.36
2016,12,14,12,0,85.0,213.0,5.7,14.0,255.0,236.85,192.05
2016,12,14,12,15,42.5,170.5,5.65,14.0,191.5,181.0,146.38
2016,12,14,12,30,0.0,128.0,5.6,14.0,128.0,119.67,95.41
2016,12,14,12,45,20.5,158.5,5.55,14.0,168.5,159.45,128.83
2016,12,14,13,0,41.0,189.0,5.5,14.0,209.0,205.45,167.19
2016,12,14,13,15,37.0,181.0,5.5,14.0,198.5,197.61,160.84
2016,12,14,13,30,33.0,173.0,5.5,14.0,188.0,189.47,154.3
2016,12,14,13,45,64.5,170.5,5.55,14.0,197.5,206.43,169.03
2016,12,14,14,0,96.0,168.0,5.6,14.0,207.0,223.82,184.11
2016,12,14,14,15,90.5,156.5,5.55,14.0,190.5,210.83,173.51
2016,12,14,14,30,85.0,145.0,5.5,14.0,174.0,197.57,162.6
2016,12,14,14,45,81.0,130.0,5.45,14.0,155.5,180.72,148.57
2016,12,14,15,0,77.0,115.0,5.4,14.0,137.0,163.56,134.07
2016,12,14,15,15,68.5,98.5,5.3,13.5,116.0,141.87,115.69
2016,12,14,15,30,60.0,82.0,5.2,13.0,95.0,119.98,96.79
2016,12,14,15,45,49.5,65.0,5.15,13.0,74.5,96.22,75.84
2016,12,14,16,0,39.0,48.0,5.1,13.0,54.0,72.16,54.43
2016,12,14,16,15,19.5,32.0,5.2,13.0,35.0,45.15,29.56
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,14.86,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,8.0,7.95,13.0,8.0,7.4,0.0
2016,12,15,8,0,0.0,14.0,7.9,13.0,14.0,12.97,5.28
2016,12,15,8,15,0.0,21.5,7.75,13.0,21.5,19.93,11.84
2016,12,15,8,30,0.0,29.0,7.6,13.0,29.0,26.91,18.29
2016,12,15,8,45,0.0,37.0,7.45,13.0,37.0,34.35,25.13
2016,12,15,9,0,0.0,45.0,7.3,13.0,45.0,41.8,31.93
2016,12,15,9,15,0.0,52.0,7.15,13.0,52.0,48.33,37.83
2016,12,15,9,30,0.0,59.0,7.0,13.0,59.0,54.86,41.54
2016,12,15,9,45,0.0,65.5,6.85,13.0,65.5,60.93,46.7
2016,12,15,10,0,0.0,72.0,6.7,13.0,72.0,67.0,51.82
2016,12,15,10,15,0.0,82.0,6.6,13.0,82.0,76.06,59.46
2016,12,15,10,30,0.0,92.0,6.5,13.0,92.0,85.15,67.1
2016,12,15,10,45,0.0,86.0,6.45,13.5,86.0,79.91,62.44
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,74.48,57.67
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,75.89,58.8
2016,12,15,11,30,0.0,83.0,6.5,14.0,83.0,77.29,59.95
2016,12,15,11,45,0.0,84.0,6.55,14.0,84.0,78.23,60.71
2016,12,15,12,0,0.0,85.0,6.6,14.0,85.0,79.16,61.48
2016,12,15,12,15,0.0,54.5,6.8,14.0,54.5,50.68,37.43
2016,12,15,12,30,0.0,24.0,7.0,14.0,24.0,22.28,13.33
2016,12,15,12,45,0.0,32.0,7.2,14.0,32.0,29.72,19.67
2016,12,15,13,0,0.0,40.0,7.4,14.0,40.0,37.16,26.02
2016,12,15,13,15,0.0,50.0,7.45,14.0,50.0,46.48,33.96
2016,12,15,13,30,0.0,60.0,7.5,14.0,60.0,55.8,41.92
2016,12,15,13,45,0.0,42.0,7.6,14.0,42.0,39.02,27.69
2016,12,15,14,0,0.0,24.0,7.7,14.0,24.0,22.27,13.42
2016,12,15,14,15,0.0,22.0,7.6,14.0,22.0,20.41,11.85
2016,12,15,14,30,0.0,20.0,7.5,14.0,20.0,18.55,10.27
2016,12,15,14,45,0.0,18.0,7.45,14.0,18.0,16.69,8.69
2016,12,15,15,0,0.0,16.0,7.4,14.0,16.0,14.83,7.08
2016,12,15,15,15,0.0,13.5,7.2,14.0,13.5,12.5,5.07
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,10.18,3.04
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,7.87,1.0
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,4.0,6.35,13.5,4.0,3.7,0.0
2016,12,15,16,30,0.0,2.0,6.0,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,8.0,14.0,13.34,0.0
2016,12,16,7,45,202.0,24.0,7.15,8.5,45.5,19.84,3.91
2016,12,16,8,0,404.0,34.0,7.2,9.0,77.0,27.41,17.7
2016,12,16,8,15,491.0,41.5,7.3,9.0,116.5,32.3,23.05
2016,12,16,8,30,578.0,49.0,7.4,9.0,156.0,37.11,27.81
2016,12,16,8,45,633.0,53.5,7.55,9.0,196.5,39.2,29.96
2016,12,16,9,0,688.0,58.0,7.7,9.0,237.0,45.41,35.74
2016,12,16,9,15,723.0,61.5,7.7,9.0,273.5,47.47,37.67
2016,12,16,9,30,758.0,65.0,7.7,9.0,310.0,88.54,48.29
2016,12,16,9,45,789.5,66.0,7.75,9.5,343.5,129.55,72.79
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,172.42,105.63
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,214.29,142.38
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,256.06,181.02
2016,12,16,10,45,859.5,72.0,7.8,10.0,449.5,295.8,219.01
2016,12,16,11,0,867.0,74.0,7.8,10.0,469.0,334.37,256.06
2016,12,16,11,15,873.5,75.0,7.75,10.0,482.0,370.3,290.57
2016,12,16,11,30,880.0,76.0,7.7,10.0,495.0,404.6,323.23
2016,12,16,11,45,881.0,77.0,7.7,10.5,500.0,434.87,351.48
2016,12,16,12,0,882.0,78.0,7.7,11.0,505.0,462.87,377.19
2016,12,16,12,15,881.5,77.5,7.7,11.0,503.0,486.27,399.32
2016,12,16,12,30,881.0,77.0,7.7,11.0,501.0,507.07,418.89
2016,12,16,12,45,879.0,76.0,7.75,11.0,491.5,523.92,434.93
2016,12,16,13,0,877.0,75.0,7.8,11.0,482.0,537.95,448.37
2016,12,16,13,15,869.0,74.0,7.9,11.0,465.0,545.95,456.69
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,550.95,462.31
2016,12,16,13,45,847.0,71.5,8.15,11.0,424.0,549.16,462.21
2016,12,16,14,0,833.0,70.0,8.3,11.0,400.0,544.41,459.41
2016,12,16,14,15,813.0,68.0,8.4,10.5,370.0,532.95,451.55
2016,12,16,14,30,793.0,66.0,8.5,10.0,340.0,518.8,441.03
2016,12,16,14,45,765.5,62.5,8.6,10.0,304.5,496.41,422.35
2016,12,16,15,0,738.0,59.0,8.7,10.0,269.0,471.85,401.18
2016,12,16,15,15,694.0,55.0,8.65,9.5,229.5,436.32,370.51
2016,12,16,15,30,650.0,51.0,8.6,9.0,190.0,399.6,337.66
2016,12,16,15,45,584.5,44.5,8.6,9.0,149.5,353.54,295.06
2016,12,16,16,0,519.0,38.0,8.6,9.0,109.0,304.75,248.62
2016,12,16,16,15,398.0,29.0,8.55,8.5,72.0,230.95,175.86
2016,12,16,16,30,277.0,20.0,8.5,8.0,35.0,152.0,20.26
2016,12,16,16,45,138.5,10.0,8.5,8.0,17.5,61.97,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,4.0,14.0,13.34,0.0
2016,12,17,7,45,250.0,22.0,3.15,4.5,48.0,17.96,2.28
2016,12,17,8,0,500.0,30.0,3.1,5.0,82.0,25.99,16.76
2016,12,17,8,15,581.0,36.5,3.1,5.5,123.0,30.54,21.85
2016,12,17,8,30,662.0,43.0,3.1,6.0,164.0,35.06,26.33
2016,12,17,8,45,710.5,47.0,3.15,6.5,205.5,37.16,28.44
2016,12,17,9,0,759.0,51.0,3.2,7.0,247.0,39.32,30.49
2016,12,17,9,15,791.0,54.5,3.15,7.0,284.5,41.05,32.13
2016,12,17,9,30,823.0,58.0,3.1,7.0,322.0,84.19,43.48
2016,12,17,9,45,844.0,60.0,3.05,7.5,355.0,128.04,69.75
2016,12,17,10,0,865.0,62.0,3.0,8.0,388.0,172.7,104.15
2016,12,17,10,15,879.5,63.5,3.0,8.0,415.0,219.79,145.12
2016,12,17,10,30,894.0,65.0,3.0,8.0,442.0,262.74,184.53
2016,12,17,10,45,902.5,66.5,3.05,8.5,462.0,303.53,222.67
2016,12,17,11,0,911.0,68.0,3.1,9.0,482.0,343.08,259.62
2016,12,17,11,15,916.5,69.0,3.15,9.0,494.5,379.73,294.25
2016,12,17,11,30,922.0,70.0,3.2,9.0,507.0,414.56,326.82
2016,12,17,11,45,922.5,70.5,3.25,9.0,512.5,444.9,355.24
2016,12,17,12,0,923.0,71.0,3.3,9.0,518.0,472.82,381.1
2016,12,17,12,15,922.0,71.0,3.3,9.0,515.5,497.02,403.37
2016,12,17,12,30,921.0,71.0,3.3,9.0,513.0,518.49,422.99
2016,12,17,12,45,912.0,72.0,3.3,9.5,502.0,534.25,436.89
2016,12,17,13,0,903.0,73.0,3.3,10.0,491.0,546.93,447.96
2016,12,17,13,15,894.5,72.0,3.3,10.0,474.0,556.54,457.13
2016,12,17,13,30,886.0,71.0,3.3,10.0,457.0,561.6,462.5
2016,12,17,13,45,872.0,69.5,3.3,10.0,432.5,560.05,462.45
2016,12,17,14,0,858.0,68.0,3.3,10.0,408.0,555.46,459.77
2016,12,17,14,15,838.0,66.0,3.25,9.5,377.0,544.09,452.14
2016,12,17,14,30,818.0,64.0,3.2,9.0,346.0,529.95,441.91
2016,12,17,14,45,788.5,61.0,3.2,9.0,310.0,506.98,423.46
2016,12,17,15,0,759.0,58.0,3.2,9.0,274.0,481.8,402.56
2016,12,17,15,15,715.5,54.0,3.1,8.5,234.0,446.36,372.97
2016,12,17,15,30,672.0,50.0,3.0,8.0,194.0,409.68,341.16
2016,12,17,15,45,602.0,44.0,2.9,8.0,152.5,357.31,294.64
2016,12,17,16,0,532.0,38.0,2.8,8.0,111.0,310.89,251.2
2016,12,17,16,15,411.5,29.0,2.8,7.5,73.5,236.96,179.99
2016,12,17,16,30,291.0,20.0,2.8,7.0,36.0,158.22,29.38
2016,12,17,16,45,145.5,10.0,2.85,7.0,18.0,64.71,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.5,4.6,3.5,40.0,11.95,0.0
2016,12,18,8,0,508.0,29.0,4.7,4.0,80.0,25.04,15.91
2016,12,18,8,15,590.0,35.0,4.75,4.0,121.5,29.14,20.68
2016,12,18,8,30,672.0,41.0,4.8,4.0,163.0,33.24,24.85
2016,12,18,8,45,722.5,45.0,4.9,4.5,204.5,35.41,27.05
2016,12,18,9,0,773.0,49.0,5.0,5.0,246.0,37.65,29.18
2016,12,18,9,15,805.5,52.0,4.9,5.5,284.5,39.01,30.43
2016,12,18,9,30,838.0,55.0,4.8,6.0,323.0,80.84,40.91
2016,12,18,9,45,857.0,57.5,4.75,6.5,356.0,129.7,71.22
2016,12,18,10,0,876.0,60.0,4.7,7.0,389.0,174.85,106.12
2016,12,18,10,15,891.5,62.0,4.55,7.0,416.5,219.22,144.96
2016,12,18,10,30,907.0,64.0,4.4,7.0,444.0,263.33,185.66
2016,12,18,10,45,917.0,65.0,4.25,7.5,465.0,304.61,224.5
2016,12,18,11,0,927.0,66.0,4.1,8.0,486.0,344.72,262.15
2016,12,18,11,15,933.0,66.5,4.05,8.0,499.5,381.66,297.34
2016,12,18,11,30,939.0,67.0,4.0,8.0,513.0,416.77,330.4
2016,12,18,11,45,941.5,67.5,3.95,8.5,518.5,448.46,359.39
2016,12,18,12,0,944.0,68.0,3.9,9.0,524.0,477.8,385.77
2016,12,18,12,15,943.0,68.0,3.95,9.0,521.5,502.56,408.75
2016,12,18,12,30,942.0,68.0,4.0,9.0,519.0,524.54,429.04
2016,12,18,12,45,937.5,67.0,4.05,9.0,509.0,540.89,444.53
2016,12,18,13,0,933.0,66.0,4.1,9.0,499.0,554.18,457.26
2016,12,18,13,15,925.0,65.5,4.2,9.0,481.5,563.11,466.4
2016,12,18,13,30,917.0,65.0,4.3,9.0,464.0,568.91,472.8
2016,12,18,13,45,903.5,63.5,4.4,9.5,439.5,567.51,472.37
2016,12,18,14,0,890.0,62.0,4.5,10.0,415.0,563.04,469.23
2016,12,18,14,15,871.5,60.0,4.45,9.5,384.5,552.29,462.04
2016,12,18,14,30,853.0,58.0,4.4,9.0,354.0,541.97,454.71
2016,12,18,14,45,825.5,55.5,4.4,9.0,317.5,520.5,437.25
2016,12,18,15,0,798.0,53.0,4.4,9.0,281.0,496.73,417.26
2016,12,18,15,15,757.0,49.5,4.25,8.5,241.0,462.79,388.48
2016,12,18,15,30,716.0,46.0,4.1,8.0,201.0,427.51,357.39
2016,12,18,15,45,651.5,41.0,4.0,7.5,159.0,378.26,313.54
2016,12,18,16,0,587.0,36.0,3.9,7.0,117.0,329.35,268.03
2016,12,18,16,15,470.5,28.0,3.85,6.5,78.0,256.09,196.47
2016,12,18,16,30,354.0,20.0,3.8,6.0,39.0,179.79,43.41
2016,12,18,16,45,177.0,10.0,3.8,6.0,19.5,76.78,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
