Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,226.0,15.0,3.9,3.5,37.5,11.51,0.0
2016,12,19,8,0,452.0,30.0,3.9,4.0,75.0,26.13,16.76
2016,12,19,8,15,535.5,36.5,3.95,4.5,115.0,30.64,21.97
2016,12,19,8,30,619.0,43.0,4.0,5.0,155.0,35.14,26.47
2016,12,19,8,45,671.0,47.5,4.05,5.5,195.5,37.66,29.0
2016,12,19,9,0,723.0,52.0,4.1,6.0,236.0,40.24,31.45
2016,12,19,9,15,756.0,55.0,4.1,6.0,273.0,41.49,32.66
2016,12,19,9,30,789.0,58.0,4.1,6.0,310.0,79.71,41.94
2016,12,19,9,45,806.5,61.5,4.15,6.5,341.5,122.95,67.7
2016,12,19,10,0,824.0,65.0,4.2,7.0,373.0,166.78,101.51
2016,12,19,10,15,839.5,67.0,4.2,7.5,400.0,209.26,138.29
2016,12,19,10,30,855.0,69.0,4.2,8.0,427.0,251.65,176.93
2016,12,19,10,45,864.0,70.5,4.25,8.5,447.0,291.55,214.39
2016,12,19,11,0,873.0,72.0,4.3,9.0,467.0,330.39,250.88
2016,12,19,11,15,879.5,72.5,4.3,9.0,480.0,366.19,284.93
2016,12,19,11,30,886.0,73.0,4.3,9.0,493.0,401.73,318.2
2016,12,19,11,45,887.5,74.0,4.3,9.5,498.5,432.06,346.07
2016,12,19,12,0,889.0,75.0,4.3,10.0,504.0,460.14,371.42
2016,12,19,12,15,888.0,74.5,4.3,10.0,502.0,483.21,392.9
2016,12,19,12,30,887.0,74.0,4.3,10.0,500.0,503.66,411.82
2016,12,19,12,45,883.5,73.5,4.3,10.0,490.5,520.16,427.21
2016,12,19,13,0,880.0,73.0,4.3,10.0,481.0,535.27,441.12
2016,12,19,13,15,803.5,79.0,4.25,10.0,441.5,515.05,426.37
2016,12,19,13,30,727.0,85.0,4.2,10.0,402.0,491.3,408.4
2016,12,19,13,45,780.0,76.5,4.2,10.0,400.5,517.04,430.48
2016,12,19,14,0,833.0,68.0,4.2,10.0,399.0,541.26,450.87
2016,12,19,14,15,812.5,66.0,4.1,10.0,368.5,529.81,441.93
2016,12,19,14,30,792.0,64.0,4.0,10.0,338.0,515.66,430.66
2016,12,19,14,45,762.0,61.0,3.9,10.0,303.0,492.77,411.99
2016,12,19,15,0,732.0,58.0,3.8,10.0,268.0,467.75,390.99
2016,12,19,15,15,688.0,54.0,3.65,9.5,229.0,432.54,361.51
2016,12,19,15,30,644.0,50.0,3.5,9.0,190.0,396.19,329.95
2016,12,19,15,45,574.0,44.5,3.35,9.0,149.5,349.1,287.73
2016,12,19,16,0,504.0,39.0,3.2,9.0,109.0,299.72,242.17
2016,12,19,16,15,388.0,30.0,3.15,8.5,72.5,228.3,174.32
2016,12,19,16,30,272.0,21.0,3.1,8.0,36.0,152.66,43.2
2016,12,19,16,45,136.0,10.5,3.1,8.0,18.0,61.78,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.0,4.5,5.5,34.0,11.53,0.0
2016,12,20,8,0,385.0,30.0,4.6,6.0,68.0,23.88,14.61
2016,12,20,8,15,470.5,37.0,4.55,6.0,106.0,28.46,19.85
2016,12,20,8,30,556.0,44.0,4.5,6.0,144.0,32.95,24.35
2016,12,20,8,45,608.5,49.0,4.45,6.5,182.5,35.61,26.99
2016,12,20,9,0,661.0,54.0,4.4,7.0,221.0,41.95,32.88
2016,12,20,9,15,695.5,57.5,4.3,7.5,257.0,43.55,34.34
2016,12,20,9,30,730.0,61.0,4.2,8.0,293.0,78.39,42.66
2016,12,20,9,45,760.5,62.0,4.1,8.5,325.5,117.9,64.97
2016,12,20,10,0,791.0,63.0,4.0,9.0,358.0,159.23,95.81
2016,12,20,10,15,806.5,64.5,3.95,9.5,384.0,199.82,130.6
2016,12,20,10,30,822.0,66.0,3.9,10.0,410.0,240.37,167.24
2016,12,20,10,45,832.5,67.0,3.9,10.5,429.5,278.88,203.04
2016,12,20,11,0,843.0,68.0,3.9,11.0,449.0,316.5,238.04
2016,12,20,11,15,849.5,69.0,3.8,11.0,462.0,353.63,272.67
2016,12,20,11,30,856.0,70.0,3.7,11.0,475.0,386.79,303.51
2016,12,20,11,45,770.0,90.0,3.65,11.5,457.5,398.88,317.25
2016,12,20,12,0,684.0,110.0,3.6,12.0,440.0,404.57,324.71
2016,12,20,12,15,771.5,90.5,3.6,12.0,461.5,445.78,359.71
2016,12,20,12,30,859.0,71.0,3.6,12.0,483.0,486.57,394.17
2016,12,20,12,45,848.5,72.5,3.6,12.0,473.0,502.15,408.48
2016,12,20,13,0,838.0,74.0,3.6,12.0,463.0,514.31,419.84
2016,12,20,13,15,829.5,73.0,3.55,12.0,446.5,521.9,427.29
2016,12,20,13,30,821.0,72.0,3.5,12.0,430.0,526.6,432.22
2016,12,20,13,45,808.0,70.5,3.5,12.5,407.5,525.46,431.64
2016,12,20,14,0,795.0,69.0,3.5,13.0,385.0,521.49,428.61
2016,12,20,14,15,776.0,66.5,3.45,12.5,356.0,510.38,421.17
2016,12,20,14,30,757.0,64.0,3.4,12.0,327.0,496.67,411.3
2016,12,20,14,45,730.5,61.0,3.35,12.0,293.5,475.96,394.63
2016,12,20,15,0,704.0,58.0,3.3,12.0,260.0,453.17,375.7
2016,12,20,15,15,662.5,54.0,3.1,11.5,222.5,419.67,347.79
2016,12,20,15,30,621.0,50.0,2.9,11.0,185.0,388.38,320.55
2016,12,20,15,45,559.5,43.5,2.75,10.5,146.5,341.21,279.34
2016,12,20,16,0,498.0,37.0,2.6,10.0,108.0,294.92,237.25
2016,12,20,16,15,386.5,28.5,2.6,9.5,72.0,226.17,172.51
2016,12,20,16,30,275.0,20.0,2.6,9.0,36.0,153.57,50.51
2016,12,20,16,45,137.5,10.0,2.65,9.0,18.0,62.0,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,14.5,4.0,8.5,33.0,11.12,0.0
2016,12,21,8,0,375.0,29.0,4.2,9.0,66.0,22.99,13.57
2016,12,21,8,15,460.5,36.5,4.35,9.0,103.5,28.05,19.21
2016,12,21,8,30,546.0,44.0,4.5,9.0,141.0,32.99,24.07
2016,12,21,8,45,600.0,49.0,4.7,9.5,180.0,35.65,26.67
2016,12,21,9,0,654.0,54.0,4.9,10.0,219.0,41.99,32.5
2016,12,21,9,15,689.5,57.5,4.9,10.0,255.0,43.58,34.01
2016,12,21,9,30,725.0,61.0,4.9,10.0,291.0,77.01,41.78
2016,12,21,9,45,755.0,62.5,4.9,10.5,323.5,116.68,63.88
2016,12,21,10,0,785.0,64.0,4.9,11.0,356.0,158.13,94.54
2016,12,21,10,15,802.0,65.5,4.75,11.0,382.5,198.76,129.27
2016,12,21,10,30,819.0,67.0,4.6,11.0,409.0,239.49,166.15
2016,12,21,10,45,831.5,68.0,4.45,11.5,429.5,278.46,202.15
2016,12,21,11,0,844.0,69.0,4.3,12.0,450.0,316.71,237.47
2016,12,21,11,15,851.0,70.0,4.1,12.0,463.5,352.18,270.59
2016,12,21,11,30,858.0,71.0,3.9,12.0,477.0,387.6,303.08
2016,12,21,11,45,863.5,70.5,3.7,12.5,483.0,417.32,329.8
2016,12,21,12,0,869.0,70.0,3.5,13.0,489.0,445.04,354.2
2016,12,21,12,15,869.0,70.0,3.45,13.0,488.0,468.64,375.64
2016,12,21,12,30,869.0,70.0,3.4,13.0,487.0,489.74,394.64
2016,12,21,12,45,864.0,70.0,3.35,13.5,478.0,505.78,408.52
2016,12,21,13,0,859.0,70.0,3.3,14.0,469.0,519.01,419.81
2016,12,21,13,15,851.5,69.0,3.3,14.0,453.0,528.81,429.01
2016,12,21,13,30,844.0,68.0,3.3,14.0,437.0,534.32,434.64
2016,12,21,13,45,833.0,66.5,3.3,14.0,414.5,534.46,435.89
2016,12,21,14,0,822.0,65.0,3.3,14.0,392.0,531.72,434.66
2016,12,21,14,15,804.0,63.0,3.25,14.0,363.5,521.78,427.42
2016,12,21,14,30,786.0,61.0,3.2,14.0,335.0,509.18,417.76
2016,12,21,14,45,759.0,58.0,3.15,14.0,300.5,488.09,400.99
2016,12,21,15,0,732.0,55.0,3.1,14.0,266.0,464.85,381.93
2016,12,21,15,15,692.0,51.5,2.95,13.5,228.5,432.44,355.26
2016,12,21,15,30,652.0,48.0,2.8,13.0,191.0,398.79,326.51
2016,12,21,15,45,588.0,42.5,2.7,12.5,151.0,350.48,284.81
2016,12,21,16,0,524.0,37.0,2.6,12.0,111.0,302.66,241.87
2016,12,21,16,15,414.0,28.5,2.7,11.5,74.5,238.46,181.34
2016,12,21,16,30,304.0,20.0,2.8,11.0,38.0,166.18,61.97
2016,12,21,16,45,152.0,10.0,2.9,10.5,19.0,67.68,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.5,3.05,7.5,34.5,11.17,0.0
2016,12,22,8,0,415.0,29.0,3.0,8.0,69.0,23.09,13.66
2016,12,22,8,15,502.5,36.5,2.95,8.0,108.5,28.16,19.39
2016,12,22,8,30,590.0,44.0,2.9,8.0,148.0,36.26,27.13
2016,12,22,8,45,644.0,48.5,2.85,8.5,188.0,38.71,29.58
2016,12,22,9,0,698.0,53.0,2.8,9.0,228.0,41.23,31.97
2016,12,22,9,15,732.5,56.5,2.55,9.5,265.5,42.86,33.45
2016,12,22,9,30,767.0,60.0,2.3,10.0,303.0,76.79,40.98
2016,12,22,9,45,790.5,62.5,2.1,10.5,335.5,118.7,64.24
2016,12,22,10,0,814.0,65.0,1.9,11.0,368.0,161.78,95.96
2016,12,22,10,15,830.5,67.0,1.8,11.5,395.0,204.07,131.39
2016,12,22,10,30,847.0,69.0,1.7,12.0,422.0,246.4,168.73
2016,12,22,10,45,858.0,70.0,1.6,12.5,442.5,286.18,204.73
2016,12,22,11,0,869.0,71.0,1.5,13.0,463.0,325.08,239.78
2016,12,22,11,15,876.0,72.0,1.55,13.0,476.5,361.55,273.2
2016,12,22,11,30,883.0,73.0,1.6,13.0,490.0,397.88,305.93
2016,12,22,11,45,886.0,73.5,1.7,13.0,496.5,428.46,333.78
2016,12,22,12,0,889.0,74.0,1.8,13.0,503.0,456.88,359.4
2016,12,22,12,15,888.5,73.5,1.8,13.0,501.5,480.42,380.46
2016,12,22,12,30,888.0,73.0,1.8,13.0,500.0,501.36,399.04
2016,12,22,12,45,887.0,72.0,1.8,13.5,491.5,518.87,413.84
2016,12,22,13,0,886.0,71.0,1.8,14.0,483.0,533.6,426.13
2016,12,22,13,15,877.5,70.0,1.65,14.0,466.5,541.57,433.07
2016,12,22,13,30,869.0,69.0,1.5,14.0,450.0,548.7,438.99
2016,12,22,13,45,857.0,67.5,1.4,14.0,426.5,548.59,439.46
2016,12,22,14,0,845.0,66.0,1.3,14.0,403.0,545.5,437.45
2016,12,22,14,15,825.5,64.0,1.25,13.5,373.5,534.85,430.56
2016,12,22,14,30,806.0,62.0,1.2,13.0,344.0,521.46,421.27
2016,12,22,14,45,776.0,59.5,1.15,13.0,308.5,499.29,404.03
2016,12,22,15,0,746.0,57.0,1.1,13.0,273.0,474.94,384.57
2016,12,22,15,15,704.0,53.0,1.1,12.5,234.0,440.79,357.66
2016,12,22,15,30,662.0,49.0,1.1,12.0,195.0,405.41,328.6
2016,12,22,15,45,596.5,43.5,1.1,12.0,154.5,356.16,286.69
2016,12,22,16,0,531.0,38.0,1.1,12.0,114.0,312.17,247.21
2016,12,22,16,15,420.0,29.5,1.15,11.5,77.0,242.65,183.87
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,170.14,70.46
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,69.28,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,7.45,9.0,10.0,9.27,0.0
2016,12,23,8,0,0.0,20.0,7.3,9.0,20.0,18.56,9.72
2016,12,23,8,15,0.0,32.5,6.85,9.0,32.5,30.19,21.04
2016,12,23,8,30,0.0,45.0,6.4,9.0,45.0,41.35,31.52
2016,12,23,8,45,0.0,57.5,6.0,9.5,57.5,52.38,41.74
2016,12,23,9,0,0.0,70.0,5.6,10.0,70.0,63.29,51.72
2016,12,23,9,15,0.0,82.0,5.5,10.0,82.0,73.68,61.2
2016,12,23,9,30,0.0,94.0,5.4,10.0,94.0,84.41,67.55
2016,12,23,9,45,0.0,104.5,5.35,10.5,104.5,94.09,75.68
2016,12,23,10,0,0.0,115.0,5.3,11.0,115.0,103.81,83.74
2016,12,23,10,15,5.0,133.0,5.85,11.0,135.0,120.74,97.84
2016,12,23,10,30,10.0,151.0,6.4,11.0,155.0,138.3,112.44
2016,12,23,10,45,168.0,166.0,6.95,11.0,241.5,190.51,151.29
2016,12,23,11,0,326.0,181.0,7.5,11.0,328.0,258.33,204.82
2016,12,23,11,15,212.0,195.0,7.75,11.0,292.0,247.51,199.9
2016,12,23,11,30,98.0,209.0,8.0,11.0,256.0,227.22,185.71
2016,12,23,11,45,49.0,114.0,8.3,11.0,137.5,126.05,101.63
2016,12,23,12,0,0.0,19.0,8.6,11.0,19.0,17.64,9.52
2016,12,23,12,15,28.5,111.5,8.45,11.0,125.5,118.12,95.41
2016,12,23,12,30,57.0,204.0,8.3,11.0,232.0,221.79,182.82
2016,12,23,12,45,28.5,110.5,8.15,11.0,124.5,119.37,96.61
2016,12,23,13,0,0.0,17.0,8.0,11.0,17.0,15.78,7.94
2016,12,23,13,15,0.0,27.5,7.8,11.0,27.5,25.53,16.37
2016,12,23,13,30,0.0,38.0,7.6,11.0,38.0,35.3,24.81
2016,12,23,13,45,46.0,104.5,7.45,11.0,123.0,126.56,103.63
2016,12,23,14,0,92.0,171.0,7.3,11.0,208.0,224.01,186.67
2016,12,23,14,15,86.5,160.0,7.2,10.5,192.5,211.7,176.73
2016,12,23,14,30,81.0,149.0,7.1,10.0,177.0,199.13,166.55
2016,12,23,14,45,76.0,134.0,7.05,10.0,158.5,181.88,151.95
2016,12,23,15,0,71.0,119.0,7.0,10.0,140.0,164.32,136.89
2016,12,23,15,15,63.5,103.0,6.9,9.5,120.0,143.95,119.4
2016,12,23,15,30,56.0,87.0,6.8,9.0,100.0,123.4,101.44
2016,12,23,15,45,44.5,70.0,6.7,9.0,79.0,99.37,79.99
2016,12,23,16,0,33.0,53.0,6.6,9.0,58.0,75.15,58.22
2016,12,23,16,15,16.5,36.5,6.55,9.0,39.0,49.07,34.44
2016,12,23,16,30,0.0,20.0,6.5,9.0,20.0,19.2,4.06
2016,12,23,16,45,0.0,10.0,6.45,9.0,10.0,9.53,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,10.78,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,22.25,12.84
2016,12,24,8,15,509.0,35.0,6.15,7.0,107.0,29.4,20.51
2016,12,24,8,30,598.0,42.0,6.2,7.0,146.0,34.41,25.51
2016,12,24,8,45,654.0,46.0,6.3,7.5,186.5,36.48,27.62
2016,12,24,9,0,710.0,50.0,6.4,8.0,227.0,38.63,29.69
2016,12,24,9,15,744.5,53.5,6.35,8.0,264.5,40.35,31.32
2016,12,24,9,30,779.0,57.0,6.3,8.0,302.0,72.57,38.33
2016,12,24,9,45,804.5,58.5,6.3,8.5,335.0,114.36,60.95
2016,12,24,10,0,830.0,60.0,6.3,9.0,368.0,157.45,92.81
2016,12,24,10,15,846.0,61.5,6.2,9.0,395.0,199.92,129.33
2016,12,24,10,30,862.0,63.0,6.1,9.0,422.0,245.65,170.99
2016,12,24,10,45,872.5,64.5,6.1,9.0,443.0,285.99,209.31
2016,12,24,11,0,883.0,66.0,6.1,9.0,464.0,325.36,246.99
2016,12,24,11,15,889.5,66.5,6.05,9.0,477.5,361.29,281.63
2016,12,24,11,30,896.0,67.0,6.0,9.0,491.0,395.55,314.37
2016,12,24,11,45,899.0,67.5,5.95,9.5,497.5,426.59,343.29
2016,12,24,12,0,902.0,68.0,5.9,10.0,504.0,455.44,369.72
2016,12,24,12,15,902.0,68.0,5.85,10.0,503.0,480.12,392.85
2016,12,24,12,30,902.0,68.0,5.8,10.0,502.0,502.2,413.4
2016,12,24,12,45,892.5,69.0,5.8,10.0,492.0,517.97,428.5
2016,12,24,13,0,883.0,70.0,5.8,10.0,482.0,530.7,440.79
2016,12,24,13,15,876.0,69.5,5.75,10.0,466.0,540.14,450.04
2016,12,24,13,30,869.0,69.0,5.7,10.0,450.0,548.76,458.32
2016,12,24,13,45,857.0,67.0,5.7,10.0,427.5,548.28,459.17
2016,12,24,14,0,845.0,65.0,5.7,10.0,405.0,544.8,457.36
2016,12,24,14,15,827.0,63.5,5.65,10.0,375.5,535.71,450.59
2016,12,24,14,30,809.0,62.0,5.6,10.0,346.0,523.87,441.24
2016,12,24,14,45,783.0,59.0,5.6,10.0,311.5,503.41,424.52
2016,12,24,15,0,757.0,56.0,5.6,10.0,277.0,480.69,405.35
2016,12,24,15,15,716.5,52.5,5.4,9.5,238.5,447.86,377.45
2016,12,24,15,30,676.0,49.0,5.2,9.0,200.0,413.69,347.37
2016,12,24,15,45,613.5,43.5,5.05,8.5,159.5,365.68,304.64
2016,12,24,16,0,551.0,38.0,4.9,8.0,119.0,317.99,260.59
2016,12,24,16,15,439.5,30.0,4.85,7.5,81.0,252.71,198.43
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,180.99,91.39
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,73.82,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,14.0,1.95,5.5,33.0,10.8,0.0
2016,12,25,8,0,410.0,28.0,2.1,6.0,66.0,22.29,12.91
2016,12,25,8,15,499.5,35.0,2.3,6.0,105.0,29.44,20.67
2016,12,25,8,30,589.0,42.0,2.5,6.0,144.0,34.44,25.69
2016,12,25,8,45,644.5,46.5,2.7,6.5,184.5,36.96,28.22
2016,12,25,9,0,700.0,51.0,2.9,7.0,225.0,39.53,30.67
2016,12,25,9,15,734.5,54.0,3.05,7.0,262.0,40.78,31.88
2016,12,25,9,30,769.0,57.0,3.2,7.0,299.0,71.24,38.03
2016,12,25,9,45,784.5,61.5,3.35,7.5,330.5,114.32,62.07
2016,12,25,10,0,800.0,66.0,3.5,8.0,362.0,157.9,94.66
2016,12,25,10,15,557.0,115.5,3.55,8.0,328.5,193.22,136.16
2016,12,25,10,30,314.0,165.0,3.6,8.0,295.0,209.28,161.44
2016,12,25,10,45,276.5,179.0,3.7,8.5,298.0,227.32,179.12
2016,12,25,11,0,239.0,193.0,3.8,9.0,301.0,242.18,193.69
2016,12,25,11,15,243.0,198.5,3.85,9.0,311.5,260.45,210.01
2016,12,25,11,30,247.0,204.0,3.9,9.0,322.0,278.5,226.05
2016,12,25,11,45,296.0,199.5,3.95,9.0,342.0,305.02,248.53
2016,12,25,12,0,345.0,195.0,4.0,9.0,362.0,333.46,272.76
2016,12,25,12,15,250.0,205.5,4.0,9.0,326.5,312.7,257.19
2016,12,25,12,30,155.0,216.0,4.0,9.0,291.0,283.21,233.74
2016,12,25,12,45,319.0,187.0,4.0,9.5,337.5,346.0,286.1
2016,12,25,13,0,483.0,158.0,4.0,10.0,384.0,414.67,342.74
2016,12,25,13,15,441.0,160.5,4.0,10.0,361.5,405.0,335.55
2016,12,25,13,30,399.0,163.0,4.0,10.0,339.0,392.9,326.42
2016,12,25,13,45,321.5,165.0,4.0,10.0,302.0,352.24,293.58
2016,12,25,14,0,244.0,167.0,4.0,10.0,265.0,316.46,264.18
2016,12,25,14,15,236.5,156.0,3.95,10.0,245.5,303.71,254.13
2016,12,25,14,30,229.0,145.0,3.9,10.0,226.0,290.01,243.06
2016,12,25,14,45,223.0,131.0,3.9,10.0,203.5,272.77,228.9
2016,12,25,15,0,217.0,117.0,3.9,10.0,181.0,254.62,213.68
2016,12,25,15,15,205.0,102.0,3.8,9.5,155.5,231.32,194.01
2016,12,25,15,30,193.0,87.0,3.7,9.0,130.0,207.44,173.3
2016,12,25,15,45,174.0,70.5,3.6,8.5,103.5,177.67,146.97
2016,12,25,16,0,155.0,54.0,3.5,8.0,77.0,147.65,119.75
2016,12,25,16,15,113.0,38.5,3.55,7.5,52.5,108.81,83.78
2016,12,25,16,30,71.0,23.0,3.6,7.0,28.0,66.56,32.9
2016,12,25,16,45,35.5,11.5,3.7,7.0,14.0,24.72,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.0,10.39,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,66.0,23.38,13.84
2016,12,26,8,15,517.0,34.0,4.6,4.0,105.5,28.49,19.95
2016,12,26,8,30,605.0,41.0,4.6,4.0,145.0,33.53,25.03
2016,12,26,8,45,656.0,45.5,4.6,4.5,185.0,36.08,27.62
2016,12,26,9,0,707.0,50.0,4.6,5.0,225.0,38.68,30.11
2016,12,26,9,15,741.5,53.5,4.55,5.5,262.5,40.39,31.7
2016,12,26,9,30,776.0,57.0,4.5,6.0,300.0,70.62,37.9
2016,12,26,9,45,797.0,60.0,4.45,6.5,333.0,113.22,61.04
2016,12,26,10,0,818.0,63.0,4.4,7.0,366.0,156.76,93.34
2016,12,26,10,15,834.0,65.0,4.3,7.5,393.5,199.26,129.56
2016,12,26,10,30,850.0,67.0,4.2,8.0,421.0,241.78,168.01
2016,12,26,10,45,860.0,68.5,4.15,8.5,441.5,282.07,205.66
2016,12,26,11,0,870.0,70.0,4.1,9.0,462.0,321.44,242.51
2016,12,26,11,15,876.5,71.0,3.95,9.0,476.0,360.03,278.69
2016,12,26,11,30,883.0,72.0,3.8,9.0,490.0,394.57,311.01
2016,12,26,11,45,886.0,72.0,3.7,9.5,496.0,424.98,338.84
2016,12,26,12,0,889.0,72.0,3.6,10.0,502.0,453.21,364.18
2016,12,26,12,15,888.5,72.0,3.45,10.0,501.0,477.58,386.39
2016,12,26,12,30,888.0,72.0,3.3,10.0,500.0,499.37,406.01
2016,12,26,12,45,884.0,71.5,3.2,10.0,491.0,516.27,421.4
2016,12,26,13,0,880.0,71.0,3.1,10.0,482.0,530.31,434.17
2016,12,26,13,15,872.0,70.0,2.95,10.0,466.0,538.85,442.16
2016,12,26,13,30,864.0,69.0,2.8,10.0,450.0,546.52,449.13
2016,12,26,13,45,851.0,67.5,2.7,10.5,427.0,546.2,448.94
2016,12,26,14,0,838.0,66.0,2.6,11.0,404.0,542.9,446.21
2016,12,26,14,15,819.5,64.0,2.55,10.5,375.0,533.13,439.93
2016,12,26,14,30,801.0,62.0,2.5,10.0,346.0,520.62,431.16
2016,12,26,14,45,773.5,59.5,2.45,10.0,311.5,500.1,414.83
2016,12,26,15,0,746.0,57.0,2.4,10.0,277.0,477.36,396.18
2016,12,26,15,15,706.5,53.0,2.4,9.5,238.5,444.68,369.63
2016,12,26,15,30,667.0,49.0,2.4,9.0,200.0,410.68,340.89
2016,12,26,15,45,605.0,43.5,2.4,8.5,160.0,363.09,299.76
2016,12,26,16,0,543.0,38.0,2.4,8.0,120.0,315.84,257.26
2016,12,26,16,15,439.0,30.0,2.5,7.5,82.5,253.55,199.3
2016,12,26,16,30,335.0,22.0,2.6,7.0,45.0,186.12,105.97
2016,12,26,16,45,167.5,11.0,2.75,7.0,22.5,75.66,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,183.0,14.5,2.6,4.5,31.0,11.29,0.0
2016,12,27,8,0,366.0,29.0,2.6,5.0,62.0,23.28,13.66
2016,12,27,8,15,455.5,36.5,2.7,5.5,100.5,28.31,19.67
2016,12,27,8,30,545.0,44.0,2.8,6.0,139.0,33.23,24.58
2016,12,27,8,45,604.0,49.0,2.95,6.5,178.5,35.87,27.21
2016,12,27,9,0,663.0,54.0,3.1,7.0,218.0,42.22,33.12
2016,12,27,9,15,699.5,57.5,3.0,7.0,255.0,43.78,34.63
2016,12,27,9,30,736.0,61.0,2.9,7.0,292.0,71.85,40.16
2016,12,27,9,45,764.0,63.5,2.85,7.5,325.5,112.75,61.84
2016,12,27,10,0,792.0,66.0,2.8,8.0,359.0,155.31,92.79
2016,12,27,10,15,809.0,67.5,2.85,8.5,386.0,196.47,127.46
2016,12,27,10,30,826.0,69.0,2.9,9.0,413.0,237.77,164.45
2016,12,27,10,45,836.5,71.0,2.95,9.5,434.0,277.77,201.43
2016,12,27,11,0,847.0,73.0,3.0,10.0,455.0,316.95,237.71
2016,12,27,11,15,854.0,74.0,3.1,10.0,469.0,353.0,271.65
2016,12,27,11,30,861.0,75.0,3.2,10.0,483.0,387.55,303.9
2016,12,27,11,45,865.0,75.0,3.35,10.5,489.5,418.28,332.02
2016,12,27,12,0,869.0,75.0,3.5,11.0,496.0,446.96,357.88
2016,12,27,12,15,868.5,75.0,3.45,11.0,495.5,471.43,380.21
2016,12,27,12,30,868.0,75.0,3.4,11.0,495.0,493.38,400.05
2016,12,27,12,45,857.5,76.5,3.4,11.5,485.0,509.36,414.09
2016,12,27,13,0,847.0,78.0,3.4,12.0,475.0,522.35,425.39
2016,12,27,13,15,667.5,111.5,3.35,12.0,418.5,477.63,390.87
2016,12,27,13,30,488.0,145.0,3.3,12.0,362.0,422.37,347.17
2016,12,27,13,45,552.5,123.5,3.25,12.0,357.0,441.46,364.07
2016,12,27,14,0,617.0,102.0,3.2,12.0,352.0,462.93,382.34
2016,12,27,14,15,544.0,106.5,3.2,11.5,315.5,430.43,357.13
2016,12,27,14,30,471.0,111.0,3.2,11.0,279.0,392.94,327.58
2016,12,27,14,45,441.5,105.5,3.2,11.0,251.0,370.82,309.72
2016,12,27,15,0,412.0,100.0,3.2,11.0,223.0,347.62,290.45
2016,12,27,15,15,386.0,89.0,3.1,10.5,192.0,319.09,266.75
2016,12,27,15,30,360.0,78.0,3.0,10.0,161.0,289.87,241.72
2016,12,27,15,45,321.0,65.5,2.95,10.0,128.5,252.08,208.32
2016,12,27,16,0,282.0,53.0,2.9,10.0,96.0,214.79,174.46
2016,12,27,16,15,215.0,39.0,2.95,9.5,66.0,164.03,128.13
2016,12,27,16,30,148.0,25.0,3.0,9.0,36.0,111.16,64.51
2016,12,27,16,45,74.0,12.5,3.05,9.0,18.0,40.82,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,13.0,4.25,4.5,32.5,10.8,0.0
2016,12,28,8,0,430.0,26.0,4.4,5.0,65.0,22.4,12.85
2016,12,28,8,15,518.0,33.0,4.4,5.5,104.5,27.55,18.97
2016,12,28,8,30,606.0,40.0,4.4,6.0,144.0,32.62,23.99
2016,12,28,8,45,661.5,44.0,4.4,6.5,184.5,34.75,26.17
2016,12,28,9,0,717.0,48.0,4.4,7.0,225.0,36.96,28.29
2016,12,28,9,15,751.0,51.0,4.35,7.5,262.5,38.3,29.53
2016,12,28,9,30,785.0,54.0,4.3,8.0,300.0,66.82,34.86
2016,12,28,9,45,813.0,55.0,4.3,8.5,333.5,108.73,56.37
2016,12,28,10,0,841.0,56.0,4.3,9.0,367.0,156.26,91.23
2016,12,28,10,15,856.0,57.5,4.3,9.5,394.5,198.87,127.22
2016,12,28,10,30,871.0,59.0,4.3,10.0,422.0,241.29,165.45
2016,12,28,10,45,881.5,60.0,4.35,10.5,443.0,281.71,203.11
2016,12,28,11,0,892.0,61.0,4.4,11.0,464.0,321.14,240.02
2016,12,28,11,15,898.0,61.5,4.35,11.0,477.5,357.44,274.47
2016,12,28,11,30,904.0,62.0,4.3,11.0,491.0,392.04,306.98
2016,12,28,11,45,907.0,62.5,4.25,11.5,498.0,423.58,335.8
2016,12,28,12,0,910.0,63.0,4.2,12.0,505.0,452.93,362.1
2016,12,28,12,15,909.5,63.0,4.1,12.0,504.0,477.87,384.84
2016,12,28,12,30,909.0,63.0,4.0,12.0,503.0,500.18,405.01
2016,12,28,12,45,903.5,63.0,3.95,12.5,494.5,517.31,420.0
2016,12,28,13,0,898.0,63.0,3.9,13.0,486.0,531.5,432.25
2016,12,28,13,15,890.5,62.5,3.8,13.0,470.0,541.13,441.31
2016,12,28,13,30,883.0,62.0,3.7,13.0,454.0,547.75,447.73
2016,12,28,13,45,872.0,60.5,3.65,13.0,431.5,548.36,449.35
2016,12,28,14,0,861.0,59.0,3.6,13.0,409.0,545.98,448.39
2016,12,28,14,15,844.0,57.5,3.5,13.0,380.5,537.42,442.19
2016,12,28,14,30,827.0,56.0,3.4,13.0,352.0,526.13,433.54
2016,12,28,14,45,802.0,53.5,3.3,13.0,318.0,510.13,420.7
2016,12,28,15,0,777.0,51.0,3.2,13.0,284.0,488.59,402.99
2016,12,28,15,15,740.5,48.0,3.0,12.5,245.5,458.37,378.16
2016,12,28,15,30,704.0,45.0,2.8,12.0,207.0,426.7,351.14
2016,12,28,15,45,646.5,40.5,2.65,11.5,167.0,381.86,312.38
2016,12,28,16,0,589.0,36.0,2.5,11.0,127.0,337.14,272.13
2016,12,28,16,15,490.5,29.0,2.5,10.5,88.5,272.17,212.94
2016,12,28,16,30,392.0,22.0,2.5,10.0,50.0,207.63,128.18
2016,12,28,16,45,196.0,11.0,2.55,9.5,25.0,87.38,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.0,32.0,11.33,0.0
2016,12,29,8,0,393.0,29.0,5.5,6.0,64.0,23.37,13.51
2016,12,29,8,15,486.5,36.5,5.5,6.0,103.5,28.4,19.65
2016,12,29,8,30,580.0,44.0,5.5,6.0,143.0,33.33,24.62
2016,12,29,8,45,635.0,49.0,5.5,6.5,184.0,39.39,30.39
2016,12,29,9,0,690.0,54.0,5.5,7.0,225.0,42.31,33.17
2016,12,29,9,15,727.0,58.0,5.5,7.5,263.0,44.32,35.02
2016,12,29,9,30,764.0,62.0,5.5,8.0,301.0,72.33,40.46
2016,12,29,9,45,774.0,68.0,5.55,8.5,332.5,116.23,64.55
2016,12,29,10,0,784.0,74.0,5.6,9.0,364.0,160.18,97.27
2016,12,29,10,15,802.0,76.0,5.5,9.5,392.0,201.76,132.2
2016,12,29,10,30,820.0,78.0,5.4,10.0,420.0,243.62,169.68
2016,12,29,10,45,836.0,78.5,5.3,10.5,442.0,283.63,206.6
2016,12,29,11,0,852.0,79.0,5.2,11.0,464.0,323.24,243.28
2016,12,29,11,15,859.5,80.0,4.95,11.0,478.5,359.88,277.72
2016,12,29,11,30,867.0,81.0,4.7,11.0,493.0,395.06,310.36
2016,12,29,11,45,872.0,81.0,4.5,11.5,500.0,426.63,338.85
2016,12,29,12,0,877.0,81.0,4.3,12.0,507.0,456.21,364.94
2016,12,29,12,15,876.5,80.5,4.05,12.0,506.5,480.67,386.85
2016,12,29,12,30,876.0,80.0,3.8,12.0,506.0,502.58,406.35
2016,12,29,12,45,880.0,77.5,3.6,12.5,498.5,521.99,422.72
2016,12,29,13,0,884.0,75.0,3.4,13.0,491.0,538.77,436.57
2016,12,29,13,15,876.0,74.0,3.3,13.0,475.0,548.13,445.28
2016,12,29,13,30,868.0,73.0,3.2,13.0,459.0,554.44,451.37
2016,12,29,13,45,855.0,71.5,3.1,13.5,436.0,554.47,451.51
2016,12,29,14,0,842.0,70.0,3.0,14.0,413.0,551.49,449.09
2016,12,29,14,15,823.5,67.5,2.9,13.5,384.0,541.43,442.6
2016,12,29,14,30,805.0,65.0,2.8,13.0,355.0,528.58,433.6
2016,12,29,14,45,776.5,62.5,2.7,13.0,320.0,507.67,417.06
2016,12,29,15,0,748.0,60.0,2.6,13.0,285.0,484.5,398.2
2016,12,29,15,15,708.0,56.0,2.45,12.5,246.5,451.6,371.53
2016,12,29,15,30,668.0,52.0,2.3,12.0,208.0,417.32,342.73
2016,12,29,15,45,603.0,47.0,2.15,11.5,167.0,372.4,304.13
2016,12,29,16,0,538.0,42.0,2.0,11.0,126.0,325.03,262.14
2016,12,29,16,15,434.0,33.5,2.05,10.5,87.5,257.46,201.8
2016,12,29,16,30,330.0,25.0,2.1,10.0,49.0,191.1,122.1
2016,12,29,16,45,165.0,12.5,2.15,10.0,24.5,76.94,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,15.0,1.7,8.5,29.0,11.79,0.0
2016,12,30,8,0,310.0,30.0,1.6,9.0,58.0,24.3,14.07
2016,12,30,8,15,403.0,39.0,1.5,9.0,95.5,30.64,21.42
2016,12,30,8,30,496.0,48.0,1.4,9.0,133.0,36.81,27.49
2016,12,30,8,45,551.0,55.0,1.35,9.5,172.0,40.99,31.52
2016,12,30,9,0,606.0,62.0,1.3,10.0,211.0,45.1,35.35
2016,12,30,9,15,645.0,66.5,1.2,10.0,248.0,47.03,37.19
2016,12,30,9,30,684.0,71.0,1.1,10.0,285.0,72.52,42.33
2016,12,30,9,45,727.0,70.5,1.05,10.5,320.0,114.13,64.01
2016,12,30,10,0,770.0,70.0,1.0,11.0,355.0,154.35,91.6
2016,12,30,10,15,707.0,84.5,1.15,11.5,361.5,189.21,123.69
2016,12,30,10,30,644.0,99.0,1.3,12.0,368.0,221.26,155.07
2016,12,30,10,45,640.0,108.5,1.45,12.5,386.5,257.8,188.1
2016,12,30,11,0,636.0,118.0,1.6,13.0,405.0,292.98,219.85
2016,12,30,11,15,642.5,120.0,1.7,13.0,418.0,323.24,247.43
2016,12,30,11,30,649.0,122.0,1.8,13.0,431.0,352.53,273.91
2016,12,30,11,45,748.0,102.0,1.9,13.0,462.5,396.37,310.52
2016,12,30,12,0,847.0,82.0,2.0,13.0,494.0,444.54,350.55
2016,12,30,12,15,847.0,82.0,2.05,13.0,493.5,469.04,372.42
2016,12,30,12,30,847.0,82.0,2.1,13.0,493.0,491.11,392.09
2016,12,30,12,45,842.0,81.5,2.2,13.0,485.0,507.67,407.32
2016,12,30,13,0,837.0,81.0,2.3,13.0,477.0,521.44,420.11
2016,12,30,13,15,829.0,80.0,2.4,13.0,461.5,530.29,428.86
2016,12,30,13,30,821.0,79.0,2.5,13.0,446.0,536.25,435.17
2016,12,30,13,45,807.5,77.5,2.65,13.0,424.0,535.79,436.45
2016,12,30,14,0,794.0,76.0,2.8,13.0,402.0,532.44,435.27
2016,12,30,14,15,775.0,74.0,2.9,12.5,373.5,522.71,429.49
2016,12,30,14,30,756.0,72.0,3.0,12.0,345.0,510.32,421.27
2016,12,30,14,45,727.0,69.0,3.2,12.0,311.0,488.88,404.87
2016,12,30,15,0,698.0,66.0,3.4,12.0,277.0,467.92,388.17
2016,12,30,15,15,658.0,61.5,3.5,11.5,239.5,435.48,362.01
2016,12,30,15,30,618.0,57.0,3.6,11.0,202.0,401.9,333.84
2016,12,30,15,45,547.5,51.5,3.7,11.0,162.0,351.32,289.99
2016,12,30,16,0,477.0,46.0,3.8,11.0,122.0,301.61,245.54
2016,12,30,16,15,375.0,36.5,3.85,10.5,85.0,234.98,185.77
2016,12,30,16,30,273.0,27.0,3.9,10.0,48.0,170.35,112.45
2016,12,30,16,45,136.5,13.5,4.0,10.0,24.0,66.92,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
